Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 01/01  01:00:00,710.686876545,97.0589692227,280.325602431,0.0,34.9616554283,113.312780494,710.093794093,695.696486655,5.66466996096,8.73263747718
 01/01  02:00:00,720.196601466,97.0589692227,287.955756952,0.0,34.9616554283,113.312780494,715.347112105,692.23842231,5.66466996096,17.4440198335
 01/01  03:00:00,720.936939039,97.0589692227,288.484940109,0.0,34.9616554283,113.312780494,722.546409895,699.439505047,5.66466996096,17.4422348865
 01/01  04:00:00,721.725780617,97.0589692227,289.556981037,0.0,34.9616554283,113.312780494,721.673333185,698.564965267,5.66466996096,17.4436979571
 01/01  05:00:00,737.302904919,97.0589692227,296.721440108,0.0,44.4937663224,113.312780494,708.863162767,685.753531849,5.66466996096,17.4449609564
 01/01  06:00:00,741.423798068,97.0589692227,298.656751209,0.0,44.4937663224,113.312780494,717.590367091,685.985657238,14.1616749024,17.4430349504
 01/01  07:00:00,813.445255124,97.0589692227,298.991937091,0.0,54.0258772165,176.889270242,662.25621148,616.491688766,28.3233498048,17.44117291
 01/01  08:00:00,820.592648292,97.0589692227,298.828357487,0.0,54.0258772165,184.38654557,659.590105226,608.371911488,42.4850247072,8.73316903048
 01/01  09:00:00,891.685821793,97.0589692227,307.104858067,0.0,65.1572554096,220.04316451,657.534696639,574.600012959,56.6466996096,26.2879840711
 01/01  10:00:00,892.70161632,97.0589692227,315.912065876,0.0,65.1572554096,212.545889182,633.283592809,564.377051832,42.4850247072,26.4215162696
 01/01  11:00:00,901.923327945,97.0589692227,317.650928879,0.0,65.1572554096,220.04316451,659.095790605,552.892791973,70.808374512,35.3946241201
 01/01  12:00:00,901.566493669,97.0589692227,317.881194373,0.0,65.1572554096,220.04316451,642.890300155,545.518424717,70.808374512,26.5635009258
 01/01  13:00:00,907.280509304,97.0589692227,324.811588136,0.0,65.1572554096,220.04316451,641.502873786,535.292637051,70.808374512,35.4018622235
 01/01  14:00:00,908.920392727,97.0589692227,332.837606029,0.0,65.1572554096,212.545889182,611.100498549,527.903556609,56.6466996096,26.5502423297
 01/01  15:00:00,910.447164687,97.0589692227,334.236160956,0.0,65.1572554096,212.545889182,601.532301788,523.637465355,42.4850247072,35.409811726
 01/01  16:00:00,910.873714393,97.0589692227,334.603792456,0.0,65.1572554096,212.545889182,614.743577773,522.697448634,56.6466996096,35.3994295294
 01/01  17:00:00,877.098441238,97.0589692227,327.42372602,0.0,65.1572554096,220.04316451,640.745228437,529.220305299,84.9700494144,26.5548737235
 01/01  18:00:00,833.088537957,97.0589692227,319.63103654,0.0,54.0258772165,184.38654557,666.157379618,554.766273911,84.9700494144,26.4210562924
 01/01  19:00:00,806.974189251,97.0589692227,317.701873962,0.0,44.4937663224,163.454314868,695.265820598,592.850747527,84.9700494144,17.4450236569
 01/01  20:00:00,790.16591871,97.0589692227,308.852205774,0.0,44.4937663224,155.95703954,680.604294422,606.5144881,56.6466996096,17.4431067128
 01/01  21:00:00,749.171389539,97.0589692227,300.108175287,0.0,44.4937663224,124.558693486,721.192480387,647.104533909,56.6466996096,17.4412468682
 01/01  22:00:00,747.198037723,97.0589692227,298.576736045,0.0,44.4937663224,124.558693486,711.533221753,651.60230401,42.4850247072,17.445893036
 01/01  23:00:00,730.291197474,97.0589692227,290.226049425,0.0,34.9616554283,124.558693486,722.135591248,676.368351516,28.3233498048,17.4438899267
 01/01  24:00:00,722.167630776,97.0589692227,281.796255933,0.0,34.9616554283,124.558693486,718.303624193,686.699941114,14.1616749024,17.4420081764
 01/02  01:00:00,725.182347389,97.0589692227,287.821721684,0.0,46.0930336215,113.312780494,697.849930985,683.454826425,5.66466996096,8.73043459919
 01/02  02:00:00,732.378586356,97.0589692227,295.616610785,0.0,46.0930336215,113.312780494,706.111230114,683.000406279,5.66466996096,17.4461538739
 01/02  03:00:00,743.648570105,97.0589692227,305.352873568,0.0,46.0930336215,113.312780494,701.640135693,678.531217511,5.66466996096,17.4442482201
 01/02  04:00:00,753.789428335,97.0589692227,314.318787925,0.0,46.0930336215,113.312780494,699.831800004,676.724709333,5.66466996096,17.4424207101
 01/02  05:00:00,834.617737003,97.0589692227,308.262790571,0.0,100.150657288,148.969399434,668.542180343,645.431845423,5.66466996096,17.4456649594
 01/02  06:00:00,886.868848564,97.0589692227,357.694562358,0.0,100.150657288,149.894399434,1268.64728468,1237.04038158,14.1616749024,17.4452281925
 01/02  07:00:00,1130.15778829,97.0589692227,375.259342391,0.0,176.471037341,302.612436532,841.636415493,795.869730629,28.3233498048,17.4433350593
 01/02  08:00:00,1254.82891803,97.0589692227,377.90181636,0.0,243.2593065,310.10971186,776.987963124,708.059906592,42.4850247072,26.4430318252
 01/02  09:00:00,1290.13560377,97.0589692227,388.331535241,0.0,243.2593065,310.10971186,763.427586565,671.335308845,56.6466996096,35.4455781099
 01/02  10:00:00,1343.99458478,97.0589692227,413.370672167,0.0,243.2593065,302.612436532,722.782882184,644.692976476,42.4850247072,35.604881001
 01/02  11:00:00,1383.55278129,97.0589692227,455.287213448,0.0,243.2593065,310.10971186,731.805122996,616.174920607,70.808374512,44.8218278776
 01/02  12:00:00,1412.23534912,97.0589692227,490.040807469,0.0,243.2593065,310.10971186,709.036779745,593.309058269,70.808374512,44.9193469633
 01/02  13:00:00,1386.49744021,97.1073878823,511.449802871,0.0,243.2593065,310.10971186,687.784862175,572.335156366,70.808374512,44.6413312969
 01/02  14:00:00,1427.01827999,97.223265116,520.383476322,0.0,243.2593065,302.612436532,660.573183331,559.009937927,56.6466996096,44.9165457948
 01/02  15:00:00,1425.24582248,97.3286222474,527.315222111,0.0,243.2593065,302.612436532,628.805856953,541.499815432,42.4850247072,44.8210168138
 01/02  16:00:00,1431.00369937,97.4216382695,537.292229651,0.0,243.2593065,302.612436532,629.473898443,528.109388995,56.6466996096,44.7178098381
 01/02  17:00:00,1442.77517746,97.5040054488,542.296992362,0.0,243.2593065,310.10971186,635.748254791,515.223920705,84.9700494144,35.5542846712
 01/02  18:00:00,1455.71210025,97.5857384141,543.452680524,0.0,243.2593065,310.10971186,620.871231887,509.55296062,84.9700494144,26.3482218522
 01/02  19:00:00,1191.95481126,97.0589692227,543.418580399,0.0,166.938926447,199.110933808,551.770573378,449.300404013,84.9700494144,17.500119951
 01/02  20:00:00,1185.96021921,97.0589692227,543.098623891,0.0,166.938926447,191.61365848,526.511682025,452.365694546,56.6466996096,17.4992878692
 01/02  21:00:00,1054.32937542,97.0589692227,538.712855892,0.0,100.150657288,124.558693486,578.93444053,496.045766111,56.6466996096,26.2419748097
 01/02  22:00:00,1010.80022896,97.0589692227,534.14944797,0.0,100.150657288,124.558693486,555.892340552,499.643176006,42.4850247072,13.764139839
 01/02  23:00:00,926.077561917,97.0589692227,509.983694164,0.0,46.0930336215,124.558693486,561.415680511,520.677895097,28.3233498048,12.4144356101
 01/02  24:00:00,859.638794781,97.0589692227,419.605181857,0.0,46.0930336215,124.558693486,561.831883529,530.225564105,14.1616749024,17.444644521
 01/03  01:00:00,778.908370832,97.0589692227,341.92064938,0.0,46.0930336215,113.312780494,559.245838817,536.136340007,5.66466996096,17.4448288484
 01/03  02:00:00,744.970696667,97.0589692227,309.501567459,0.0,46.0930336215,113.312780494,580.313967694,557.208407688,5.66466996096,17.440890045
 01/03  03:00:00,729.166011431,97.0589692227,290.149268099,0.0,46.0930336215,113.312780494,595.574639068,572.46382777,5.66466996096,17.4461413374
 01/03  04:00:00,726.158921243,97.0589692227,286.293708915,0.0,46.0930336215,113.312780494,603.019828772,579.910864803,5.66466996096,17.4442940075
 01/03  05:00:00,816.566870523,97.0589692227,286.224136192,0.0,100.150657288,148.969399434,580.648237601,557.541037758,5.66466996096,17.4425298821
 01/03  06:00:00,854.213750736,97.0589692227,320.414758571,0.0,100.150657288,149.894399434,970.465487881,947.573200595,14.1616749024,8.73061238424
 01/03  07:00:00,1081.05482232,97.2711540108,321.191831418,0.0,176.471037341,302.612436532,683.029480113,637.259634251,28.3233498048,17.4464960572
 01/03  08:00:00,1193.84168854,97.5731655236,306.525738128,0.0,243.2593065,310.10971186,658.910303041,589.983989511,42.4850247072,26.4412888229
 01/03  09:00:00,1204.42629832,97.7009583177,282.608196996,0.0,243.2593065,310.10971186,673.385230923,581.272048626,56.6466996096,35.4664826874
 01/03  10:00:00,1232.36449771,97.7993133442,273.84356034,0.0,243.2593065,302.612436532,660.249457703,573.237245743,42.4850247072,44.5271872524
 01/03  11:00:00,1238.9614651,97.8844107073,273.242125142,0.0,243.2593065,310.10971186,669.625377176,553.995982824,70.808374512,44.8210198403
 01/03  12:00:00,1246.63100889,97.9801705567,280.651731083,0.0,243.2593065,310.10971186,649.672306413,533.94389825,70.808374512,44.9200336506
 01/03  13:00:00,1207.94599991,98.1932095656,283.083448378,0.0,243.2593065,310.10971186,641.459448248,526.001385636,70.808374512,44.6496881001
 01/03  14:00:00,1239.45218279,98.4165996217,278.751524018,0.0,243.2593065,302.612436532,622.336677952,520.772556712,56.6466996096,44.9174216309
 01/03  15:00:00,1247.71312663,98.6378658493,279.736149515,0.0,243.2593065,302.612436532,584.688246335,497.381147651,42.4850247072,44.8220739767
 01/03  16:00:00,1265.95519899,98.9496508881,289.180457473,0.0,243.2593065,302.612436532,564.82977426,463.461337077,56.6466996096,44.7217375728
 01/03  17:00:00,1272.01622758,99.2563891653,285.730923741,0.0,243.2593065,310.10971186,586.63320546,466.116097822,84.9700494144,35.5470582239
 01/03  18:00:00,1262.33545435,99.5460305576,266.633225291,0.0,243.2593065,310.10971186,606.584821716,495.271292176,84.9700494144,26.3434801258
 01/03  19:00:00,956.017084971,97.0589692227,225.668979025,0.0,166.938926447,199.110933808,618.339220665,515.869021168,84.9700494144,17.5001500827
 01/03  20:00:00,923.34110863,97.0589692227,199.502418406,0.0,166.938926447,191.61365848,634.914060559,560.763415772,56.6466996096,17.5039451783
 01/03  21:00:00,765.227876517,97.0589692227,171.011093856,0.0,100.150657288,124.558693486,743.72653685,669.578342972,56.6466996096,17.5014942687
 01/03  22:00:00,701.873136293,97.0589692227,150.463649973,0.0,100.150657288,124.558693486,774.980966861,715.044826594,42.4850247072,17.4511155601
 01/03  23:00:00,624.374705984,97.0589692227,137.950753239,0.0,46.0930336215,124.558693486,800.005646848,754.239184037,28.3233498048,17.4431130055
 01/03  24:00:00,613.192990978,97.0589692227,126.736610869,0.0,46.0930336215,124.558693486,808.992491379,777.387271845,14.1616749024,17.4435446311
 01/04  01:00:00,594.469498408,97.0589692227,115.939548985,0.0,46.0930336215,113.312780494,825.826977609,802.715991414,5.66466996096,17.446316234
 01/04  02:00:00,585.632708111,97.0589692227,105.756495429,0.0,46.0930336215,113.312780494,849.558647642,826.449372291,5.66466996096,17.4446053903
 01/04  03:00:00,575.516136276,97.0589692227,95.253687835,0.0,46.0930336215,113.312780494,875.942794376,852.835239714,5.66466996096,17.4428847011
 01/04  04:00:00,576.291924181,97.0589692227,94.9762328368,0.0,46.0930336215,113.312780494,844.476716718,830.081250171,5.66466996096,8.73079658596
 01/04  05:00:00,658.900824471,97.0589692227,87.6700516444,0.0,100.150657288,148.969399434,858.472075173,835.360627203,5.66466996096,17.4467780093
 01/04  06:00:00,679.604121355,97.2216785491,107.81345679,0.0,100.150657288,149.894399434,1054.70561308,1023.09776769,14.1616749024,17.4461704877
 01/04  07:00:00,896.016560607,97.922133381,96.578595506,0.0,176.471037341,302.612436532,854.638511771,808.870191308,28.3233498048,17.4449706576
 01/04  08:00:00,1007.96186359,98.3275088788,84.0980841348,0.0,243.2593065,310.10971186,857.183603604,788.25572902,42.4850247072,26.4428498765
 01/04  09:00:00,1032.35411805,98.680980587,80.2567850143,0.0,243.2593065,310.10971186,858.761317364,766.65396444,56.6466996096,35.460653315
 01/04  10:00:00,1063.69398345,98.9512686089,78.5911694246,0.0,243.2593065,302.612436532,830.128729638,752.02099584,42.4850247072,35.6227090908
 01/04  11:00:00,1072.89330245,99.3092306195,82.1310962168,0.0,243.2593065,310.10971186,828.526093616,712.892318281,70.808374512,44.8254008235
 01/04  12:00:00,1078.53470355,99.6446306843,86.8444388656,0.0,243.2593065,310.10971186,810.217534532,685.491851074,70.808374512,53.917308946
 01/04  13:00:00,1035.83036809,99.9444234489,88.0977261425,0.0,243.2593065,310.10971186,786.194459932,679.668888633,70.808374512,35.717196787
 01/04  14:00:00,1070.76012862,100.222646725,88.546486249,0.0,243.2593065,302.612436532,784.058705557,673.497514113,56.6466996096,53.9144918345
 01/04  15:00:00,1071.69357312,100.478638516,88.83403058,0.0,243.2593065,302.612436532,751.69676178,664.384353934,42.4850247072,44.8273831393
 01/04  16:00:00,1076.75212809,100.718150854,93.3251714037,0.0,243.2593065,302.612436532,733.25351463,635.194733128,56.6466996096,41.4120818926
 01/04  17:00:00,1085.88547709,100.925489834,94.2313244533,0.0,243.2593065,310.10971186,761.815669624,638.009464837,84.9700494144,38.8361553723
 01/04  18:00:00,1086.50673437,101.114267739,82.5570799784,0.0,243.2593065,310.10971186,785.411721862,682.869965801,84.9700494144,17.5717066465
 01/04  19:00:00,797.864898208,97.0589692227,58.0160881719,0.0,166.938926447,199.110933808,984.710702742,873.495778007,84.9700494144,26.2448753214
 01/04  20:00:00,784.61155992,97.0589692227,51.3014911542,0.0,166.938926447,191.61365848,949.738498127,875.589982413,56.6466996096,17.5018161042
 01/04  21:00:00,646.632964837,97.0589692227,46.42557966,0.0,100.150657288,124.558693486,987.998040084,913.849693688,56.6466996096,17.5016467857
 01/04  22:00:00,605.09584498,97.0589692227,43.3506633426,0.0,100.150657288,124.558693486,963.783453459,903.849262686,42.4850247072,17.449166065
 01/04  23:00:00,539.771236293,97.0589692227,42.9231226706,0.0,46.0930336215,124.558693486,942.278607455,896.510736021,28.3233498048,17.444521629
 01/04  24:00:00,534.702032316,97.0589692227,36.7305069652,0.0,46.0930336215,124.558693486,987.845599209,956.237967317,14.1616749024,17.4459569898
 01/05  01:00:00,520.474361581,97.0589692227,35.4137787002,0.0,46.0930336215,113.312780494,958.612235221,935.503095492,5.66466996096,17.4444697679
 01/05  02:00:00,518.95555676,97.0589692227,33.8493487123,0.0,46.0930336215,113.312780494,970.552169395,947.444621247,5.66466996096,17.4428781869
 01/05  03:00:00,511.372869504,97.0589692227,25.3266193934,0.0,46.0930336215,113.312780494,1054.86734309,1040.46854621,5.66466996096,8.73412691696
 01/05  04:00:00,507.223127386,97.0589692227,20.7128634718,0.0,46.0930336215,113.312780494,1072.37260407,1049.26110448,5.66466996096,17.4468296204
 01/05  05:00:00,595.808309195,97.0589692227,20.5103252797,0.0,100.150657288,148.969399434,1020.91417483,997.804434052,5.66466996096,17.4450708198
 01/05  06:00:00,616.6843075,97.4904046572,38.3836789114,0.0,100.150657288,149.894399434,1125.86201212,1094.25479399,14.1616749024,17.4455432264
 01/05  07:00:00,840.208989689,98.2432492351,35.2684927346,0.0,176.471037341,302.612436532,963.01955615,917.249484376,28.3233498048,17.4467219692
 01/05  08:00:00,958.910893338,99.0383485094,30.7964667001,0.0,243.2593065,310.10971186,966.349234849,897.422863178,42.4850247072,26.4413469647
 01/05  09:00:00,984.292358823,99.5678874989,32.2480649011,0.0,243.2593065,310.10971186,914.30603874,822.20069947,56.6466996096,35.4586396603
 01/05  10:00:00,1024.37524927,99.9270734178,42.7978574257,0.0,243.2593065,302.612436532,808.520420247,730.414574602,42.4850247072,35.620820938
 01/05  11:00:00,1042.6159044,100.216703238,54.385718979,0.0,243.2593065,310.10971186,807.900848637,692.260908006,70.808374512,44.8315661192
 01/05  12:00:00,1061.19423633,100.498717376,73.0521092014,0.0,243.2593065,310.10971186,770.000216755,645.274908709,70.808374512,53.9169335339
 01/05  13:00:00,1035.98767102,100.771924425,90.8902939263,0.0,243.2593065,310.10971186,730.725498948,624.200835761,70.808374512,35.7162886749
 01/05  14:00:00,1078.63030321,101.002704114,100.672088922,0.0,243.2593065,302.612436532,731.235109039,620.67349676,56.6466996096,53.9149126691
 01/05  15:00:00,1093.73263483,101.221499076,115.794564544,0.0,243.2593065,302.612436532,675.560426314,588.247964723,42.4850247072,44.8274368843
 01/05  16:00:00,1111.73008584,101.497890564,133.364606618,0.0,243.2593065,302.612436532,636.342425518,543.915281782,56.6466996096,35.7804441266
 01/05  17:00:00,1131.32805803,101.711130225,145.957170941,0.0,243.2593065,310.10971186,662.867234472,533.447629057,84.9700494144,44.4495559999
 01/05  18:00:00,1136.8615492,101.789719145,138.725321932,0.0,243.2593065,310.10971186,678.543097974,576.00167277,84.9700494144,17.5713757893
 01/05  19:00:00,844.742138284,97.0589692227,112.046481475,0.0,166.938926447,199.110933808,809.683428203,698.468405052,84.9700494144,26.2449737364
 01/05  20:00:00,832.801678203,97.0589692227,106.977822803,0.0,166.938926447,191.61365848,788.292507178,714.14426251,56.6466996096,17.5015450579
 01/05  21:00:00,697.903277604,97.0589692227,105.975144775,0.0,100.150657288,124.558693486,826.173756386,752.025579018,56.6466996096,17.5014777587
 01/05  22:00:00,659.071749283,97.0589692227,106.155462029,0.0,100.150657288,124.558693486,813.324060246,753.390092087,42.4850247072,17.448943451
 01/05  23:00:00,594.804115359,97.0589692227,106.779662691,0.0,46.0930336215,124.558693486,817.189696708,771.418747493,28.3233498048,17.4475994102
 01/05  24:00:00,596.140390037,97.0589692227,106.99630255,0.0,46.0930336215,124.558693486,809.824208662,778.216740084,14.1616749024,17.445793676
 01/06  01:00:00,579.106824121,97.0589692227,102.794332681,0.0,46.0930336215,113.312780494,827.127338788,804.018307772,5.66466996096,17.4443610547
 01/06  02:00:00,575.191796463,97.0589692227,99.0915014064,0.0,46.0930336215,113.312780494,841.966656193,818.859176625,5.66466996096,17.4428096072
 01/06  03:00:00,574.667645212,97.0589692227,98.4632008627,0.0,46.0930336215,113.312780494,838.127726226,823.728981196,5.66466996096,8.73407506892
 01/06  04:00:00,584.147360801,97.0589692227,107.932671882,0.0,46.0930336215,113.312780494,814.12773031,791.016254142,5.66466996096,17.4468062074
 01/06  05:00:00,675.38418196,97.0589692227,107.227607166,0.0,100.150657288,148.969399434,815.606264096,792.49648614,5.66466996096,17.4451079951
 01/06  06:00:00,688.59035207,97.5783754327,118.319114977,0.0,100.150657288,149.894399434,1093.92965723,1062.32189164,14.1616749024,17.4460906877
 01/06  07:00:00,904.343404069,98.4595939947,108.271401469,0.0,176.471037341,302.612436532,846.593492205,800.823841817,28.3233498048,17.4463005833
 01/06  08:00:00,1025.52290529,99.4370614809,107.526789479,0.0,243.2593065,310.10971186,800.339467326,731.407205478,42.4850247072,26.4472371405
 01/06  09:00:00,1065.71719857,100.050624747,123.082602667,0.0,243.2593065,310.10971186,751.414463715,659.307666677,56.6466996096,35.4600974286
 01/06  10:00:00,1166.32683206,100.512860787,193.146774868,0.0,243.2593065,302.612436532,626.892229369,548.784516775,42.4850247072,35.6226878874
 01/06  11:00:00,1299.33746714,100.809743089,317.501960895,0.0,243.2593065,310.10971186,613.798510611,498.154921449,70.808374512,44.8352146502
 01/06  12:00:00,1421.705254,101.279740247,434.404160886,0.0,243.2593065,310.10971186,610.813411951,486.083828987,70.808374512,53.9212084516
 01/06  13:00:00,1434.41596216,101.621824546,483.709854326,0.0,243.2593065,310.10971186,585.66467475,479.137252904,70.808374512,35.7190473338
 01/06  14:00:00,1473.35342292,102.098979822,485.29646353,0.0,243.2593065,302.612436532,577.067224818,466.500762974,56.6466996096,53.9197622341
 01/06  15:00:00,1477.42424965,102.321848487,489.505697691,0.0,243.2593065,302.612436532,547.377434383,460.060688876,42.4850247072,44.8317207997
 01/06  16:00:00,1480.72649175,102.53812766,493.538339715,0.0,243.2593065,302.612436532,543.565461077,451.134670931,56.6466996096,35.7840905359
 01/06  17:00:00,1483.98843484,102.671839977,494.482184245,0.0,243.2593065,310.10971186,578.070529824,448.655765571,84.9700494144,44.4447148387
 01/06  18:00:00,1491.11304846,102.796641073,492.578679824,0.0,243.2593065,310.10971186,558.568001446,456.02515209,84.9700494144,17.5727999412
 01/06  19:00:00,1222.89863524,97.0589692227,490.450723505,0.0,166.938926447,199.110933808,545.420360885,434.203937443,84.9700494144,26.2463740272
 01/06  20:00:00,1218.87010877,97.0589692227,489.40298783,0.0,166.938926447,191.61365848,512.379773164,438.230182474,56.6466996096,17.5028910806
 01/06  21:00:00,1089.72764181,97.0589692227,489.273787014,0.0,100.150657288,124.558693486,552.432806539,478.283277066,56.6466996096,17.5028298636
 01/06  22:00:00,1055.04302427,97.0589692227,490.574133912,0.0,100.150657288,124.558693486,542.962257762,483.026963336,42.4850247072,17.4502697185
 01/06  23:00:00,995.198477755,97.0589692227,490.633262643,0.0,46.0930336215,124.558693486,549.747829916,503.978759221,28.3233498048,17.4457208894
 01/06  24:00:00,996.268502291,97.0589692227,487.698735607,0.0,46.0930336215,124.558693486,542.578382535,510.969466733,14.1616749024,17.4472408992
 01/07  01:00:00,979.553797639,97.0589692227,487.666955082,0.0,46.0930336215,113.312780494,538.134216519,515.023727351,5.66466996096,17.4458192076
 01/07  02:00:00,978.70052103,97.0589692227,490.057474626,0.0,46.0930336215,113.312780494,543.390611761,520.281665762,5.66466996096,17.444276038
 01/07  03:00:00,974.65157144,97.0589692227,489.640060746,0.0,46.0930336215,113.312780494,542.011478578,527.61526777,5.66466996096,8.73154084691
 01/07  04:00:00,964.038881912,97.0589692227,490.783275999,0.0,46.0930336215,113.312780494,558.629273233,535.516171012,5.66466996096,17.4484322597
 01/07  05:00:00,969.979717252,97.0589692227,494.56485734,0.0,55.6251445156,113.312780494,553.959538237,530.848171942,5.66466996096,17.4466963341
 01/07  06:00:00,964.969485215,97.0589692227,497.078701267,0.0,55.6251445156,113.312780494,565.403397816,533.796671388,14.1616749024,17.4450515255
 01/07  07:00:00,995.341744692,97.0589692227,469.034853555,0.0,65.1572554096,176.889270242,518.721668384,472.954888015,28.3233498048,17.4434305637
 01/07  08:00:00,1113.70086444,97.3842129384,471.761254887,0.0,109.682768182,220.96816451,861.132160829,801.198748952,42.4850247072,17.44838717
 01/07  09:00:00,1103.05046806,97.3788070934,471.76171217,0.0,109.682768182,220.96816451,724.151668513,649.95798223,56.6466996096,17.5469866734
 01/07  10:00:00,1212.23534689,97.7651590089,475.411957298,0.0,131.945524568,266.955817592,689.819783436,612.061803885,42.4850247072,35.2729548431
 01/07  11:00:00,1209.25576812,97.7951618734,468.169829396,0.0,131.945524568,274.45309292,694.15220037,596.134714859,70.808374512,27.2091109985
 01/07  12:00:00,1207.30057158,97.8084400165,466.213972935,0.0,131.945524568,274.45309292,690.523028452,584.866910731,70.808374512,34.8477432098
 01/07  13:00:00,1196.62647253,97.8171225153,490.578334563,0.0,131.945524568,274.45309292,680.58739775,574.326192166,70.808374512,35.4528310724
 01/07  14:00:00,1193.37946904,97.8235183859,496.815019032,0.0,131.945524568,266.955817592,664.628511245,572.534996414,56.6466996096,35.4468152219
 01/07  15:00:00,1184.37276308,97.8286374876,484.449064071,0.0,131.945524568,266.955817592,648.917857387,570.993532057,42.4850247072,35.4393006228
 01/07  16:00:00,1047.47612694,97.0589692227,419.364872282,0.0,109.682768182,212.545889182,502.274538742,419.030694044,56.6466996096,26.5971450876
 01/07  17:00:00,1000.49562857,97.0589692227,362.722335973,0.0,109.682768182,220.04316451,546.662625022,426.237791342,84.9700494144,35.4547842654
 01/07  18:00:00,943.372427592,97.0589692227,341.248117968,0.0,109.682768182,220.04316451,543.27826399,431.873053669,84.9700494144,26.4351609069
 01/07  19:00:00,874.961159825,97.0589692227,296.931292487,0.0,100.150657288,199.110933808,598.785716516,496.369550569,84.9700494144,17.446116532
 01/07  20:00:00,818.288258214,97.0589692227,236.029991274,0.0,100.150657288,191.61365848,628.533243418,554.441991492,56.6466996096,17.444552317
 01/07  21:00:00,676.075708939,97.0589692227,199.875463615,0.0,55.6251445156,124.558693486,726.325966493,652.231890397,56.6466996096,17.4473764859
 01/07  22:00:00,659.423855547,97.0589692227,180.761164191,0.0,55.6251445156,124.558693486,748.807529606,688.874675559,42.4850247072,17.4478293401
 01/07  23:00:00,634.033981344,97.0589692227,158.627752236,0.0,46.0930336215,124.558693486,804.196379787,758.426889574,28.3233498048,17.4461404082
 01/07  24:00:00,618.647747578,97.0589692227,139.04366237,0.0,46.0930336215,124.558693486,834.599838882,802.993656294,14.1616749024,17.4445076864
 01/08  01:00:00,585.578618641,97.0589692227,126.915620021,0.0,34.9616554283,113.312780494,840.661406294,826.264981896,5.66466996096,8.73175443676
 01/08  02:00:00,576.743025547,97.0589692227,115.789483982,0.0,34.9616554283,113.312780494,872.616983616,849.503266407,5.66466996096,17.449047248
 01/08  03:00:00,567.617174631,97.0589692227,105.388972558,0.0,34.9616554283,113.312780494,894.109855673,870.997825398,5.66466996096,17.4473603138
 01/08  04:00:00,565.088555549,97.0589692227,100.373096178,0.0,34.9616554283,113.312780494,892.569089296,869.458665691,5.66466996096,17.445753644
 01/08  05:00:00,572.881094244,97.0589692227,99.0817545702,0.0,44.4937663224,113.312780494,875.12386127,852.015023159,5.66466996096,17.4441681502
 01/08  06:00:00,569.156212394,97.0589692227,93.2201570061,0.0,44.4937663224,113.312780494,905.655168943,874.046577868,14.1616749024,17.4469161726
 01/08  07:00:00,615.278556153,97.0589692227,64.45790974,0.0,54.0258772165,176.889270242,1015.40221824,969.631402171,28.3233498048,17.4474662682
 01/08  08:00:00,599.591804586,97.0589692227,37.8781561617,0.0,54.0258772165,184.38654557,1181.63228788,1121.70141434,42.4850247072,17.4458488402
 01/08  09:00:00,656.106203848,97.0589692227,29.6251476272,0.0,65.1572554096,220.04316451,1135.7983209,1061.61707616,56.6466996096,17.5345451356
 01/08  10:00:00,651.485900855,97.0589692227,32.7278745352,0.0,65.1572554096,212.545889182,1000.31843583,931.402857039,42.4850247072,26.430554085
 01/08  11:00:00,670.685311193,97.0589692227,44.9127429044,0.0,65.1572554096,220.04316451,878.744964887,772.520199603,70.808374512,35.416390772
 01/08  12:00:00,680.881786588,97.0589692227,53.9928374832,0.0,65.1572554096,220.04316451,815.429855419,709.213650711,70.808374512,35.4078301961
 01/08  13:00:00,683.923051037,97.0589692227,59.895309574,0.0,65.1572554096,220.04316451,788.714194548,691.337904024,70.808374512,26.5679160117
 01/08  14:00:00,679.129297133,97.0589692227,63.4708948767,0.0,65.1572554096,212.545889182,793.144416077,701.080617491,56.6466996096,35.4170989764
 01/08  15:00:00,684.27135673,97.0589692227,68.508583066,0.0,65.1572554096,212.545889182,778.83373246,700.940192151,42.4850247072,35.4085156023
 01/08  16:00:00,686.324593111,97.0589692227,68.3210184353,0.0,65.1572554096,212.545889182,804.881338959,721.666036881,56.6466996096,26.5686024682
 01/08  17:00:00,654.086901038,97.0589692227,57.8918180476,0.0,65.1572554096,220.04316451,911.436316277,791.048437361,84.9700494144,35.4178295017
 01/08  18:00:00,605.155936416,97.0589692227,41.3982913763,0.0,54.0258772165,184.38654557,1056.56511497,945.168371498,84.9700494144,26.4266940548
 01/08  19:00:00,566.256292374,97.0589692227,25.2005878095,0.0,44.4937663224,163.454314868,1181.52364049,1079.10721099,84.9700494144,17.4463800785
 01/08  20:00:00,548.707050929,97.0589692227,14.8461286507,0.0,44.4937663224,155.95703954,1183.30695715,1109.21226954,56.6466996096,17.4479879923
 01/08  21:00:00,479.438110968,97.0589692227,2.04397968748,0.0,44.4937663224,124.558693486,1327.77541886,1253.6823697,56.6466996096,17.4463495442
 01/08  22:00:00,470.081342419,97.0589692227,0.0,0.0,44.4937663224,124.558693486,1199.80254043,1139.87275999,42.4850247072,17.4447557297
 01/08  23:00:00,502.574632289,97.0589692227,3.69129289745,0.0,34.9616554283,124.558693486,1108.54499315,1071.48985889,28.3233498048,8.73178444715
 01/08  24:00:00,503.987244854,97.0589692227,3.43525490148,0.0,34.9616554283,124.558693486,1111.04612615,1079.43548701,14.1616749024,17.4489642445
 01/09  01:00:00,502.81703644,97.0589692227,3.21191943604,0.0,46.0930336215,113.312780494,1113.13981963,1090.02769555,5.66466996096,17.4474541258
 01/09  02:00:00,464.920303049,97.0589692227,0.0,0.0,46.0930336215,113.312780494,1158.87207313,1135.76138905,5.66466996096,17.4460141261
 01/09  03:00:00,465.781239469,97.0589692227,0.0,0.0,46.0930336215,113.312780494,1181.24061231,1158.13144703,5.66466996096,17.4444953219
 01/09  04:00:00,466.398732956,97.0589692227,0.0,0.0,46.0930336215,113.312780494,1206.54418123,1183.4316728,5.66466996096,17.4478384637
 01/09  05:00:00,554.003783116,97.0589692227,0.0,0.0,100.150657288,148.969399434,1187.17726189,1164.06468668,5.66466996096,17.4479052473
 01/09  06:00:00,555.07178524,97.0589692227,0.0,0.0,100.150657288,149.894399434,1361.28185998,1329.67383858,14.1616749024,17.4463464962
 01/09  07:00:00,782.017808002,97.351007385,0.0,0.0,176.471037341,302.612436532,1299.28810735,1253.51997302,28.3233498048,17.4447845264
 01/09  08:00:00,904.955983812,97.6523520903,0.0,0.0,243.2593065,310.10971186,1248.20515698,1179.27121123,42.4850247072,26.4489210434
 01/09  09:00:00,929.364892394,97.778044285,0.0,0.0,243.2593065,310.10971186,1168.94694248,1076.84324818,56.6466996096,35.4569946839
 01/09  10:00:00,1018.08644006,97.8731402257,29.8744404405,0.0,243.2593065,302.612436532,1013.28259897,935.178411202,42.4850247072,35.6191630583
 01/09  11:00:00,1046.85802576,97.9549442883,44.0175802331,0.0,243.2593065,310.10971186,902.311850342,786.661056966,70.808374512,44.842418864
 01/09  12:00:00,1056.26803605,98.0282976508,53.9676060973,0.0,243.2593065,310.10971186,798.060846002,682.306307909,70.808374512,44.9461635812
 01/09  13:00:00,1029.97549163,98.0951139667,70.7504932051,0.0,243.2593065,310.10971186,754.705474765,639.239574768,70.808374512,44.6575254857
 01/09  14:00:00,1082.65981898,98.15650911,91.1260367243,0.0,243.2593065,302.612436532,720.239725766,618.6463233,56.6466996096,44.9467028559
 01/09  15:00:00,1097.05752532,98.2302945365,105.351233782,0.0,243.2593065,302.612436532,704.783354865,615.709230585,42.4850247072,46.589099573
 01/09  16:00:00,1105.97207897,98.4227938951,114.653382462,0.0,243.2593065,302.612436532,694.667180544,595.02506874,56.6466996096,42.9954121939
 01/09  17:00:00,1114.49175452,98.6239238057,116.631920891,0.0,243.2593065,310.10971186,728.176330389,604.036792683,84.9700494144,39.1694882913
 01/09  18:00:00,1114.03844096,98.8177333112,104.700954942,0.0,243.2593065,310.10971186,776.866779877,669.090979018,84.9700494144,22.8057514446
 01/09  19:00:00,826.628702044,97.0589692227,79.9264649243,0.0,166.938926447,199.110933808,872.731467801,761.514311492,84.9700494144,26.2471068948
 01/09  20:00:00,822.42334684,97.0589692227,83.6355036409,0.0,166.938926447,191.61365848,800.408013143,726.258273777,56.6466996096,17.5030397557
 01/09  21:00:00,700.30246106,97.0589692227,96.5359716827,0.0,100.150657288,124.558693486,792.932334924,718.782763843,56.6466996096,17.5028714715
 01/09  22:00:00,666.82498658,97.0589692227,103.466369435,0.0,100.150657288,124.558693486,781.028335707,721.092853853,42.4850247072,17.450457147
 01/09  23:00:00,604.066313393,97.0589692227,106.297803843,0.0,46.0930336215,124.558693486,792.603948375,746.831328558,28.3233498048,17.4492700115
 01/09  24:00:00,598.086021817,97.0589692227,97.5962330675,0.0,46.0930336215,124.558693486,833.476563192,801.867267467,14.1616749024,17.4476208224
 01/10  01:00:00,586.819352715,97.0589692227,99.7187314696,0.0,46.0930336215,113.312780494,811.179225857,788.068252938,5.66466996096,17.4463029578
 01/10  02:00:00,597.300787599,97.0589692227,112.199004334,0.0,46.0930336215,113.312780494,778.399760753,755.290211954,5.66466996096,17.444878838
 01/10  03:00:00,587.6522594,97.0589692227,102.375982403,0.0,46.0930336215,113.312780494,839.442928434,825.046417835,5.66466996096,8.73184063783
 01/10  04:00:00,567.278832526,97.0589692227,80.5588724442,0.0,46.0930336215,113.312780494,939.713841377,916.599992457,5.66466996096,17.4491789588
 01/10  05:00:00,649.967752802,97.0589692227,71.1546599384,0.0,100.150657288,148.969399434,925.324695884,902.21243285,5.66466996096,17.4475930729
 01/10  06:00:00,678.512164426,97.2629882039,98.129924083,0.0,100.150657288,149.894399434,1115.95002188,1084.34010021,14.1616749024,17.4482467641
 01/10  07:00:00,905.642268314,97.9571321878,100.114140707,0.0,176.471037341,302.612436532,846.432654646,800.662977686,28.3233498048,17.4463271551
 01/10  08:00:00,1031.91699739,98.1827917866,105.48831949,0.0,243.2593065,310.10971186,816.461066105,747.52811782,42.4850247072,26.4479235776
 01/10  09:00:00,1069.66292416,98.3890487688,118.442439545,0.0,243.2593065,310.10971186,793.264447685,701.147300309,56.6466996096,35.4704477673
 01/10  10:00:00,1125.1663707,98.6509737678,142.792996545,0.0,243.2593065,302.612436532,721.757349348,643.637122663,42.4850247072,35.635201978
 01/10  11:00:00,1160.39389184,98.8750422324,171.609363632,0.0,243.2593065,310.10971186,709.80501608,594.151341859,70.808374512,44.8452997093
 01/10  12:00:00,1193.47686416,99.0932161579,204.373419772,0.0,243.2593065,310.10971186,685.695047102,560.945410054,70.808374512,53.9412625361
 01/10  13:00:00,1173.60015421,99.4110226032,227.452370447,0.0,243.2593065,310.10971186,655.214136965,546.59472337,70.808374512,37.8110390825
 01/10  14:00:00,1226.54333011,99.7198800313,248.26700031,0.0,243.2593065,302.612436532,639.082980327,530.591247601,56.6466996096,51.8450331169
 01/10  15:00:00,1254.42770359,100.010255135,275.830516366,0.0,243.2593065,302.612436532,595.815088515,508.485992778,42.4850247072,44.8440710302
 01/10  16:00:00,1277.3100954,100.269789181,299.799560557,0.0,243.2593065,302.612436532,608.984301496,507.595965885,56.6466996096,44.7416360014
 01/10  17:00:00,1302.16114957,100.511429526,318.335318709,0.0,243.2593065,310.10971186,625.273911716,504.739721194,84.9700494144,35.5641411079
 01/10  18:00:00,1320.11943165,100.737635692,325.004079874,0.0,243.2593065,310.10971186,616.209754593,504.887058911,84.9700494144,26.3526462673
 01/10  19:00:00,1022.10274279,97.0589692227,295.330491215,0.0,166.938926447,199.110933808,577.108302768,474.631627358,84.9700494144,17.5066259955
 01/10  20:00:00,1019.11145675,97.0589692227,300.753345712,0.0,166.938926447,191.61365848,544.157782434,470.00892677,56.6466996096,17.5021560545
 01/10  21:00:00,909.937409421,97.0589692227,323.48260395,0.0,100.150657288,124.558693486,589.284399399,506.390840068,56.6466996096,26.2468597213
 01/10  22:00:00,884.774249485,97.0589692227,337.402596091,0.0,100.150657288,124.558693486,565.037068005,513.816780231,42.4850247072,8.73526306685
 01/10  23:00:00,817.220164178,97.0589692227,338.2070758,0.0,46.0930336215,124.558693486,581.334852502,535.56176687,28.3233498048,17.449735827
 01/10  24:00:00,826.834600507,97.0589692227,355.750391664,0.0,46.0930336215,124.558693486,573.768598215,542.158804239,14.1616749024,17.4481190732
 01/11  01:00:00,847.774370649,97.0589692227,390.770498176,0.0,46.0930336215,113.312780494,570.022971857,546.911347473,5.66466996096,17.4469544231
 01/11  02:00:00,866.779313384,97.0589692227,407.776249535,0.0,46.0930336215,113.312780494,576.51278247,553.402724208,5.66466996096,17.445388301
 01/11  03:00:00,885.214758336,97.0589692227,422.758898384,0.0,46.0930336215,113.312780494,583.07626335,559.964324078,5.66466996096,17.4472693104
 01/11  04:00:00,925.125042461,97.0589692227,461.031150827,0.0,46.0930336215,113.312780494,587.817258735,564.703579768,5.66466996096,17.4490090065
 01/11  05:00:00,1037.82885519,97.0589692227,491.586282162,0.0,100.150657288,148.969399434,566.00273713,542.890583179,5.66466996096,17.4474839894
 01/11  06:00:00,1041.69696884,97.4935074201,497.681043421,0.0,100.150657288,149.894399434,929.123423949,897.515730909,14.1616749024,17.4460181376
 01/11  07:00:00,1265.46571383,98.1599836811,500.881945766,0.0,176.471037341,302.612436532,663.441092369,622.028761397,28.3233498048,13.0889811671
 01/11  08:00:00,1386.63903401,98.9289535737,501.869961431,0.0,243.2593065,310.10971186,648.345230931,575.006182221,42.4850247072,30.854024003
 01/11  09:00:00,1407.29997794,99.437698455,502.083442504,0.0,243.2593065,310.10971186,648.034449009,555.929162162,56.6466996096,35.4585872368
 01/11  10:00:00,1436.49271754,99.818234009,504.423524633,0.0,243.2593065,302.612436532,624.359612362,546.253405973,42.4850247072,35.6211816817
 01/11  11:00:00,1442.68371907,100.147578458,507.759931111,0.0,243.2593065,310.10971186,644.107816826,528.450093098,70.808374512,44.8493492162
 01/11  12:00:00,1443.94050195,100.449636822,512.590073402,0.0,243.2593065,310.10971186,629.163893708,513.404427352,70.808374512,44.9510918443
 01/11  13:00:00,1404.69367754,100.730848084,517.024531428,0.0,243.2593065,310.10971186,614.577787177,499.107256946,70.808374512,44.662155719
 01/11  14:00:00,1451.89366971,100.976874061,515.423167423,0.0,243.2593065,302.612436532,592.793785203,491.194444118,56.6466996096,44.952641475
 01/11  15:00:00,1456.75208297,101.304138809,508.201490739,0.0,243.2593065,302.612436532,577.596638784,483.499334612,42.4850247072,51.6122794649
 01/11  16:00:00,1459.87649449,101.693613311,501.940815238,0.0,243.2593065,302.612436532,561.528427666,466.890965875,56.6466996096,37.9907621816
 01/11  17:00:00,1466.36752063,101.937752024,495.306783319,0.0,243.2593065,310.10971186,585.46661188,456.026364319,84.9700494144,44.4701981467
 01/11  18:00:00,1468.56684484,102.093675961,488.560580337,0.0,243.2593065,310.10971186,567.251733887,464.707046335,84.9700494144,17.5746381381
 01/11  19:00:00,1100.37866665,97.0589692227,386.13467359,0.0,166.938926447,199.110933808,558.2982516,447.078859932,84.9700494144,26.2493422536
 01/11  20:00:00,1016.23380126,97.0589692227,310.434889943,0.0,166.938926447,191.61365848,536.608517438,462.457066903,56.6466996096,17.5047509248
 01/11  21:00:00,861.187341344,97.0589692227,288.377520754,0.0,100.150657288,124.558693486,586.185623216,512.03399984,56.6466996096,17.5049237663
 01/11  22:00:00,819.877442123,97.0589692227,283.610417888,0.0,100.150657288,124.558693486,579.719259264,519.782070469,42.4850247072,17.4521640876
 01/11  23:00:00,752.443376001,97.0589692227,282.109549043,0.0,46.0930336215,124.558693486,587.058257218,541.28935208,28.3233498048,17.4455553329
 01/11  24:00:00,752.853362467,97.0589692227,280.930944019,0.0,46.0930336215,124.558693486,581.797436019,550.18624138,14.1616749024,17.4495197362
 01/12  01:00:00,740.240833449,97.0589692227,280.119317416,0.0,46.0930336215,113.312780494,581.060035225,557.947135491,5.66466996096,17.4482297725
 01/12  02:00:00,731.468010142,97.0589692227,271.866828578,0.0,46.0930336215,113.312780494,595.509682439,572.398175299,5.66466996096,17.4468371793
 01/12  03:00:00,721.79026742,97.0589692227,262.921165265,0.0,46.0930336215,113.312780494,608.873670599,585.763597628,5.66466996096,17.4454030097
 01/12  04:00:00,719.463851201,97.0589692227,260.714513819,0.0,46.0930336215,113.312780494,607.759145316,593.358968164,5.66466996096,8.7355071916
 01/12  05:00:00,800.527268821,97.0589692227,254.347487113,0.0,100.150657288,148.969399434,602.699238904,579.584779586,5.66466996096,17.4497893569
 01/12  06:00:00,823.227579836,97.5753826891,274.11109936,0.0,100.150657288,149.894399434,924.762955276,893.151773516,14.1616749024,17.4495068573
 01/12  07:00:00,1051.84041733,98.4273881419,274.984906023,0.0,176.471037341,302.612436532,668.586690648,622.814736764,28.3233498048,17.448604079
 01/12  08:00:00,1176.67068667,99.6346594056,275.515666524,0.0,243.2593065,310.10971186,645.64321548,576.710609365,42.4850247072,26.4475814079
 01/12  09:00:00,1206.28757013,100.111632204,280.706817987,0.0,243.2593065,310.10971186,647.358185965,555.234102573,56.6466996096,35.4773837824
 01/12  10:00:00,1250.16119138,100.475874993,291.590260882,0.0,243.2593065,302.612436532,627.298664995,541.272084281,42.4850247072,43.5415560069
 01/12  11:00:00,1284.71307859,100.976275905,318.598830797,0.0,243.2593065,310.10971186,625.056110387,508.384785984,70.808374512,45.8629498907
 01/12  12:00:00,1333.21683248,101.616655226,364.96019569,0.0,243.2593065,310.10971186,598.469856194,482.711819176,70.808374512,44.9496625058
 01/12  13:00:00,1343.78342925,102.15070731,416.091550603,0.0,243.2593065,310.10971186,579.176572086,463.698161667,70.808374512,44.6700359072
 01/12  14:00:00,1437.57603647,102.514514852,473.891899252,0.0,243.2593065,302.612436532,555.653077362,454.055287826,56.6466996096,44.9510899261
 01/12  15:00:00,1451.93857641,102.67291367,483.966200056,0.0,243.2593065,302.612436532,532.935147496,445.601971769,42.4850247072,44.8481510198
 01/12  16:00:00,1454.64518454,102.825185296,486.500473207,0.0,243.2593065,302.612436532,539.286065371,437.893535886,56.6466996096,44.7458298754
 01/12  17:00:00,1464.41795508,102.940680025,488.58985426,0.0,243.2593065,310.10971186,556.857074913,436.311772708,84.9700494144,35.5752527907
 01/12  18:00:00,1467.52252759,103.060099261,485.797191788,0.0,243.2593065,310.10971186,555.159612199,443.834823082,84.9700494144,26.3547397029
 01/12  19:00:00,1137.39002404,97.0589692227,426.205492467,0.0,166.938926447,199.110933808,534.246246099,431.769556626,84.9700494144,17.5066400587
 01/12  20:00:00,1046.34756038,97.0589692227,347.159521353,0.0,166.938926447,191.61365848,522.896114507,440.001653283,56.6466996096,26.2477616143
 01/12  21:00:00,871.32642014,97.0589692227,307.878701732,0.0,100.150657288,124.558693486,563.761895643,489.610495795,56.6466996096,17.5047002381
 01/12  22:00:00,818.234413248,97.0589692227,293.146819221,0.0,100.150657288,124.558693486,563.755827727,503.815865351,42.4850247072,17.4549376687
 01/12  23:00:00,751.997586547,97.0589692227,290.472882776,0.0,46.0930336215,124.558693486,568.624934366,522.854590625,28.3233498048,17.4469939367
 01/12  24:00:00,775.616541795,97.0589692227,311.006237323,0.0,46.0930336215,124.558693486,548.425403521,516.818198457,14.1616749024,17.4455301611
 01/13  01:00:00,776.225759815,97.0589692227,321.559253805,0.0,46.0930336215,113.312780494,537.990197726,523.592485647,5.66466996096,8.73304211763
 01/13  02:00:00,777.572614277,97.0589692227,323.352097786,0.0,46.0930336215,113.312780494,551.980373397,528.865450532,5.66466996096,17.450252904
 01/13  03:00:00,786.538344237,97.0589692227,331.237473681,0.0,46.0930336215,113.312780494,556.648227999,533.534768885,5.66466996096,17.4487891524
 01/13  04:00:00,786.725902493,97.0589692227,331.949617083,0.0,46.0930336215,113.312780494,564.488081397,541.376052542,5.66466996096,17.4473588941
 01/13  05:00:00,900.634830691,97.0589692227,353.690674965,0.0,100.150657288,148.969399434,544.260375462,521.149767296,5.66466996096,17.4459382055
 01/13  06:00:00,992.068729493,97.5981540265,440.521414948,0.0,100.150657288,149.894399434,875.701355291,844.090025541,14.1616749024,17.4496548478
 01/13  07:00:00,1248.07541785,98.6963790649,479.131046067,0.0,176.471037341,302.612436532,636.321108789,590.54809552,28.3233498048,17.4496634642
 01/13  08:00:00,1377.02945274,99.9884920835,490.952156791,0.0,243.2593065,310.10971186,614.487747743,545.550032694,42.4850247072,26.4526903425
 01/13  09:00:00,1400.09537659,100.532441023,493.857442274,0.0,243.2593065,310.10971186,619.602684689,527.485457261,56.6466996096,35.4705278188
 01/13  10:00:00,1432.92755354,101.01863309,499.584178193,0.0,243.2593065,302.612436532,594.650696847,516.529819199,42.4850247072,35.6358529411
 01/13  11:00:00,1437.30907668,101.417944658,507.854337248,0.0,243.2593065,310.10971186,614.718136731,499.060708351,70.808374512,44.849053868
 01/13  12:00:00,1435.86726446,101.785925666,520.917387626,0.0,243.2593065,310.10971186,609.113759691,484.355451901,70.808374512,53.9499332787
 01/13  13:00:00,1402.04112309,102.128613629,540.63273069,0.0,243.2593065,310.10971186,577.402975682,470.85672017,70.808374512,35.7378810003
 01/13  14:00:00,1456.4117538,102.418479699,561.641882769,0.0,243.2593065,302.612436532,574.395873846,463.797051578,56.6466996096,53.9521226589
 01/13  15:00:00,1471.83813131,102.695000639,575.94660041,0.0,243.2593065,302.612436532,542.261319556,454.925868182,42.4850247072,44.8504266669
 01/13  16:00:00,1474.28806663,102.937059508,576.890978296,0.0,243.2593065,302.612436532,547.117518412,445.722713115,56.6466996096,44.7481056874
 01/13  17:00:00,1491.46431187,103.104623386,587.963660122,0.0,243.2593065,310.10971186,559.102767299,438.563906189,84.9700494144,35.5688116952
 01/13  18:00:00,1492.93277952,103.292429162,582.281309395,0.0,243.2593065,310.10971186,546.829625163,435.504476709,84.9700494144,26.3550990397
 01/13  19:00:00,1227.51611215,97.0589692227,571.72811315,0.0,166.938926447,199.110933808,524.633722461,422.155714072,84.9700494144,17.5079589748
 01/13  20:00:00,1231.02619307,97.0589692227,546.826066759,0.0,166.938926447,191.61365848,508.127482567,433.977038534,56.6466996096,17.5037444229
 01/13  21:00:00,1063.74621796,97.0589692227,501.41845813,0.0,100.150657288,124.558693486,559.930816567,477.034675311,56.6466996096,26.2494416465
 01/13  22:00:00,983.6715577,97.0589692227,457.355606804,0.0,100.150657288,124.558693486,543.177130525,483.240188494,42.4850247072,17.4519173243
 01/13  23:00:00,898.639748712,97.0589692227,433.019269362,0.0,46.0930336215,124.558693486,538.563264279,501.504371141,28.3233498048,8.73554333248
 01/13  24:00:00,869.859664547,97.0589692227,402.715256632,0.0,46.0930336215,124.558693486,541.547063366,509.935468243,14.1616749024,17.4499202197
 01/14  01:00:00,805.620285914,97.0589692227,351.279037277,0.0,46.0930336215,113.312780494,542.907449743,519.794030631,5.66466996096,17.448749151
 01/14  02:00:00,756.340410936,97.0589692227,299.300661641,0.0,46.0930336215,113.312780494,574.102884147,550.990887793,5.66466996096,17.4473263934
 01/14  03:00:00,706.599713665,97.0589692227,249.405510746,0.0,46.0930336215,113.312780494,617.333955297,594.22330944,5.66466996096,17.4459758965
 01/14  04:00:00,681.87555372,97.0589692227,223.975722416,0.0,46.0930336215,113.312780494,640.868875776,617.752952792,5.66466996096,17.4512530233
 01/14  05:00:00,678.867942826,97.0589692227,208.489848103,0.0,55.6251445156,113.312780494,661.151016835,638.036598436,5.66466996096,17.4497484378
 01/14  06:00:00,671.047938463,97.0589692227,198.518329843,0.0,55.6251445156,113.312780494,687.11616932,655.506164889,14.1616749024,17.4483295282
 01/14  07:00:00,738.445180398,97.0589692227,196.695163866,0.0,65.1572554096,176.889270242,640.15349455,594.383211636,28.3233498048,17.4469331091
 01/14  08:00:00,878.400329509,97.3912012287,213.196240577,0.0,109.682768182,220.96816451,917.163642943,859.404190015,42.4850247072,15.2744282207
 01/14  09:00:00,872.304299235,97.3855157891,214.838476378,0.0,109.682768182,220.96816451,762.532639769,686.147304567,56.6466996096,19.7386355925
 01/14  10:00:00,1006.8545981,97.7732011519,244.072502472,0.0,131.945524568,266.955817592,681.624717685,612.678341483,42.4850247072,26.4613514946
 01/14  11:00:00,1048.84288539,97.8040792553,280.326887591,0.0,131.945524568,274.45309292,687.118959647,580.834881206,70.808374512,35.4757039291
 01/14  12:00:00,1086.89316855,97.8172087647,313.687471546,0.0,131.945524568,274.45309292,663.653889114,557.374320982,70.808374512,35.4711936209
 01/14  13:00:00,1080.28742101,97.8257791256,333.105177093,0.0,131.945524568,274.45309292,647.678317729,541.412754271,70.808374512,35.4571889463
 01/14  14:00:00,1103.09966613,97.8348090645,360.687852205,0.0,131.945524568,266.955817592,626.050127905,533.951325411,56.6466996096,35.452102884
 01/14  15:00:00,1140.43622532,97.8879324213,393.685446262,0.0,131.945524568,266.955817592,591.882162993,521.171955063,42.4850247072,28.2251832224
 01/14  16:00:00,1031.92233466,97.0589692227,364.230223022,0.0,109.682768182,212.545889182,459.491115527,369.01363703,56.6466996096,33.8307788877
