Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 01/14  17:00:00,1014.75675583,97.0589692227,337.251984567,0.0,109.682768182,220.04316451,497.288663523,376.855776885,84.9700494144,35.4628372234
 01/14  18:00:00,935.766158772,97.0589692227,293.266769445,0.0,109.682768182,220.04316451,539.295723476,427.880103628,84.9700494144,26.4455704331
 01/14  19:00:00,862.330236458,97.0589692227,251.521419246,0.0,100.150657288,199.110933808,602.245987901,499.827969437,84.9700494144,17.4479690498
 01/14  20:00:00,825.378593586,97.0589692227,223.960013502,0.0,100.150657288,191.61365848,609.437034019,535.343654841,56.6466996096,17.4466795689
 01/14  21:00:00,694.18750849,97.0589692227,204.571363144,0.0,55.6251445156,124.558693486,686.023805902,611.926627483,56.6466996096,17.4504788102
 01/14  22:00:00,685.332306183,97.0589692227,197.865134457,0.0,55.6251445156,124.558693486,686.965332318,627.029794219,42.4850247072,17.450513391
 01/14  23:00:00,681.338465505,97.0589692227,201.692414438,0.0,46.0930336215,124.558693486,677.356747496,631.584334288,28.3233498048,17.4490634029
 01/14  24:00:00,682.693196147,97.0589692227,200.840012959,0.0,46.0930336215,124.558693486,674.418193131,642.808859596,14.1616749024,17.4476586329
 01/15  01:00:00,654.946173305,97.0589692227,197.02520187,0.0,34.9616554283,113.312780494,682.947458873,659.836308791,5.66466996096,17.4464801208
 01/15  02:00:00,648.369689856,97.0589692227,190.741896365,0.0,34.9616554283,113.312780494,698.236165467,683.838730434,5.66466996096,8.73276507214
 01/15  03:00:00,633.504744352,97.0589692227,175.237564297,0.0,34.9616554283,113.312780494,752.890673318,729.774848294,5.66466996096,17.4511550629
 01/15  04:00:00,623.959163502,97.0589692227,165.535303535,0.0,34.9616554283,113.312780494,771.962630702,748.848238799,5.66466996096,17.4497219417
 01/15  05:00:00,624.223011631,97.0589692227,157.971793922,0.0,44.4937663224,113.312780494,780.991864497,757.878852263,5.66466996096,17.4483422723
 01/15  06:00:00,615.245692671,97.0589692227,147.937417011,0.0,44.4937663224,113.312780494,814.9240184,783.315366398,14.1616749024,17.4469771002
 01/15  07:00:00,671.566709459,97.0589692227,132.398508406,0.0,54.0258772165,176.889270242,810.819826412,765.047500914,28.3233498048,17.4489756928
 01/15  08:00:00,663.741878666,97.0589692227,117.034165681,0.0,54.0258772165,184.38654557,854.483598237,794.547727504,42.4850247072,17.4508460258
 01/15  09:00:00,751.540777969,97.0589692227,146.847738347,0.0,65.1572554096,220.04316451,713.474618843,639.28820314,56.6466996096,17.539716093
 01/15  10:00:00,792.900122795,97.0589692227,203.442188977,0.0,65.1572554096,212.545889182,575.002167493,506.081327998,42.4850247072,26.4358147882
 01/15  11:00:00,843.351182467,97.0589692227,247.329641846,0.0,65.1572554096,220.04316451,569.41231274,463.169490994,70.808374512,35.4344472335
 01/15  12:00:00,881.260179329,97.0589692227,283.21427173,0.0,65.1572554096,220.04316451,564.870627526,458.636874492,70.808374512,35.4253785221
 01/15  13:00:00,917.79194146,97.0589692227,318.880355514,0.0,65.1572554096,220.04316451,555.454034024,449.228044028,70.808374512,35.4176154843
 01/15  14:00:00,956.720116878,97.0589692227,363.537716264,0.0,65.1572554096,212.545889182,532.036345702,448.813590118,56.6466996096,26.5760559742
 01/15  15:00:00,1004.91046724,97.0589692227,408.550068659,0.0,65.1572554096,212.545889182,528.548823952,450.635044072,42.4850247072,35.4287551736
 01/15  16:00:00,1029.84511281,97.0589692227,430.915696051,0.0,65.1572554096,212.545889182,545.760107758,453.692533964,56.6466996096,35.4208741842
 01/15  17:00:00,1009.38090498,97.0589692227,435.405347617,0.0,65.1572554096,220.04316451,569.96590395,458.430099872,84.9700494144,26.5657546629
 01/15  18:00:00,968.607151349,97.0589692227,435.425168683,0.0,54.0258772165,184.38654557,598.537009215,478.327417516,84.9700494144,35.2395422849
 01/15  19:00:00,946.123967711,97.0589692227,434.287555278,0.0,44.4937663224,163.454314868,611.660986944,517.956728999,84.9700494144,8.73420853069
 01/15  20:00:00,941.625442149,97.0589692227,433.547495053,0.0,44.4937663224,155.95703954,600.477282036,526.379627634,56.6466996096,17.4509547926
 01/15  21:00:00,911.710332707,97.0589692227,432.98434995,0.0,44.4937663224,124.558693486,636.405969922,562.30973613,56.6466996096,17.449534182
 01/15  22:00:00,922.308807301,97.0589692227,442.639474343,0.0,44.4937663224,124.558693486,627.978083036,568.044900548,42.4850247072,17.4481577814
 01/15  23:00:00,928.376681218,97.0589692227,455.07855686,0.0,34.9616554283,124.558693486,633.419659243,587.64951585,28.3233498048,17.4467935887
 01/15  24:00:00,866.703757571,97.0589692227,411.01077423,0.0,34.9616554283,124.558693486,630.602428762,598.99197616,14.1616749024,17.4487776999
 01/16  01:00:00,772.890857705,97.0589692227,346.296229498,0.0,34.9616554283,113.312780494,637.630760025,614.515230652,5.66466996096,17.4508594119
 01/16  02:00:00,748.493042949,97.0589692227,325.378291058,0.0,34.9616554283,113.312780494,647.037443151,623.92322042,5.66466996096,17.4495527705
 01/16  03:00:00,751.749969006,97.0589692227,327.967300588,0.0,34.9616554283,113.312780494,647.732864908,624.619969755,5.66466996096,17.4482251923
 01/16  04:00:00,760.788528418,97.0589692227,335.892129348,0.0,34.9616554283,113.312780494,651.37059374,628.259030024,5.66466996096,17.446893755
 01/16  05:00:00,783.661224932,97.0589692227,348.857533421,0.0,44.4937663224,113.312780494,634.770795461,620.373177854,5.66466996096,8.73294764595
 01/16  06:00:00,801.854209915,97.0589692227,364.808789953,0.0,44.4937663224,113.312780494,653.87025285,622.257046576,14.1616749024,17.4515313718
 01/16  07:00:00,873.612139796,97.0589692227,367.849980893,0.0,54.0258772165,176.889270242,600.818291644,555.044824501,28.3233498048,17.4501173388
 01/16  08:00:00,866.558133141,97.0589692227,356.208497837,0.0,54.0258772165,184.38654557,608.199392463,548.265604956,42.4850247072,17.4487628003
 01/16  09:00:00,925.166512834,97.0589692227,352.958542806,0.0,65.1572554096,220.04316451,611.694096895,528.747781322,56.6466996096,26.2996159638
 01/16  10:00:00,930.584351193,97.0589692227,365.563313296,0.0,65.1572554096,212.545889182,591.728202407,522.804646305,42.4850247072,26.4385313948
 01/16  11:00:00,941.134717888,97.0589692227,368.380819128,0.0,65.1572554096,220.04316451,618.226355793,512.555197414,70.808374512,34.862783867
 01/16  12:00:00,956.854227627,97.0589692227,379.424372606,0.0,65.1572554096,220.04316451,604.266479687,506.323351076,70.808374512,27.134754099
 01/16  13:00:00,999.130524894,97.0589692227,415.928868173,0.0,65.1572554096,220.04316451,605.240455288,499.004419834,70.808374512,35.4276609424
 01/16  14:00:00,996.490293919,97.0589692227,415.37912095,0.0,65.1572554096,212.545889182,588.368235681,496.301544911,56.6466996096,35.4199911608
 01/16  15:00:00,954.622518623,97.0589692227,369.299525313,0.0,65.1572554096,212.545889182,566.327156664,497.270123218,42.4850247072,26.5720087388
 01/16  16:00:00,949.956695459,97.0589692227,359.486312589,0.0,65.1572554096,212.545889182,586.760763657,494.68258876,56.6466996096,35.4314752872
 01/16  17:00:00,916.374387323,97.0589692227,349.917830032,0.0,65.1572554096,220.04316451,606.220312191,485.826681763,84.9700494144,35.4235810134
 01/16  18:00:00,849.521891166,97.0589692227,320.660664277,0.0,54.0258772165,184.38654557,634.599407351,523.194083998,84.9700494144,26.4352739388
 01/16  19:00:00,799.469536517,97.0589692227,285.191740316,0.0,44.4937663224,163.454314868,696.587476874,594.167134985,84.9700494144,17.4502924743
 01/16  20:00:00,765.087411308,97.0589692227,253.466237769,0.0,44.4937663224,155.95703954,699.188210784,625.092632106,56.6466996096,17.448879069
 01/16  21:00:00,712.453870152,97.0589692227,232.038789831,0.0,44.4937663224,124.558693486,764.985243794,690.891018194,56.6466996096,17.4475259911
 01/16  22:00:00,693.849281635,97.0589692227,210.238632761,0.0,44.4937663224,124.558693486,795.759890855,735.947612841,42.4850247072,17.3272533073
 01/16  23:00:00,672.111585933,97.0589692227,194.022021826,0.0,34.9616554283,124.558693486,817.269160713,780.091000568,28.3233498048,8.85481033982
 01/16  24:00:00,661.674100176,97.0589692227,181.721878459,0.0,34.9616554283,124.558693486,836.280000598,804.667557489,14.1616749024,17.4507682065
 01/17  01:00:00,640.652884625,97.0589692227,164.575148651,0.0,46.0930336215,113.312780494,869.396102687,846.281886635,5.66466996096,17.4495460908
 01/17  02:00:00,623.466330732,97.0589692227,149.534375881,0.0,46.0930336215,113.312780494,898.096490721,874.983487759,5.66466996096,17.4483330012
 01/17  03:00:00,612.433610123,97.0589692227,137.883897614,0.0,46.0930336215,113.312780494,917.188904226,894.07718477,5.66466996096,17.4470494952
 01/17  04:00:00,601.754052828,97.0589692227,126.963577299,0.0,46.0930336215,113.312780494,936.599614867,913.486375759,5.66466996096,17.4485691463
 01/17  05:00:00,682.605387966,97.0589692227,116.433219048,0.0,100.150657288,148.969399434,924.112274244,900.99655462,5.66466996096,17.4510496628
 01/17  06:00:00,707.028017069,97.0589692227,135.802238815,0.0,100.150657288,149.894399434,1320.95702864,1289.34563684,14.1616749024,17.4497168965
 01/17  07:00:00,917.333381356,97.0777379494,116.802701957,0.0,176.471037341,302.612436532,996.358417442,950.586667935,28.3233498048,17.4483997028
 01/17  08:00:00,1026.51942092,97.3221295954,101.697559113,0.0,243.2593065,310.10971186,979.51371859,910.570672249,42.4850247072,26.458021633
 01/17  09:00:00,1040.35379309,97.4608127835,88.9452032138,0.0,243.2593065,310.10971186,991.119371756,899.000909147,56.6466996096,35.4717629988
 01/17  10:00:00,1076.23175944,97.5701139522,90.5265981308,0.0,243.2593065,302.612436532,899.828425586,821.705768005,42.4850247072,35.6376328735
 01/17  11:00:00,1096.60446387,97.6664038429,102.120250938,0.0,243.2593065,310.10971186,864.052185325,748.380422456,70.808374512,44.8633883571
 01/17  12:00:00,1114.21210088,97.7545068188,117.342906587,0.0,243.2593065,310.10971186,812.957720364,688.191345875,70.808374512,53.9579999768
 01/17  13:00:00,1096.91443006,97.8359598884,138.251224837,0.0,243.2593065,310.10971186,733.399031825,626.848224035,70.808374512,35.7424332787
 01/17  14:00:00,1155.18219094,97.9128445588,160.91099026,0.0,243.2593065,302.612436532,691.636970355,581.028149365,56.6466996096,53.9621213809
 01/17  15:00:00,1162.47077844,98.0057533072,169.68583069,0.0,243.2593065,302.612436532,656.098544898,568.75448589,42.4850247072,44.8590343005
 01/17  16:00:00,1159.77180296,98.0812061153,168.062681206,0.0,243.2593065,302.612436532,657.775218366,556.371640048,56.6466996096,44.7568787086
 01/17  17:00:00,1160.54696764,98.1153328819,162.757693513,0.0,243.2593065,310.10971186,683.46126652,562.915858818,84.9700494144,35.5753582867
 01/17  18:00:00,1152.73312593,98.1677529078,148.086244673,0.0,243.2593065,310.10971186,729.65213461,618.323362738,84.9700494144,26.3587224582
 01/17  19:00:00,862.591654541,97.0589692227,117.760183344,0.0,166.938926447,199.110933808,798.094823578,695.614368497,84.9700494144,17.5104056671
 01/17  20:00:00,840.889650127,97.0589692227,104.495860892,0.0,166.938926447,191.61365848,816.279477249,742.12676594,56.6466996096,17.5060117
 01/17  21:00:00,700.91827493,97.0589692227,99.0082023176,0.0,100.150657288,124.558693486,862.338870611,779.443086769,56.6466996096,26.2490842326
 01/17  22:00:00,655.651266957,97.0589692227,92.7627869424,0.0,100.150657288,124.558693486,855.307915973,795.368595234,42.4850247072,17.4542960315
 01/17  23:00:00,581.184936729,97.0589692227,82.697314823,0.0,46.0930336215,124.558693486,884.488912621,838.719032866,28.3233498048,17.4465299501
 01/17  24:00:00,581.075795473,97.0589692227,82.2620655391,0.0,46.0930336215,124.558693486,838.437452021,815.539653328,14.1616749024,8.73612379082
 01/18  01:00:00,569.638935951,97.0589692227,85.1940603043,0.0,46.0930336215,113.312780494,823.569841829,800.453751794,5.66466996096,17.4514200742
 01/18  02:00:00,569.689035309,97.0589692227,85.7713392904,0.0,46.0930336215,113.312780494,828.395256039,805.280486904,5.66466996096,17.4500991735
 01/18  03:00:00,569.214527325,97.0589692227,86.1958398419,0.0,46.0930336215,113.312780494,835.358016644,812.244513544,5.66466996096,17.4488331393
 01/18  04:00:00,557.403373462,97.0589692227,76.0852914082,0.0,46.0930336215,113.312780494,892.082141264,868.969915752,5.66466996096,17.4475555508
 01/18  05:00:00,631.503397251,97.0589692227,60.5804662042,0.0,100.150657288,148.969399434,945.665186311,922.550883553,5.66466996096,17.4496327972
 01/18  06:00:00,655.34936114,97.0889279489,82.0337086359,0.0,100.150657288,149.894399434,1126.02986391,1094.41655644,14.1616749024,17.451632573
 01/18  07:00:00,879.130855093,97.8109219851,79.8333204719,0.0,176.471037341,302.612436532,864.971476719,819.197843058,28.3233498048,17.4502838557
 01/18  08:00:00,1000.32952635,98.0443046566,78.6192661489,0.0,243.2593065,310.10971186,853.570003669,784.629341007,42.4850247072,26.4556379556
 01/18  09:00:00,1023.47847508,98.1406149205,77.5631921014,0.0,243.2593065,310.10971186,860.963108918,768.840118247,56.6466996096,35.476291062
 01/18  10:00:00,1069.52143835,98.2178846852,93.6428724516,0.0,243.2593065,302.612436532,755.090597808,676.962405872,42.4850247072,35.6431672291
 01/18  11:00:00,1112.77673595,98.4064675333,126.448133515,0.0,243.2593065,310.10971186,700.531180248,584.861896404,70.808374512,44.8609093324
 01/18  12:00:00,1150.92164834,98.6308999612,156.73687571,0.0,243.2593065,310.10971186,665.652422634,540.877779958,70.808374512,53.9662681637
 01/18  13:00:00,1141.21127415,98.8561475524,188.062438922,0.0,243.2593065,310.10971186,620.896980293,509.321525884,70.808374512,40.7670798969
 01/18  14:00:00,1194.50569491,99.419016683,206.659287258,0.0,243.2593065,302.612436532,607.555847652,502.005697511,56.6466996096,48.903450531
 01/18  15:00:00,1212.096614,99.9591030135,222.213982028,0.0,243.2593065,302.612436532,568.631556713,481.280288795,42.4850247072,44.8662432109
 01/18  16:00:00,1240.34408912,100.324618728,249.403700535,0.0,243.2593065,302.612436532,548.406508447,447.002500667,56.6466996096,44.7573081703
 01/18  17:00:00,1254.3739294,100.530684587,256.724758326,0.0,243.2593065,310.10971186,560.453010679,439.901119634,84.9700494144,35.5818416309
 01/18  18:00:00,1233.98105532,100.604348916,230.025987878,0.0,243.2593065,310.10971186,598.93666816,487.608573907,84.9700494144,26.3580448388
 01/18  19:00:00,922.851625217,97.0589692227,180.76225526,0.0,166.938926447,199.110933808,667.149186972,564.668328591,84.9700494144,17.5108089665
 01/18  20:00:00,891.772001117,97.0589692227,157.545608077,0.0,166.938926447,191.61365848,700.11254783,617.214913574,56.6466996096,26.2509346462
 01/18  21:00:00,743.387969635,97.0589692227,144.711142285,0.0,100.150657288,124.558693486,752.977250604,678.823487323,56.6466996096,17.5070636708
 01/18  22:00:00,695.838200597,97.0589692227,136.958489473,0.0,100.150657288,124.558693486,759.997948495,700.055786634,42.4850247072,17.4571371537
 01/18  23:00:00,626.128840572,97.0589692227,131.695126545,0.0,46.0930336215,124.558693486,771.38695426,725.614289333,28.3233498048,17.4493151221
 01/18  24:00:00,621.735063247,97.0589692227,125.940342221,0.0,46.0930336215,124.558693486,777.46502176,745.855330092,14.1616749024,17.4480167653
 01/19  01:00:00,599.680650007,97.0589692227,116.12209198,0.0,46.0930336215,113.312780494,801.949406035,778.83780308,5.66466996096,17.446932994
 01/19  02:00:00,595.610652385,97.0589692227,110.785871236,0.0,46.0930336215,113.312780494,803.65780563,789.256767665,5.66466996096,8.73636800454
 01/19  03:00:00,595.990512043,97.0589692227,109.892534934,0.0,46.0930336215,113.312780494,811.837898214,788.721507413,5.66466996096,17.4517208402
 01/19  04:00:00,597.03674838,97.0589692227,109.543356898,0.0,46.0930336215,113.312780494,813.748820251,790.63372105,5.66466996096,17.4504292399
 01/19  05:00:00,681.162628095,97.0589692227,105.370858679,0.0,100.150657288,148.969399434,809.061168341,785.947336121,5.66466996096,17.4491622585
 01/19  06:00:00,698.499635486,97.4418178179,119.936068313,0.0,100.150657288,149.894399434,1055.29099834,1023.67873605,14.1616749024,17.4505873808
 01/19  07:00:00,924.177957996,98.1058635563,118.596186895,0.0,176.471037341,302.612436532,794.283205648,748.508038386,28.3233498048,17.4518174575
 01/19  08:00:00,1057.58473999,98.6788409307,132.051670358,0.0,243.2593065,310.10971186,732.255444913,663.315630213,42.4850247072,26.4547899928
 01/19  09:00:00,1107.57825535,99.0414040912,151.437102781,0.0,243.2593065,310.10971186,706.28218964,614.152401809,56.6466996096,35.4830882217
 01/19  10:00:00,1187.22945623,99.4613249035,196.436213387,0.0,243.2593065,302.612436532,637.47000587,559.333824624,42.4850247072,35.6511565388
 01/19  11:00:00,1267.57709654,99.815687148,264.984850899,0.0,243.2593065,310.10971186,640.02781761,515.378628365,70.808374512,53.8408147332
 01/19  12:00:00,1323.40904732,100.126271255,319.202983825,0.0,243.2593065,310.10971186,622.080975042,506.306733636,70.808374512,44.9658668934
 01/19  13:00:00,1301.41054932,100.445853536,347.190407531,0.0,243.2593065,310.10971186,617.348343347,501.855655581,70.808374512,44.6843132539
 01/19  14:00:00,1341.49415295,100.800632096,365.266361669,0.0,243.2593065,302.612436532,602.507024359,500.890130657,56.6466996096,44.9701940928
 01/19  15:00:00,1381.31807666,101.133360405,406.864623123,0.0,243.2593065,302.612436532,584.699305642,497.346611905,42.4850247072,44.8676690298
 01/19  16:00:00,1419.46471654,101.443582354,445.146761766,0.0,243.2593065,302.612436532,593.475544817,492.071240625,56.6466996096,44.7576045825
 01/19  17:00:00,1447.00035119,101.715629409,465.943963232,0.0,243.2593065,310.10971186,604.895593396,484.33443938,84.9700494144,35.5911046015
 01/19  18:00:00,1462.58308301,101.947037321,473.030051969,0.0,243.2593065,310.10971186,594.827231243,483.49353542,84.9700494144,26.3636464085
 01/19  19:00:00,1137.1224228,97.0589692227,409.751455975,0.0,166.938926447,199.110933808,551.339288402,448.85872587,84.9700494144,17.5105131179
 01/19  20:00:00,1105.51841953,97.0589692227,385.230617974,0.0,166.938926447,191.61365848,537.136947346,454.237705372,56.6466996096,26.2525423642
 01/19  21:00:00,943.42899568,97.0589692227,365.776077167,0.0,100.150657288,124.558693486,571.686327036,497.53255466,56.6466996096,17.5070727664
 01/19  22:00:00,864.102375157,97.0589692227,335.847823832,0.0,100.150657288,124.558693486,567.871692599,507.932624602,42.4850247072,17.4540432891
 01/19  23:00:00,777.841023545,97.0589692227,318.27703095,0.0,46.0930336215,124.558693486,579.228507615,533.455316803,28.3233498048,17.449841008
 01/19  24:00:00,774.074125025,97.0589692227,313.875649673,0.0,46.0930336215,124.558693486,574.548805332,542.93526212,14.1616749024,17.4518683096
 01/20  01:00:00,759.57867242,97.0589692227,312.364468665,0.0,46.0930336215,113.312780494,574.077802654,550.962369786,5.66466996096,17.4507629069
 01/20  02:00:00,758.995431304,97.0589692227,311.678341828,0.0,46.0930336215,113.312780494,581.685320815,558.571084843,5.66466996096,17.4495660105
 01/20  03:00:00,758.557872696,97.0589692227,311.310248792,0.0,46.0930336215,113.312780494,589.627168617,566.514157916,5.66466996096,17.4483407407
 01/20  04:00:00,746.926034422,97.0589692227,309.845473168,0.0,46.0930336215,113.312780494,591.798574392,573.932753246,5.66466996096,12.201151185
 01/20  05:00:00,833.537697707,97.0589692227,309.530171407,0.0,100.150657288,148.969399434,573.346211016,553.698854977,5.66466996096,13.9826860783
 01/20  06:00:00,894.384942067,97.5524867684,361.769761089,0.0,100.150657288,149.894399434,922.30726876,890.692985397,14.1616749024,17.4526084607
 01/20  07:00:00,1154.91016272,98.3375268682,391.88338084,0.0,176.471037341,302.612436532,664.634901073,618.860815855,28.3233498048,17.4507354137
 01/20  08:00:00,1281.80883605,99.4511986232,400.070981663,0.0,243.2593065,310.10971186,641.45767515,572.517088626,42.4850247072,26.4555618165
 01/20  09:00:00,1321.69130374,99.9577720015,409.50934523,0.0,243.2593065,310.10971186,643.464066793,551.324433376,56.6466996096,35.492933808
 01/20  10:00:00,1369.35555436,100.31918064,417.72135534,0.0,243.2593065,302.612436532,627.668371169,540.628619941,42.4850247072,44.5547265203
 01/20  11:00:00,1370.88207753,100.664624782,410.834990492,0.0,243.2593065,310.10971186,636.9038849,521.231612212,70.808374512,44.8638981756
 01/20  12:00:00,1361.76380395,101.059711213,401.724668838,0.0,243.2593065,310.10971186,624.149880559,508.372781029,70.808374512,44.9687250177
 01/20  13:00:00,1304.59844794,101.457085099,390.958551387,0.0,243.2593065,310.10971186,612.011319708,496.515581031,70.808374512,44.6873641648
 01/20  14:00:00,1367.37470771,101.982702138,406.988884702,0.0,243.2593065,302.612436532,582.441144957,480.82036617,56.6466996096,44.9740791772
 01/20  15:00:00,1407.72336642,102.528225542,431.550144127,0.0,243.2593065,302.612436532,553.425239809,457.09741158,42.4850247072,53.842803522
 01/20  16:00:00,1398.75287326,102.714166164,417.719335019,0.0,243.2593065,302.612436532,537.072650582,441.501019272,56.6466996096,38.9249316999
 01/20  17:00:00,1352.56905613,102.887226374,361.048257038,0.0,243.2593065,310.10971186,551.563769082,425.220710585,84.9700494144,41.3730090831
 01/20  18:00:00,1282.87918594,102.873055639,285.736302201,0.0,243.2593065,310.10971186,570.514937428,467.963408533,84.9700494144,17.5814794804
 01/20  19:00:00,933.741065208,97.0589692227,201.892046742,0.0,166.938926447,199.110933808,686.70335565,575.479883783,84.9700494144,26.2534224523
 01/20  20:00:00,905.108558261,97.0589692227,182.225012813,0.0,166.938926447,191.61365848,646.02455471,571.87038692,56.6466996096,17.5074681805
 01/20  21:00:00,763.398775864,97.0589692227,177.908676003,0.0,100.150657288,124.558693486,687.851358394,613.694965559,56.6466996096,17.5096932249
 01/20  22:00:00,717.792989543,97.0589692227,172.861910765,0.0,100.150657288,124.558693486,688.523250056,628.579421833,42.4850247072,17.4588035164
 01/20  23:00:00,652.763552123,97.0589692227,172.37494923,0.0,46.0930336215,124.558693486,694.478866444,648.704351386,28.3233498048,17.4511652539
 01/20  24:00:00,650.008969972,97.0589692227,167.590117818,0.0,46.0930336215,124.558693486,702.325148995,670.713574975,14.1616749024,17.4498991178
 01/21  01:00:00,628.144319466,97.0589692227,157.87228683,0.0,46.0930336215,113.312780494,724.534356399,701.419077342,5.66466996096,17.450609096
 01/21  02:00:00,622.48472136,97.0589692227,152.31994142,0.0,46.0930336215,113.312780494,736.621569469,713.509258209,5.66466996096,17.4476412985
 01/21  03:00:00,621.704897339,97.0589692227,151.504548587,0.0,46.0930336215,113.312780494,741.683281359,718.565444117,5.66466996096,17.4531672809
 01/21  04:00:00,625.56034845,97.0589692227,156.706928058,0.0,46.0930336215,113.312780494,729.675056983,706.558518343,5.66466996096,17.4518686784
 01/21  05:00:00,641.150532068,97.0589692227,166.020485481,0.0,55.6251445156,113.312780494,704.300741066,681.185438212,5.66466996096,17.4506328929
 01/21  06:00:00,650.50675532,97.0589692227,176.776991081,0.0,55.6251445156,113.312780494,697.309878402,665.698789627,14.1616749024,17.4494138725
 01/21  07:00:00,727.546909914,97.0589692227,188.16395338,0.0,65.1572554096,176.889270242,635.499473746,589.727923699,28.3233498048,17.4482002426
 01/21  08:00:00,869.458539814,97.3836967251,216.220290213,0.0,109.682768182,220.96816451,904.484053051,853.265364849,42.4850247072,8.73366349468
 01/21  09:00:00,874.28615093,97.3791458036,226.04733846,0.0,109.682768182,220.96816451,770.132794796,687.159086528,56.6466996096,26.3270086587
 01/21  10:00:00,1002.70085846,97.7670365369,250.940317392,0.0,131.945524568,266.955817592,705.85732342,636.905872638,42.4850247072,26.4664260755
 01/21  11:00:00,1029.82604745,97.7969086557,266.362342813,0.0,131.945524568,274.45309292,724.60739885,618.314239965,70.808374512,35.4847843732
 01/21  12:00:00,1040.86086857,97.8108284339,270.618592805,0.0,131.945524568,274.45309292,710.65268472,604.363342125,70.808374512,35.4809680838
 01/21  13:00:00,1014.11650177,97.8202259455,272.045367933,0.0,131.945524568,274.45309292,710.149793174,603.873848289,70.808374512,35.4675703731
 01/21  14:00:00,1011.30767366,97.8276580163,272.956400733,0.0,131.945524568,266.955817592,696.137627638,604.027770461,56.6466996096,35.4631575677
 01/21  15:00:00,1004.84560002,97.8338987246,265.91093072,0.0,131.945524568,266.955817592,688.436809592,610.494622535,42.4850247072,35.4571623496
 01/21  16:00:00,885.513189152,97.0589692227,228.61809265,0.0,109.682768182,212.545889182,574.584945739,491.331182252,56.6466996096,26.6070638771
 01/21  17:00:00,880.12441456,97.0589692227,212.757980749,0.0,109.682768182,220.04316451,646.173138582,525.726500694,84.9700494144,35.4765884738
 01/21  18:00:00,842.338573323,97.0589692227,207.763600127,0.0,109.682768182,220.04316451,649.259003417,537.839754406,84.9700494144,26.449199596
 01/21  19:00:00,809.666157159,97.0589692227,202.263024948,0.0,100.150657288,199.110933808,686.341472249,583.918195611,84.9700494144,17.4532272238
 01/21  20:00:00,794.318541751,97.0589692227,192.174764687,0.0,100.150657288,191.61365848,682.662853826,608.564226929,56.6466996096,17.4519272865
 01/21  21:00:00,675.062538099,97.0589692227,185.614412018,0.0,55.6251445156,124.558693486,738.672867877,664.575339329,56.6466996096,17.450828938
 01/21  22:00:00,672.817563603,97.0589692227,184.473251593,0.0,55.6251445156,124.558693486,730.769038422,670.834556284,42.4850247072,17.4494574305
 01/21  23:00:00,663.96956868,97.0589692227,184.531546688,0.0,46.0930336215,124.558693486,732.673126201,686.901519865,28.3233498048,17.4482565307
 01/21  24:00:00,670.22667442,97.0589692227,190.265520341,0.0,46.0930336215,124.558693486,708.636850762,677.024757262,14.1616749024,17.4504185977
 01/22  01:00:00,651.426725615,97.0589692227,195.066272311,0.0,34.9616554283,113.312780494,704.988444542,681.871137658,5.66466996096,17.4526369225
 01/22  02:00:00,652.420031721,97.0589692227,195.996409832,0.0,34.9616554283,113.312780494,715.448273517,692.332145352,5.66466996096,17.4514582039
 01/22  03:00:00,646.702551857,97.0589692227,190.408262403,0.0,34.9616554283,113.312780494,738.864553511,715.749615268,5.66466996096,17.450268282
 01/22  04:00:00,625.696905558,97.0589692227,168.949810227,0.0,34.9616554283,113.312780494,802.722675698,779.608928864,5.66466996096,17.4490768728
 01/22  05:00:00,631.85905549,97.0589692227,170.840902684,0.0,44.4937663224,113.312780494,770.311810483,747.199254151,5.66466996096,17.4478863714
 01/22  06:00:00,650.603777067,97.0589692227,192.629118299,0.0,44.4937663224,113.312780494,718.344714446,695.446167446,14.1616749024,8.73687209775
 01/22  07:00:00,729.912305196,97.0589692227,202.996993611,0.0,54.0258772165,176.889270242,669.055811323,623.279708344,28.3233498048,17.4527531739
 01/22  08:00:00,740.031410788,97.0589692227,210.470061901,0.0,54.0258772165,184.38654557,668.249983106,608.31344253,42.4850247072,17.4515158692
 01/22  09:00:00,818.557132045,97.0589692227,216.578012478,0.0,65.1572554096,220.04316451,670.726309985,587.779214408,56.6466996096,26.300395967
 01/22  10:00:00,817.051130556,97.0589692227,218.278667463,0.0,65.1572554096,212.545889182,651.903464654,582.978999197,42.4850247072,26.4394407498
 01/22  11:00:00,831.217654314,97.0589692227,223.579188984,0.0,65.1572554096,220.04316451,667.387890941,561.153422554,70.808374512,35.4260938757
 01/22  12:00:00,837.207400928,97.0589692227,227.87127069,0.0,65.1572554096,220.04316451,652.127885369,554.742803676,70.808374512,26.5767071811
 01/22  13:00:00,836.72482849,97.0589692227,228.56551536,0.0,65.1572554096,220.04316451,655.840758326,549.593252007,70.808374512,35.4391318065
 01/22  14:00:00,830.5007977,97.0589692227,228.746456794,0.0,65.1572554096,212.545889182,635.704060523,543.62569956,56.6466996096,35.4316613534
 01/22  15:00:00,834.840551381,97.0589692227,229.125431547,0.0,65.1572554096,212.545889182,612.597417439,534.687870706,42.4850247072,35.4245220262
 01/22  16:00:00,838.107060133,97.0589692227,229.513330117,0.0,65.1572554096,212.545889182,617.264773035,534.036344197,56.6466996096,26.5817292284
 01/22  17:00:00,804.376654602,97.0589692227,218.875965209,0.0,65.1572554096,220.04316451,686.127766383,565.720627917,84.9700494144,35.4370890516
 01/22  18:00:00,745.823113664,97.0589692227,198.940377959,0.0,54.0258772165,184.38654557,741.412255774,630.002384762,84.9700494144,26.4398215983
 01/22  19:00:00,697.982880654,97.0589692227,171.545154869,0.0,44.4937663224,163.454314868,839.148861567,736.729642618,84.9700494144,17.4491695348
 01/22  20:00:00,688.931479288,97.0589692227,172.730923909,0.0,44.4937663224,155.95703954,785.907791425,711.813052158,56.6466996096,17.448039657
 01/22  21:00:00,660.749834241,97.0589692227,177.507045558,0.0,44.4937663224,124.558693486,805.277342415,731.177045413,56.6466996096,17.4535973928
 01/22  22:00:00,664.230487986,97.0589692227,180.092501514,0.0,44.4937663224,124.558693486,787.534407772,727.597079697,42.4850247072,17.4523033682
 01/22  23:00:00,662.176034695,97.0589692227,184.842385465,0.0,34.9616554283,124.558693486,780.898008073,735.123574065,28.3233498048,17.4510842036
 01/22  24:00:00,646.62279406,97.0589692227,168.62555785,0.0,34.9616554283,124.558693486,826.033706116,794.422146441,14.1616749024,17.4498847722
 01/23  01:00:00,610.667129695,97.0589692227,133.292185588,0.0,46.0930336215,113.312780494,929.319500899,906.205991893,5.66466996096,17.4488390452
 01/23  02:00:00,583.15884079,97.0589692227,103.650987582,0.0,46.0930336215,113.312780494,1002.01591222,985.492744508,5.66466996096,10.8584977556
 01/23  03:00:00,601.305769826,97.0589692227,124.054779174,0.0,46.0930336215,113.312780494,870.859459001,849.867559437,5.66466996096,15.3272296024
 01/23  04:00:00,619.559778726,97.0589692227,141.762563491,0.0,46.0930336215,113.312780494,828.908148056,805.79085792,5.66466996096,17.4526201747
 01/23  05:00:00,709.101625785,97.0589692227,141.733844779,0.0,100.150657288,148.969399434,816.685720585,793.569498731,5.66466996096,17.4515518932
 01/23  06:00:00,739.368482923,97.0589692227,169.301042156,0.0,100.150657288,149.894399434,1224.06372936,1192.45009058,14.1616749024,17.4519638779
 01/23  07:00:00,954.175003908,97.3470323722,160.071551447,0.0,176.471037341,302.612436532,877.548810074,831.774589063,28.3233498048,17.4508712068
 01/23  08:00:00,1066.14768338,97.6471768428,155.421620822,0.0,243.2593065,310.10971186,837.126076883,768.181100916,42.4850247072,26.4599512607
 01/23  09:00:00,1098.63154179,97.7725588727,163.087999105,0.0,243.2593065,310.10971186,799.142233958,707.004479957,56.6466996096,35.4910543921
 01/23  10:00:00,1162.31499842,97.8672461446,200.623606696,0.0,243.2593065,302.612436532,704.410019826,617.356914849,42.4850247072,44.5680802703
 01/23  11:00:00,1258.41411664,97.9483692326,297.888325742,0.0,243.2593065,310.10971186,658.596874053,542.914482044,70.808374512,44.8740174969
 01/23  12:00:00,1418.21323004,98.0200041227,457.943261843,0.0,243.2593065,310.10971186,634.470505136,518.683445846,70.808374512,44.9786847782
 01/23  13:00:00,1416.78573023,98.0950861553,505.312148156,0.0,243.2593065,310.10971186,611.426435054,495.929382854,70.808374512,44.6886776879
 01/23  14:00:00,1461.77899146,98.2107088264,523.263845993,0.0,243.2593065,302.612436532,582.472363602,480.849571376,56.6466996096,44.9760926164
 01/23  15:00:00,1460.11104231,98.3156393416,537.355032036,0.0,243.2593065,302.612436532,558.173882183,462.005521942,42.4850247072,53.6833355339
 01/23  16:00:00,1464.10576634,98.5079995153,549.46997322,0.0,243.2593065,302.612436532,527.554409922,434.933662301,56.6466996096,35.9740480111
 01/23  17:00:00,1474.89849244,98.7509026569,556.471140959,0.0,243.2593065,310.10971186,546.794664387,417.346287092,84.9700494144,44.478327881
 01/23  18:00:00,1485.95405693,98.9932336606,557.876672976,0.0,243.2593065,310.10971186,533.676777139,431.124832449,84.9700494144,17.5818952751
 01/23  19:00:00,1225.83336298,97.0589692227,554.256170249,0.0,166.938926447,199.110933808,522.498581255,411.274524061,84.9700494144,26.2540077797
 01/23  20:00:00,1215.46652573,97.0589692227,550.092656984,0.0,166.938926447,191.61365848,494.463666869,420.307246917,56.6466996096,17.509720343
 01/23  21:00:00,1080.86235627,97.0589692227,546.143550717,0.0,100.150657288,124.558693486,537.634372533,463.477442985,56.6466996096,17.5102299388
 01/23  22:00:00,1040.31688939,97.0589692227,542.946494292,0.0,100.150657288,124.558693486,529.351912508,469.407611866,42.4850247072,17.4592759346
 01/23  23:00:00,976.110152836,97.0589692227,540.502462325,0.0,46.0930336215,124.558693486,533.018005907,487.24295706,28.3233498048,17.4516990415
 01/23  24:00:00,977.588856722,97.0589692227,536.49602031,0.0,46.0930336215,124.558693486,524.142908054,492.530732194,14.1616749024,17.4505009577
 01/24  01:00:00,961.830575876,97.0589692227,531.74031196,0.0,46.0930336215,113.312780494,522.163217427,499.047288677,5.66466996096,17.4512587887
 01/24  02:00:00,959.639145639,97.0589692227,526.160632838,0.0,46.0930336215,113.312780494,528.25748233,505.144477773,5.66466996096,17.4483345966
 01/24  03:00:00,956.222703728,97.0589692227,520.898177392,0.0,46.0930336215,113.312780494,533.979178161,510.860560461,5.66466996096,17.4539477389
 01/24  04:00:00,953.394822359,97.0589692227,518.158965511,0.0,46.0930336215,113.312780494,540.487698784,517.37032384,5.66466996096,17.4527049829
 01/24  05:00:00,1046.07978942,97.0589692227,517.117413293,0.0,100.150657288,148.969399434,520.827713362,497.711516004,5.66466996096,17.4515273965
 01/24  06:00:00,1044.36714202,97.2456916868,515.041369943,0.0,100.150657288,149.894399434,885.902930085,854.290862402,14.1616749024,17.4503927808
 01/24  07:00:00,1269.04841677,97.9384669066,514.98603613,0.0,176.471037341,302.612436532,627.769067843,581.996480555,28.3233498048,17.4492374831
 01/24  08:00:00,1387.29231192,98.1630889452,512.50720431,0.0,243.2593065,310.10971186,607.854396374,538.90791707,42.4850247072,26.461454597
 01/24  09:00:00,1410.2912304,98.5472312254,513.83229327,0.0,243.2593065,310.10971186,593.603800704,501.478666811,56.6466996096,35.4784342837
 01/24  10:00:00,1439.65613532,99.0425291841,528.532525162,0.0,243.2593065,302.612436532,549.216179772,471.085125464,42.4850247072,35.6460296
 01/24  11:00:00,1449.07186963,99.6824350361,542.518731054,0.0,243.2593065,310.10971186,560.344963422,444.659495034,70.808374512,44.8770938763
 01/24  12:00:00,1460.37193713,100.342191973,553.951075751,0.0,243.2593065,310.10971186,554.410679069,429.625759626,70.808374512,53.9765449303
 01/24  13:00:00,1426.73863684,100.965015538,561.071021474,0.0,243.2593065,310.10971186,521.623220756,415.060234031,70.808374512,35.754612213
 01/24  14:00:00,1470.23075409,101.411114806,563.341997606,0.0,243.2593065,302.612436532,517.633785316,407.014046492,56.6466996096,53.9730392138
 01/24  15:00:00,1472.17571118,101.96872698,560.149274711,0.0,243.2593065,302.612436532,480.480723031,393.118633856,42.4850247072,44.8770644677
 01/24  16:00:00,1469.7986104,102.439393922,557.95528995,0.0,243.2593065,302.612436532,474.765492527,373.352511699,56.6466996096,44.766281218
 01/24  17:00:00,1483.61258474,102.660964999,553.614710075,0.0,243.2593065,310.10971186,487.100834558,366.540666645,84.9700494144,35.5901184986
 01/24  18:00:00,1494.68417987,102.540139892,542.086775303,0.0,243.2593065,310.10971186,494.540012807,383.207323274,84.9700494144,26.3626401189
 01/24  19:00:00,1227.11097102,97.0589692227,527.902899677,0.0,166.938926447,199.110933808,493.015467197,390.53601193,84.9700494144,17.5094058519
 01/24  20:00:00,1209.67980701,97.0589692227,514.340819762,0.0,166.938926447,191.61365848,484.956981866,402.054808562,56.6466996096,26.2554736954
 01/24  21:00:00,1028.9489277,97.0589692227,468.958187359,0.0,100.150657288,124.558693486,520.291210619,446.134189273,56.6466996096,17.5103217361
 01/24  22:00:00,926.154438605,97.0589692227,404.628850461,0.0,100.150657288,124.558693486,516.201001744,456.255732144,42.4850247072,17.4602448926
 01/24  23:00:00,794.729008551,97.0589692227,343.933774408,0.0,46.0930336215,124.558693486,525.341132079,479.565319589,28.3233498048,17.4524626856
 01/24  24:00:00,761.463562634,97.0589692227,311.125084443,0.0,46.0930336215,124.558693486,527.891790232,496.278842838,14.1616749024,17.4512724923
 01/25  01:00:00,729.60735529,97.0589692227,290.617816556,0.0,46.0930336215,113.312780494,535.533996044,512.419066037,5.66466996096,17.4502600455
 01/25  02:00:00,719.892627941,97.0589692227,280.53610769,0.0,46.0930336215,113.312780494,545.677128602,522.563303759,5.66466996096,17.4491548821
 01/25  03:00:00,717.224572994,97.0589692227,278.068084938,0.0,46.0930336215,113.312780494,543.956940109,529.55811476,5.66466996096,8.73415538741
 01/25  04:00:00,716.099270843,97.0589692227,277.073833101,0.0,46.0930336215,113.312780494,560.063420436,536.94453972,5.66466996096,17.4542107547
 01/25  05:00:00,811.826649489,97.0589692227,284.262225642,0.0,100.150657288,148.969399434,537.052054308,513.934405786,5.66466996096,17.4529785609
 01/25  06:00:00,868.501052847,97.4877213864,335.278710668,0.0,100.150657288,149.894399434,841.161301294,809.546566346,14.1616749024,17.4530600466
 01/25  07:00:00,1133.93331807,98.1847165723,371.966606294,0.0,176.471037341,302.612436532,609.907463621,564.131626584,28.3233498048,17.4524872328
 01/25  08:00:00,1297.43008757,99.402675438,416.614820358,0.0,243.2593065,310.10971186,589.13101741,520.188886127,42.4850247072,26.4571065763
 01/25  09:00:00,1365.38278063,100.067215891,459.755817916,0.0,243.2593065,310.10971186,596.199187484,504.056498534,56.6466996096,35.4959893401
 01/25  10:00:00,1420.80647899,100.557751125,488.12137228,0.0,243.2593065,302.612436532,583.555261964,496.503856097,42.4850247072,44.5663811601
 01/25  11:00:00,1427.95410602,100.987418168,501.822299021,0.0,243.2593065,310.10971186,595.915326626,480.235500738,70.808374512,44.8714513755
 01/25  12:00:00,1427.06744319,101.401292496,520.445665379,0.0,243.2593065,310.10971186,580.529513326,464.743637561,70.808374512,44.977501253
 01/25  13:00:00,1405.59122344,101.798392783,545.214483031,0.0,243.2593065,310.10971186,565.164555056,449.666088562,70.808374512,44.6900919824
 01/25  14:00:00,1463.83216081,102.133930421,568.848392669,0.0,243.2593065,302.612436532,542.897261692,440.66094824,56.6466996096,45.5896138427
 01/25  15:00:00,1475.85017067,102.418168485,579.171924572,0.0,243.2593065,302.612436532,529.703716125,433.968434042,42.4850247072,53.2502573765
 01/25  16:00:00,1484.25410674,102.647156751,587.392004271,0.0,243.2593065,302.612436532,530.572464561,429.154783582,56.6466996096,44.7709813694
 01/25  17:00:00,1486.45097703,102.902618185,582.272165697,0.0,243.2593065,310.10971186,538.695641931,418.146866895,84.9700494144,35.5787256215
 01/25  18:00:00,1477.61762728,103.119640369,568.221313497,0.0,243.2593065,310.10971186,526.549572473,415.220536935,84.9700494144,26.358986124
 01/25  19:00:00,1236.28513458,97.0589692227,587.370165985,0.0,166.938926447,199.110933808,505.526792422,403.046562066,84.9700494144,17.510180941
 01/25  20:00:00,1239.89180947,97.0589692227,598.321674454,0.0,166.938926447,191.61365848,482.134526683,407.97890713,56.6466996096,17.5089199434
 01/25  21:00:00,1106.23607862,97.0589692227,598.836920126,0.0,100.150657288,124.558693486,530.64199443,447.741275937,56.6466996096,26.2540188834
 01/25  22:00:00,1065.88974712,97.0589692227,598.058385937,0.0,100.150657288,124.558693486,511.124815559,453.453665708,42.4850247072,15.1861251437
 01/25  23:00:00,998.798312552,97.0589692227,598.449945729,0.0,46.0930336215,124.558693486,510.519776726,471.192177458,28.3233498048,11.0042494635
 01/25  24:00:00,1000.82461439,97.0589692227,599.51426388,0.0,46.0930336215,124.558693486,506.82434563,475.209487886,14.1616749024,17.4531828418
 01/26  01:00:00,988.635979272,97.0589692227,599.789926704,0.0,46.0930336215,113.312780494,502.078646388,478.961742115,5.66466996096,17.4522343122
 01/26  02:00:00,988.366506475,97.0589692227,599.62960572,0.0,46.0930336215,113.312780494,505.350677253,482.234968929,5.66466996096,17.4510383628
 01/26  03:00:00,987.774737535,97.0589692227,599.093603428,0.0,46.0930336215,113.312780494,508.561087118,485.44647489,5.66466996096,17.4499422672
 01/26  04:00:00,977.214720592,97.0589692227,590.580900435,0.0,46.0930336215,113.312780494,516.75392874,493.640429121,5.66466996096,17.4488296578
 01/26  05:00:00,1048.96879837,97.0589692227,566.629349091,0.0,100.150657288,148.969399434,504.23900791,481.121246617,5.66466996096,17.4530913322
 01/26  06:00:00,1040.2749156,97.5458578296,541.810183107,0.0,100.150657288,149.894399434,800.220226408,768.605270421,14.1616749024,17.4532810848
 01/26  07:00:00,1267.10025167,98.6743959288,524.486355988,0.0,176.471037341,302.612436532,592.009751846,546.234268445,28.3233498048,17.4521335964
 01/26  08:00:00,1369.12651429,100.156422033,494.51234387,0.0,243.2593065,310.10971186,575.643921035,506.698133789,42.4850247072,26.4607625384
 01/26  09:00:00,1359.02065002,100.789329909,448.948722537,0.0,243.2593065,310.10971186,583.606094058,491.47422961,56.6466996096,35.4851648387
 01/26  10:00:00,1365.26426076,101.252055285,420.898518353,0.0,243.2593065,302.612436532,561.87389125,483.734593799,42.4850247072,35.6542727433
 01/26  11:00:00,1385.4658484,101.635466404,432.779061476,0.0,243.2593065,310.10971186,590.759112126,469.616627836,70.808374512,50.3341097782
 01/26  12:00:00,1406.00287913,101.989104683,452.128825524,0.0,243.2593065,310.10971186,578.444075664,459.134059569,70.808374512,48.5016415837
 01/26  13:00:00,1357.02313951,102.293911704,446.972757119,0.0,243.2593065,310.10971186,567.946013204,452.441302235,70.808374512,44.6963364565
 01/26  14:00:00,1393.94340977,102.562039557,448.352520401,0.0,243.2593065,302.612436532,551.468662522,449.840799422,56.6466996096,44.9811634905
 01/26  15:00:00,1413.31248991,102.804829993,464.854911944,0.0,243.2593065,302.612436532,534.300082569,446.935926143,42.4850247072,44.8791317194
 01/26  16:00:00,1419.08772801,103.016050776,470.201087861,0.0,243.2593065,302.612436532,545.454859958,444.039717764,56.6466996096,44.7684425843
 01/26  17:00:00,1415.9770818,103.213052941,461.078956027,0.0,243.2593065,310.10971186,558.933984271,438.363717627,84.9700494144,35.6002172301
 01/26  18:00:00,1397.57598129,103.362918384,436.756365304,0.0,243.2593065,310.10971186,551.915915194,440.582439065,84.9700494144,26.3634267152
 01/26  19:00:00,1050.79329564,97.0589692227,350.474002834,0.0,166.938926447,199.110933808,541.406569597,430.180125748,84.9700494144,26.2563944344
 01/26  20:00:00,998.147728348,97.0589692227,303.792776675,0.0,166.938926447,191.61365848,517.621602661,443.464945608,56.6466996096,17.5099574436
 01/26  21:00:00,848.861774345,97.0589692227,287.462971703,0.0,100.150657288,124.558693486,567.820543514,493.663339407,56.6466996096,17.5105044977
 01/26  22:00:00,799.606915874,97.0589692227,276.016067168,0.0,100.150657288,124.558693486,570.355754506,510.413384493,42.4850247072,17.4573453055
 01/26  23:00:00,717.958817762,97.0589692227,259.909148781,0.0,46.0930336215,124.558693486,589.436136082,543.662907064,28.3233498048,17.4498792131
 01/26  24:00:00,704.291825265,97.0589692227,242.530191615,0.0,46.0930336215,124.558693486,597.5368985,565.926452899,14.1616749024,17.4487706995
 01/27  01:00:00,682.206827423,97.0589692227,231.52238106,0.0,46.0930336215,113.312780494,601.421703916,578.302489224,5.66466996096,17.4545447313
 01/27  02:00:00,675.016608367,97.0589692227,223.165127822,0.0,46.0930336215,113.312780494,617.213405809,594.095364326,5.66466996096,17.4533715223
 01/27  03:00:00,669.413872085,97.0589692227,212.14219791,0.0,46.0930336215,113.312780494,644.626635957,621.509718067,5.66466996096,17.4522479283
 01/27  04:00:00,671.100137437,97.0589692227,212.463795804,0.0,46.0930336215,113.312780494,646.533802506,623.417994757,5.66466996096,17.451137788
 01/27  05:00:00,761.166216447,97.0589692227,211.223210006,0.0,100.150657288,148.969399434,630.532249596,607.417547454,5.66466996096,17.450032181
 01/27  06:00:00,773.658109772,97.5981272726,220.715690705,0.0,100.150657288,149.894399434,923.25849431,891.647864514,14.1616749024,17.4489548938
 01/27  07:00:00,986.288325061,98.7509804098,205.336781657,0.0,176.471037341,302.612436532,690.372173665,653.311359772,28.3233498048,8.73746408789
 01/27  08:00:00,1106.68839876,100.062675239,204.173034843,0.0,243.2593065,310.10971186,682.893747843,605.132681437,42.4850247072,35.2760416982
 01/27  09:00:00,1130.5489853,100.644664654,196.246327684,0.0,243.2593065,310.10971186,691.560116829,599.436319846,56.6466996096,35.4770973733
 01/27  10:00:00,1161.49481935,101.361616409,192.783945516,0.0,243.2593065,302.612436532,653.871184086,575.741760435,42.4850247072,35.6443989434
 01/27  11:00:00,1195.80133672,101.812971484,216.057985549,0.0,243.2593065,310.10971186,647.347178457,531.662144016,70.808374512,44.8766599288
 01/27  12:00:00,1227.67107331,102.295100616,245.667057296,0.0,243.2593065,310.10971186,623.324316014,498.538839788,70.808374512,53.9771017142
 01/27  13:00:00,1205.89676606,102.687249254,268.938785989,0.0,243.2593065,310.10971186,581.918956686,475.356306568,70.808374512,35.7542756065
 01/27  14:00:00,1254.33843278,103.000560248,283.219113142,0.0,243.2593065,302.612436532,575.120804473,464.489416436,56.6466996096,53.9846884279
 01/27  15:00:00,1270.98614348,103.397586257,296.144298231,0.0,243.2593065,302.612436532,530.315755066,442.952453335,42.4850247072,44.8782770235
 01/27  16:00:00,1282.13336093,103.415360589,305.437955963,0.0,243.2593065,302.612436532,536.622718935,435.199373324,56.6466996096,44.7766460011
 01/27  17:00:00,1304.16451734,103.553861039,318.734773789,0.0,243.2593065,310.10971186,543.534560291,422.97381797,84.9700494144,35.5906929072
 01/27  18:00:00,1294.35615728,103.573573077,306.426965172,0.0,243.2593065,310.10971186,552.669360832,441.336634141,84.9700494144,26.3626772761
 01/27  19:00:00,947.565793021,97.0589692227,221.203211548,0.0,166.938926447,199.110933808,639.579709821,537.098320665,84.9700494144,17.5113397412
 01/27  20:00:00,892.172899374,97.0589692227,173.221439973,0.0,166.938926447,191.61365848,684.989912201,602.087710917,56.6466996096,26.2555016747
 01/27  21:00:00,730.806552919,97.0589692227,145.355919347,0.0,100.150657288,124.558693486,770.709322079,696.552228393,56.6466996096,17.5103940758
 01/27  22:00:00,674.753271498,97.0589692227,128.248645311,0.0,100.150657288,124.558693486,790.215087718,730.269782091,42.4850247072,17.4602809203
 01/27  23:00:00,599.041746982,97.0589692227,116.201045741,0.0,46.0930336215,124.558693486,814.095570676,768.319662998,28.3233498048,17.4525578729
 01/27  24:00:00,589.190808341,97.0589692227,105.146953177,0.0,46.0930336215,124.558693486,824.54876725,792.935667576,14.1616749024,17.4514247718
 01/28  01:00:00,563.64162171,97.0589692227,94.0412745426,0.0,46.0930336215,113.312780494,841.261042992,818.145935027,5.66466996096,17.4504380043
 01/28  02:00:00,558.228389218,97.0589692227,88.0239820071,0.0,46.0930336215,113.312780494,844.245147262,821.131107455,5.66466996096,17.4493698456
 01/28  03:00:00,550.402405559,97.0589692227,77.0491223384,0.0,46.0930336215,113.312780494,876.553068453,862.154119282,5.66466996096,8.73427920961
 01/28  04:00:00,546.33694725,97.0589692227,72.5663791912,0.0,46.0930336215,113.312780494,876.99431992,853.875168304,5.66466996096,17.454481655
 01/28  05:00:00,551.673516372,97.0589692227,69.6676035199,0.0,55.6251445156,113.312780494,872.345246857,849.227256567,5.66466996096,17.453320329
 01/28  06:00:00,548.710073471,97.0589692227,65.8311066331,0.0,55.6251445156,113.312780494,888.208596285,856.594710862,14.1616749024,17.4522105207
 01/28  07:00:00,621.614658792,97.0589692227,68.9383166975,0.0,65.1572554096,176.889270242,825.04516644,779.270702019,28.3233498048,17.4511146157
