Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 01/28  08:00:00,764.3125024,97.3982325996,93.6746968845,0.0,109.682768182,220.96816451,994.716959935,934.781261216,42.4850247072,17.4506740118
 01/28  09:00:00,765.830627933,97.3907949078,99.7185593593,0.0,109.682768182,220.96816451,855.550513311,772.577648483,56.6466996096,26.3261652189
 01/28  10:00:00,896.372282807,97.7792549686,128.540511097,0.0,131.945524568,266.955817592,727.703321887,658.744543157,42.4850247072,26.4737540233
 01/28  11:00:00,944.074461898,97.8088703262,170.232148001,0.0,131.945524568,274.45309292,698.10989584,591.82139815,70.808374512,35.4801231783
 01/28  12:00:00,996.924524649,97.8217899155,222.280962183,0.0,131.945524568,274.45309292,667.76911577,561.483384245,70.808374512,35.4773570122
 01/28  13:00:00,1047.21640149,97.8298795102,304.388326835,0.0,131.945524568,274.45309292,643.312366388,537.039455507,70.808374512,35.464536369
 01/28  14:00:00,1141.52539359,97.8356098359,401.696384069,0.0,131.945524568,266.955817592,630.231440652,540.761112968,56.6466996096,32.8236280749
 01/28  15:00:00,1187.460627,97.8402852053,446.676531644,0.0,131.945524568,266.955817592,617.895068387,546.15507604,42.4850247072,29.2549676397
 01/28  16:00:00,1085.05499078,97.0589692227,424.44109516,0.0,109.682768182,212.545889182,489.103251159,396.978004709,56.6466996096,35.4785468402
 01/28  17:00:00,1101.28421344,97.0589692227,433.743028004,0.0,109.682768182,220.04316451,527.675582173,407.230205395,84.9700494144,35.4753273634
 01/28  18:00:00,1064.75181456,97.0589692227,437.216506605,0.0,109.682768182,220.04316451,527.24223238,415.817889378,84.9700494144,26.454293587
 01/28  19:00:00,1023.88980748,97.0589692227,423.972433735,0.0,100.150657288,199.110933808,556.017052092,453.595583465,84.9700494144,17.4514192125
 01/28  20:00:00,1011.73155281,97.0589692227,420.183733473,0.0,100.150657288,191.61365848,535.605862301,461.508746326,56.6466996096,17.4504163651
 01/28  21:00:00,847.191191716,97.0589692227,373.494136769,0.0,55.6251445156,124.558693486,590.613256494,516.51537944,56.6466996096,17.4511774441
 01/28  22:00:00,810.106887834,97.0589692227,338.886351459,0.0,55.6251445156,124.558693486,585.608621556,525.67195257,42.4850247072,17.451644279
 01/28  23:00:00,828.693151165,97.0589692227,362.548927909,0.0,46.0930336215,124.558693486,588.028758512,542.251543165,28.3233498048,17.4538655426
 01/28  24:00:00,825.246838888,97.0589692227,358.746178818,0.0,46.0930336215,124.558693486,583.240173627,551.625758804,14.1616749024,17.4527399211
 01/29  01:00:00,756.370099263,97.0589692227,317.999689385,0.0,34.9616554283,113.312780494,600.547847824,577.431442118,5.66466996096,17.4517357442
 01/29  02:00:00,724.497524626,97.0589692227,288.713884662,0.0,34.9616554283,113.312780494,624.979873922,601.864512663,5.66466996096,17.4506912983
 01/29  03:00:00,717.125684127,97.0589692227,283.452958649,0.0,34.9616554283,113.312780494,629.622361377,606.508068462,5.66466996096,17.4496229536
 01/29  04:00:00,712.840111812,97.0589692227,280.981488842,0.0,34.9616554283,113.312780494,631.106231657,616.707152529,5.66466996096,8.73440916635
 01/29  05:00:00,733.486358978,97.0589692227,296.369735089,0.0,44.4937663224,113.312780494,619.48250701,596.36306741,5.66466996096,17.4547696384
 01/29  06:00:00,763.904366182,97.0589692227,326.976538031,0.0,44.4937663224,113.312780494,619.082554507,587.467269177,14.1616749024,17.4536104282
 01/29  07:00:00,851.860634759,97.0589692227,341.935516423,0.0,54.0258772165,176.889270242,568.865366066,523.089505543,28.3233498048,17.4525107179
 01/29  08:00:00,859.723708133,97.0589692227,344.984508491,0.0,54.0258772165,184.38654557,577.580465711,517.644014132,42.4850247072,17.4514268723
 01/29  09:00:00,930.441276417,97.0589692227,346.15360107,0.0,65.1572554096,220.04316451,583.794944461,500.842623331,56.6466996096,26.3056215213
 01/29  10:00:00,923.137940285,97.0589692227,347.057385814,0.0,65.1572554096,212.545889182,566.638806442,497.710529057,42.4850247072,26.4432526786
 01/29  11:00:00,933.238943927,97.0589692227,347.176823431,0.0,65.1572554096,220.04316451,595.587319933,489.349174007,70.808374512,35.4297714148
 01/29  12:00:00,939.19536618,97.0589692227,347.854716008,0.0,65.1572554096,220.04316451,580.840303006,483.445538685,70.808374512,26.5863898091
 01/29  13:00:00,952.291621282,97.0589692227,359.731914998,0.0,65.1572554096,220.04316451,585.348078187,479.096083586,70.808374512,35.4436200888
 01/29  14:00:00,963.640986504,97.0589692227,375.015645173,0.0,65.1572554096,212.545889182,567.873587363,475.790209426,56.6466996096,35.4366783268
 01/29  15:00:00,971.736987493,97.0589692227,378.391973174,0.0,65.1572554096,212.545889182,552.529366216,474.614406789,42.4850247072,35.42993472
 01/29  16:00:00,963.426427927,97.0589692227,367.573262607,0.0,65.1572554096,212.545889182,555.00199468,471.768982796,56.6466996096,26.5863122744
 01/29  17:00:00,906.999769285,97.0589692227,335.128797047,0.0,65.1572554096,220.04316451,585.60337222,465.189796429,84.9700494144,35.4435263768
 01/29  18:00:00,828.447104236,97.0589692227,299.198019089,0.0,54.0258772165,184.38654557,619.966210877,508.551901831,84.9700494144,26.4442596314
 01/29  19:00:00,766.428804559,97.0589692227,257.136364667,0.0,44.4937663224,163.454314868,694.917583806,592.496196923,84.9700494144,17.4513374684
 01/29  20:00:00,727.661644684,97.0589692227,228.107964312,0.0,44.4937663224,155.95703954,703.890542037,629.793495609,56.6466996096,17.450346819
 01/29  21:00:00,674.930052179,97.0589692227,208.264048067,0.0,44.4937663224,124.558693486,772.243855831,698.14786431,56.6466996096,17.4492919112
 01/29  22:00:00,657.570765622,97.0589692227,191.647919588,0.0,44.4937663224,124.558693486,791.160487484,731.223264945,42.4850247072,17.4521978314
 01/29  23:00:00,647.55907693,97.0589692227,191.036115436,0.0,34.9616554283,124.558693486,780.7035088,734.92633021,28.3233498048,17.4538287857
 01/29  24:00:00,655.022174604,97.0589692227,199.455192729,0.0,34.9616554283,124.558693486,748.206116598,716.591717965,14.1616749024,17.4527237314
 01/30  01:00:00,661.489347677,97.0589692227,209.600903684,0.0,46.0930336215,113.312780494,724.948122165,701.831726426,5.66466996096,17.4517257773
 01/30  02:00:00,668.010496402,97.0589692227,215.217772001,0.0,46.0930336215,113.312780494,723.516534549,700.401174078,5.66466996096,17.4506905101
 01/30  03:00:00,670.066506142,97.0589692227,216.204904093,0.0,46.0930336215,113.312780494,730.951777508,707.837474088,5.66466996096,17.4496334586
 01/30  04:00:00,684.192098499,97.0589692227,227.727831667,0.0,46.0930336215,113.312780494,704.06596418,689.666875384,5.66466996096,8.73441883475
 01/30  05:00:00,788.678134277,97.0589692227,243.220020678,0.0,100.150657288,148.969399434,662.948627666,639.829076823,5.66466996096,17.4548808823
 01/30  06:00:00,833.626888378,97.0589692227,287.805413129,0.0,100.150657288,149.894399434,1139.35203351,1107.73595548,14.1616749024,17.4544031328
 01/30  07:00:00,1075.24142242,97.343648468,304.925956514,0.0,176.471037341,302.612436532,768.382310909,722.606263049,28.3233498048,17.452698055
 01/30  08:00:00,1220.21238247,97.6426445573,333.991319235,0.0,243.2593065,310.10971186,717.574913632,648.628979566,42.4850247072,26.4609093584
 01/30  09:00:00,1300.49741012,97.7674002282,388.239045199,0.0,243.2593065,310.10971186,712.221453024,620.072061612,56.6466996096,35.502691802
 01/30  10:00:00,1383.08162322,97.8610721262,438.857028483,0.0,243.2593065,302.612436532,691.674046078,604.623076466,42.4850247072,44.5659449048
 01/30  11:00:00,1400.56714582,97.9414826644,450.360024629,0.0,243.2593065,310.10971186,697.312517158,581.622374015,70.808374512,44.8817686307
 01/30  12:00:00,1407.94886598,98.0139319662,454.058498206,0.0,243.2593065,310.10971186,677.099056302,561.301745408,70.808374512,44.9889363821
 01/30  13:00:00,1380.17064419,98.0805487552,466.726097286,0.0,243.2593065,310.10971186,662.341324236,546.835771984,70.808374512,44.6971777396
 01/30  14:00:00,1420.63789998,98.1418145548,471.4076577,0.0,243.2593065,302.612436532,648.846988358,538.218531657,56.6466996096,53.9817570911
 01/30  15:00:00,1402.25596169,98.2205390426,449.721714896,0.0,243.2593065,302.612436532,617.848899504,530.487801005,42.4850247072,44.8760737914
 01/30  16:00:00,1374.61244598,98.4183570442,424.665154008,0.0,243.2593065,302.612436532,623.388487647,521.967524158,56.6466996096,44.7742638801
 01/30  17:00:00,1355.22711112,98.7102304095,400.74971608,0.0,243.2593065,310.10971186,633.183830477,512.625633731,84.9700494144,35.5881473313
 01/30  18:00:00,1346.53798894,99.0220796682,387.198362835,0.0,243.2593065,310.10971186,620.48048021,509.144807324,84.9700494144,26.3656234713
 01/30  19:00:00,1036.45562132,97.0589692227,332.997618589,0.0,166.938926447,199.110933808,561.863254327,459.382873469,84.9700494144,17.5103314432
 01/30  20:00:00,988.571624958,97.0589692227,295.038848865,0.0,166.938926447,191.61365848,550.823575154,476.666366934,56.6466996096,17.5105086105
 01/30  21:00:00,845.515235222,97.0589692227,281.195043562,0.0,100.150657288,124.558693486,609.553473655,526.650545377,56.6466996096,26.2562286691
 01/30  22:00:00,800.993404153,97.0589692227,270.604967253,0.0,100.150657288,124.558693486,601.478927736,541.534992835,42.4850247072,17.4589101939
 01/30  23:00:00,719.596856394,97.0589692227,254.741856801,0.0,46.0930336215,124.558693486,620.556845517,574.782215748,28.3233498048,17.4512799637
 01/30  24:00:00,707.603693929,97.0589692227,244.508519183,0.0,46.0930336215,124.558693486,617.956189572,586.344305434,14.1616749024,17.4502092349
 01/31  01:00:00,683.314526869,97.0589692227,234.384453852,0.0,46.0930336215,113.312780494,625.944127925,602.83021521,5.66466996096,17.4492427541
 01/31  02:00:00,670.479077343,97.0589692227,222.205168401,0.0,46.0930336215,113.312780494,640.901743425,626.499444528,5.66466996096,8.73762893631
 01/31  03:00:00,666.824682395,97.0589692227,217.064160268,0.0,46.0930336215,113.312780494,663.582229456,640.463172757,5.66466996096,17.454386738
 01/31  04:00:00,665.027530288,97.0589692227,216.197678446,0.0,46.0930336215,113.312780494,670.054660068,646.936696294,5.66466996096,17.4532938131
 01/31  05:00:00,758.078919908,97.0589692227,221.138752974,0.0,100.150657288,148.969399434,635.778943733,612.66204588,5.66466996096,17.4522278921
 01/31  06:00:00,795.902719955,97.2527515452,256.998569791,0.0,100.150657288,149.894399434,974.334397091,942.719329719,14.1616749024,17.4533924695
 01/31  07:00:00,1026.8807606,97.9457807859,258.963072593,0.0,176.471037341,302.612436532,701.401110137,655.625831818,28.3233498048,17.4519285136
 01/31  08:00:00,1144.6681112,98.1710054179,257.075666778,0.0,243.2593065,310.10971186,679.321112704,610.372870388,42.4850247072,26.4632176081
 01/31  09:00:00,1181.14741575,98.3869659161,266.220040637,0.0,243.2593065,310.10971186,671.983154337,579.839433564,56.6466996096,35.4970211636
 01/31  10:00:00,1233.13783811,98.7129408865,283.153168393,0.0,243.2593065,302.612436532,644.571602663,557.514319561,42.4850247072,44.5722583952
 01/31  11:00:00,1272.8420283,99.1091933297,315.42893531,0.0,243.2593065,310.10971186,649.327726303,533.643256644,70.808374512,44.8760951467
 01/31  12:00:00,1321.58948935,99.4633303637,361.905944104,0.0,243.2593065,310.10971186,633.206016419,517.414681035,70.808374512,44.9829608727
 01/31  13:00:00,1335.58714739,99.7859881338,411.586812113,0.0,243.2593065,310.10971186,615.156317765,499.647163484,70.808374512,44.7007797687
 01/31  14:00:00,1423.90536149,100.092422878,462.222187842,0.0,243.2593065,302.612436532,585.727989186,482.979873458,56.6466996096,46.1014161184
 01/31  15:00:00,1445.79503572,100.36906216,483.917608375,0.0,243.2593065,302.612436532,573.313626072,478.074742755,42.4850247072,52.7538586095
 01/31  16:00:00,1448.97158861,100.650075623,485.807970429,0.0,243.2593065,302.612436532,559.177139278,457.752227784,56.6466996096,44.7782118845
 01/31  17:00:00,1457.51004976,100.940398096,486.046315153,0.0,243.2593065,310.10971186,565.244221829,444.690133288,84.9700494144,35.5840391268
 01/31  18:00:00,1444.25030657,101.151520878,470.093039888,0.0,243.2593065,310.10971186,561.754871999,450.422511035,84.9700494144,26.3623115498
 01/31  19:00:00,1066.92853381,97.0589692227,353.622298109,0.0,166.938926447,199.110933808,545.802302927,443.320043221,84.9700494144,17.5122102918
 01/31  20:00:00,978.939994048,97.0589692227,275.488268178,0.0,166.938926447,191.61365848,554.938121298,480.782986971,56.6466996096,17.5084347171
 01/31  21:00:00,801.273437509,97.0589692227,233.320696047,0.0,100.150657288,124.558693486,633.05084033,550.146896585,56.6466996096,26.2572441352
 01/31  22:00:00,748.929829119,97.0589692227,224.221694293,0.0,100.150657288,124.558693486,613.753829405,553.812033288,42.4850247072,17.45677141
 01/31  23:00:00,687.945126097,97.0589692227,231.064984003,0.0,46.0930336215,124.558693486,611.01368524,565.241145444,28.3233498048,17.4491899908
 01/31  24:00:00,694.817692319,97.0589692227,240.804828834,0.0,46.0930336215,124.558693486,588.072676647,565.173403794,14.1616749024,8.73759795005
 02/01  01:00:00,698.515284645,97.0589692227,251.169802979,0.0,46.0930336215,113.312780494,589.970930752,566.851780675,5.66466996096,17.4544801158
 02/01  02:00:00,716.58355546,97.0589692227,262.618080171,0.0,46.0930336215,113.312780494,591.213962754,568.095951435,5.66466996096,17.4533413582
 02/01  03:00:00,726.225444965,97.0589692227,274.452148952,0.0,46.0930336215,113.312780494,592.816192929,569.699227996,5.66466996096,17.4522949721
 02/01  04:00:00,734.291044673,97.0589692227,284.874061231,0.0,46.0930336215,113.312780494,595.676733471,572.560814694,5.66466996096,17.451248816
 02/01  05:00:00,835.456872243,97.0589692227,298.88574497,0.0,100.150657288,148.969399434,568.115593006,545.000719125,5.66466996096,17.4502039199
 02/01  06:00:00,910.641922928,97.4910008793,369.862671365,0.0,100.150657288,149.894399434,912.891343845,881.277756996,14.1616749024,17.4519119464
 02/01  07:00:00,1182.17409235,98.1643414659,413.387284523,0.0,176.471037341,302.612436532,656.457594645,610.679371711,28.3233498048,17.4548731283
 02/01  08:00:00,1320.03713973,99.1338316486,433.510612731,0.0,243.2593065,310.10971186,632.158019516,563.212862451,42.4850247072,26.4601323572
 02/01  09:00:00,1375.05431004,99.6489284971,458.573845469,0.0,243.2593065,310.10971186,636.370475022,544.230809888,56.6466996096,35.4929655243
 02/01  10:00:00,1434.00566953,100.027062346,486.123922008,0.0,243.2593065,302.612436532,614.049529634,533.75833883,42.4850247072,37.8061660963
 02/01  11:00:00,1446.05871488,100.351363776,491.952857797,0.0,243.2593065,310.10971186,638.856748973,516.344697314,70.808374512,51.703677147
 02/01  12:00:00,1448.21075258,100.640940622,496.172082459,0.0,243.2593065,310.10971186,617.087592861,501.290914765,70.808374512,44.9883035841
 02/01  13:00:00,1410.8150632,101.077139856,502.666234024,0.0,243.2593065,310.10971186,598.956355964,483.451024453,70.808374512,44.6969569991
 02/01  14:00:00,1451.90898691,101.679456413,509.19963644,0.0,243.2593065,302.612436532,564.149596592,462.516717145,56.6466996096,44.9861798381
 02/01  15:00:00,1459.27001761,102.135301444,515.538432351,0.0,243.2593065,302.612436532,538.11071522,441.766905765,42.4850247072,53.858784747
 02/01  16:00:00,1465.41371258,102.337036376,518.303948141,0.0,243.2593065,302.612436532,521.154981877,427.696949976,56.6466996096,36.8113322914
 02/01  17:00:00,1475.46265338,102.472973541,519.535619328,0.0,243.2593065,310.10971186,552.795252342,424.32554869,84.9700494144,43.4996542369
 02/01  18:00:00,1480.00337567,102.623302916,520.009860743,0.0,243.2593065,310.10971186,544.567709147,433.233008689,84.9700494144,26.3646510443
 02/01  19:00:00,1219.1104421,97.0589692227,520.084225702,0.0,166.938926447,199.110933808,524.103923269,421.623551196,84.9700494144,17.5103226587
 02/01  20:00:00,1210.43461215,97.0589692227,519.897026572,0.0,166.938926447,191.61365848,500.286983034,426.129382014,56.6466996096,17.5109014106
 02/01  21:00:00,1074.31475396,97.0589692227,518.329966041,0.0,100.150657288,124.558693486,541.354466678,467.194331515,56.6466996096,17.5134355537
 02/01  22:00:00,1030.733774,97.0589692227,514.474043319,0.0,100.150657288,124.558693486,534.397063654,474.449680939,42.4850247072,17.4623580078
 02/01  23:00:00,948.130166308,97.0589692227,497.275315109,0.0,46.0930336215,124.558693486,540.323103524,494.544941504,28.3233498048,17.4548122154
 02/01  24:00:00,929.510849188,97.0589692227,473.957670375,0.0,46.0930336215,124.558693486,532.300772776,500.685384674,14.1616749024,17.4537132002
 02/02  01:00:00,908.203661819,97.0589692227,466.982341782,0.0,46.0930336215,113.312780494,529.034435971,505.916933325,5.66466996096,17.4528326845
 02/02  02:00:00,891.4444677,97.0589692227,452.422067288,0.0,46.0930336215,113.312780494,535.473124024,512.356778624,5.66466996096,17.4516754385
 02/02  03:00:00,878.23136091,97.0589692227,435.546997953,0.0,46.0930336215,113.312780494,542.97774003,519.862412463,5.66466996096,17.4506576067
 02/02  04:00:00,862.74380856,97.0589692227,417.800884511,0.0,46.0930336215,113.312780494,551.39152763,528.277231066,5.66466996096,17.4496266028
 02/02  05:00:00,947.554135578,97.0589692227,414.570831718,0.0,100.150657288,148.969399434,531.971506153,508.851717967,5.66466996096,17.4551182257
 02/02  06:00:00,991.117415984,97.5664996798,453.216785076,0.0,100.150657288,149.894399434,859.473898743,827.857946279,14.1616749024,17.4542775617
 02/02  07:00:00,1231.45819178,98.5483070757,458.803439458,0.0,176.471037341,302.612436532,627.231241253,581.454676623,28.3233498048,17.4532148251
 02/02  08:00:00,1373.04581265,99.8252242075,476.794293378,0.0,243.2593065,310.10971186,605.763791043,536.815182511,42.4850247072,26.4635838248
 02/02  09:00:00,1405.40855952,100.317381969,484.906895257,0.0,243.2593065,310.10971186,610.939172444,518.802520077,56.6466996096,35.4899527579
 02/02  10:00:00,1441.76580215,100.852890481,487.548724194,0.0,243.2593065,302.612436532,583.233112474,505.08783725,42.4850247072,35.660250517
 02/02  11:00:00,1457.13169409,101.34538342,487.886209965,0.0,243.2593065,310.10971186,608.34329109,483.674096104,70.808374512,53.8608204742
 02/02  12:00:00,1461.29314065,101.866922533,487.104007271,0.0,243.2593065,310.10971186,579.215451333,463.422231805,70.808374512,44.9848450151
 02/02  13:00:00,1421.54547296,102.32741139,488.921084651,0.0,243.2593065,310.10971186,559.754638051,444.244310773,70.808374512,44.7019527661
 02/02  14:00:00,1457.31388006,102.618642683,491.154592204,0.0,243.2593065,302.612436532,537.803304511,436.172212297,56.6466996096,44.9843926045
 02/02  15:00:00,1457.71577345,102.687544057,491.418916305,0.0,243.2593065,302.612436532,529.400372435,442.034237548,42.4850247072,44.8811101803
 02/02  16:00:00,1458.82484655,102.871538203,489.651994446,0.0,243.2593065,302.612436532,542.153268346,440.726722485,56.6466996096,44.7798462516
 02/02  17:00:00,1464.08004395,103.080739097,489.173282066,0.0,243.2593065,310.10971186,564.225288574,434.762747638,84.9700494144,44.4924915213
 02/02  18:00:00,1470.0936227,103.266859616,489.940380722,0.0,243.2593065,310.10971186,537.14648952,434.592869274,84.9700494144,17.5835708325
 02/02  19:00:00,1197.04444897,97.0589692227,476.550359212,0.0,166.938926447,199.110933808,534.64579205,423.419463968,84.9700494144,26.256278668
 02/02  20:00:00,1137.96303426,97.0589692227,428.80782503,0.0,166.938926447,191.61365848,502.345857852,428.185398038,56.6466996096,17.5137602039
 02/02  21:00:00,968.889166826,97.0589692227,399.343638694,0.0,100.150657288,124.558693486,543.702682835,469.54389273,56.6466996096,17.5120904949
 02/02  22:00:00,911.274557951,97.0589692227,377.938178297,0.0,100.150657288,124.558693486,538.45592622,478.509896903,42.4850247072,17.4610046102
 02/02  23:00:00,816.097245815,97.0589692227,350.702798689,0.0,46.0930336215,124.558693486,547.127220628,501.350341882,28.3233498048,17.4535289415
 02/02  24:00:00,778.924823677,97.0589692227,314.333955129,0.0,46.0930336215,124.558693486,551.034953678,519.42081427,14.1616749024,17.4524645051
 02/03  01:00:00,752.460101573,97.0589692227,299.649354655,0.0,46.0930336215,113.312780494,554.288004683,531.170038253,5.66466996096,17.4532964691
 02/03  02:00:00,741.851662854,97.0589692227,289.798407471,0.0,46.0930336215,113.312780494,568.292214553,545.177106828,5.66466996096,17.4504377641
 02/03  03:00:00,725.988737325,97.0589692227,273.863640401,0.0,46.0930336215,113.312780494,587.932551437,564.818452663,5.66466996096,17.4494288131
 02/03  04:00:00,706.608236277,97.0589692227,256.962371456,0.0,46.0930336215,113.312780494,609.114958448,585.995123405,5.66466996096,17.4551650822
 02/03  05:00:00,786.607068119,97.0589692227,248.115971898,0.0,100.150657288,148.969399434,593.60573457,570.486995117,5.66466996096,17.4540694923
 02/03  06:00:00,815.915695206,97.597762807,272.345540432,0.0,100.150657288,149.894399434,890.000135332,858.385413774,14.1616749024,17.4530466555
 02/03  07:00:00,1045.74088567,98.7407218769,275.741013652,0.0,176.471037341,302.612436532,650.756589303,604.981229136,28.3233498048,17.4520103623
 02/03  08:00:00,1183.12555511,100.046258897,293.551582589,0.0,243.2593065,310.10971186,620.964037897,552.017063057,42.4850247072,26.4619501326
 02/03  09:00:00,1236.59716035,100.557294215,313.879957358,0.0,243.2593065,310.10971186,627.740259867,535.605779256,56.6466996096,35.4877810019
 02/03  10:00:00,1294.40991604,101.035803402,335.488627061,0.0,243.2593065,302.612436532,603.412782725,525.270059303,42.4850247072,35.6576987153
 02/03  11:00:00,1326.24923915,101.431766815,357.947288544,0.0,243.2593065,310.10971186,627.063164283,509.385701938,70.808374512,46.8690878323
 02/03  12:00:00,1335.38311015,101.775414337,366.663407449,0.0,243.2593065,310.10971186,621.431387994,498.628822633,70.808374512,51.9941908495
 02/03  13:00:00,1308.55491025,102.0876308,381.558486939,0.0,243.2593065,310.10971186,604.96289586,489.45384839,70.808374512,44.7006729588
 02/03  14:00:00,1360.60625205,102.366836319,398.639192492,0.0,243.2593065,302.612436532,586.264564315,484.627988247,56.6466996096,44.9898764588
 02/03  15:00:00,1392.03262508,102.643180556,429.242971905,0.0,243.2593065,302.612436532,564.350074552,476.976951697,42.4850247072,44.8880981478
 02/03  16:00:00,1428.50549885,102.863878437,463.965037465,0.0,243.2593065,302.612436532,572.625086725,471.200912877,56.6466996096,44.777474238
 02/03  17:00:00,1394.9112202,103.013048479,436.250512836,0.0,243.2593065,310.10971186,597.961639328,468.487735671,84.9700494144,44.5038542433
 02/03  18:00:00,1351.63459104,103.0103275,394.738804922,0.0,243.2593065,310.10971186,583.97730301,481.424775073,84.9700494144,17.5824785225
 02/03  19:00:00,1012.67150237,97.0589692227,316.569198778,0.0,166.938926447,199.110933808,582.673752809,471.448618549,84.9700494144,26.2550848462
 02/03  20:00:00,963.408215019,97.0589692227,275.693660098,0.0,166.938926447,191.61365848,553.489943704,479.330647984,56.6466996096,17.5125961108
 02/03  21:00:00,812.94313522,97.0589692227,259.287633256,0.0,100.150657288,124.558693486,615.822304362,541.664487496,56.6466996096,17.511117257
 02/03  22:00:00,766.258173828,97.0589692227,249.633485878,0.0,100.150657288,124.558693486,617.341264935,557.396305624,42.4850247072,17.4599346045
 02/03  23:00:00,694.757626218,97.0589692227,239.976512059,0.0,46.0930336215,124.558693486,622.128212499,576.352361229,28.3233498048,17.4525014649
 02/03  24:00:00,694.465045067,97.0589692227,237.561915206,0.0,46.0930336215,124.558693486,611.78182116,580.16868433,14.1616749024,17.4514619279
 02/04  01:00:00,684.937926159,97.0589692227,236.276753082,0.0,46.0930336215,113.312780494,616.42530042,593.308332077,5.66466996096,17.4522983823
 02/04  02:00:00,679.906362399,97.0589692227,229.161545458,0.0,46.0930336215,113.312780494,628.348089959,605.233965587,5.66466996096,17.4494544113
 02/04  03:00:00,682.635523535,97.0589692227,222.855895665,0.0,46.0930336215,113.312780494,646.563569099,623.443696311,5.66466996096,17.4552028278
 02/04  04:00:00,683.965963927,97.0589692227,218.827946374,0.0,46.0930336215,113.312780494,659.899685563,636.780898623,5.66466996096,17.454116979
 02/04  05:00:00,687.179506189,97.0589692227,217.82426565,0.0,55.6251445156,113.312780494,655.82157371,632.703828476,5.66466996096,17.4530752738
 02/04  06:00:00,681.663233493,97.0589692227,221.859030497,0.0,55.6251445156,113.312780494,659.002577043,627.388856531,14.1616749024,17.4520456104
 02/04  07:00:00,759.721271105,97.0589692227,225.808706696,0.0,65.1572554096,176.889270242,606.840900477,561.066530586,28.3233498048,17.4510200855
 02/04  08:00:00,909.433942275,97.3921222863,245.92151755,0.0,109.682768182,220.96816451,929.951541381,870.016493833,42.4850247072,17.4500228406
 02/04  09:00:00,887.896462771,97.3862800695,222.715575225,0.0,109.682768182,220.96816451,803.970395068,729.767112553,56.6466996096,17.5565829049
 02/04  10:00:00,975.466896185,97.7749237244,206.787562332,0.0,131.945524568,266.955817592,763.993384521,695.034287873,42.4850247072,26.474071941
 02/04  11:00:00,988.995063077,97.8054149825,211.132397012,0.0,131.945524568,274.45309292,766.761618007,660.454825057,70.808374512,35.4984184377
 02/04  12:00:00,1008.12623613,97.8192544262,225.93046738,0.0,131.945524568,274.45309292,751.335337242,645.032247174,70.808374512,35.4947155564
 02/04  13:00:00,985.722459534,97.8283111972,236.618762947,0.0,131.945524568,274.45309292,738.589149336,632.298871002,70.808374512,35.481903822
 02/04  14:00:00,990.304546812,97.8348197799,245.588422552,0.0,131.945524568,266.955817592,700.504484203,608.379588192,56.6466996096,35.4781964016
 02/04  15:00:00,1001.44442912,97.8404058948,254.072421181,0.0,131.945524568,266.955817592,690.829396153,612.871468887,42.4850247072,35.4729025587
 02/04  16:00:00,886.676335502,97.0589692227,221.026696303,0.0,109.682768182,212.545889182,598.060847368,505.937876111,56.6466996096,35.4762716474
 02/04  17:00:00,880.746423575,97.0589692227,207.768088186,0.0,109.682768182,220.04316451,652.429138864,531.993821724,84.9700494144,35.4652677256
 02/04  18:00:00,833.046831633,97.0589692227,202.223403219,0.0,109.682768182,220.04316451,659.906023412,548.478770215,84.9700494144,26.4572037817
 02/04  19:00:00,785.151124871,97.0589692227,185.820393989,0.0,100.150657288,199.110933808,721.649649722,619.226882081,84.9700494144,17.4527182259
 02/04  20:00:00,767.811845444,97.0589692227,174.861884357,0.0,100.150657288,191.61365848,712.692640825,638.594283426,56.6466996096,17.451657789
 02/04  21:00:00,650.52031031,97.0589692227,167.494130895,0.0,55.6251445156,124.558693486,772.781601254,698.684256222,56.6466996096,17.4506454226
 02/04  22:00:00,650.117352986,97.0589692227,163.057052639,0.0,55.6251445156,124.558693486,770.02112415,710.086494562,42.4850247072,17.4496048808
 02/04  23:00:00,638.850052557,97.0589692227,157.196115816,0.0,46.0930336215,124.558693486,776.730466204,739.669295957,28.3233498048,8.73782044192
 02/04  24:00:00,639.691486539,97.0589692227,148.181977995,0.0,46.0930336215,124.558693486,799.174347185,767.557883104,14.1616749024,17.4547891786
 02/05  01:00:00,617.869907336,97.0589692227,143.972613897,0.0,34.9616554283,113.312780494,804.394294643,781.275873241,5.66466996096,17.4537514418
 02/05  02:00:00,610.584763192,97.0589692227,137.453738962,0.0,34.9616554283,113.312780494,826.420298763,803.302890328,5.66466996096,17.4527384748
 02/05  03:00:00,601.649564284,97.0589692227,127.808041087,0.0,34.9616554283,113.312780494,855.45536578,832.33897602,5.66466996096,17.451719799
 02/05  04:00:00,597.730562863,97.0589692227,123.021155635,0.0,34.9616554283,113.312780494,863.084222198,839.968851321,5.66466996096,17.4507009161
 02/05  05:00:00,602.257190716,97.0589692227,121.770449177,0.0,44.4937663224,113.312780494,852.927841864,829.813488729,5.66466996096,17.4496831746
 02/05  06:00:00,588.376472779,97.0589692227,110.705085762,0.0,44.4937663224,113.312780494,902.30962183,870.692501552,14.1616749024,17.4554453764
 02/05  07:00:00,650.434079908,97.0589692227,101.94729521,0.0,54.0258772165,176.889270242,874.98244555,829.204748592,28.3233498048,17.4543471527
 02/05  08:00:00,642.068514343,97.0589692227,88.9031300219,0.0,54.0258772165,184.38654557,922.782678409,862.844347988,42.4850247072,17.4533057145
 02/05  09:00:00,700.799984762,97.0589692227,79.4306017604,0.0,65.1572554096,220.04316451,923.759484664,849.568055651,56.6466996096,17.5447294037
 02/05  10:00:00,707.16374599,97.0589692227,93.2278154734,0.0,65.1572554096,212.545889182,817.364708304,748.434918202,42.4850247072,26.4447653946
 02/05  11:00:00,739.064405472,97.0589692227,115.206581143,0.0,65.1572554096,220.04316451,780.678508623,674.419477582,70.808374512,35.4506565289
 02/05  12:00:00,758.810583203,97.0589692227,132.230656465,0.0,65.1572554096,220.04316451,744.033692636,637.782416794,70.808374512,35.4429013295
 02/05  13:00:00,761.711517805,97.0589692227,139.747848362,0.0,65.1572554096,220.04316451,749.450634522,643.205969131,70.808374512,35.4362908786
 02/05  14:00:00,755.753535722,97.0589692227,141.733590217,0.0,65.1572554096,212.545889182,741.5335199,652.178857233,56.6466996096,32.7079630573
 02/05  15:00:00,751.433418725,97.0589692227,132.200693077,0.0,65.1572554096,212.545889182,772.416483541,700.616605043,42.4850247072,29.3148537913
 02/05  16:00:00,743.545937318,97.0589692227,124.076027457,0.0,65.1572554096,212.545889182,817.61780861,725.527403039,56.6466996096,35.4437059612
 02/05  17:00:00,707.128378038,97.0589692227,116.678965473,0.0,65.1572554096,220.04316451,866.126049465,745.71889536,84.9700494144,35.4371046904
 02/05  18:00:00,644.822761358,97.0589692227,100.444589403,0.0,54.0258772165,184.38654557,925.11250117,813.698048721,84.9700494144,26.4444030343
 02/05  19:00:00,612.013183772,97.0589692227,80.1355449626,0.0,44.4937663224,163.454314868,1011.22651945,908.802046272,84.9700494144,17.4544237635
 02/05  20:00:00,589.819233936,97.0589692227,61.4985586118,0.0,44.4937663224,155.95703954,1053.64761531,979.547594525,56.6466996096,17.4533211734
 02/05  21:00:00,552.497165152,97.0589692227,57.8522033869,0.0,44.4937663224,124.558693486,1047.24000613,973.141026576,56.6466996096,17.4522799404
 02/05  22:00:00,547.791655347,97.0589692227,55.0820347525,0.0,44.4937663224,124.558693486,1027.83141463,967.895135003,42.4850247072,17.451254919
 02/05  23:00:00,533.004095411,97.0589692227,48.1331686355,0.0,34.9616554283,124.558693486,1062.50270128,1016.72911643,28.3233498048,17.4502350422
 02/05  24:00:00,526.83088319,97.0589692227,37.4078337184,0.0,34.9616554283,124.558693486,1115.91160152,1093.01519076,14.1616749024,8.73473586521
 02/06  01:00:00,520.917805827,97.0589692227,28.6656639185,0.0,46.0930336215,113.312780494,1154.94777021,1131.8275876,5.66466996096,17.4555126436
 02/06  02:00:00,515.194591146,97.0589692227,21.5063185773,0.0,46.0930336215,113.312780494,1176.69365319,1153.5745557,5.66466996096,17.4544275224
 02/06  03:00:00,509.027017669,97.0589692227,13.9985727926,0.0,46.0930336215,113.312780494,1206.33239709,1183.21433527,5.66466996096,17.4533918614
 02/06  04:00:00,505.514128744,97.0589692227,9.49417707581,0.0,46.0930336215,113.312780494,1225.92383986,1202.80680034,5.66466996096,17.4523695518
 02/06  05:00:00,580.374084795,97.0589692227,4.35094948345,0.0,100.150657288,148.969399434,1214.47301359,1191.35515655,5.66466996096,17.4531870883
 02/06  06:00:00,551.312745458,97.0589692227,0.0,0.0,100.150657288,149.894399434,1352.15140006,1320.53485668,14.1616749024,17.4548684769
 02/06  07:00:00,777.985976152,97.3535577917,0.0,0.0,176.471037341,302.612436532,1247.03587129,1201.257968,28.3233498048,17.4545534804
 02/06  08:00:00,897.32143003,97.6543438381,0.0,0.0,243.2593065,310.10971186,1228.32284779,1159.37545311,42.4850247072,26.4623699747
 02/06  09:00:00,925.834107013,97.7798842956,0.0,0.0,243.2593065,310.10971186,1172.1789939,1080.03579961,56.6466996096,35.496494672
 02/06  10:00:00,1043.25465397,97.8748384527,49.6324183248,0.0,243.2593065,302.612436532,982.270356992,895.204602502,42.4850247072,44.580729783
 02/06  11:00:00,1053.62950465,97.956454218,54.6615395144,0.0,243.2593065,310.10971186,864.579408816,748.884521904,70.808374512,44.8865123996
 02/06  12:00:00,1063.3669351,98.0295802959,63.7503021114,0.0,243.2593065,310.10971186,791.536505197,675.741161092,70.808374512,44.9869695926
 02/06  13:00:00,1042.40642351,98.0963358047,85.0588493254,0.0,243.2593065,310.10971186,736.280707349,620.770432068,70.808374512,44.7019007695
 02/06  14:00:00,1098.42025697,98.157662591,107.836444638,0.0,243.2593065,302.612436532,700.884035087,599.244473207,56.6466996096,44.9928622702
 02/06  15:00:00,1116.43765658,98.2364390462,123.191673861,0.0,243.2593065,302.612436532,681.925490838,585.574475575,42.4850247072,53.8659905555
 02/06  16:00:00,1124.8741425,98.4339059396,131.199512622,0.0,243.2593065,302.612436532,668.898738788,567.471758689,56.6466996096,44.7802804899
 02/06  17:00:00,1134.93443731,98.6347208286,133.507890815,0.0,243.2593065,310.10971186,681.838116226,561.282544161,84.9700494144,35.5855226508
 02/06  18:00:00,1137.36037331,98.8284742029,130.214490476,0.0,243.2593065,310.10971186,698.955838475,587.622833875,84.9700494144,26.3629551852
 02/06  19:00:00,859.594180952,97.0589692227,106.929855487,0.0,166.938926447,199.110933808,788.142909451,685.660088675,84.9700494144,17.5127713623
 02/06  20:00:00,840.217322422,97.0589692227,94.295834947,0.0,166.938926447,191.61365848,816.905839718,742.750315825,56.6466996096,17.5088242827
 02/06  21:00:00,690.36392666,97.0589692227,78.7729352723,0.0,100.150657288,124.558693486,917.186557818,834.281905872,56.6466996096,26.2579523367
 02/06  22:00:00,637.855690342,97.0589692227,64.6372063698,0.0,100.150657288,124.558693486,935.996374009,876.054134273,42.4850247072,17.4572150286
 02/06  23:00:00,559.832370802,97.0589692227,52.9306582582,0.0,46.0930336215,124.558693486,990.218043534,944.445031198,28.3233498048,17.4496625311
 02/06  24:00:00,534.492469278,97.0589692227,25.4781120086,0.0,46.0930336215,124.558693486,1227.7679195,1204.86838296,14.1616749024,8.73786164137
 02/07  01:00:00,525.797055209,97.0589692227,28.8613820286,0.0,46.0930336215,113.312780494,1009.33016264,986.210598156,5.66466996096,17.454894523
 02/07  02:00:00,534.402289446,97.0589692227,38.5285913928,0.0,46.0930336215,113.312780494,892.078039293,868.959517709,5.66466996096,17.4538516237
 02/07  03:00:00,533.852047203,97.0589692227,38.4217339731,0.0,46.0930336215,113.312780494,918.001946454,894.88444775,5.66466996096,17.4528287433
 02/07  04:00:00,529.479147484,97.0589692227,34.6644220386,0.0,46.0930336215,113.312780494,975.173730912,952.057248991,5.66466996096,17.4518119598
 02/07  05:00:00,611.378674956,97.0589692227,25.5498921099,0.0,100.150657288,148.969399434,1050.69925272,1027.58378491,5.66466996096,17.4507978513
 02/07  06:00:00,638.770766082,97.2649512504,52.580078051,0.0,100.150657288,149.894399434,1102.51377681,1070.89912798,14.1616749024,17.452973931
 02/07  07:00:00,865.474870046,97.9593144531,55.5725025453,0.0,176.471037341,302.612436532,874.744905537,828.965979761,28.3233498048,17.4555759709
 02/07  08:00:00,975.303794854,98.1847141747,52.9144906293,0.0,243.2593065,310.10971186,898.667841076,829.721245208,42.4850247072,26.4615711609
 02/07  09:00:00,1008.79815353,98.398033806,56.4093226041,0.0,243.2593065,310.10971186,869.446819329,777.304744319,56.6466996096,35.4953754005
 02/07  10:00:00,1051.74990275,98.6588500917,70.7310013777,0.0,243.2593065,302.612436532,801.110263449,714.045705891,42.4850247072,44.5795328507
 02/07  11:00:00,1074.46957327,98.8822410154,89.9441822571,0.0,243.2593065,310.10971186,782.056196301,666.362547756,70.808374512,44.8852740335
 02/07  12:00:00,1099.19889266,99.0899400927,116.584538939,0.0,243.2593065,310.10971186,727.075294605,611.273938377,70.808374512,44.9929817157
 02/07  13:00:00,1078.31319123,99.3893416644,140.101782827,0.0,243.2593065,310.10971186,698.531245298,583.022067872,70.808374512,44.7008029136
 02/07  14:00:00,1130.22962024,99.7013912106,160.130534654,0.0,243.2593065,302.612436532,662.944212755,561.305989328,56.6466996096,44.9915238174
 02/07  15:00:00,1152.96708013,99.9983127433,185.228591825,0.0,243.2593065,302.612436532,632.376299049,536.026551621,42.4850247072,53.8647227206
 02/07  16:00:00,1167.14204138,100.250391387,200.459388108,0.0,243.2593065,302.612436532,640.310688435,538.884837,56.6466996096,44.7791518257
 02/07  17:00:00,1173.80415659,100.488181085,205.247707237,0.0,243.2593065,310.10971186,660.400014634,539.845309001,84.9700494144,35.5846562178
 02/07  18:00:00,1169.34889473,100.700565412,195.202551682,0.0,243.2593065,310.10971186,670.537453383,559.205356269,84.9700494144,26.3620476998
 02/07  19:00:00,883.80745574,97.0589692227,155.991920555,0.0,166.938926447,199.110933808,736.518158572,634.03381855,84.9700494144,17.5142906072
 02/07  20:00:00,864.505235542,97.0589692227,143.111888844,0.0,166.938926447,191.61365848,734.126907516,659.971827808,56.6466996096,17.5083800989
 02/07  21:00:00,716.447539079,97.0589692227,130.208384969,0.0,100.150657288,124.558693486,819.701190692,736.797252464,56.6466996096,26.2572386187
 02/07  22:00:00,674.032857743,97.0589692227,125.494656026,0.0,100.150657288,124.558693486,799.982202081,740.04042261,42.4850247072,17.4567547641
 02/07  23:00:00,611.254839554,97.0589692227,123.811319838,0.0,46.0930336215,124.558693486,799.352387594,762.294314394,28.3233498048,8.73472339475
 02/07  24:00:00,600.424328417,97.0589692227,110.333282703,0.0,46.0930336215,124.558693486,846.2493347,814.632175977,14.1616749024,17.4554838202
 02/08  01:00:00,573.871448116,97.0589692227,95.6339888355,0.0,46.0930336215,113.312780494,879.734181208,856.615000668,5.66466996096,17.4545105799
 02/08  02:00:00,568.230636554,97.0589692227,89.3940453485,0.0,46.0930336215,113.312780494,884.16279911,861.044755578,5.66466996096,17.4533735704
 02/08  03:00:00,562.311501184,97.0589692227,82.4132737829,0.0,46.0930336215,113.312780494,903.780291231,880.66326279,5.66466996096,17.4523584798
 02/08  04:00:00,557.564777318,97.0589692227,77.0908557128,0.0,46.0930336215,113.312780494,909.596145201,886.480130273,5.66466996096,17.4513449675
 02/08  05:00:00,641.122261956,97.0589692227,71.7931074196,0.0,100.150657288,148.969399434,898.504585739,875.389582753,5.66466996096,17.4503330255
 02/08  06:00:00,653.87074771,97.5016216404,79.289172157,0.0,100.150657288,149.894399434,1160.42306944,1128.80547082,14.1616749024,17.4559237171
 02/08  07:00:00,867.499915184,98.1721927036,62.7442836691,0.0,176.471037341,302.612436532,983.247917779,937.469501947,28.3233498048,17.4550660268
 02/08  08:00:00,974.706884537,98.8954781623,52.1005993491,0.0,243.2593065,310.10971186,973.525004752,904.579071415,42.4850247072,26.4609086291
 02/08  09:00:00,1005.34379086,99.2692209089,48.282471741,0.0,243.2593065,310.10971186,950.357856508,858.216752304,56.6466996096,35.4944045944
 02/08  10:00:00,1042.58755932,99.7205860632,52.175414354,0.0,243.2593065,302.612436532,854.804054232,773.424883005,42.4850247072,38.8941465196
 02/08  11:00:00,1055.79145993,100.087870566,56.5946016234,0.0,243.2593065,310.10971186,847.088221633,725.667749764,70.808374512,50.6120973578
 02/08  12:00:00,1066.28211738,100.324127351,63.9992438812,0.0,243.2593065,310.10971186,792.711570295,676.911510196,70.808374512,44.9916855867
 02/08  13:00:00,1039.3439072,100.639221506,77.4429804438,0.0,243.2593065,310.10971186,746.474601224,630.966562726,70.808374512,44.6996639865
 02/08  14:00:00,1085.81559403,101.086737906,90.2759483863,0.0,243.2593065,302.612436532,702.47987938,600.843066474,56.6466996096,44.990113296
 02/08  15:00:00,1098.56461148,101.462745884,102.285052318,0.0,243.2593065,302.612436532,667.735205898,571.386823756,42.4850247072,53.8633574353
 02/08  16:00:00,1107.15324374,101.726130449,109.455979581,0.0,243.2593065,302.612436532,650.166582081,548.741942939,56.6466996096,44.7779395329
 02/08  17:00:00,1113.95545371,101.856286009,107.869905699,0.0,243.2593065,310.10971186,676.196079155,555.642300646,84.9700494144,35.5837290948
 02/08  18:00:00,1107.17372842,101.937053503,99.8351732499,0.0,243.2593065,310.10971186,702.764494617,591.427968173,84.9700494144,26.3664770297
 02/08  19:00:00,822.695754598,97.0589692227,69.0900409799,0.0,166.938926447,199.110933808,935.113922865,832.630123626,84.9700494144,17.5137498246
 02/08  20:00:00,802.704278413,97.0589692227,55.7640138862,0.0,166.938926447,191.61365848,945.065931605,870.907187116,56.6466996096,17.5120448798
 02/08  21:00:00,661.875820471,97.0589692227,49.028558558,0.0,100.150657288,124.558693486,988.174232786,905.271037769,56.6466996096,26.2564954075
 02/08  22:00:00,608.011765702,97.0589692227,33.7153475865,0.0,100.150657288,124.558693486,1102.10055984,1042.15927,42.4850247072,17.4562651271
 02/08  23:00:00,537.842276349,97.0589692227,29.8315575398,0.0,46.0930336215,124.558693486,1018.81908346,981.757847915,28.3233498048,8.73788574497
 02/08  24:00:00,534.551483732,97.0589692227,26.0150302028,0.0,46.0930336215,124.558693486,1015.94446867,984.327855304,14.1616749024,17.4549384599
 02/09  01:00:00,516.880489057,97.0589692227,21.244755394,0.0,46.0930336215,113.312780494,1020.61309431,997.494534718,5.66466996096,17.4538896358
 02/09  02:00:00,515.614559905,97.0589692227,20.2864868856,0.0,46.0930336215,113.312780494,997.240148988,974.122613403,5.66466996096,17.4528656235
 02/09  03:00:00,511.775774477,97.0589692227,16.4785654771,0.0,46.0930336215,113.312780494,1037.70764045,1014.59112125,5.66466996096,17.4518492446
 02/09  04:00:00,511.209097499,97.0589692227,17.1571081443,0.0,46.0930336215,113.312780494,1001.19566842,978.080162543,5.66466996096,17.4508359158
 02/09  05:00:00,607.184694242,97.0589692227,28.0484814034,0.0,100.150657288,148.969399434,857.645104463,834.530609986,5.66466996096,17.4498245166
 02/09  06:00:00,632.369173479,97.586303867,52.4757914331,0.0,100.150657288,149.894399434,981.120247666,949.502942825,14.1616749024,17.4556299387
 02/09  07:00:00,856.629736547,98.4262675275,48.9811179681,0.0,176.471037341,302.612436532,878.886463521,833.108582187,28.3233498048,17.4545315286
 02/09  08:00:00,971.477176124,99.3021690508,49.3619765387,0.0,243.2593065,310.10971186,845.469202277,776.518234898,42.4850247072,26.465942672
 02/09  09:00:00,1016.64645896,99.8441186776,63.2092013066,0.0,243.2593065,310.10971186,778.316395155,686.176378596,56.6466996096,35.4933169493
 02/09  10:00:00,1080.82913711,100.249787812,95.8248468375,0.0,243.2593065,302.612436532,685.367726974,607.218372825,42.4850247072,35.6643294422
 02/09  11:00:00,1139.92470194,100.618509302,148.112106958,0.0,243.2593065,310.10971186,651.737169396,527.062410553,70.808374512,53.8663843308
 02/09  12:00:00,1211.85440978,101.01237316,217.139531394,0.0,243.2593065,310.10971186,602.951751082,487.153143845,70.808374512,44.9902327256
 02/09  13:00:00,1237.35143482,101.552854799,282.510178193,0.0,243.2593065,310.10971186,577.341026007,461.830913314,70.808374512,44.7017381814
 02/09  14:00:00,1342.19354236,101.87475871,351.08085186,0.0,243.2593065,302.612436532,563.614846505,461.979643509,56.6466996096,44.9885033859
 02/09  15:00:00,1385.30374388,102.135092553,393.69569118,0.0,243.2593065,302.612436532,556.82250232,460.475725445,42.4850247072,53.8617521672
 02/09  16:00:00,1421.00914673,102.230733112,427.92910486,0.0,243.2593065,302.612436532,560.846764472,466.417208321,56.6466996096,37.7828565414
 02/09  17:00:00,1450.04788331,102.401908722,450.003934667,0.0,243.2593065,310.10971186,595.104739541,467.597612457,84.9700494144,42.5370776697
 02/09  18:00:00,1428.963307,102.576940847,430.858478986,0.0,243.2593065,310.10971186,582.852134418,471.516389827,84.9700494144,26.3656951768
 02/09  19:00:00,1089.08682303,97.0589692227,349.553523469,0.0,166.938926447,199.110933808,547.739075342,445.255813991,84.9700494144,17.5132119366
 02/09  20:00:00,1049.5820609,97.0589692227,320.20803963,0.0,166.938926447,191.61365848,524.887301404,450.729046904,56.6466996096,17.5115548913
 02/09  21:00:00,905.726268551,97.0589692227,312.21874752,0.0,100.150657288,124.558693486,582.489734801,499.585221885,56.6466996096,26.2578133064
 02/09  22:00:00,852.20864823,97.0589692227,296.147681216,0.0,100.150657288,124.558693486,572.362758193,521.138833944,42.4850247072,8.73889954182
 02/09  23:00:00,777.96047905,97.0589692227,286.882225689,0.0,46.0930336215,124.558693486,595.604158255,549.825315407,28.3233498048,17.4554930438
 02/09  24:00:00,774.824464044,97.0589692227,289.896595311,0.0,46.0930336215,124.558693486,585.757679468,554.14158668,14.1616749024,17.4544178859
 02/10  01:00:00,761.691749707,97.0589692227,295.04540176,0.0,46.0930336215,113.312780494,582.754351705,559.636173264,5.66466996096,17.4535084804
 02/10  02:00:00,761.325702531,97.0589692227,295.548061067,0.0,46.0930336215,113.312780494,591.959205362,568.842191416,5.66466996096,17.4523439848
 02/10  03:00:00,769.922043365,97.0589692227,303.359028155,0.0,46.0930336215,113.312780494,594.44698997,571.330983264,5.66466996096,17.4513367457
 02/10  04:00:00,770.187227587,97.0589692227,303.598215326,0.0,46.0930336215,113.312780494,604.936028445,581.821033276,5.66466996096,17.4503252074
 02/10  05:00:00,832.696118984,97.0589692227,289.368522588,0.0,100.150657288,148.969399434,594.510946441,571.393548333,5.66466996096,17.452728147
 02/10  06:00:00,837.547431978,97.6027168461,299.853063595,0.0,100.150657288,149.894399434,930.339327128,898.722591701,14.1616749024,17.455060525
 02/10  07:00:00,1055.41248844,98.5402189536,291.441042024,0.0,176.471037341,302.612436532,676.060766858,630.283415872,28.3233498048,17.4540011809
 02/10  08:00:00,1192.77863184,99.7801110102,312.065973329,0.0,243.2593065,310.10971186,648.298478289,579.348338736,42.4850247072,26.4651148453
 02/10  09:00:00,1254.30047277,100.242701252,338.302812999,0.0,243.2593065,310.10971186,653.552560138,561.413619358,56.6466996096,35.4922411705
 02/10  10:00:00,1304.12310188,100.581930867,357.50642924,0.0,243.2593065,302.612436532,629.671912601,551.523839283,42.4850247072,35.6630486109
 02/10  11:00:00,1344.16549576,100.891793551,387.741606983,0.0,243.2593065,310.10971186,658.680385485,534.007089754,70.808374512,53.8649212191
 02/10  12:00:00,1381.37321104,101.262881505,423.237312932,0.0,243.2593065,310.10971186,636.708117451,520.910939955,70.808374512,44.9888029837
 02/10  13:00:00,1371.67204098,101.603826615,457.174056786,0.0,243.2593065,310.10971186,626.114590696,510.600552805,70.808374512,44.7056633792
 02/10  14:00:00,1429.50383461,101.902067472,484.8913304,0.0,243.2593065,302.612436532,606.388431919,504.754749689,56.6466996096,44.986982621
 02/10  15:00:00,1437.05802784,102.163588804,490.719992031,0.0,243.2593065,302.612436532,592.291915965,500.012957909,42.4850247072,49.793933348
 02/10  16:00:00,1437.46254742,102.400839202,492.093590298,0.0,243.2593065,302.612436532,590.624047267,494.097171434,56.6466996096,39.8801762236
 02/10  17:00:00,1446.61105007,102.610126299,493.055693667,0.0,243.2593065,310.10971186,615.262889894,485.805656962,84.9700494144,44.4871835182
 02/10  18:00:00,1448.2653133,102.810873199,492.420452165,0.0,243.2593065,310.10971186,592.09690365,482.541097955,84.9700494144,24.5857562809
 02/10  19:00:00,1155.85188843,97.0589692227,454.220272714,0.0,166.938926447,199.110933808,555.971750676,451.719871703,84.9700494144,19.2818295585
 02/10  20:00:00,1099.0079422,97.0589692227,405.521079312,0.0,166.938926447,191.61365848,530.306608279,456.148840653,56.6466996096,17.5110680163
 02/10  21:00:00,912.376545956,97.0589692227,357.196594412,0.0,100.150657288,124.558693486,574.348044328,500.187719252,56.6466996096,17.5136254664
 02/10  22:00:00,857.625345409,97.0589692227,333.400709053,0.0,100.150657288,124.558693486,567.541331908,507.593786169,42.4850247072,17.4625210314
 02/10  23:00:00,810.222601913,97.0589692227,330.251299054,0.0,46.0930336215,124.558693486,575.960453149,530.182093801,28.3233498048,17.4550095428
