Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 02/10  24:00:00,788.943941751,97.0589692227,297.583124546,0.0,46.0930336215,124.558693486,592.459249579,560.843628872,14.1616749024,17.4539458048
 02/11  01:00:00,733.706859531,97.0589692227,257.036981567,0.0,46.0930336215,113.312780494,620.254029925,597.136317492,5.66466996096,17.4530424728
 02/11  02:00:00,705.663903993,97.0589692227,225.288714848,0.0,46.0930336215,113.312780494,659.318534003,636.202006392,5.66466996096,17.4518576506
 02/11  03:00:00,683.275501007,97.0589692227,201.008359467,0.0,46.0930336215,113.312780494,706.727878961,683.612358254,5.66466996096,17.4508507456
 02/11  04:00:00,658.151685787,97.0589692227,178.63705456,0.0,46.0930336215,113.312780494,755.284238345,732.169730482,5.66466996096,17.4498379026
 02/11  05:00:00,647.253424252,97.0589692227,157.09788001,0.0,55.6251445156,113.312780494,795.653168173,772.53348078,5.66466996096,17.4550174318
 02/11  06:00:00,633.328178648,97.0589692227,136.452326676,0.0,55.6251445156,113.312780494,852.973920414,821.357732613,14.1616749024,17.4545128984
 02/11  07:00:00,684.744123791,97.0589692227,115.453706818,0.0,65.1572554096,176.889270242,854.346696729,808.569875665,28.3233498048,17.4534712591
 02/11  08:00:00,796.351293504,97.3981473845,113.318417586,0.0,109.682768182,220.96816451,1125.87738083,1065.93988343,42.4850247072,17.4524726995
 02/11  09:00:00,784.823975184,97.3912147794,101.150906156,0.0,109.682768182,220.96816451,958.215103724,884.00929286,56.6466996096,17.5591112548
 02/11  10:00:00,909.301262683,97.7797140683,119.886232772,0.0,131.945524568,266.955817592,821.859497619,744.079433893,42.4850247072,35.2950390194
 02/11  11:00:00,948.225614552,97.8103985522,147.895319703,0.0,131.945524568,274.45309292,772.853726462,666.570926806,70.808374512,35.4744251442
 02/11  12:00:00,975.578534248,97.8240959951,172.158657178,0.0,131.945524568,274.45309292,723.000922193,625.576415436,70.808374512,26.6161322459
 02/11  13:00:00,957.057222577,97.8328213031,186.162294434,0.0,131.945524568,274.45309292,717.292751235,610.996814088,70.808374512,35.4875626352
 02/11  14:00:00,960.655264127,97.8393254485,196.443283253,0.0,131.945524568,266.955817592,696.827515865,604.69708785,56.6466996096,35.4837284048
 02/11  15:00:00,975.604372749,97.8446904888,212.04831015,0.0,131.945524568,266.955817592,659.390703922,581.427245046,42.4850247072,35.4784341689
 02/11  16:00:00,881.482350424,97.0589692227,199.102151265,0.0,109.682768182,212.545889182,558.199292689,466.074189944,56.6466996096,35.4784031354
 02/11  17:00:00,882.079412353,97.0589692227,196.387106107,0.0,109.682768182,220.04316451,606.393540009,485.95267401,84.9700494144,35.4708165854
 02/11  18:00:00,815.009623166,97.0589692227,175.851014877,0.0,109.682768182,220.04316451,680.325280345,568.899136195,84.9700494144,26.4560947351
 02/11  19:00:00,766.58589338,97.0589692227,142.750281894,0.0,100.150657288,199.110933808,800.388004371,697.962429005,84.9700494144,17.4555259514
 02/11  20:00:00,734.238777848,97.0589692227,111.715723885,0.0,100.150657288,191.61365848,863.669604866,789.568519096,56.6466996096,17.4543861611
 02/11  21:00:00,595.750792753,97.0589692227,79.4924549846,0.0,55.6251445156,124.558693486,1006.3406297,932.240573497,56.6466996096,17.4533565935
 02/11  22:00:00,576.048749901,97.0589692227,57.7677425401,0.0,55.6251445156,124.558693486,1065.15992676,1005.22258732,42.4850247072,17.4523147311
 02/11  23:00:00,555.179337292,97.0589692227,43.0334187679,0.0,46.0930336215,124.558693486,1109.94154956,1064.16690807,28.3233498048,17.4512916878
 02/11  24:00:00,543.702992055,97.0589692227,29.1200284168,0.0,46.0930336215,124.558693486,1148.8675635,1117.25561417,14.1616749024,17.450274423
 02/12  01:00:00,506.542931622,97.0589692227,15.1809068503,0.0,34.9616554283,113.312780494,1193.82958943,1179.43017388,5.66466996096,8.73474558039
 02/12  02:00:00,498.900091218,97.0589692227,7.33234268596,0.0,34.9616554283,113.312780494,1201.11812056,1177.99795105,5.66466996096,17.4554995495
 02/12  03:00:00,456.38715431,97.0589692227,0.0,0.0,34.9616554283,113.312780494,1178.38318151,1155.26411964,5.66466996096,17.454391907
 02/12  04:00:00,456.038887348,97.0589692227,0.0,0.0,34.9616554283,113.312780494,1151.95215937,1128.834142,5.66466996096,17.4533474082
 02/12  05:00:00,463.732102841,97.0589692227,0.0,0.0,44.4937663224,113.312780494,1143.92242735,1120.80543776,5.66466996096,17.4523196303
 02/12  06:00:00,463.959213995,97.0589692227,0.0,0.0,44.4937663224,113.312780494,1173.33113589,1141.71816385,14.1616749024,17.4512971376
 02/12  07:00:00,534.944404284,97.0589692227,0.0,0.0,54.0258772165,176.889270242,1200.64683318,1154.87320625,28.3233498048,17.4502771246
 02/12  08:00:00,534.610427493,97.0589692227,0.0,0.0,54.0258772165,184.38654557,1182.91616355,1122.97846574,42.4850247072,17.4526730992
 02/12  09:00:00,604.82049986,97.0589692227,0.0,0.0,65.1572554096,220.04316451,1124.09981769,1041.1504441,56.6466996096,26.3026739816
 02/12  10:00:00,606.450970117,97.0589692227,1.24372217844,0.0,65.1572554096,212.545889182,1030.88908442,961.959867488,42.4850247072,26.4441922261
 02/12  11:00:00,650.476954655,97.0589692227,12.7416506712,0.0,65.1572554096,220.04316451,896.916621459,799.528837419,70.808374512,26.5794095282
 02/12  12:00:00,667.941938301,97.0589692227,29.5282732117,0.0,65.1572554096,220.04316451,802.291966646,696.034923612,70.808374512,35.4486685229
 02/12  13:00:00,680.245738698,97.0589692227,42.9936531275,0.0,65.1572554096,220.04316451,763.624849519,657.37480979,70.808374512,35.4416652176
 02/12  14:00:00,688.952091158,97.0589692227,58.9138631517,0.0,65.1572554096,212.545889182,708.019699333,615.93790113,56.6466996096,35.4350985932
 02/12  15:00:00,705.354854273,97.0589692227,75.4656722811,0.0,65.1572554096,212.545889182,670.004217589,600.942159992,42.4850247072,26.57703289
 02/12  16:00:00,713.487705472,97.0589692227,83.2787566319,0.0,65.1572554096,212.545889182,704.672680923,612.576296551,56.6466996096,35.4496847622
 02/12  17:00:00,696.33023971,97.0589692227,91.5261091205,0.0,65.1572554096,220.04316451,732.72479298,612.312264197,84.9700494144,35.4424793684
 02/12  18:00:00,642.532247731,97.0589692227,86.0676194628,0.0,54.0258772165,184.38654557,803.530908447,692.11460723,84.9700494144,26.4462518028
 02/12  19:00:00,608.532922734,97.0589692227,64.4005400346,0.0,44.4937663224,163.454314868,953.594705369,851.174286424,84.9700494144,17.4503695307
 02/12  20:00:00,591.769589194,97.0589692227,54.9991971399,0.0,44.4937663224,155.95703954,970.940339835,896.844637178,56.6466996096,17.4490030477
 02/12  21:00:00,552.852430813,97.0589692227,49.1858344399,0.0,44.4937663224,124.558693486,1018.34085622,944.239016207,56.6466996096,17.4551403988
 02/12  22:00:00,548.585913575,97.0589692227,45.9312107865,0.0,44.4937663224,124.558693486,1012.14981607,952.21072456,42.4850247072,17.4540668024
 02/12  23:00:00,539.128116691,97.0589692227,45.3486479219,0.0,34.9616554283,124.558693486,999.861571251,954.0851904,28.3233498048,17.4530310457
 02/12  24:00:00,544.023184094,97.0589692227,49.0465990098,0.0,34.9616554283,124.558693486,953.471253985,921.857573307,14.1616749024,17.4520057752
 02/13  01:00:00,544.545883925,97.0589692227,51.2770037323,0.0,46.0930336215,113.312780494,943.411434329,920.295816507,5.66466996096,17.4509478615
 02/13  02:00:00,541.271159984,97.0589692227,47.238417149,0.0,46.0930336215,113.312780494,995.323431856,972.208851764,5.66466996096,17.4499101313
 02/13  03:00:00,534.853360615,97.0589692227,41.2514745969,0.0,46.0930336215,113.312780494,1038.950483,1024.55175343,5.66466996096,8.73405960574
 02/13  04:00:00,530.771142171,97.0589692227,38.8096778407,0.0,46.0930336215,113.312780494,1053.06394576,1029.94415531,5.66466996096,17.4551204958
 02/13  05:00:00,617.126776515,97.0589692227,39.1868429042,0.0,100.150657288,148.969399434,1015.70624813,992.587429376,5.66466996096,17.4541487982
 02/13  06:00:00,650.152636002,97.0589692227,71.1393879689,0.0,100.150657288,149.894399434,1224.79188749,1193.17580357,14.1616749024,17.4544090205
 02/13  07:00:00,869.139410644,97.355593627,64.7667016171,0.0,176.471037341,302.612436532,984.832320227,939.055219087,28.3233498048,17.4537513357
 02/13  08:00:00,978.916283822,97.6562363878,58.6142651428,0.0,243.2593065,310.10971186,979.204128001,910.258519288,42.4850247072,26.4605840055
 02/13  09:00:00,1010.79686967,97.7814253318,57.7715178084,0.0,243.2593065,310.10971186,964.32386471,872.174792054,56.6466996096,35.5023730467
 02/13  10:00:00,1061.14072726,97.876118842,76.1251508021,0.0,243.2593065,302.612436532,835.114427683,748.059803332,42.4850247072,44.5695996437
 02/13  11:00:00,1103.09922945,97.9575596954,112.629610241,0.0,243.2593065,310.10971186,759.697806361,644.006305389,70.808374512,44.8831264603
 02/13  12:00:00,1146.44034909,98.0305018756,153.976595603,0.0,243.2593065,310.10971186,690.676541705,574.877427263,70.808374512,44.9907399299
 02/13  13:00:00,1147.50352657,98.0969582093,195.828815817,0.0,243.2593065,310.10971186,648.459670437,532.952306643,70.808374512,44.6989892814
 02/13  14:00:00,1215.88143662,98.1579303076,227.976569419,0.0,243.2593065,302.612436532,626.762928776,516.131381703,56.6466996096,53.9848474639
 02/13  15:00:00,1239.24270266,98.2277155028,250.269554713,0.0,243.2593065,302.612436532,583.29603529,495.932252549,42.4850247072,44.8787580333
 02/13  16:00:00,1260.73492003,98.4218469261,269.92040915,0.0,243.2593065,302.612436532,565.132642669,463.708934979,56.6466996096,44.7770080806
 02/13  17:00:00,1284.12282816,98.617155719,282.554431494,0.0,243.2593065,310.10971186,567.261457504,446.701253403,84.9700494144,35.5901546859
 02/13  18:00:00,1272.57218894,98.8176738255,271.727611342,0.0,243.2593065,310.10971186,581.904833817,470.56809041,84.9700494144,26.3666939923
 02/13  19:00:00,975.514723458,97.0589692227,226.550525437,0.0,166.938926447,199.110933808,596.552948913,494.069595028,84.9700494144,17.5133044703
 02/13  20:00:00,941.094791114,97.0589692227,201.010461822,0.0,166.938926447,191.61365848,618.812472839,544.654563263,56.6466996096,17.5112099667
 02/13  21:00:00,798.119460706,97.0589692227,194.032563626,0.0,100.150657288,124.558693486,676.561849443,593.657805209,56.6466996096,26.2573446237
 02/13  22:00:00,762.910486646,97.0589692227,197.278038571,0.0,100.150657288,124.558693486,652.579549878,592.63489593,42.4850247072,17.459629241
 02/13  23:00:00,699.246436339,97.0589692227,198.03620713,0.0,46.0930336215,124.558693486,661.491562488,615.716190025,28.3233498048,17.4520226584
 02/13  24:00:00,686.720827406,97.0589692227,186.515249226,0.0,46.0930336215,124.558693486,687.1872516,655.574587328,14.1616749024,17.4509893693
 02/14  01:00:00,656.170638874,97.0589692227,171.592549212,0.0,46.0930336215,113.312780494,717.95237933,694.837771009,5.66466996096,17.4499383607
 02/14  02:00:00,653.644299417,97.0589692227,170.754983873,0.0,46.0930336215,113.312780494,708.828630547,694.429504072,5.66466996096,8.73445651392
 02/14  03:00:00,663.816280973,97.0589692227,179.828025832,0.0,46.0930336215,113.312780494,701.202090272,678.082312187,5.66466996096,17.4551081245
 02/14  04:00:00,657.342964244,97.0589692227,178.973007627,0.0,46.0930336215,113.312780494,716.66438577,693.54570448,5.66466996096,17.4540113293
 02/14  05:00:00,742.832607012,97.0589692227,175.12898668,0.0,100.150657288,148.969399434,704.268860921,681.151229481,5.66466996096,17.4529614797
 02/14  06:00:00,765.004353283,97.2638287242,193.480028294,0.0,100.150657288,149.894399434,1024.85587092,993.240528426,14.1616749024,17.4536675928
 02/14  07:00:00,979.267720271,97.9570726793,181.716417582,0.0,176.471037341,302.612436532,750.315877967,704.53982033,28.3233498048,17.452707832
 02/14  08:00:00,1080.82438867,98.1823380596,168.145678604,0.0,243.2593065,310.10971186,750.112894365,681.16890407,42.4850247072,26.4589655881
 02/14  09:00:00,1112.47713086,98.3891540533,167.198925756,0.0,243.2593065,310.10971186,729.215562129,637.06930748,56.6466996096,35.4995550394
 02/14  10:00:00,1176.61670244,98.7334536615,195.637350769,0.0,243.2593065,302.612436532,658.004903742,570.944652978,42.4850247072,44.575226057
 02/14  11:00:00,1230.55376688,99.1109933128,239.242100677,0.0,243.2593065,310.10971186,634.049478734,518.361279489,70.808374512,44.8798247326
 02/14  12:00:00,1282.61967253,99.4699698151,288.299430408,0.0,243.2593065,310.10971186,600.510452923,484.714908883,70.808374512,44.987169528
 02/14  13:00:00,1311.4400582,100.042481128,355.347027852,0.0,243.2593065,310.10971186,582.615278659,467.110999509,70.808374512,44.6959046381
 02/14  14:00:00,1429.84106751,100.605178297,435.46823774,0.0,243.2593065,302.612436532,564.604718126,453.967128841,56.6466996096,53.9908896748
 02/14  15:00:00,1477.22662665,100.911795995,481.028940287,0.0,243.2593065,302.612436532,531.410450694,444.040669552,42.4850247072,44.8847564345
 02/14  16:00:00,1473.17062351,101.180795865,478.912554141,0.0,243.2593065,302.612436532,533.162456666,431.733125845,56.6466996096,44.7826312112
 02/14  17:00:00,1483.10495278,101.385148401,481.223617553,0.0,243.2593065,310.10971186,545.382430936,424.825040009,84.9700494144,35.5873415126
 02/14  18:00:00,1473.31094734,101.584172125,473.864610245,0.0,243.2593065,310.10971186,545.021408884,433.686705395,84.9700494144,26.3646540749
 02/14  19:00:00,1133.48136573,97.0589692227,390.168248216,0.0,166.938926447,199.110933808,526.033637838,423.549779128,84.9700494144,17.5138092957
 02/14  20:00:00,1073.5943058,97.0589692227,340.358459476,0.0,166.938926447,191.61365848,505.44427227,431.287710368,56.6466996096,17.5098622929
 02/14  21:00:00,918.39830287,97.0589692227,325.142782061,0.0,100.150657288,124.558693486,557.462311703,474.560223285,56.6466996096,26.2553888083
 02/14  22:00:00,870.942009362,97.0589692227,319.548026938,0.0,100.150657288,124.558693486,543.494751269,483.551436057,42.4850247072,17.458290505
 02/14  23:00:00,803.283474653,97.0589692227,317.844135928,0.0,46.0930336215,124.558693486,549.550606839,503.776543283,28.3233498048,17.4507137519
 02/14  24:00:00,811.17503087,97.0589692227,324.759889536,0.0,46.0930336215,124.558693486,539.27982967,507.668466464,14.1616749024,17.4496883033
 02/15  01:00:00,790.384341613,97.0589692227,324.250893827,0.0,46.0930336215,113.312780494,531.86395757,517.461757378,5.66466996096,8.73753023041
 02/15  02:00:00,767.561929355,97.0589692227,314.606119406,0.0,46.0930336215,113.312780494,551.365183329,528.245709992,5.66466996096,17.4548033764
 02/15  03:00:00,751.678353274,97.0589692227,311.036500247,0.0,46.0930336215,113.312780494,561.775268451,538.656893871,5.66466996096,17.4537046183
 02/15  04:00:00,743.07595718,97.0589692227,309.151991535,0.0,46.0930336215,113.312780494,580.692028084,557.574709075,5.66466996096,17.4526490483
 02/15  05:00:00,839.261331962,97.0589692227,317.410399569,0.0,100.150657288,148.969399434,544.022318136,520.906042889,5.66466996096,17.4516052864
 02/15  06:00:00,908.974476509,97.4939909779,382.097514219,0.0,100.150657288,149.894399434,891.11992726,859.506811933,14.1616749024,17.4514404242
 02/15  07:00:00,1194.07656695,98.1641267332,437.067216559,0.0,176.471037341,302.612436532,649.819244542,604.044549799,28.3233498048,17.4513449378
 02/15  08:00:00,1365.66965464,99.0629139229,492.458023928,0.0,243.2593065,310.10971186,625.922259783,556.974807339,42.4850247072,26.4624277364
 02/15  09:00:00,1412.13256434,99.5840352442,504.86256408,0.0,243.2593065,310.10971186,630.095955966,537.953008798,56.6466996096,35.4962475581
 02/15  10:00:00,1428.64571216,100.065969254,521.069208952,0.0,243.2593065,302.612436532,600.570647056,513.505656678,42.4850247072,44.5799656709
 02/15  11:00:00,1444.21047642,100.524080701,544.385732364,0.0,243.2593065,310.10971186,610.723156109,495.033530503,70.808374512,44.881251094
 02/15  12:00:00,1458.11180632,100.919642872,556.541194017,0.0,243.2593065,310.10971186,598.176994272,482.385313381,70.808374512,44.9833063783
 02/15  13:00:00,1422.43051256,101.273095124,562.402354365,0.0,243.2593065,310.10971186,588.490974259,472.982009557,70.808374512,44.7005901899
 02/15  14:00:00,1460.00145091,101.604949941,566.199977708,0.0,243.2593065,302.612436532,568.040790185,466.402937997,56.6466996096,44.9911525783
 02/15  15:00:00,1467.51269677,101.920945151,572.955261719,0.0,243.2593065,302.612436532,554.960300951,458.611457839,42.4850247072,53.8638184055
 02/15  16:00:00,1475.31302492,102.202239215,580.01367627,0.0,243.2593065,302.612436532,552.41729539,450.99218435,56.6466996096,44.7784114306
 02/15  17:00:00,1486.12017334,102.393878906,583.561076537,0.0,243.2593065,310.10971186,566.224452973,445.670251227,84.9700494144,35.5841523318
 02/15  18:00:00,1483.70629367,102.568057201,581.468388986,0.0,243.2593065,310.10971186,558.664271861,447.332050559,84.9700494144,26.3621718871
 02/15  19:00:00,1216.6431009,97.0589692227,571.497160838,0.0,166.938926447,199.110933808,534.00388602,431.521760575,84.9700494144,17.512076031
 02/15  20:00:00,1200.95534425,97.0589692227,556.818930297,0.0,166.938926447,191.61365848,514.038053104,439.882986099,56.6466996096,17.5083673956
 02/15  21:00:00,1063.89667641,97.0589692227,541.142312298,0.0,100.150657288,124.558693486,557.732154338,474.828308155,56.6466996096,26.2571465735
 02/15  22:00:00,1023.20422257,97.0589692227,529.32378828,0.0,100.150657288,124.558693486,539.68328679,479.741560513,42.4850247072,17.45670157
 02/15  23:00:00,941.337228433,97.0589692227,509.661888059,0.0,46.0930336215,124.558693486,537.212489815,497.858836491,28.3233498048,11.0303035196
 02/15  24:00:00,915.597020649,97.0589692227,477.283557495,0.0,46.0930336215,124.558693486,535.37982413,506.060661206,14.1616749024,15.1574880216
 02/16  01:00:00,876.281537487,97.0589692227,444.372051877,0.0,46.0930336215,113.312780494,534.787021047,511.668007003,5.66466996096,17.4543440836
 02/16  02:00:00,849.154894465,97.0589692227,411.944518893,0.0,46.0930336215,113.312780494,540.447909857,517.330108798,5.66466996096,17.4531310984
 02/16  03:00:00,837.152938605,97.0589692227,392.509503993,0.0,46.0930336215,113.312780494,545.214115997,522.097376362,5.66466996096,17.4520696745
 02/16  04:00:00,802.86454463,97.0589692227,365.354426476,0.0,46.0930336215,113.312780494,554.797475255,531.681786666,5.66466996096,17.4510186282
 02/16  05:00:00,864.723711888,97.0589692227,346.191485207,0.0,100.150657288,148.969399434,536.489339029,513.374697747,5.66466996096,17.4499713212
 02/16  06:00:00,922.106351648,97.5642981542,390.920651554,0.0,100.150657288,149.894399434,868.922539748,837.305350003,14.1616749024,17.4555148425
 02/16  07:00:00,1151.25576171,98.5138981334,387.965025781,0.0,176.471037341,302.612436532,634.532206006,588.754237326,28.3233498048,17.4546188759
 02/16  08:00:00,1277.78157912,99.7909252246,401.677662806,0.0,243.2593065,310.10971186,612.965454171,544.020729821,42.4850247072,26.4596996431
 02/16  09:00:00,1337.70868947,100.280980826,426.475691021,0.0,243.2593065,310.10971186,617.894811252,525.755725598,56.6466996096,35.4923860445
 02/16  10:00:00,1386.53439659,100.756119915,437.377296452,0.0,243.2593065,302.612436532,593.986260081,515.838159285,42.4850247072,35.6630760892
 02/16  11:00:00,1417.14628403,101.185163275,455.227463314,0.0,243.2593065,310.10971186,622.433556718,497.761732963,70.808374512,53.8634492433
 02/16  12:00:00,1446.34820963,101.585093001,481.061884421,0.0,243.2593065,310.10971186,598.5725031,482.776680216,70.808374512,44.9874483725
 02/16  13:00:00,1408.98278055,101.996387298,485.874129059,0.0,243.2593065,310.10971186,584.722224491,469.214266887,70.808374512,44.699583092
 02/16  14:00:00,1448.02034609,102.345389009,488.519986093,0.0,243.2593065,302.612436532,560.268453957,458.636531542,56.6466996096,44.9852228056
 02/16  15:00:00,1451.77746143,102.571124116,490.36326591,0.0,243.2593065,302.612436532,549.811361264,453.952297749,42.4850247072,53.3740388072
 02/16  16:00:00,1450.67718096,102.836294771,491.660840916,0.0,243.2593065,302.612436532,536.902596024,443.95350675,56.6466996096,36.3023896651
 02/16  17:00:00,1457.50038794,103.060018717,493.083159352,0.0,243.2593065,310.10971186,560.540710785,431.085373301,84.9700494144,44.4852880698
 02/16  18:00:00,1457.55568611,103.220520035,492.867159384,0.0,243.2593065,310.10971186,538.422958735,428.071404214,84.9700494144,25.3815051065
 02/16  19:00:00,1182.57308299,97.0589692227,470.438036126,0.0,166.938926447,199.110933808,528.15922057,424.700878884,84.9700494144,18.4882922711
 02/16  20:00:00,1116.54623377,97.0589692227,412.864728186,0.0,166.938926447,191.61365848,506.897234173,432.739944574,56.6466996096,17.5105899893
 02/16  21:00:00,937.659338246,97.0589692227,373.083808231,0.0,100.150657288,124.558693486,549.745096695,475.585295066,56.6466996096,17.51310202
 02/16  22:00:00,866.896404963,97.0589692227,340.133422414,0.0,100.150657288,124.558693486,544.152505764,484.205452008,42.4850247072,17.4620290483
 02/16  23:00:00,767.282052926,97.0589692227,306.344837201,0.0,46.0930336215,124.558693486,564.694601814,518.916756436,28.3233498048,17.4544955736
 02/16  24:00:00,737.080281974,97.0589692227,277.87992752,0.0,46.0930336215,124.558693486,575.057804424,543.442729258,14.1616749024,17.4534002633
 02/17  01:00:00,712.076971292,97.0589692227,264.67392929,0.0,46.0930336215,113.312780494,579.197118522,556.080017534,5.66466996096,17.4524310269
 02/17  02:00:00,700.657257345,97.0589692227,255.132978423,0.0,46.0930336215,113.312780494,593.831525558,570.715685915,5.66466996096,17.4511696815
 02/17  03:00:00,684.353388637,97.0589692227,239.371912997,0.0,46.0930336215,113.312780494,615.077333627,591.96254613,5.66466996096,17.4501175361
 02/17  04:00:00,674.511212977,97.0589692227,228.982071342,0.0,46.0930336215,113.312780494,628.749897003,605.636674243,5.66466996096,17.4485527997
 02/17  05:00:00,763.202748114,97.0589692227,227.151202857,0.0,100.150657288,148.969399434,608.846777671,585.727362583,5.66466996096,17.454745127
 02/17  06:00:00,784.472103854,97.5979705733,246.048332313,0.0,100.150657288,149.894399434,914.291039645,882.675710352,14.1616749024,17.4536543906
 02/17  07:00:00,1007.30347394,98.6995086088,242.393505053,0.0,176.471037341,302.612436532,675.845736207,630.069806228,28.3233498048,17.4525801746
 02/17  08:00:00,1125.91028682,100.067583204,243.865560294,0.0,243.2593065,310.10971186,650.899053802,581.951701673,42.4850247072,26.4623274223
 02/17  09:00:00,1179.86386574,100.843094874,265.369032146,0.0,243.2593065,310.10971186,625.042829583,532.908071038,56.6466996096,35.4880589355
 02/17  10:00:00,1287.97626933,101.507762999,338.144660014,0.0,243.2593065,302.612436532,574.294462704,496.151506248,42.4850247072,35.657931748
 02/17  11:00:00,1410.09893671,102.064815335,444.026709205,0.0,243.2593065,310.10971186,594.876703774,470.210943862,70.808374512,53.8573853997
 02/17  12:00:00,1457.56496659,102.529962959,484.391529402,0.0,243.2593065,310.10971186,568.130837296,452.340931916,70.808374512,44.9815308684
 02/17  13:00:00,1421.44790079,103.01016732,489.40202139,0.0,243.2593065,310.10971186,548.60408722,433.096866298,70.808374512,44.6988464099
 02/17  14:00:00,1461.58040097,103.479752781,497.942189748,0.0,243.2593065,302.612436532,519.077876888,417.44232825,56.6466996096,44.9888490278
 02/17  15:00:00,1475.79270421,103.787781985,505.592549251,0.0,243.2593065,302.612436532,487.115312253,399.743676542,42.4850247072,44.8866110034
 02/17  16:00:00,1486.44451798,103.95348961,509.270737084,0.0,243.2593065,302.612436532,481.065365229,379.64252808,56.6466996096,44.7761375395
 02/17  17:00:00,1491.50970696,103.995562618,510.583963693,0.0,243.2593065,310.10971186,502.950438899,373.482460241,84.9700494144,44.4979292434
 02/17  18:00:00,1488.29109318,103.963401115,507.964584052,0.0,243.2593065,310.10971186,485.53837832,382.986113616,84.9700494144,17.5822152901
 02/17  19:00:00,1230.53460739,97.0589692227,502.332147869,0.0,166.938926447,199.110933808,508.472014176,397.246992672,84.9700494144,26.2549720891
 02/17  20:00:00,1215.76518917,97.0589692227,495.722673721,0.0,166.938926447,191.61365848,482.676351123,408.517295345,56.6466996096,17.5123561688
 02/17  21:00:00,1050.96738297,97.0589692227,469.001491579,0.0,100.150657288,124.558693486,526.067098844,451.90956681,56.6466996096,17.5108324241
 02/17  22:00:00,947.12524938,97.0589692227,407.522013353,0.0,100.150657288,124.558693486,521.865522123,461.9208144,42.4850247072,17.4596830159
 02/17  23:00:00,807.39916338,97.0589692227,339.170290901,0.0,46.0930336215,124.558693486,534.554242473,488.778665885,28.3233498048,17.4522267833
 02/17  24:00:00,772.913345176,97.0589692227,305.887775477,0.0,46.0930336215,124.558693486,535.378936297,503.766102197,14.1616749024,17.4511591974
 02/18  01:00:00,746.306120133,97.0589692227,292.255622388,0.0,46.0930336215,113.312780494,539.826612621,516.710075825,5.66466996096,17.4518668344
 02/18  02:00:00,734.67034756,97.0589692227,283.097881796,0.0,46.0930336215,113.312780494,551.104921852,527.991708085,5.66466996096,17.4485438056
 02/18  03:00:00,701.921864856,97.0589692227,252.614396826,0.0,46.0930336215,113.312780494,590.357623715,567.238374994,5.66466996096,17.45457876
 02/18  04:00:00,677.08600159,97.0589692227,228.544448137,0.0,46.0930336215,113.312780494,608.306380278,585.188257277,5.66466996096,17.4534530398
 02/18  05:00:00,696.686311237,97.0589692227,240.856449072,0.0,55.6251445156,113.312780494,584.244514164,561.127475316,5.66466996096,17.4523688873
 02/18  06:00:00,714.001024725,97.0589692227,256.062562703,0.0,55.6251445156,113.312780494,590.713393844,559.100422771,14.1616749024,17.4512961699
 02/18  07:00:00,773.774563391,97.0589692227,244.970476991,0.0,65.1572554096,176.889270242,563.043697045,517.270119773,28.3233498048,17.4502274673
 02/18  08:00:00,891.399431362,97.392196501,248.693604161,0.0,109.682768182,220.96816451,871.674647638,811.740435915,42.4850247072,17.4491870158
 02/18  09:00:00,909.212890214,97.3859734071,268.339986686,0.0,109.682768182,220.96816451,695.910219589,621.707254567,56.6466996096,17.5562654117
 02/18  10:00:00,1136.51733721,97.7792496552,382.760263017,0.0,131.945524568,266.955817592,624.410101673,555.453003188,42.4850247072,26.4720737781
 02/18  11:00:00,1256.51681455,97.8808676639,490.843199739,0.0,131.945524568,274.45309292,629.952700078,523.649362927,70.808374512,35.4949626388
 02/18  12:00:00,1267.88589189,98.0209042386,507.630445819,0.0,131.945524568,274.45309292,611.331297017,505.031633989,70.808374512,35.4912885153
 02/18  13:00:00,1249.77659687,98.3302093294,524.255568162,0.0,131.945524568,274.45309292,590.979238797,484.692517786,70.808374512,35.4783464986
 02/18  14:00:00,1256.6978021,98.5807924366,537.339897143,0.0,131.945524568,266.955817592,563.627225282,471.506048594,56.6466996096,35.4744770788
 02/18  15:00:00,1268.41264994,98.7291778314,545.759160624,0.0,131.945524568,266.955817592,531.145975679,453.191929506,42.4850247072,35.4690214666
 02/18  16:00:00,1190.21284649,97.0589692227,549.368598164,0.0,109.682768182,212.545889182,412.464321549,320.34571655,56.6466996096,35.471905389
 02/18  17:00:00,1201.72965564,97.0589692227,551.028668041,0.0,109.682768182,220.04316451,439.233242398,318.80208533,84.9700494144,35.461107654
 02/18  18:00:00,1155.92409745,97.0589692227,549.538490676,0.0,109.682768182,220.04316451,441.108508402,329.68450276,84.9700494144,26.4539562274
 02/18  19:00:00,1137.4019189,97.0589692227,542.190457789,0.0,100.150657288,199.110933808,490.290783034,387.869741516,84.9700494144,17.450992103
 02/18  20:00:00,1132.4351729,97.0589692227,531.875914685,0.0,100.150657288,191.61365848,474.206645833,400.110047981,56.6466996096,17.4498982424
 02/18  21:00:00,1013.15166732,97.0589692227,524.83238218,0.0,55.6251445156,124.558693486,514.146821276,447.24494547,56.6466996096,10.2551761963
 02/18  22:00:00,1005.66189409,97.0589692227,514.865667272,0.0,55.6251445156,124.558693486,515.505141747,457.087299123,42.4850247072,15.9328179172
 02/18  23:00:00,990.175381513,97.0589692227,509.258749953,0.0,46.0930336215,124.558693486,520.434178985,474.65692051,28.3233498048,17.4539086706
 02/18  24:00:00,984.742165176,97.0589692227,507.62184302,0.0,46.0930336215,124.558693486,511.97656055,480.362073027,14.1616749024,17.4528126207
 02/19  01:00:00,938.267940617,97.0589692227,487.883527406,0.0,34.9616554283,113.312780494,515.751004169,492.635580829,5.66466996096,17.450753379
 02/19  02:00:00,879.374849778,97.0589692227,431.501841331,0.0,34.9616554283,113.312780494,525.296794247,502.18160549,5.66466996096,17.4505187959
 02/19  03:00:00,872.142413359,97.0589692227,426.182318944,0.0,34.9616554283,113.312780494,533.079630233,509.965515437,5.66466996096,17.4494448354
 02/19  04:00:00,877.302303564,97.0589692227,434.098850769,0.0,34.9616554283,113.312780494,541.275081783,518.158659336,5.66466996096,17.4517524858
 02/19  05:00:00,880.762754417,97.0589692227,426.437660169,0.0,44.4937663224,113.312780494,539.666514989,516.547862027,5.66466996096,17.4539830013
 02/19  06:00:00,827.591655717,97.0589692227,378.536873848,0.0,44.4937663224,113.312780494,555.513409513,523.898866937,14.1616749024,17.452867673
 02/19  07:00:00,895.517563537,97.0589692227,376.522659503,0.0,54.0258772165,176.889270242,507.480480791,461.705353461,28.3233498048,17.4517775255
 02/19  08:00:00,909.032139506,97.0589692227,389.318389474,0.0,54.0258772165,184.38654557,515.429926751,455.494207263,42.4850247072,17.4506947809
 02/19  09:00:00,1000.90442219,97.0589692227,413.936015266,0.0,65.1572554096,220.04316451,504.129291147,429.940747951,56.6466996096,17.5418435861
 02/19  10:00:00,1063.43847863,97.0589692227,491.160944217,0.0,65.1572554096,212.545889182,479.143037393,410.218040309,42.4850247072,26.4399723763
 02/19  11:00:00,1093.9097681,97.0589692227,515.852783016,0.0,65.1572554096,220.04316451,499.378902573,393.127754184,70.808374512,35.442773877
 02/19  12:00:00,1112.86488186,97.0589692227,532.219854579,0.0,65.1572554096,220.04316451,485.322680884,379.078614647,70.808374512,35.4356917244
 02/19  13:00:00,1134.59433425,97.0589692227,545.525231787,0.0,65.1572554096,220.04316451,474.997877335,368.760571822,70.808374512,35.4289310015
 02/19  14:00:00,1134.02292692,97.0589692227,552.930093394,0.0,65.1572554096,212.545889182,444.765481558,361.53321419,56.6466996096,26.5855677584
 02/19  15:00:00,1139.12155019,97.0589692227,558.106173381,0.0,65.1572554096,212.545889182,429.383020077,351.455556991,42.4850247072,35.4424383786
 02/19  16:00:00,1146.80695037,97.0589692227,560.193631135,0.0,65.1572554096,212.545889182,427.332718408,335.250461739,56.6466996096,35.435557059
 02/19  17:00:00,1125.7594174,97.0589692227,560.138468812,0.0,65.1572554096,220.04316451,451.404911088,331.006053127,84.9700494144,35.4288085465
 02/19  18:00:00,1079.88082474,97.0589692227,555.302664129,0.0,54.0258772165,184.38654557,470.224384858,358.811024192,84.9700494144,26.443311251
 02/19  19:00:00,1061.46610226,97.0589692227,546.141716642,0.0,44.4937663224,163.454314868,518.307288733,415.886676423,84.9700494144,17.4505628958
 02/19  20:00:00,1053.77412905,97.0589692227,535.494368675,0.0,44.4937663224,155.95703954,506.343782872,432.24760967,56.6466996096,17.4494735925
 02/19  21:00:00,999.113900985,97.0589692227,521.872328476,0.0,44.4937663224,124.558693486,543.69087337,478.309842204,56.6466996096,8.73433155671
 02/19  22:00:00,986.36334936,97.0589692227,510.838072647,0.0,44.4937663224,124.558693486,548.307622832,488.368003321,42.4850247072,17.454594803
 02/19  23:00:00,978.566291891,97.0589692227,507.693638835,0.0,34.9616554283,124.558693486,552.321586661,506.544792454,28.3233498048,17.453444403
 02/19  24:00:00,974.026919362,97.0589692227,504.25902477,0.0,34.9616554283,124.558693486,548.596212696,516.982192809,14.1616749024,17.4523449841
 02/20  01:00:00,947.045956705,97.0589692227,494.596935865,0.0,34.9616554283,113.312780494,550.710084501,527.59240238,5.66466996096,17.4530121599
 02/20  02:00:00,868.642869032,97.0589692227,421.626719548,0.0,34.9616554283,113.312780494,564.492121763,541.377433573,5.66466996096,17.450018229
 02/20  03:00:00,795.445883605,97.0589692227,358.663245081,0.0,34.9616554283,113.312780494,575.039879625,551.926280629,5.66466996096,17.4489290347
 02/20  04:00:00,803.212448259,97.0589692227,366.361629955,0.0,34.9616554283,113.312780494,581.405884498,558.286624253,5.66466996096,17.4545902844
 02/20  05:00:00,827.523277347,97.0589692227,381.507146663,0.0,44.4937663224,113.312780494,577.368280821,554.250197321,5.66466996096,17.4534135385
 02/20  06:00:00,787.439187106,97.0589692227,344.035973641,0.0,44.4937663224,113.312780494,599.352217422,567.738244944,14.1616749024,17.4522975753
 02/20  07:00:00,823.608353639,97.0589692227,311.661460288,0.0,54.0258772165,176.889270242,560.649832074,514.875284466,28.3233498048,17.451197804
 02/20  08:00:00,824.819034976,97.0589692227,319.989533647,0.0,54.0258772165,184.38654557,556.125342751,496.190214814,42.4850247072,17.45010323
 02/20  09:00:00,913.23247133,97.0589692227,336.019717006,0.0,65.1572554096,220.04316451,543.644023173,469.456144404,56.6466996096,17.5411791597
 02/20  10:00:00,976.98051669,97.0589692227,405.592912337,0.0,65.1572554096,212.545889182,521.559425091,452.635125031,42.4850247072,26.4392753534
 02/20  11:00:00,1082.28910187,97.0589692227,503.638263332,0.0,65.1572554096,220.04316451,538.869930263,432.620556269,70.808374512,35.4409994827
 02/20  12:00:00,1095.20981946,97.0589692227,521.197979675,0.0,65.1572554096,220.04316451,540.745105549,434.502663586,70.808374512,35.4340674508
 02/20  13:00:00,1110.65262596,97.0589692227,531.51204769,0.0,65.1572554096,220.04316451,529.195292669,422.959644424,70.808374512,35.4272737333
 02/20  14:00:00,1117.33699902,97.0589692227,538.422155623,0.0,65.1572554096,212.545889182,491.276456988,408.039181507,56.6466996096,26.5905758719
 02/20  15:00:00,1122.05490501,97.0589692227,545.821625607,0.0,65.1572554096,212.545889182,477.890620868,399.964985094,42.4850247072,35.4406110668
 02/20  16:00:00,1123.76779614,97.0589692227,549.437233992,0.0,65.1572554096,212.545889182,478.962355209,386.881921014,56.6466996096,35.4337345851
 02/20  17:00:00,1099.65355,97.0589692227,551.368501079,0.0,65.1572554096,220.04316451,491.923821051,371.526827416,84.9700494144,35.4269442204
 02/20  18:00:00,1062.66381455,97.0589692227,550.207976165,0.0,54.0258772165,184.38654557,504.352340113,392.940498892,84.9700494144,26.4417918067
 02/20  19:00:00,1036.07382676,97.0589692227,545.448853296,0.0,44.4937663224,163.454314868,555.701910773,453.282162805,84.9700494144,17.4496985536
 02/20  20:00:00,1032.68524052,97.0589692227,539.786089258,0.0,44.4937663224,155.95703954,543.057473715,474.115632227,56.6466996096,12.2951418781
 02/20  21:00:00,990.273484904,97.0589692227,533.760085676,0.0,44.4937663224,124.558693486,583.742621001,513.204935405,56.6466996096,13.8909859859
 02/20  22:00:00,988.341034379,97.0589692227,535.905007184,0.0,44.4937663224,124.558693486,580.330626982,520.391955167,42.4850247072,17.453647108
 02/20  23:00:00,975.387286952,97.0589692227,530.064240263,0.0,34.9616554283,124.558693486,588.695946019,542.920071072,28.3233498048,17.4525251428
 02/20  24:00:00,971.545566093,97.0589692227,518.632132557,0.0,34.9616554283,124.558693486,584.277769751,552.664671205,14.1616749024,17.4514236435
 02/21  01:00:00,941.956802223,97.0589692227,496.880532992,0.0,46.0930336215,113.312780494,581.494604286,558.379686895,5.66466996096,17.4502474301
 02/21  02:00:00,906.672477439,97.0589692227,463.866333957,0.0,46.0930336215,113.312780494,588.055131749,564.941377099,5.66466996096,17.4490846893
 02/21  03:00:00,887.086392005,97.0589692227,446.00936972,0.0,46.0930336215,113.312780494,594.500452924,571.384923604,5.66466996096,17.4508593586
 02/21  04:00:00,847.181006351,97.0589692227,408.168597596,0.0,46.0930336215,113.312780494,602.176361127,579.058162051,5.66466996096,17.4535291151
 02/21  05:00:00,886.713442521,97.0589692227,356.314310411,0.0,100.150657288,148.969399434,578.816736641,555.699657073,5.66466996096,17.4524096065
 02/21  06:00:00,905.149875289,97.0589692227,366.910683741,0.0,100.150657288,149.894399434,1095.48146738,1063.86848942,14.1616749024,17.4513030545
 02/21  07:00:00,1117.00530307,97.0735452825,343.903766858,0.0,176.471037341,302.612436532,738.253778726,692.480236418,28.3233498048,17.4501925035
 02/21  08:00:00,1210.43016642,97.3134684371,319.3998275,0.0,243.2593065,310.10971186,691.38979129,622.441152062,42.4850247072,26.4636145211
 02/21  09:00:00,1236.54440832,97.4525044595,306.077964311,0.0,243.2593065,310.10971186,685.004995808,592.876545792,56.6466996096,35.4817504059
 02/21  10:00:00,1266.45569876,97.5621966591,304.362542671,0.0,243.2593065,302.612436532,650.162911819,572.027712281,42.4850247072,35.6501748308
 02/21  11:00:00,1308.20922575,97.6585601652,337.160680211,0.0,243.2593065,310.10971186,652.724166698,537.033072367,70.808374512,44.8827198185
 02/21  12:00:00,1352.95087769,97.7463156745,372.733842588,0.0,243.2593065,310.10971186,644.077664875,519.285164716,70.808374512,53.9841256478
 02/21  13:00:00,1331.82625691,97.8282014883,390.476244432,0.0,243.2593065,310.10971186,619.171636894,503.666190852,70.808374512,44.69707153
 02/21  14:00:00,1408.91015015,97.9042882519,431.631658423,0.0,243.2593065,302.612436532,590.179332536,488.555171211,56.6466996096,44.9774617152
 02/21  15:00:00,1420.1910497,97.9749528515,442.257658262,0.0,243.2593065,302.612436532,568.60388633,481.24368369,42.4850247072,44.8751779325
 02/21  16:00:00,1434.08496657,98.040926065,454.625063018,0.0,243.2593065,302.612436532,578.945738968,477.525311486,56.6466996096,44.7737278723
 02/21  17:00:00,1445.78197384,98.1025797168,459.684857386,0.0,243.2593065,310.10971186,586.524815251,465.958257309,84.9700494144,35.5965085276
 02/21  18:00:00,1397.27350876,98.1751230705,415.528180972,0.0,243.2593065,310.10971186,581.811083096,470.474716643,84.9700494144,26.366317039
 02/21  19:00:00,1061.77687546,97.0589692227,338.414255454,0.0,166.938926447,199.110933808,537.275360185,434.792720605,84.9700494144,17.5125901658
 02/21  20:00:00,1025.14040528,97.0589692227,305.840473137,0.0,166.938926447,191.61365848,531.327800043,448.426035159,56.6466996096,26.2550652738
 02/21  21:00:00,876.792861981,97.0589692227,291.9982156,0.0,100.150657288,124.558693486,576.7627361,502.607333086,56.6466996096,17.5087034044
 02/21  22:00:00,814.214493323,97.0589692227,268.505251919,0.0,100.150657288,124.558693486,589.87029513,529.929518617,42.4850247072,17.4557518052
 02/21  23:00:00,723.730306088,97.0589692227,243.239513417,0.0,46.0930336215,124.558693486,615.562480191,569.787428444,28.3233498048,17.4517019429
 02/21  24:00:00,697.830991525,97.0589692227,220.064894275,0.0,46.0930336215,124.558693486,637.907617767,606.29202958,14.1616749024,17.4539132849
 02/22  01:00:00,663.551116813,97.0589692227,202.946058842,0.0,46.0930336215,113.312780494,662.156789098,639.039453909,5.66466996096,17.452665228
 02/22  02:00:00,663.71892304,97.0589692227,207.273545528,0.0,46.0930336215,113.312780494,647.67337217,624.557231203,5.66466996096,17.4514710063
 02/22  03:00:00,675.284040514,97.0589692227,220.038242173,0.0,46.0930336215,113.312780494,629.220057883,606.105057773,5.66466996096,17.450330149
 02/22  04:00:00,681.059840935,97.0589692227,225.405741143,0.0,46.0930336215,113.312780494,631.752213389,608.638339832,5.66466996096,17.449203596
 02/22  05:00:00,775.396424443,97.0589692227,232.965302656,0.0,100.150657288,148.969399434,591.520586892,577.121735989,5.66466996096,8.73418094216
 02/22  06:00:00,812.47512715,97.0819182625,265.254073369,0.0,100.150657288,149.894399434,951.872013157,920.255844815,14.1616749024,17.4544934402
 02/22  07:00:00,1034.97879637,97.8028704472,259.400227037,0.0,176.471037341,302.612436532,684.459251196,638.682838299,28.3233498048,17.4530630921
 02/22  08:00:00,1152.93598665,98.0358652729,263.856964684,0.0,243.2593065,310.10971186,664.497575071,586.740700454,42.4850247072,35.2718499105
 02/22  09:00:00,1223.05008687,98.1455829626,296.646987446,0.0,243.2593065,310.10971186,620.723714645,537.457587361,56.6466996096,26.6194276749
 02/22  10:00:00,1328.21339627,98.3894366579,367.018013945,0.0,243.2593065,302.612436532,596.900889614,509.85794458,42.4850247072,44.557920327
 02/22  11:00:00,1443.43142196,98.7666621306,468.824510538,0.0,243.2593065,310.10971186,598.689939724,483.002449741,70.808374512,44.8791154711
 02/22  12:00:00,1470.98174673,99.3515802803,492.909338691,0.0,243.2593065,310.10971186,579.799907424,462.687417492,70.808374512,46.3041154206
 02/22  13:00:00,1438.94305355,99.911413057,502.942814775,0.0,243.2593065,310.10971186,559.3532109,445.163609175,70.808374512,43.3812272131
 02/22  14:00:00,1481.46525114,100.459641434,516.566401009,0.0,243.2593065,302.612436532,541.240178097,430.61699262,56.6466996096,53.9764858675
 02/22  15:00:00,1489.48643381,100.983080944,531.936391384,0.0,243.2593065,302.612436532,497.318906231,409.962343565,42.4850247072,44.8715379585
 02/22  16:00:00,1497.18126202,101.336199258,543.369163478,0.0,243.2593065,302.612436532,491.420760167,390.004447073,56.6466996096,44.7696134848
 02/22  17:00:00,1505.46022639,101.561808823,545.298402255,0.0,243.2593065,310.10971186,502.373364019,381.818676406,84.9700494144,35.5846381987
 02/22  18:00:00,1513.75545517,101.740182674,549.009685652,0.0,243.2593065,310.10971186,500.862614567,389.528911666,84.9700494144,26.363653487
 02/22  19:00:00,1254.71356319,97.0589692227,548.920437051,0.0,166.938926447,199.110933808,490.785695159,388.306497384,84.9700494144,17.5091483605
 02/22  20:00:00,1247.02816489,97.0589692227,545.584347027,0.0,166.938926447,191.61365848,471.748582151,397.592662668,56.6466996096,17.5092198738
 02/22  21:00:00,1108.55524866,97.0589692227,541.932674111,0.0,100.150657288,124.558693486,524.108206536,441.207284931,56.6466996096,26.2542219953
 02/22  22:00:00,1065.43183862,97.0589692227,535.387119623,0.0,100.150657288,124.558693486,508.564045208,448.621420829,42.4850247072,17.4575996709
 02/22  23:00:00,987.976825466,97.0589692227,531.367385751,0.0,46.0930336215,124.558693486,516.062697285,470.289404487,28.3233498048,17.4499429936
 02/22  24:00:00,981.751049624,97.0589692227,529.131968499,0.0,46.0930336215,124.558693486,507.593863464,475.983367085,14.1616749024,17.4488214767
 02/23  01:00:00,977.884937911,97.0589692227,533.379197426,0.0,46.0930336215,113.312780494,491.250868819,476.85090236,5.66466996096,8.73529649754
 02/23  02:00:00,980.136010663,97.0589692227,536.978293417,0.0,46.0930336215,113.312780494,501.478304642,478.35996992,5.66466996096,17.4536647612
 02/23  03:00:00,984.328650402,97.0589692227,539.486347645,0.0,46.0930336215,113.312780494,505.516064266,482.398945013,5.66466996096,17.4524492912
 02/23  04:00:00,987.779893574,97.0589692227,541.374627899,0.0,46.0930336215,113.312780494,509.012984288,485.897025017,5.66466996096,17.4512893097
 02/23  05:00:00,1078.72135008,97.0589692227,544.008144527,0.0,100.150657288,148.969399434,488.529250694,465.414436505,5.66466996096,17.450144228
 02/23  06:00:00,1085.92111905,97.425712491,545.418491098,0.0,100.150657288,149.894399434,793.03774198,761.424365196,14.1616749024,17.4517018815
 02/23  07:00:00,1314.9815935,98.1570807951,545.988511411,0.0,176.471037341,302.612436532,572.451057025,526.674644257,28.3233498048,17.4530629631
 02/23  08:00:00,1426.10992544,99.354175685,547.256519497,0.0,243.2593065,310.10971186,551.70592835,482.762533711,42.4850247072,26.4583699322
 02/23  09:00:00,1462.37920772,100.060134461,547.143756259,0.0,243.2593065,310.10971186,556.004775893,463.868610974,56.6466996096,35.4894653092
 02/23  10:00:00,1493.26079673,100.579220853,547.544521278,0.0,243.2593065,302.612436532,536.270973348,453.882435511,42.4850247072,39.9035131296
 02/23  11:00:00,1498.01658522,101.02155709,547.338726148,0.0,243.2593065,310.10971186,558.48072528,438.096909841,70.808374512,49.575440927
 02/23  12:00:00,1494.56585971,101.405326218,543.337616148,0.0,243.2593065,310.10971186,543.776370468,427.988508871,70.808374512,44.9794870856
 02/23  13:00:00,1419.61115627,101.795393385,547.318942689,0.0,243.2593065,310.10971186,533.358572847,417.853180598,70.808374512,44.6970177369
 02/23  14:00:00,1458.76558845,102.31420896,563.865636795,0.0,243.2593065,302.612436532,499.493361775,397.870751822,56.6466996096,44.9759103431
 02/23  15:00:00,1467.77405511,102.645639656,572.129455117,0.0,243.2593065,302.612436532,473.212119362,385.852977391,42.4850247072,44.8741172632
 02/23  16:00:00,1474.56101254,102.90378758,578.379897598,0.0,243.2593065,302.612436532,479.834756614,378.415593904,56.6466996096,44.7724631003
 02/23  17:00:00,1491.71434748,103.131288013,574.260173315,0.0,243.2593065,310.10971186,500.639219399,371.182661805,84.9700494144,44.4865081798
 02/23  18:00:00,1506.76012876,103.289908247,565.608601448,0.0,243.2593065,310.10971186,476.177508427,373.625844217,84.9700494144,17.5816147953
 02/23  19:00:00,1239.11549124,97.0589692227,558.135634993,0.0,166.938926447,199.110933808,492.840231925,381.615974652,84.9700494144,26.2542078594
 02/23  20:00:00,1227.23075064,97.0589692227,551.518597357,0.0,166.938926447,191.61365848,466.662397928,392.503917328,56.6466996096,17.5117809911
 02/23  21:00:00,1082.45154679,97.0589692227,547.446791618,0.0,100.150657288,124.558693486,509.255401959,435.098608047,56.6466996096,17.5100943022
 02/23  22:00:00,1045.37737011,97.0589692227,542.832439953,0.0,100.150657288,124.558693486,504.643478341,444.699394089,42.4850247072,17.4590595444
 02/23  23:00:00,1005.26099582,97.0589692227,527.462617457,0.0,46.0930336215,124.558693486,512.709127719,466.934250345,28.3233498048,17.451527569
 02/23  24:00:00,1004.06653037,97.0589692227,506.442694394,0.0,46.0930336215,124.558693486,506.818428698,475.206382258,14.1616749024,17.4503715377
 02/24  01:00:00,952.795292377,97.0589692227,485.735540226,0.0,46.0930336215,113.312780494,505.316444843,482.2008275,5.66466996096,17.4509473817
 02/24  02:00:00,896.098110136,97.0589692227,435.835851517,0.0,46.0930336215,113.312780494,511.511504398,488.397102976,5.66466996096,17.4497314615
 02/24  03:00:00,860.745707381,97.0589692227,400.196948693,0.0,46.0930336215,113.312780494,518.658614279,495.540538746,5.66466996096,17.4534055713
 02/24  04:00:00,796.097332245,97.0589692227,340.000908587,0.0,46.0930336215,113.312780494,534.410192088,511.293330455,5.66466996096,17.4521916728
 02/24  05:00:00,857.72834073,97.0589692227,313.019026965,0.0,100.150657288,148.969399434,520.153788577,497.038099871,5.66466996096,17.4510187447
 02/24  06:00:00,904.538373154,97.5497094838,353.964750358,0.0,100.150657288,149.894399434,813.80514664,782.193588878,14.1616749024,17.4498828599
 02/24  07:00:00,1151.79814972,98.6433556873,370.294510319,0.0,176.471037341,302.612436532,598.081988869,552.309914306,28.3233498048,17.4487247584
 02/24  08:00:00,1286.06488156,100.194768746,392.29762135,0.0,243.2593065,310.10971186,577.932148715,508.986555329,42.4850247072,26.4605686788
 02/24  09:00:00,1363.96576167,100.943977483,430.809678661,0.0,243.2593065,310.10971186,577.522895595,485.398866625,56.6466996096,35.4773293611
 02/24  10:00:00,1440.50554518,101.447630556,469.012134804,0.0,243.2593065,302.612436532,551.273227141,473.143541517,42.4850247072,35.644660917
 02/24  11:00:00,1465.51485552,101.876334375,483.687245118,0.0,243.2593065,310.10971186,570.043003231,454.359170296,70.808374512,44.875458423
 02/24  12:00:00,1471.7726357,102.274080493,483.687260024,0.0,243.2593065,310.10971186,562.926822134,438.143810692,70.808374512,53.9746369298
 02/24  13:00:00,1433.78789988,102.67709164,483.687267708,0.0,243.2593065,310.10971186,530.322094932,423.760552238,70.808374512,35.7531681814
 02/24  14:00:00,1468.45419612,103.127727159,483.687271921,0.0,243.2593065,302.612436532,521.893592253,411.271579472,56.6466996096,53.9753131719
 02/24  15:00:00,1470.63189651,103.263507069,483.68727417,0.0,243.2593065,302.612436532,497.741708684,410.381402731,42.4850247072,44.8752812453
