Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 02/24  16:00:00,1470.69607814,103.450089855,483.749293529,0.0,243.2593065,302.612436532,505.592931078,404.176065173,56.6466996096,44.7701662959
 02/24  17:00:00,1481.17601522,103.574307153,483.751401239,0.0,243.2593065,310.10971186,524.633770652,404.075148348,84.9700494144,35.58857289
 02/24  18:00:00,1482.83203944,103.703177154,483.687380357,0.0,243.2593065,310.10971186,517.903227767,406.57154482,84.9700494144,26.3616335319
 02/24  19:00:00,1180.15404826,97.0589692227,442.075983913,0.0,166.938926447,199.110933808,511.574516819,409.093734029,84.9700494144,17.5107333747
 02/24  20:00:00,1068.32497929,97.0589692227,337.636621703,0.0,166.938926447,191.61365848,507.995570745,425.094379547,56.6466996096,26.2544915888
 02/24  21:00:00,865.198367708,97.0589692227,275.488809837,0.0,100.150657288,124.558693486,574.484627981,500.328285407,56.6466996096,17.5096429644
 02/24  22:00:00,798.119339425,97.0589692227,250.535198797,0.0,100.150657288,124.558693486,575.348689751,515.404083974,42.4850247072,17.45958107
 02/24  23:00:00,721.596218954,97.0589692227,238.134393311,0.0,46.0930336215,124.558693486,594.458376392,548.683207257,28.3233498048,17.4518193299
 02/24  24:00:00,691.776832545,97.0589692227,211.89903979,0.0,46.0930336215,124.558693486,624.383853439,592.771544939,14.1616749024,17.450633598
 02/25  01:00:00,679.396328935,97.0589692227,209.801164333,0.0,46.0930336215,113.312780494,611.321329668,588.207311414,5.66466996096,17.4493482934
 02/25  02:00:00,689.053443981,97.0589692227,217.172605912,0.0,46.0930336215,113.312780494,604.786574348,581.673800524,5.66466996096,17.4481038632
 02/25  03:00:00,681.324987671,97.0589692227,212.186239169,0.0,46.0930336215,113.312780494,618.865077029,604.463423497,5.66466996096,8.73698357182
 02/25  04:00:00,673.872821517,97.0589692227,207.357527037,0.0,46.0930336215,113.312780494,644.553187389,621.435535021,5.66466996096,17.4529824068
 02/25  05:00:00,689.361221988,97.0589692227,217.104182989,0.0,55.6251445156,113.312780494,618.284896954,595.168468774,5.66466996096,17.4517582188
 02/25  06:00:00,711.983038851,97.0589692227,240.023888206,0.0,55.6251445156,113.312780494,604.584966995,572.972723323,14.1616749024,17.4505687698
 02/25  07:00:00,797.677322592,97.0589692227,256.538982254,0.0,65.1572554096,176.889270242,553.16036624,507.387627307,28.3233498048,17.4493891275
 02/25  08:00:00,945.318295172,97.3817335337,292.946871806,0.0,109.682768182,220.96816451,851.365739977,791.430223362,42.4850247072,17.4504919081
 02/25  09:00:00,982.051321304,97.377734964,321.151364991,0.0,109.682768182,220.96816451,722.169658625,639.20033012,56.6466996096,26.3226288954
 02/25  10:00:00,1150.07687355,97.7660053802,376.767198755,0.0,131.945524568,266.955817592,665.200486254,596.240212734,42.4850247072,26.4752488126
 02/25  11:00:00,1250.61265598,97.7970363712,462.189431004,0.0,131.945524568,274.45309292,665.357173367,559.075284227,70.808374512,35.4735146273
 02/25  12:00:00,1279.47515354,97.8110335403,484.86114225,0.0,131.945524568,274.45309292,652.682056899,546.403361576,70.808374512,35.4703208117
 02/25  13:00:00,1252.48236909,97.8203093812,490.82547957,0.0,131.945524568,274.45309292,626.241184233,519.97559157,70.808374512,35.4572181516
 02/25  14:00:00,1259.13457682,97.8736028402,502.917758057,0.0,131.945524568,266.955817592,588.326715194,505.06411933,56.6466996096,26.6158962549
 02/25  15:00:00,1270.48595662,97.9799852393,514.034049002,0.0,131.945524568,266.955817592,568.665017763,490.704713998,42.4850247072,35.4752790581
 02/25  16:00:00,1196.17532876,97.0589692227,525.000376436,0.0,109.682768182,212.545889182,435.307660721,343.187556919,56.6466996096,35.4734041923
 02/25  17:00:00,1210.66881071,97.0589692227,533.76008616,0.0,109.682768182,220.04316451,460.349682101,339.913230254,84.9700494144,35.4664024325
 02/25  18:00:00,1170.98856452,97.0589692227,537.731231917,0.0,109.682768182,220.04316451,458.617947552,347.194376459,84.9700494144,26.4535216792
 02/25  19:00:00,1143.20767347,97.0589692227,535.750686833,0.0,100.150657288,199.110933808,502.65742655,400.239456328,84.9700494144,17.4479208079
 02/25  20:00:00,1132.1262457,97.0589692227,526.471684043,0.0,100.150657288,191.61365848,491.866421793,417.766262774,56.6466996096,17.4534594093
 02/25  21:00:00,1009.41402064,97.0589692227,514.570449491,0.0,55.6251445156,124.558693486,541.980100808,467.881177028,56.6466996096,17.4522241705
 02/25  22:00:00,998.827900251,97.0589692227,505.261198224,0.0,55.6251445156,124.558693486,538.516217153,478.58018128,42.4850247072,17.4510111656
 02/25  23:00:00,983.542483629,97.0589692227,504.628250194,0.0,46.0930336215,124.558693486,538.668903481,492.895728392,28.3233498048,17.4498252847
 02/25  24:00:00,993.821004444,97.0589692227,514.577516726,0.0,46.0930336215,124.558693486,527.645861988,496.035539766,14.1616749024,17.448647319
 02/26  01:00:00,975.656083088,97.0589692227,520.363419239,0.0,34.9616554283,113.312780494,516.144576581,501.746069744,5.66466996096,8.7338368769
 02/26  02:00:00,978.758983749,97.0589692227,525.202273715,0.0,34.9616554283,113.312780494,528.872868687,505.754803648,5.66466996096,17.453395078
 02/26  03:00:00,980.610759351,97.0589692227,530.323443777,0.0,34.9616554283,113.312780494,533.246748142,510.129992567,5.66466996096,17.4520856137
 02/26  04:00:00,984.084743216,97.0589692227,535.673542847,0.0,34.9616554283,113.312780494,538.174444208,515.058914725,5.66466996096,17.4508595226
 02/26  05:00:00,991.617954721,97.0589692227,535.849786003,0.0,44.4937663224,113.312780494,534.467362494,511.35303728,5.66466996096,17.4496552537
 02/26  06:00:00,989.425627961,97.0589692227,532.9010468,0.0,44.4937663224,113.312780494,546.73606115,515.125928638,14.1616749024,17.4484576103
 02/26  07:00:00,1056.57845107,97.0589692227,533.997346218,0.0,54.0258772165,176.889270242,495.162537394,449.388549098,28.3233498048,17.4506384906
 02/26  08:00:00,1054.80368399,97.0589692227,536.733118164,0.0,54.0258772165,184.38654557,501.035494767,441.097751076,42.4850247072,17.4527189843
 02/26  09:00:00,1128.49938663,97.0589692227,539.373985785,0.0,65.1572554096,220.04316451,489.034041325,414.848722179,56.6466996096,17.5386195358
 02/26  10:00:00,1126.14164584,97.0589692227,545.809198677,0.0,65.1572554096,212.545889182,472.393714101,394.66332431,42.4850247072,35.2453650838
 02/26  11:00:00,1134.94091585,97.0589692227,554.118580495,0.0,65.1572554096,220.04316451,476.593204445,379.19783425,70.808374512,26.5869956831
 02/26  12:00:00,1143.09202815,97.0589692227,562.238210279,0.0,65.1572554096,220.04316451,486.41673273,380.17304586,70.808374512,35.4353123586
 02/26  13:00:00,1136.70458973,97.0589692227,558.995664237,0.0,65.1572554096,220.04316451,489.250750065,383.014309291,70.808374512,35.4280662614
 02/26  14:00:00,1126.35495612,97.0589692227,557.174863085,0.0,65.1572554096,212.545889182,460.355006423,377.136943798,56.6466996096,26.5713630151
 02/26  15:00:00,1128.18998438,97.0589692227,557.772190844,0.0,65.1572554096,212.545889182,447.989898573,370.06368368,42.4850247072,35.4411901863
 02/26  16:00:00,1133.08253809,97.0589692227,557.932559974,0.0,65.1572554096,212.545889182,457.949360889,365.869341191,56.6466996096,35.4333200881
 02/26  17:00:00,1107.40400764,97.0589692227,557.11517445,0.0,65.1572554096,220.04316451,480.178044089,359.781851753,84.9700494144,35.426142922
 02/26  18:00:00,1070.96994106,97.0589692227,561.835203592,0.0,54.0258772165,184.38654557,483.030297709,371.618314562,84.9700494144,26.4419337321
 02/26  19:00:00,1064.80854181,97.0589692227,565.679602463,0.0,44.4937663224,163.454314868,523.109430546,420.689113418,84.9700494144,17.4502677143
 02/26  20:00:00,1066.66864436,97.0589692227,561.401859912,0.0,44.4937663224,155.95703954,509.757197611,435.661457412,56.6466996096,17.4490405896
 02/26  21:00:00,1019.55414419,97.0589692227,555.299829845,0.0,44.4937663224,124.558693486,547.363382374,473.268844705,56.6466996096,17.4478380598
 02/26  22:00:00,1008.63980625,97.0589692227,554.066525254,0.0,44.4937663224,124.558693486,533.55661558,482.334746703,42.4850247072,8.73684416954
 02/26  23:00:00,996.851600557,97.0589692227,547.333384046,0.0,34.9616554283,124.558693486,550.329100186,504.553056546,28.3233498048,17.4526938359
 02/26  24:00:00,993.471902559,97.0589692227,543.589267683,0.0,34.9616554283,124.558693486,540.29481804,508.681691083,14.1616749024,17.4514520544
 02/27  01:00:00,991.32764652,97.0589692227,544.679844269,0.0,46.0930336215,113.312780494,534.734488182,511.61969512,5.66466996096,17.4501231015
 02/27  02:00:00,985.57450122,97.0589692227,542.835239069,0.0,46.0930336215,113.312780494,538.915035075,515.801545633,5.66466996096,17.4488194813
 02/27  03:00:00,993.343163127,97.0589692227,546.181554318,0.0,46.0930336215,113.312780494,541.798430606,518.686178278,5.66466996096,17.4475823666
 02/27  04:00:00,995.037596306,97.0589692227,549.851440283,0.0,46.0930336215,113.312780494,544.867730744,521.750003631,5.66466996096,17.4530571519
 02/27  05:00:00,1083.3881438,97.0589692227,553.434618649,0.0,100.150657288,148.969399434,517.258541841,494.142099125,5.66466996096,17.4517727549
 02/27  06:00:00,1078.50909389,97.0589692227,556.70893162,0.0,100.150657288,149.894399434,970.039062549,938.426845457,14.1616749024,17.4505421906
 02/27  07:00:00,1282.67867786,97.3344446489,562.779769907,0.0,176.471037341,302.612436532,646.090223394,600.317559302,28.3233498048,17.4493142874
 02/27  08:00:00,1395.74088166,97.6315537568,569.523466436,0.0,243.2593065,310.10971186,605.652019878,536.706274764,42.4850247072,26.4607204067
 02/27  09:00:00,1437.0233567,97.7549385617,570.754063725,0.0,243.2593065,310.10971186,600.807647343,508.684475253,56.6466996096,35.4764724804
 02/27  10:00:00,1467.11387554,97.8493980871,573.756211253,0.0,243.2593065,302.612436532,570.858511586,492.729946864,42.4850247072,35.6435400144
 02/27  11:00:00,1477.18012566,97.9298183231,578.540011823,0.0,243.2593065,310.10971186,587.157751613,471.476867973,70.808374512,44.8725091283
 02/27  12:00:00,1484.75960314,98.0612535234,584.753631453,0.0,243.2593065,310.10971186,580.053395714,455.274948737,70.808374512,53.9700724645
 02/27  13:00:00,1449.86609181,98.2781991841,591.213695353,0.0,243.2593065,310.10971186,549.805726689,443.246825963,70.808374512,35.7505262136
 02/27  14:00:00,1485.54791562,98.4798544181,593.236703379,0.0,243.2593065,302.612436532,545.646245901,435.032468432,56.6466996096,53.9670778598
 02/27  15:00:00,1484.2100689,98.7772698784,591.328706897,0.0,243.2593065,302.612436532,515.283764991,427.928238084,42.4850247072,44.8705022003
 02/27  16:00:00,1485.93871765,99.1880100137,592.616947916,0.0,243.2593065,302.612436532,523.845223169,422.430680884,56.6466996096,44.7678426759
 02/27  17:00:00,1493.73419961,99.5749072296,593.346493526,0.0,243.2593065,310.10971186,541.084197405,420.529300321,84.9700494144,35.5848476696
 02/27  18:00:00,1492.89031017,99.9427034496,591.946932907,0.0,243.2593065,310.10971186,532.477502526,421.147858714,84.9700494144,26.3595943983
 02/27  19:00:00,1234.14334892,97.0589692227,590.522970185,0.0,166.938926447,199.110933808,495.138815662,392.659288404,84.9700494144,17.5094778431
 02/27  20:00:00,1230.56776129,97.0589692227,590.116381692,0.0,166.938926447,191.61365848,481.187596866,398.288434007,56.6466996096,26.2524632491
 02/27  21:00:00,1096.41802518,97.0589692227,589.958633715,0.0,100.150657288,124.558693486,514.944066777,440.78918769,56.6466996096,17.5081794779
 02/27  22:00:00,1056.83571527,97.0589692227,589.93664574,0.0,100.150657288,124.558693486,507.390243364,447.447032642,42.4850247072,17.4581860149
 02/27  23:00:00,989.147967702,97.0589692227,589.91433865,0.0,46.0930336215,124.558693486,514.85504091,469.081287703,28.3233498048,17.4504034015
 02/27  24:00:00,988.971512291,97.0589692227,589.133013124,0.0,46.0930336215,124.558693486,500.875806534,469.264965294,14.1616749024,17.4491663375
 02/28  01:00:00,974.81103368,97.0589692227,587.669449115,0.0,46.0930336215,113.312780494,495.289097046,472.176628268,5.66466996096,17.4477988166
 02/28  02:00:00,972.670568577,97.0589692227,585.909947994,0.0,46.0930336215,113.312780494,490.536793516,476.138760473,5.66466996096,8.73336308162
 02/28  03:00:00,969.099633673,97.0589692227,582.738995333,0.0,46.0930336215,113.312780494,503.334353715,480.217182395,5.66466996096,17.4525013595
 02/28  04:00:00,962.905304153,97.0589692227,577.176842055,0.0,46.0930336215,113.312780494,509.559646132,486.443783886,5.66466996096,17.4511922848
 02/28  05:00:00,1044.61272336,97.0589692227,564.16193417,0.0,100.150657288,148.969399434,493.928148792,470.813544723,5.66466996096,17.4499341076
 02/28  06:00:00,1040.3528854,97.2294900183,546.714535997,0.0,100.150657288,149.894399434,820.143617479,788.531041094,14.1616749024,17.4509014819
 02/28  07:00:00,1261.84951911,97.923304535,532.19012106,0.0,176.471037341,302.612436532,590.558596514,544.785994875,28.3233498048,17.4492518337
 02/28  08:00:00,1369.15810489,98.3825475887,522.990713874,0.0,243.2593065,310.10971186,573.264054094,504.322677059,42.4850247072,26.4563523276
 02/28  09:00:00,1407.90342049,98.8304964352,516.042443985,0.0,243.2593065,310.10971186,580.216644681,488.084532335,56.6466996096,35.4854127361
 02/28  10:00:00,1443.26587081,99.3030492899,510.703439274,0.0,243.2593065,302.612436532,561.977482272,479.773193488,42.4850247072,39.7192640763
 02/28  11:00:00,1449.81747454,99.8068601354,507.383187333,0.0,243.2593065,310.10971186,584.681532901,464.127533241,70.808374512,49.7456251489
 02/28  12:00:00,1449.18932151,100.271613148,508.046491038,0.0,243.2593065,310.10971186,567.325482512,451.547473939,70.808374512,44.9696340607
 02/28  13:00:00,1412.03574267,100.685607699,511.409605846,0.0,243.2593065,310.10971186,558.212072844,442.715850469,70.808374512,44.6878478628
 02/28  14:00:00,1445.17601052,101.052405157,511.712246829,0.0,243.2593065,302.612436532,541.019028886,439.4026109,56.6466996096,44.9697183761
 02/28  15:00:00,1443.43184955,101.384908632,511.072734766,0.0,243.2593065,302.612436532,523.990771667,436.636837156,42.4850247072,44.8689098034
 02/28  16:00:00,1445.66563602,101.688190454,510.293250099,0.0,243.2593065,302.612436532,534.683041484,433.275632069,56.6466996096,44.7607098054
 02/28  17:00:00,1449.12089938,101.953494682,508.197768584,0.0,243.2593065,310.10971186,551.721587756,431.156799876,84.9700494144,35.5947384653
 02/28  18:00:00,1449.2863147,102.186103389,503.785460274,0.0,243.2593065,310.10971186,544.749599971,433.418979897,84.9700494144,26.3605706594
 02/28  19:00:00,1145.26504283,97.0589692227,456.877995814,0.0,166.938926447,199.110933808,528.867310325,417.64341341,84.9700494144,26.2538475012
 02/28  20:00:00,1096.90935072,97.0589692227,407.843744826,0.0,166.938926447,191.61365848,498.527383042,424.372598083,56.6466996096,17.5080853496
 02/28  21:00:00,927.338819303,97.0589692227,370.359619084,0.0,100.150657288,124.558693486,541.739853277,467.584635644,56.6466996096,17.5085180232
 02/28  22:00:00,850.930592343,97.0589692227,333.237564788,0.0,100.150657288,124.558693486,539.26707248,479.326558816,42.4850247072,17.4554889566
 02/28  23:00:00,754.375041653,97.0589692227,299.076254209,0.0,46.0930336215,124.558693486,561.604105527,515.832821124,28.3233498048,17.4479345977
 02/28  24:00:00,727.806634606,97.0589692227,268.538363879,0.0,46.0930336215,124.558693486,576.360271175,544.748523921,14.1616749024,17.4500723522
 03/01  01:00:00,699.228706416,97.0589692227,240.226086617,0.0,46.0930336215,113.312780494,597.576830542,574.460213118,5.66466996096,17.4519474638
 03/01  02:00:00,685.070136637,97.0589692227,216.25722767,0.0,46.0930336215,113.312780494,634.530494368,611.415264348,5.66466996096,17.4505600593
 03/01  03:00:00,670.023320551,97.0589692227,196.689658253,0.0,46.0930336215,113.312780494,675.027545151,651.913609674,5.66466996096,17.4492655162
 03/01  04:00:00,651.433467766,97.0589692227,177.023788864,0.0,46.0930336215,113.312780494,722.550870283,699.438205208,5.66466996096,17.4479951141
 03/01  05:00:00,724.236541587,97.0589692227,161.327920295,0.0,100.150657288,148.969399434,722.116625141,707.437938033,5.66466996096,9.01401714664
 03/01  06:00:00,736.588711762,97.4919981766,171.567257475,0.0,100.150657288,149.894399434,985.744403809,954.410527356,14.1616749024,17.1722015499
 03/01  07:00:00,948.138338032,98.2320045157,155.758491152,0.0,176.471037341,302.612436532,755.843190871,710.068284295,28.3233498048,17.4515567715
 03/01  08:00:00,1051.67413524,99.5165337242,147.5661163,0.0,243.2593065,310.10971186,726.968775195,650.522250078,42.4850247072,33.96150041
 03/01  09:00:00,1106.25216023,100.196738272,162.502492387,0.0,243.2593065,310.10971186,670.942317232,586.35843928,56.6466996096,27.9371783427
 03/01  10:00:00,1190.0229524,100.821122052,208.22267232,0.0,243.2593065,302.612436532,611.247920905,524.212743967,42.4850247072,44.5501522306
 03/01  11:00:00,1263.33843313,101.462014452,267.891184995,0.0,243.2593065,310.10971186,584.343039455,468.670514527,70.808374512,44.8641504158
 03/01  12:00:00,1318.52911546,101.90913608,316.496216287,0.0,243.2593065,310.10971186,562.104308118,446.327221179,70.808374512,44.9687124274
 03/01  13:00:00,1326.35758373,102.364093124,363.413626416,0.0,243.2593065,310.10971186,548.449986336,432.963000935,70.808374512,44.6786108895
 03/01  14:00:00,1426.4131251,102.706636563,425.746806473,0.0,243.2593065,302.612436532,526.274071423,424.653665622,56.6466996096,44.9737061911
 03/01  15:00:00,1480.80836973,103.077991393,476.503493333,0.0,243.2593065,302.612436532,504.511621232,408.184809931,42.4850247072,53.8417865936
 03/01  16:00:00,1489.00886314,103.244907791,483.687244153,0.0,243.2593065,302.612436532,492.686593826,391.280415627,56.6466996096,44.7594785895
 03/01  17:00:00,1498.1464692,103.339811119,483.687244153,0.0,243.2593065,310.10971186,504.667172075,384.126847384,84.9700494144,35.5702752767
 03/01  18:00:00,1497.95753847,103.416612074,483.687244153,0.0,243.2593065,310.10971186,511.211931674,399.882754658,84.9700494144,26.3591276016
 03/01  19:00:00,1171.03568022,97.0589692227,419.03628827,0.0,166.938926447,199.110933808,508.328009259,405.851002301,84.9700494144,17.5069575436
 03/01  20:00:00,1072.36047527,97.0589692227,332.480476236,0.0,166.938926447,191.61365848,496.809768079,422.655738448,56.6466996096,17.5073300211
 03/01  21:00:00,896.594756338,97.0589692227,296.791455887,0.0,100.150657288,124.558693486,550.096397724,475.940161296,56.6466996096,17.5095368181
 03/01  22:00:00,840.746064892,97.0589692227,281.630673223,0.0,100.150657288,124.558693486,554.250908203,494.307211043,42.4850247072,17.4586724531
 03/01  23:00:00,756.237707492,97.0589692227,264.519323428,0.0,46.0930336215,124.558693486,572.710911798,526.936559656,28.3233498048,17.4510023372
 03/01  24:00:00,746.647951551,97.0589692227,254.173691804,0.0,46.0930336215,124.558693486,571.91148105,540.300102208,14.1616749024,17.4497039397
 03/02  01:00:00,731.460142398,97.0589692227,251.276313617,0.0,46.0930336215,113.312780494,571.340212965,548.22544068,5.66466996096,17.4501023242
 03/02  02:00:00,722.644341343,97.0589692227,242.72321214,0.0,46.0930336215,113.312780494,587.999057714,564.887493082,5.66466996096,17.446894671
 03/02  03:00:00,703.353802876,97.0589692227,227.863111351,0.0,46.0930336215,113.312780494,610.833618709,587.716682377,5.66466996096,17.4522663709
 03/02  04:00:00,693.723020044,97.0589692227,220.805757783,0.0,46.0930336215,113.312780494,625.709319852,602.593766378,5.66466996096,17.4508835131
 03/02  05:00:00,783.30249027,97.0589692227,224.748732193,0.0,100.150657288,148.969399434,595.567930985,572.453689959,5.66466996096,17.4495710644
 03/02  06:00:00,806.488800196,97.5785823095,247.953916996,0.0,100.150657288,149.894399434,889.239022483,857.629044777,14.1616749024,17.4483028029
 03/02  07:00:00,1024.37914911,98.6739736986,237.969010105,0.0,176.471037341,302.612436532,667.224329549,621.453965352,28.3233498048,17.4470143923
 03/02  08:00:00,1144.70049083,100.03166293,245.8816711,0.0,243.2593065,310.10971186,635.198930259,566.2578546,42.4850247072,26.4560509515
 03/02  09:00:00,1202.71065993,100.69635283,267.35646093,0.0,243.2593065,310.10971186,627.190128402,535.073618919,56.6466996096,35.4698098735
 03/02  10:00:00,1261.67876404,101.163323853,289.609315593,0.0,243.2593065,302.612436532,593.468053753,515.347793071,42.4850247072,35.6352359744
 03/02  11:00:00,1311.06408444,101.604211358,327.162213456,0.0,243.2593065,310.10971186,608.39827283,492.728604837,70.808374512,44.8612934814
 03/02  12:00:00,1372.75368267,101.961837632,385.14366391,0.0,243.2593065,310.10971186,603.967266799,479.202209379,70.808374512,53.9566829084
 03/02  13:00:00,1395.79968002,102.29735159,447.618750621,0.0,243.2593065,310.10971186,573.99384149,467.444883683,70.808374512,35.7405832951
 03/02  14:00:00,1470.07335242,102.651483534,483.687246606,0.0,243.2593065,302.612436532,565.811360188,455.204048668,56.6466996096,53.9606119101
 03/02  15:00:00,1475.05774315,103.025709777,483.721972603,0.0,243.2593065,302.612436532,526.535519334,439.192590026,42.4850247072,44.8579046012
 03/02  16:00:00,1476.77613455,103.342030329,486.564120309,0.0,243.2593065,302.612436532,518.706134995,417.299681591,56.6466996096,44.7597537938
 03/02  17:00:00,1487.31243335,103.536145813,492.144183298,0.0,243.2593065,310.10971186,509.649000063,389.104908887,84.9700494144,35.5740417611
 03/02  18:00:00,1488.95036014,103.605137702,493.925814933,0.0,243.2593065,310.10971186,498.853734926,387.52607786,84.9700494144,26.3576076515
 03/02  19:00:00,1225.2939699,97.0589692227,491.084363539,0.0,166.938926447,199.110933808,505.620796955,403.141115469,84.9700494144,17.5096320721
 03/02  20:00:00,1216.29490739,97.0589692227,485.78378588,0.0,166.938926447,191.61365848,492.774602944,418.622525279,56.6466996096,17.5053780559
 03/02  21:00:00,1079.79085042,97.0589692227,483.768223999,0.0,100.150657288,124.558693486,544.230093269,461.331227618,56.6466996096,26.2521660419
 03/02  22:00:00,1009.97744119,97.0589692227,457.641954932,0.0,100.150657288,124.558693486,530.370132414,470.431498542,42.4850247072,17.4536091646
 03/02  23:00:00,881.91958976,97.0589692227,401.766356227,0.0,46.0930336215,124.558693486,528.936358585,491.878578888,28.3233498048,8.73442989272
 03/02  24:00:00,867.867435928,97.0589692227,386.936621915,0.0,46.0930336215,124.558693486,529.989332084,498.375808293,14.1616749024,17.4518488885
 03/03  01:00:00,866.955230575,97.0589692227,394.940304962,0.0,46.0930336215,113.312780494,527.072061977,503.956901375,5.66466996096,17.4504906414
 03/03  02:00:00,871.548791297,97.0589692227,395.428705794,0.0,46.0930336215,113.312780494,532.770621405,509.657030502,5.66466996096,17.4489209418
 03/03  03:00:00,881.522478749,97.0589692227,404.050500656,0.0,46.0930336215,113.312780494,538.171579033,515.059320973,5.66466996096,17.4475880994
 03/03  04:00:00,893.331842318,97.0589692227,415.52701008,0.0,46.0930336215,113.312780494,546.001884375,522.890413949,5.66466996096,17.4468004655
 03/03  05:00:00,987.452093896,97.0589692227,418.738190964,0.0,100.150657288,148.969399434,527.042500255,503.92625079,5.66466996096,17.4515795043
 03/03  06:00:00,1042.22711645,97.6014532801,468.207783619,0.0,100.150657288,149.894399434,846.570445632,814.95854338,14.1616749024,17.4502273493
 03/03  07:00:00,1278.89965313,98.8654050375,478.316116206,0.0,176.471037341,302.612436532,619.65146933,573.87922243,28.3233498048,17.4488970955
 03/03  08:00:00,1390.73735601,100.38247324,483.083556119,0.0,243.2593065,310.10971186,595.182582231,526.240179165,42.4850247072,26.4573783589
 03/03  09:00:00,1435.00234084,101.302159146,484.45353286,0.0,243.2593065,310.10971186,582.145464928,490.026239456,56.6466996096,35.4725258626
 03/03  10:00:00,1472.78625958,101.976802828,494.71959308,0.0,243.2593065,302.612436532,538.339321932,460.215724296,42.4850247072,35.6385729293
 03/03  11:00:00,1486.77704613,102.570456566,514.682492591,0.0,243.2593065,310.10971186,544.763921834,429.091275813,70.808374512,44.8642715097
 03/03  12:00:00,1503.25066995,103.029406307,528.80944096,0.0,243.2593065,310.10971186,531.417727148,406.650488313,70.808374512,53.958864323
 03/03  13:00:00,1456.6433123,103.466275065,527.845954541,0.0,243.2593065,310.10971186,495.670632421,389.119045744,70.808374512,35.7432121647
 03/03  14:00:00,1481.21206964,103.91575421,527.419352358,0.0,243.2593065,302.612436532,485.282483904,374.672920762,56.6466996096,53.9628635322
 03/03  15:00:00,1479.56000925,104.26857589,526.964108282,0.0,243.2593065,302.612436532,444.95839198,357.613757935,42.4850247072,44.8596093375
 03/03  16:00:00,1479.59920313,104.515257902,529.157322245,0.0,243.2593065,302.612436532,446.797235286,345.393038395,56.6466996096,44.7574972811
 03/03  17:00:00,1490.01268664,104.627819131,532.026387053,0.0,243.2593065,310.10971186,467.891172912,347.341203812,84.9700494144,35.5799196856
 03/03  18:00:00,1499.21339473,104.846101624,536.627532808,0.0,243.2593065,310.10971186,468.089755023,356.760519421,84.9700494144,26.3591861884
 03/03  19:00:00,1263.8039338,97.0589692227,560.170892332,0.0,166.938926447,199.110933808,471.008349772,368.531806394,84.9700494144,17.5064939636
 03/03  20:00:00,1261.00042794,97.0589692227,560.649683408,0.0,166.938926447,191.61365848,451.46745495,377.314419639,56.6466996096,17.5063357014
 03/03  21:00:00,1126.10426649,97.0589692227,555.056397324,0.0,100.150657288,124.558693486,501.767601419,418.871365361,56.6466996096,26.2495364491
 03/03  22:00:00,1074.29329849,97.0589692227,552.773112567,0.0,100.150657288,124.558693486,484.401696243,424.462064865,42.4850247072,17.4546066701
 03/03  23:00:00,1003.64729261,97.0589692227,558.129612195,0.0,46.0930336215,124.558693486,487.041579728,441.27140394,28.3233498048,17.4468259827
 03/03  24:00:00,1004.71888406,97.0589692227,560.030578259,0.0,46.0930336215,124.558693486,469.803002008,446.905032105,14.1616749024,8.73629500086
 03/04  01:00:00,992.57748852,97.0589692227,560.57414789,0.0,46.0930336215,113.312780494,474.468210243,451.352105729,5.66466996096,17.4514345532
 03/04  02:00:00,979.766875543,97.0589692227,564.31330601,0.0,46.0930336215,113.312780494,477.015903636,453.901408775,5.66466996096,17.4498249007
 03/04  03:00:00,967.657598147,97.0589692227,571.992920349,0.0,46.0930336215,113.312780494,480.62404163,457.510927631,5.66466996096,17.4484440382
 03/04  04:00:00,965.697191212,97.0589692227,577.709040806,0.0,46.0930336215,113.312780494,483.802332578,460.690567698,5.66466996096,17.4470949192
 03/04  05:00:00,978.987129226,97.0589692227,581.926556459,0.0,55.6251445156,113.312780494,476.938455874,453.82467638,5.66466996096,17.4491095328
 03/04  06:00:00,977.660928162,97.0589692227,580.94264382,0.0,55.6251445156,113.312780494,488.062833263,456.450149443,14.1616749024,17.4510089181
 03/04  07:00:00,1049.29105447,97.0589692227,579.565943972,0.0,65.1572554096,176.889270242,444.112348565,398.339382759,28.3233498048,17.4496160015
 03/04  08:00:00,1155.19339826,97.3784177234,578.767337351,0.0,109.682768182,220.96816451,711.445416909,651.512104104,42.4850247072,17.4482880983
 03/04  09:00:00,1166.51789485,97.373757159,579.945095816,0.0,109.682768182,220.96816451,613.655616487,539.455779979,56.6466996096,17.5531368992
 03/04  10:00:00,1279.22488292,97.8066928304,584.495585462,0.0,131.945524568,266.955817592,579.520159783,501.755758773,42.4850247072,35.2793763025
 03/04  11:00:00,1289.73869435,97.9583086227,587.376693849,0.0,131.945524568,274.45309292,579.144157517,481.720081706,70.808374512,26.6157012998
 03/04  12:00:00,1294.47723861,98.1147769893,590.401733332,0.0,131.945524568,274.45309292,573.059047228,466.771778174,70.808374512,35.4788945421
 03/04  13:00:00,1249.4142012,98.3588156575,575.839128304,0.0,131.945524568,274.45309292,553.290281876,447.016971941,70.808374512,35.4649354228
 03/04  14:00:00,1225.3022952,98.6796187605,557.548903017,0.0,131.945524568,266.955817592,517.416475971,425.309770847,56.6466996096,35.4600055147
 03/04  15:00:00,1216.20713398,98.8912035465,547.523821565,0.0,131.945524568,266.955817592,481.089798276,403.151255221,42.4850247072,35.4535183484
 03/04  16:00:00,1141.72686158,97.0589692227,551.743200057,0.0,109.682768182,212.545889182,388.555582822,296.45499665,56.6466996096,35.4538865621
 03/04  17:00:00,1156.06319123,97.0589692227,559.123443558,0.0,109.682768182,220.04316451,423.213701926,311.635182338,84.9700494144,26.6084701738
 03/04  18:00:00,1119.42077299,97.0589692227,565.10010169,0.0,109.682768182,220.04316451,440.629230228,325.440790605,84.9700494144,30.2183902083
 03/04  19:00:00,1103.53271771,97.0589692227,577.055016932,0.0,100.150657288,199.110933808,468.120232428,369.434258887,84.9700494144,13.7159241262
 03/04  20:00:00,1109.69372824,97.0589692227,586.589223831,0.0,100.150657288,191.61365848,453.449520197,379.352263372,56.6466996096,17.4505572155
 03/04  21:00:00,1001.73404293,97.0589692227,590.38812998,0.0,55.6251445156,124.558693486,497.630644385,423.534618581,56.6466996096,17.4493261947
 03/04  22:00:00,1005.13371478,97.0589692227,594.398114397,0.0,55.6251445156,124.558693486,489.352736938,429.419887364,42.4850247072,17.4478248669
 03/04  23:00:00,998.617143371,97.0589692227,598.152261321,0.0,46.0930336215,124.558693486,492.051598884,446.281751267,28.3233498048,17.4464978112
 03/04  24:00:00,1001.06343966,97.0589692227,599.604890071,0.0,46.0930336215,124.558693486,482.996593863,451.383083184,14.1616749024,17.4518357765
 03/05  01:00:00,977.453869569,97.0589692227,599.623662624,0.0,34.9616554283,113.312780494,479.129540942,456.014675729,5.66466996096,17.4501952521
 03/05  02:00:00,979.177825418,97.0589692227,601.594129834,0.0,34.9616554283,113.312780494,483.301493725,460.18811736,5.66466996096,17.4487064037
 03/05  03:00:00,977.965671711,97.0589692227,600.535566114,0.0,34.9616554283,113.312780494,487.784172214,464.672192749,5.66466996096,17.4473095044
 03/05  04:00:00,976.734349901,97.0589692227,599.497841897,0.0,34.9616554283,113.312780494,491.670006887,468.559400406,5.66466996096,17.4459365207
 03/05  05:00:00,974.34651127,97.0589692227,589.106764955,0.0,44.4937663224,113.312780494,481.443750328,467.043291047,5.66466996096,8.73578931965
 03/05  06:00:00,953.672961087,97.0589692227,569.522234573,0.0,44.4937663224,113.312780494,504.682899474,473.070768555,14.1616749024,17.4504560168
 03/05  07:00:00,1017.73972637,97.0589692227,556.627415575,0.0,54.0258772165,176.889270242,462.133328274,416.360934217,28.3233498048,17.4490442522
 03/05  08:00:00,1009.43422351,97.0589692227,542.447702905,0.0,54.0258772165,184.38654557,477.118819148,417.186128529,42.4850247072,17.4476659115
 03/05  09:00:00,1069.05403396,97.0589692227,516.920840572,0.0,65.1572554096,220.04316451,488.124091815,405.179716496,56.6466996096,26.2976757093
 03/05  10:00:00,1041.96883862,97.0589692227,493.897823904,0.0,65.1572554096,212.545889182,469.247154419,400.325843253,42.4850247072,26.4362864584
 03/05  11:00:00,1032.56230696,97.0589692227,475.071596015,0.0,65.1572554096,220.04316451,498.971366647,401.597430982,70.808374512,26.5655611534
 03/05  12:00:00,1033.74409926,97.0589692227,471.476145648,0.0,65.1572554096,220.04316451,507.115486206,400.874512503,70.808374512,35.4325991909
 03/05  13:00:00,1033.62031055,97.0589692227,470.381688073,0.0,65.1572554096,220.04316451,502.322312704,396.089779099,70.808374512,35.4241590938
 03/05  14:00:00,1013.71381837,97.0589692227,458.690007404,0.0,65.1572554096,212.545889182,491.540597209,399.477481999,56.6466996096,35.4164156004
 03/05  15:00:00,1002.39219879,97.0589692227,444.385682267,0.0,65.1572554096,212.545889182,467.62380351,398.561491649,42.4850247072,26.5772871531
 03/05  16:00:00,991.792363527,97.0589692227,428.575110908,0.0,65.1572554096,212.545889182,497.032184744,404.958049485,56.6466996096,35.4274356499
 03/05  17:00:00,932.287014177,97.0589692227,389.544434192,0.0,65.1572554096,220.04316451,533.255091487,412.865443608,84.9700494144,35.4195984639
 03/05  18:00:00,843.249395208,97.0589692227,347.193895965,0.0,54.0258772165,184.38654557,545.921574233,434.513884166,84.9700494144,26.4376406526
 03/05  19:00:00,798.221990095,97.0589692227,320.23531694,0.0,44.4937663224,163.454314868,586.350526168,483.93201629,84.9700494144,17.4484604643
 03/05  20:00:00,784.576748194,97.0589692227,307.961298819,0.0,44.4937663224,155.95703954,573.882581121,499.788825329,56.6466996096,17.4470561819
 03/05  21:00:00,751.445540947,97.0589692227,305.45663158,0.0,44.4937663224,124.558693486,607.695777768,539.832331416,56.6466996096,11.2167467423
 03/05  22:00:00,739.007930201,97.0589692227,290.532303638,0.0,44.4937663224,124.558693486,620.465014224,563.014492202,42.4850247072,14.9654973154
 03/05  23:00:00,717.289613578,97.0589692227,275.216654552,0.0,34.9616554283,124.558693486,636.025749153,590.2522165,28.3233498048,17.4501828488
 03/05  24:00:00,708.875126877,97.0589692227,264.254795751,0.0,34.9616554283,124.558693486,636.932077806,605.321620661,14.1616749024,17.4487822425
 03/06  01:00:00,698.840981555,97.0589692227,255.009947749,0.0,46.0930336215,113.312780494,639.551829626,616.439916845,5.66466996096,17.4472428207
 03/06  02:00:00,691.79411423,97.0589692227,246.707949498,0.0,46.0930336215,113.312780494,653.633471516,630.523068215,5.66466996096,17.44573334
 03/06  03:00:00,687.567825926,97.0589692227,239.694741153,0.0,46.0930336215,113.312780494,663.202246623,640.086642632,5.66466996096,17.4509340302
 03/06  04:00:00,685.047692274,97.0589692227,238.099025265,0.0,46.0930336215,113.312780494,668.217888088,645.103780039,5.66466996096,17.4494380882
 03/06  05:00:00,774.172372222,97.0589692227,238.275461661,0.0,100.150657288,148.969399434,640.518679809,617.405973425,5.66466996096,17.4480364232
 03/06  06:00:00,804.638695424,97.0589692227,266.048616842,0.0,100.150657288,149.894399434,1084.0560536,1052.44773376,14.1616749024,17.4466449333
 03/06  07:00:00,1028.33958453,97.3315496522,262.023737483,0.0,176.471037341,302.612436532,732.204586084,695.148434543,28.3233498048,8.73280173674
 03/06  08:00:00,1140.56887277,97.6315735095,264.967556947,0.0,243.2593065,310.10971186,707.054576379,629.304259622,42.4850247072,35.2652920497
 03/06  09:00:00,1176.81049137,97.7576305049,260.656541795,0.0,243.2593065,310.10971186,702.337209912,610.227918412,56.6466996096,35.4625918895
 03/06  10:00:00,1205.21340163,97.8530403258,254.318211701,0.0,243.2593065,302.612436532,674.42369072,596.312470946,42.4850247072,35.6261950671
 03/06  11:00:00,1219.85160181,97.9355202695,261.848184606,0.0,243.2593065,310.10971186,682.013067948,566.347271574,70.808374512,44.8574218614
 03/06  12:00:00,1230.60406238,98.0093550605,271.818867645,0.0,243.2593065,310.10971186,665.508141904,549.739491459,70.808374512,44.9602759325
 03/06  13:00:00,1189.42506394,98.0821524568,274.816007605,0.0,243.2593065,310.10971186,654.752797605,539.27388661,70.808374512,44.6705364832
 03/06  14:00:00,1228.91389291,98.2612161316,283.316759816,0.0,243.2593065,302.612436532,628.429250952,525.235983653,56.6466996096,46.5465676903
 03/06  15:00:00,1239.05581424,98.5208540575,293.584010267,0.0,243.2593065,302.612436532,601.438891643,506.707896232,42.4850247072,52.2459707038
 03/06  16:00:00,1244.08945362,98.8509003041,297.970395934,0.0,243.2593065,302.612436532,591.55981021,496.692972442,56.6466996096,38.220138158
 03/06  17:00:00,1248.92796943,99.1561046793,294.43149403,0.0,243.2593065,310.10971186,618.984678631,491.961027049,84.9700494144,42.053602168
 03/06  18:00:00,1239.04291429,99.4431230678,281.971502535,0.0,243.2593065,310.10971186,601.078637841,498.530378218,84.9700494144,17.5782102084
 03/06  19:00:00,940.14044893,97.0589692227,238.750308931,0.0,166.938926447,199.110933808,608.804643006,497.585576717,84.9700494144,26.2490168753
 03/06  20:00:00,918.248537116,97.0589692227,210.012560616,0.0,166.938926447,191.61365848,613.968766416,539.813751543,56.6466996096,17.5083152635
 03/06  21:00:00,767.208040019,97.0589692227,191.259620979,0.0,100.150657288,124.558693486,691.54387075,617.390807966,56.6466996096,17.5063631746
 03/06  22:00:00,722.434895261,97.0589692227,184.400828643,0.0,100.150657288,124.558693486,691.000867367,631.060273427,42.4850247072,17.4555692328
 03/06  23:00:00,651.482448553,97.0589692227,177.785552594,0.0,46.0930336215,124.558693486,710.612297629,664.84109539,28.3233498048,17.4478524342
 03/06  24:00:00,651.76106581,97.0589692227,172.769363424,0.0,46.0930336215,124.558693486,710.275627849,678.667506746,14.1616749024,17.4464462003
 03/07  01:00:00,642.376649227,97.0589692227,172.282941976,0.0,46.0930336215,113.312780494,704.713043949,681.598382965,5.66466996096,17.4499910236
 03/07  02:00:00,639.558915884,97.0589692227,167.700741937,0.0,46.0930336215,113.312780494,722.866869504,699.752318264,5.66466996096,17.4498812783
 03/07  03:00:00,634.878992895,97.0589692227,163.874600912,0.0,46.0930336215,113.312780494,734.771417262,711.658364869,5.66466996096,17.4483824327
 03/07  04:00:00,630.135443069,97.0589692227,157.606913341,0.0,46.0930336215,113.312780494,756.129997793,733.018388826,5.66466996096,17.4469390057
 03/07  05:00:00,719.049194927,97.0589692227,153.38887904,0.0,100.150657288,148.969399434,740.26392878,717.153748274,5.66466996096,17.4455105457
 03/07  06:00:00,732.573457886,97.2522615133,166.581994329,0.0,100.150657288,149.894399434,1028.81215339,1005.91490709,14.1616749024,8.73557140547
 03/07  07:00:00,941.70716208,97.9472989206,151.24508787,0.0,176.471037341,302.612436532,786.962727229,741.18933517,28.3233498048,17.4500422546
 03/07  08:00:00,1039.17422916,98.1833897394,141.087929765,0.0,243.2593065,310.10971186,781.496773419,707.745115689,42.4850247072,31.2666330227
 03/07  09:00:00,1078.97492918,98.5821457383,139.420766446,0.0,243.2593065,310.10971186,763.088923945,675.805415823,56.6466996096,30.6368085126
 03/07  10:00:00,1118.91869959,98.9724875114,146.843709273,0.0,243.2593065,302.612436532,731.653232412,644.626065556,42.4850247072,44.5421421485
 03/07  11:00:00,1137.90229199,99.3507834569,162.34046084,0.0,243.2593065,310.10971186,714.102440778,598.446257737,70.808374512,44.847808529
 03/07  12:00:00,1163.77285393,99.7026427216,186.596021136,0.0,243.2593065,310.10971186,680.242463525,564.483903482,70.808374512,44.9501855313
 03/07  13:00:00,1144.73982468,100.011734111,209.212682882,0.0,243.2593065,310.10971186,658.455137945,542.976573341,70.808374512,44.6701900921
 03/07  14:00:00,1203.27070818,100.307517725,236.814028016,0.0,243.2593065,302.612436532,619.138692779,517.539501456,56.6466996096,44.952491714
 03/07  15:00:00,1227.73315771,100.604076314,258.429789568,0.0,243.2593065,302.612436532,588.793364178,501.45864269,42.4850247072,44.8496967805
 03/07  16:00:00,1237.34843232,100.918181598,265.581285396,0.0,243.2593065,302.612436532,599.181914536,497.787870765,56.6466996096,44.7473441618
 03/07  17:00:00,1247.79847594,101.198089938,268.954277187,0.0,243.2593065,310.10971186,612.863858028,492.308945836,84.9700494144,35.5848627772
 03/07  18:00:00,1249.16410431,101.456315406,271.280427862,0.0,243.2593065,310.10971186,603.306287953,491.980792484,84.9700494144,26.3554460538
 03/07  19:00:00,945.738248447,97.0589692227,230.833926433,0.0,166.938926447,199.110933808,621.254166496,510.034478312,84.9700494144,26.2496387701
 03/07  20:00:00,924.484759114,97.0589692227,210.362712322,0.0,166.938926447,191.61365848,602.914763283,528.763466049,56.6466996096,17.504597624
 03/07  21:00:00,785.254430751,97.0589692227,205.514009121,0.0,100.150657288,124.558693486,650.485557592,576.333964088,56.6466996096,17.5048938944
 03/07  22:00:00,744.186742425,97.0589692227,204.937259132,0.0,100.150657288,124.558693486,645.543075473,585.605989694,42.4850247072,17.452061072
 03/07  23:00:00,673.837414905,97.0589692227,200.314755644,0.0,46.0930336215,124.558693486,666.273163161,620.502474278,28.3233498048,17.447339078
 03/07  24:00:00,669.293324965,97.0589692227,190.675034616,0.0,46.0930336215,124.558693486,682.885936067,651.27475625,14.1616749024,17.4495049144
 03/08  01:00:00,647.69655862,97.0589692227,179.60765194,0.0,46.0930336215,113.312780494,705.060233834,681.94772961,5.66466996096,17.4478342627
 03/08  02:00:00,643.084906019,97.0589692227,173.943578913,0.0,46.0930336215,113.312780494,718.368842414,695.257903128,5.66466996096,17.4462693253
 03/08  03:00:00,641.629132863,97.0589692227,173.060438669,0.0,46.0930336215,113.312780494,719.110107747,700.086699074,5.66466996096,13.3587387117
 03/08  04:00:00,641.92653341,97.0589692227,172.825886549,0.0,46.0930336215,113.312780494,723.909998992,705.424374386,5.66466996096,12.8209546455
 03/08  05:00:00,729.910377849,97.0589692227,173.24947708,0.0,100.150657288,148.969399434,705.544186049,682.430400318,5.66466996096,17.4491157703
 03/08  06:00:00,746.234706904,97.4969374578,190.154275837,0.0,100.150657288,149.894399434,991.752621399,960.141615287,14.1616749024,17.4493312094
 03/08  07:00:00,967.051178297,98.1761624635,185.700936909,0.0,176.471037341,302.612436532,727.292614824,681.521320308,28.3233498048,17.4479447105
 03/08  08:00:00,1082.81632707,99.2273358459,193.972192704,0.0,243.2593065,310.10971186,692.355938012,623.419535665,42.4850247072,26.4513776394
 03/08  09:00:00,1135.75557243,99.7482899528,207.543802679,0.0,243.2593065,310.10971186,686.010038527,593.887604526,56.6466996096,35.475734391
 03/08  10:00:00,1188.14224117,100.132092359,226.531963728,0.0,243.2593065,302.612436532,648.697289688,570.570813662,42.4850247072,35.6414513189
 03/08  11:00:00,1237.24680633,100.485193864,267.299931987,0.0,243.2593065,310.10971186,646.437414847,521.807940411,70.808374512,53.8210999238
 03/08  12:00:00,1306.79357823,100.96601037,333.968350613,0.0,243.2593065,310.10971186,605.557655339,489.802099739,70.808374512,44.9471810888
 03/08  13:00:00,1333.02314177,101.383915276,401.864546891,0.0,243.2593065,310.10971186,591.583371087,476.099776357,70.808374512,44.6752202175
 03/08  14:00:00,1433.65383865,101.758308035,466.468544119,0.0,243.2593065,302.612436532,566.255824826,464.660615252,56.6466996096,44.9485099648
 03/08  15:00:00,1452.89026611,102.191368193,483.851338277,0.0,243.2593065,302.612436532,530.984323392,443.653810169,42.4850247072,44.845488515
 03/08  16:00:00,1451.15524061,102.493310688,486.969502662,0.0,243.2593065,302.612436532,518.448700455,417.058748948,56.6466996096,44.7432518971
 03/08  17:00:00,1461.98944935,102.63234287,490.906029993,0.0,243.2593065,310.10971186,516.550861623,396.007901708,84.9700494144,35.5729105005
 03/08  18:00:00,1465.45004485,102.756981007,490.710126347,0.0,243.2593065,310.10971186,506.039206486,394.715833933,84.9700494144,26.3533231383
 03/08  19:00:00,1195.73261149,97.0589692227,483.762584575,0.0,166.938926447,199.110933808,508.229618643,405.751268651,84.9700494144,17.5083005768
 03/08  20:00:00,1128.55386963,97.0589692227,419.888937402,0.0,166.938926447,191.61365848,499.605597591,425.453104896,56.6466996096,17.5057930852
 03/08  21:00:00,909.22912522,97.0589692227,343.151940784,0.0,100.150657288,124.558693486,556.832048879,473.937044031,56.6466996096,26.2483052378
 03/08  22:00:00,824.01113919,97.0589692227,299.634145138,0.0,100.150657288,124.558693486,554.121736799,494.182775808,42.4850247072,17.4539362838
 03/08  23:00:00,733.964732031,97.0589692227,277.15688651,0.0,46.0930336215,124.558693486,572.989861317,527.220492695,28.3233498048,17.4460188169
 03/08  24:00:00,722.540071915,97.0589692227,264.615078992,0.0,46.0930336215,124.558693486,564.31438863,541.420251865,14.1616749024,8.73246186283
 03/09  01:00:00,707.664337077,97.0589692227,261.458584799,0.0,46.0930336215,113.312780494,572.268963793,549.153914073,5.66466996096,17.4503797589
 03/09  02:00:00,693.526322818,97.0589692227,246.621833844,0.0,46.0930336215,113.312780494,595.958028431,572.844809554,5.66466996096,17.4485489162
 03/09  03:00:00,675.900850389,97.0589692227,230.620979436,0.0,46.0930336215,113.312780494,614.210155145,591.09848963,5.66466996096,17.4469955541
 03/09  04:00:00,667.277903844,97.0589692227,221.841172836,0.0,46.0930336215,113.312780494,632.629158266,609.518995587,5.66466996096,17.4454927182
 03/09  05:00:00,756.642478544,97.0589692227,222.227481795,0.0,100.150657288,148.969399434,608.04118907,584.929197117,5.66466996096,17.4473219924
 03/09  06:00:00,789.245407918,97.573890789,251.189508623,0.0,100.150657288,149.894399434,904.220502831,872.609764414,14.1616749024,17.4490635141
 03/09  07:00:00,1016.77380566,98.5235594154,248.917230297,0.0,176.471037341,302.612436532,668.186538725,622.415665146,28.3233498048,17.4475237747
 03/09  08:00:00,1134.5008495,99.9005510534,258.18569777,0.0,243.2593065,310.10971186,632.810009177,563.876530572,42.4850247072,26.4484538976
 03/09  09:00:00,1219.7469851,100.524511732,305.754146922,0.0,243.2593065,310.10971186,610.548575152,518.437733984,56.6466996096,35.464141558
 03/09  10:00:00,1364.06617687,101.163575369,411.691602754,0.0,243.2593065,302.612436532,570.050104954,491.937046504,42.4850247072,35.6280337425
 03/09  11:00:00,1453.25333134,101.779520823,485.567771835,0.0,243.2593065,310.10971186,577.773649212,462.117688064,70.808374512,44.8475866364
 03/09  12:00:00,1464.58229886,102.251109316,491.795137074,0.0,243.2593065,310.10971186,567.614199632,442.869239661,70.808374512,53.9365854594
 03/09  13:00:00,1429.44701842,102.741268804,498.563562043,0.0,243.2593065,310.10971186,530.150385167,423.613570593,70.808374512,35.7284400626
 03/09  14:00:00,1470.02321144,103.192759976,506.703283381,0.0,243.2593065,302.612436532,520.402697315,409.818195218,56.6466996096,53.9378024879
 03/09  15:00:00,1477.46615865,103.528335704,514.308170604,0.0,243.2593065,302.612436532,477.735586461,390.403115491,42.4850247072,44.8474462619
 03/09  16:00:00,1484.312075,103.705544769,520.693809269,0.0,243.2593065,302.612436532,468.679533302,367.288727652,56.6466996096,44.7441060398
 03/09  17:00:00,1493.02660787,103.752541582,524.641869656,0.0,243.2593065,310.10971186,482.10029025,361.571096841,84.9700494144,35.5591439953
 03/09  18:00:00,1494.06504361,103.868646288,526.88922697,0.0,243.2593065,310.10971186,471.891787041,367.466246037,84.9700494144,19.4554915892
 03/09  19:00:00,1227.87040483,97.0589692227,524.445362662,0.0,166.938926447,199.110933808,493.652620824,384.306931023,84.9700494144,24.3756403861
 03/09  20:00:00,1222.26492939,97.0589692227,515.400891672,0.0,166.938926447,191.61365848,474.55986481,400.405469779,56.6466996096,17.5076954214
 03/09  21:00:00,1076.68837155,97.0589692227,507.048266069,0.0,100.150657288,124.558693486,518.688036333,444.53579529,56.6466996096,17.5055414338
 03/09  22:00:00,1018.49807342,97.0589692227,491.202998911,0.0,100.150657288,124.558693486,512.773893036,452.833990035,42.4850247072,17.4548782937
 03/09  23:00:00,917.662062704,97.0589692227,455.666305053,0.0,46.0930336215,124.558693486,518.506178257,472.735751961,28.3233498048,17.4470764915
 03/09  24:00:00,864.45890141,97.0589692227,399.624809758,0.0,46.0930336215,124.558693486,513.946759565,482.339512951,14.1616749024,17.4455717107
 03/10  01:00:00,772.87448445,97.0589692227,326.007485018,0.0,46.0930336215,113.312780494,525.091750938,501.978097861,5.66466996096,17.4489831166
 03/10  02:00:00,747.979277922,97.0589692227,303.644003273,0.0,46.0930336215,113.312780494,530.599635527,507.486217441,5.66466996096,17.4487481243
 03/10  03:00:00,755.520947183,97.0589692227,311.64081548,0.0,46.0930336215,113.312780494,529.317033878,506.205216093,5.66466996096,17.4471478243
 03/10  04:00:00,742.714777049,97.0589692227,297.993954475,0.0,46.0930336215,113.312780494,549.838482481,526.728203967,5.66466996096,17.4456085531
 03/10  05:00:00,821.690682353,97.0589692227,289.798991663,0.0,100.150657288,148.969399434,531.162699321,512.31767765,5.66466996096,13.1803517109
 03/10  06:00:00,859.785469794,97.5978155028,326.596735187,0.0,100.150657288,149.894399434,828.115503447,800.955400278,14.1616749024,12.9984282661
