Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 03/10  07:00:00,1081.13372021,98.856225202,319.176572554,0.0,176.471037341,302.612436532,609.405814419,563.634044715,28.3233498048,17.4484198999
 03/10  08:00:00,1224.27097652,100.522318902,356.726850382,0.0,243.2593065,310.10971186,582.259902853,513.326939601,42.4850247072,26.4479385452
 03/10  09:00:00,1386.77620961,101.405102064,467.115724104,0.0,243.2593065,310.10971186,570.447571485,478.322071658,56.6466996096,35.478800218
 03/10  10:00:00,1451.9164222,102.068199053,493.778918816,0.0,243.2593065,302.612436532,540.209860117,453.183507605,42.4850247072,44.5413278052
 03/10  11:00:00,1465.53195291,102.628903489,506.636835013,0.0,243.2593065,310.10971186,541.494578481,425.840724687,70.808374512,44.8454792822
 03/10  12:00:00,1480.88080542,103.112614354,519.972295881,0.0,243.2593065,310.10971186,521.906320213,406.150916481,70.808374512,44.9470292201
 03/10  13:00:00,1450.99346094,103.64950744,528.669769528,0.0,243.2593065,310.10971186,503.270437964,387.795145786,70.808374512,44.6669176658
 03/10  14:00:00,1494.21266046,104.068232494,537.696496825,0.0,243.2593065,302.612436532,476.281567597,374.687120595,56.6466996096,44.9477473921
 03/10  15:00:00,1501.54313823,104.495526292,538.50513989,0.0,243.2593065,302.612436532,444.76270137,357.433297171,42.4850247072,44.8443794914
 03/10  16:00:00,1507.41847731,104.820064584,533.50836302,0.0,243.2593065,302.612436532,444.347696879,342.959198183,56.6466996096,44.7417990866
 03/10  17:00:00,1511.12873248,105.18833055,531.38413588,0.0,243.2593065,310.10971186,461.183915794,340.64123853,84.9700494144,35.5726278504
 03/10  18:00:00,1515.57729744,105.568523562,532.839264209,0.0,243.2593065,310.10971186,456.64166727,345.318241873,84.9700494144,26.3533759823
 03/10  19:00:00,1265.20522212,97.0589692227,544.960421275,0.0,166.938926447,199.110933808,464.810825803,362.334910653,84.9700494144,17.5058657358
 03/10  20:00:00,1259.64992413,97.0589692227,538.800767644,0.0,166.938926447,191.61365848,459.020775293,376.127603398,56.6466996096,26.2464722858
 03/10  21:00:00,1110.92157019,97.0589692227,531.281972661,0.0,100.150657288,124.558693486,494.712194176,420.561754545,56.6466996096,17.5037400211
 03/10  22:00:00,1049.75050783,97.0589692227,523.965506749,0.0,100.150657288,124.558693486,491.927861438,431.988789061,42.4850247072,17.4540476692
 03/10  23:00:00,986.650782611,97.0589692227,518.93920983,0.0,46.0930336215,124.558693486,497.193474604,451.42407406,28.3233498048,17.4460507383
 03/10  24:00:00,984.831835169,97.0589692227,513.631886528,0.0,46.0930336215,124.558693486,489.457213269,457.85102211,14.1616749024,17.4445162561
 03/11  01:00:00,969.913334331,97.0589692227,509.422972449,0.0,46.0930336215,113.312780494,479.158151148,464.758595162,5.66466996096,8.73488602518
 03/11  02:00:00,970.589335057,97.0589692227,504.848534441,0.0,46.0930336215,113.312780494,494.2745953,471.161534907,5.66466996096,17.4483904321
 03/11  03:00:00,957.335734898,97.0589692227,495.511348323,0.0,46.0930336215,113.312780494,501.124065644,478.01265591,5.66466996096,17.4467397734
 03/11  04:00:00,922.340632293,97.0589692227,463.270929638,0.0,46.0930336215,113.312780494,506.766222294,483.656389301,5.66466996096,17.4451630327
 03/11  05:00:00,909.038938127,97.0589692227,439.763744111,0.0,55.6251445156,113.312780494,501.91213417,478.800524297,5.66466996096,17.4469399121
 03/11  06:00:00,900.906701348,97.0589692227,432.935703594,0.0,55.6251445156,113.312780494,514.363797174,482.753557069,14.1616749024,17.4485652026
 03/11  07:00:00,981.835644983,97.0589692227,443.861201139,0.0,65.1572554096,176.889270242,470.607200639,424.83690918,28.3233498048,17.446941655
 03/11  08:00:00,1136.60658353,97.3901162525,487.1896044,0.0,109.682768182,220.96816451,758.68346915,698.753047954,42.4850247072,17.4453964888
 03/11  09:00:00,1158.87191281,97.3843736397,503.224305412,0.0,109.682768182,220.96816451,628.6146993,554.418952058,56.6466996096,17.549047632
 03/11  10:00:00,1271.05647915,97.978415637,527.133091044,0.0,131.945524568,266.955817592,567.701119802,498.757758744,42.4850247072,26.4583363516
 03/11  11:00:00,1288.74886004,98.2985608844,549.364434375,0.0,131.945524568,274.45309292,575.801368998,469.522924775,70.808374512,35.4700697111
 03/11  12:00:00,1286.85480228,98.5413175592,551.934951548,0.0,131.945524568,274.45309292,558.521949305,452.249236165,70.808374512,35.4643386284
 03/11  13:00:00,1247.48118447,98.8041814774,549.588043173,0.0,131.945524568,274.45309292,541.404966084,435.146867511,70.808374512,35.4497240611
 03/11  14:00:00,1235.74980022,99.0104481845,549.066775274,0.0,131.945524568,266.955817592,515.398691733,423.307984775,56.6466996096,35.4440073485
 03/11  15:00:00,1227.12276232,99.1419536712,546.3163545,0.0,131.945524568,266.955817592,473.546564577,404.475486018,42.4850247072,26.5860538518
 03/11  16:00:00,1148.8141616,97.0589692227,552.699852167,0.0,109.682768182,212.545889182,385.044578316,292.938917425,56.6466996096,35.4589612812
 03/11  17:00:00,1160.39937699,97.0589692227,559.574789521,0.0,109.682768182,220.04316451,418.286756082,297.864243802,84.9700494144,35.4524628661
 03/11  18:00:00,1125.82346468,97.0589692227,566.331094565,0.0,109.682768182,220.04316451,415.925192898,304.516161243,84.9700494144,26.4389822409
 03/11  19:00:00,1106.9608977,97.0589692227,579.127785928,0.0,100.150657288,199.110933808,457.369948288,354.955408476,84.9700494144,17.4444903976
 03/11  20:00:00,1115.73771583,97.0589692227,585.607754214,0.0,100.150657288,191.61365848,446.017321307,371.924883584,56.6466996096,17.4457381135
 03/11  21:00:00,998.853861315,97.0589692227,579.444728465,0.0,55.6251445156,124.558693486,492.415491152,418.32085435,56.6466996096,17.4479371926
 03/11  22:00:00,989.496646712,97.0589692227,575.302123576,0.0,55.6251445156,124.558693486,486.936820197,427.005465569,42.4850247072,17.4463299201
 03/11  23:00:00,976.590722243,97.0589692227,573.513333706,0.0,46.0930336215,124.558693486,490.913958402,445.145844376,28.3233498048,17.4447642209
 03/11  24:00:00,973.092356818,97.0589692227,571.833048452,0.0,46.0930336215,124.558693486,474.682371468,451.788897599,14.1616749024,8.73179896643
 03/12  01:00:00,948.946802978,97.0589692227,570.467480654,0.0,34.9616554283,113.312780494,482.168968189,459.055398673,5.66466996096,17.448899555
 03/12  02:00:00,947.592341557,97.0589692227,563.771548674,0.0,34.9616554283,113.312780494,489.714884142,466.603247451,5.66466996096,17.4469667301
 03/12  03:00:00,945.417272254,97.0589692227,552.640378488,0.0,34.9616554283,113.312780494,497.23062188,474.120634222,5.66466996096,17.445317697
 03/12  04:00:00,952.142191229,97.0589692227,540.849432503,0.0,44.4937663224,113.312780494,493.548668596,470.440282172,5.66466996096,17.4437164627
 03/12  05:00:00,950.245233805,97.0589692227,530.704859784,0.0,44.4937663224,113.312780494,507.205094585,475.594736413,14.1616749024,17.4486832699
 03/12  06:00:00,1002.50507358,97.0589692227,510.285718195,0.0,54.0258772165,176.889270242,465.41163625,419.641304468,28.3233498048,17.446981977
 03/12  07:00:00,979.987578036,97.0589692227,478.005485257,0.0,54.0258772165,184.38654557,480.080711925,420.150320812,42.4850247072,17.4453664054
 03/12  08:00:00,1042.99311633,97.0589692227,472.02917374,0.0,65.1572554096,220.04316451,479.91797393,405.73724167,56.6466996096,17.5340326501
 03/12  09:00:00,1049.6263252,97.0589692227,484.274146378,0.0,65.1572554096,212.545889182,467.623762204,398.709114752,42.4850247072,26.4296227444
 03/12  10:00:00,1082.93076549,97.0589692227,507.107852539,0.0,65.1572554096,220.04316451,493.726091475,387.502545352,70.808374512,35.4151716114
 03/12  11:00:00,1091.59760844,97.0589692227,513.39348965,0.0,65.1572554096,220.04316451,493.096675792,386.88164699,70.808374512,35.4066542904
 03/12  12:00:00,1091.80605446,97.0589692227,518.378723169,0.0,65.1572554096,220.04316451,480.165491874,382.78500652,70.808374512,26.5721108421
 03/12  13:00:00,1088.0787141,97.0589692227,520.869789598,0.0,65.1572554096,212.545889182,467.502062198,375.439564664,56.6466996096,35.415797924
 03/12  14:00:00,1090.26950861,97.0589692227,523.355889065,0.0,65.1572554096,212.545889182,449.742569251,371.850302925,42.4850247072,35.4072416187
 03/12  15:00:00,1094.37357758,97.0589692227,529.255532538,0.0,65.1572554096,212.545889182,458.529713322,375.315533464,56.6466996096,26.5674802489
 03/12  16:00:00,1074.22286434,97.0589692227,531.915747985,0.0,65.1572554096,220.04316451,490.160379966,369.773902624,84.9700494144,35.4164279273
 03/12  17:00:00,1027.30939374,97.0589692227,529.362672235,0.0,54.0258772165,184.38654557,506.592000739,395.190842642,84.9700494144,26.4311086828
 03/12  18:00:00,997.436475991,97.0589692227,524.594484239,0.0,44.4937663224,163.454314868,541.584133979,439.165028179,84.9700494144,17.4490563852
 03/12  19:00:00,994.621747213,97.0589692227,520.072405303,0.0,44.4937663224,155.95703954,526.675819272,452.581809107,56.6466996096,17.4473105556
 03/12  20:00:00,967.468031064,97.0589692227,516.006509093,0.0,44.4937663224,124.558693486,567.911065901,493.818682614,56.6466996096,17.4456836773
 03/12  21:00:00,965.914816415,97.0589692227,512.345758727,0.0,44.4937663224,124.558693486,562.323956045,502.394843766,42.4850247072,17.4440875719
 03/12  22:00:00,955.96235392,97.0589692227,508.669827529,0.0,34.9616554283,124.558693486,558.893978202,521.837998293,28.3233498048,8.73263010484
 03/12  23:00:00,947.642258201,97.0589692227,499.058863815,0.0,34.9616554283,124.558693486,560.664177161,529.054292148,14.1616749024,17.4482101099
 03/12  24:00:00,917.484182935,97.0589692227,481.672007865,0.0,34.9616554283,113.312780494,559.392976497,536.281624957,5.66466996096,17.4466815786
 03/13  01:00:00,911.227684271,97.0589692227,464.202121887,0.0,46.0930336215,113.312780494,564.173918436,541.064525837,5.66466996096,17.444722638
 03/13  02:00:00,907.522809442,97.0589692227,460.477992459,0.0,46.0930336215,113.312780494,570.577028283,547.468662016,5.66466996096,17.4436963066
 03/13  03:00:00,906.589326641,97.0589692227,459.434727845,0.0,46.0930336215,113.312780494,577.486668187,554.374197102,5.66466996096,17.4478011242
 03/13  04:00:00,984.448884494,97.0589692227,449.560984729,0.0,100.150657288,148.969399434,553.013375315,529.902591091,5.66466996096,17.4461142633
 03/13  05:00:00,1016.02439174,97.0589692227,478.798823921,0.0,100.150657288,149.894399434,1014.81137555,983.205219275,14.1616749024,17.4444813726
 03/13  06:00:00,1234.98221908,97.3545363974,470.74614401,0.0,176.471037341,302.612436532,677.864192357,640.809209307,28.3233498048,8.7316332453
 03/13  07:00:00,1343.63978612,97.6533475327,462.616517157,0.0,243.2593065,310.10971186,657.186979398,579.44585715,42.4850247072,35.2560975414
 03/13  08:00:00,1384.85449953,97.7775514007,476.166996359,0.0,243.2593065,310.10971186,638.722607782,555.482544447,56.6466996096,26.593363725
 03/13  09:00:00,1441.4990698,97.8711915146,496.678728441,0.0,243.2593065,302.612436532,629.726787638,542.718629884,42.4850247072,44.5231330471
 03/13  10:00:00,1449.90520333,97.9522766033,501.249152432,0.0,243.2593065,310.10971186,636.43295802,520.790973689,70.808374512,44.8336098191
 03/13  11:00:00,1452.26277712,98.0980955204,508.314819102,0.0,243.2593065,310.10971186,614.16297196,498.421100633,70.808374512,44.9334968151
 03/13  12:00:00,1411.25103553,98.3386522101,517.269312468,0.0,243.2593065,310.10971186,593.276510084,477.813535472,70.808374512,44.6546001005
 03/13  13:00:00,1445.07715276,98.5930856521,527.763755856,0.0,243.2593065,302.612436532,567.762251873,466.182836005,56.6466996096,44.9327162579
 03/13  14:00:00,1444.93589904,99.0144707685,540.077343235,0.0,243.2593065,302.612436532,539.813297438,452.489695763,42.4850247072,44.8385769683
 03/13  15:00:00,1450.88042652,99.484314189,554.680154082,0.0,243.2593065,302.612436532,538.065561719,436.687040499,56.6466996096,44.7318216106
 03/13  16:00:00,1466.87674393,99.9371443759,567.334442031,0.0,243.2593065,310.10971186,537.846916,417.308598688,84.9700494144,35.5682678968
 03/13  17:00:00,1474.8346771,100.293731782,574.868568175,0.0,243.2593065,310.10971186,518.15684956,406.835562439,84.9700494144,26.3512377069
 03/13  18:00:00,1207.35607752,97.0589692227,576.588423618,0.0,166.938926447,199.110933808,487.107729775,384.633168744,84.9700494144,17.5045116163
 03/13  19:00:00,1204.64349803,97.0589692227,573.639061957,0.0,166.938926447,191.61365848,483.496788561,400.605690511,56.6466996096,26.2443984399
 03/13  20:00:00,1069.79579978,97.0589692227,565.535035905,0.0,100.150657288,124.558693486,524.079620697,449.930715631,56.6466996096,17.5022054559
 03/13  21:00:00,1025.10194624,97.0589692227,558.76729725,0.0,100.150657288,124.558693486,517.920588778,457.982945563,42.4850247072,17.452618508
 03/13  22:00:00,953.885991639,97.0589692227,554.043393478,0.0,46.0930336215,124.558693486,520.222228448,474.454329682,28.3233498048,17.4445489612
 03/13  23:00:00,954.151136868,97.0589692227,556.298704756,0.0,46.0930336215,124.558693486,503.252801162,478.230628419,14.1616749024,10.8604978405
 03/13  24:00:00,946.468066692,97.0589692227,561.124033628,0.0,46.0930336215,113.312780494,504.026623212,483.044189674,5.66466996096,15.3177635768
 03/14  01:00:00,944.7551336,97.0589692227,559.622827341,0.0,46.0930336215,113.312780494,510.652787635,487.541407353,5.66466996096,17.4467103207
 03/14  02:00:00,942.102672418,97.0589692227,557.067888579,0.0,46.0930336215,113.312780494,514.176357703,491.066826511,5.66466996096,17.4448612312
 03/14  03:00:00,941.108423149,97.0589692227,556.104461315,0.0,46.0930336215,113.312780494,518.932320077,495.824493267,5.66466996096,17.4431568491
 03/14  04:00:00,1033.716763,97.0589692227,555.792967573,0.0,100.150657288,148.969399434,499.221027628,476.108317899,5.66466996096,17.4480397681
 03/14  05:00:00,1035.22540672,97.2435466304,555.692582045,0.0,100.150657288,149.894399434,826.48930836,794.881366628,14.1616749024,17.4462668293
 03/14  06:00:00,1263.79066105,97.9331861675,555.659358894,0.0,176.471037341,302.612436532,593.804306138,548.036382788,28.3233498048,17.4445735446
 03/14  07:00:00,1381.31491902,98.4365622565,550.54415979,0.0,243.2593065,310.10971186,577.226434674,508.294382146,42.4850247072,26.4470278204
 03/14  08:00:00,1407.11788973,98.9206043289,538.782747423,0.0,243.2593065,310.10971186,584.507557877,492.408065816,56.6466996096,35.4527924512
 03/14  09:00:00,1433.76057394,99.4855733136,535.206253679,0.0,243.2593065,302.612436532,557.803902232,479.704986279,42.4850247072,35.6138912459
 03/14  10:00:00,1447.6461062,99.9878000061,536.226887366,0.0,243.2593065,310.10971186,577.444167234,461.805245876,70.808374512,44.8305468459
 03/14  11:00:00,1447.91933657,100.526825156,545.047779637,0.0,243.2593065,310.10971186,554.895825636,439.151880256,70.808374512,44.935570868
 03/14  12:00:00,1433.61641414,101.006716324,572.863405267,0.0,243.2593065,310.10971186,536.370319249,420.914064145,70.808374512,44.6478805915
 03/14  13:00:00,1466.66884448,101.452424372,570.339055675,0.0,243.2593065,302.612436532,510.005359195,408.424346615,56.6466996096,44.9343129702
 03/14  14:00:00,1439.96779788,102.001468935,540.583285924,0.0,243.2593065,302.612436532,470.57456072,383.258891769,42.4850247072,44.8306442446
 03/14  15:00:00,1427.85271784,102.265437543,526.959117375,0.0,243.2593065,302.612436532,470.869751724,369.495367944,56.6466996096,44.7276841711
 03/14  16:00:00,1435.82564126,102.612322589,527.739522426,0.0,243.2593065,310.10971186,475.77723108,355.2374052,84.9700494144,35.5697764652
 03/14  17:00:00,1442.45932714,102.828028858,534.533055328,0.0,243.2593065,310.10971186,469.133873943,357.81152349,84.9700494144,26.352301039
 03/14  18:00:00,1190.81791193,97.0589692227,555.183167445,0.0,166.938926447,199.110933808,458.737668593,356.264237145,84.9700494144,17.5033820338
 03/14  19:00:00,1197.26379374,97.0589692227,561.812944603,0.0,166.938926447,191.61365848,450.919822832,368.031114045,56.6466996096,26.2420091768
 03/14  20:00:00,1076.66917142,97.0589692227,567.797735056,0.0,100.150657288,124.558693486,486.599224396,412.449539612,56.6466996096,17.5029851741
 03/14  21:00:00,1040.28880091,97.0589692227,571.073312571,0.0,100.150657288,124.558693486,479.740059917,419.801619802,42.4850247072,17.453415408
 03/14  22:00:00,973.521472491,97.0589692227,571.519489644,0.0,46.0930336215,124.558693486,482.164957069,436.396336919,28.3233498048,17.4452703454
 03/14  23:00:00,975.030037865,97.0589692227,572.322642705,0.0,46.0930336215,124.558693486,471.998513093,440.393256953,14.1616749024,17.443581237
 03/14  24:00:00,956.969394441,97.0589692227,566.390130636,0.0,46.0930336215,113.312780494,454.772831058,440.376981882,5.66466996096,8.73117921542
 03/15  01:00:00,963.061986806,97.0589692227,572.607173109,0.0,46.0930336215,113.312780494,469.790971793,446.678923593,5.66466996096,17.4473782386
 03/15  02:00:00,968.026207883,97.0589692227,577.49153449,0.0,46.0930336215,113.312780494,475.871028791,452.760931818,5.66466996096,17.445427012
 03/15  03:00:00,977.385755177,97.0589692227,587.510922112,0.0,46.0930336215,113.312780494,479.789127954,456.680789275,5.66466996096,17.4436687179
 03/15  04:00:00,1081.5264215,97.0589692227,602.966062413,0.0,100.150657288,148.969399434,464.129934378,441.020000695,5.66466996096,17.4452637221
 03/15  05:00:00,1088.02176048,97.4638557442,585.34594043,0.0,100.150657288,149.894399434,721.292573009,689.684164978,14.1616749024,17.4467331288
 03/15  06:00:00,1322.5834274,98.6174523126,557.251554744,0.0,176.471037341,302.612436532,538.546629541,492.778315627,28.3233498048,17.444964109
 03/15  07:00:00,1429.05306986,100.225475378,537.361722046,0.0,243.2593065,310.10971186,524.499971011,455.570695226,42.4850247072,26.4442510772
 03/15  08:00:00,1443.62857539,100.974419644,522.11235248,0.0,243.2593065,310.10971186,531.10437675,439.005431665,56.6466996096,35.4522454748
 03/15  09:00:00,1463.49873405,101.398336387,511.198022468,0.0,243.2593065,302.612436532,511.04745886,432.949236913,42.4850247072,35.6131972405
 03/15  10:00:00,1468.52605629,101.800162723,507.636735688,0.0,243.2593065,310.10971186,534.80090033,419.167369106,70.808374512,44.8251567116
 03/15  11:00:00,1470.62423526,102.23297465,506.706960738,0.0,243.2593065,310.10971186,523.315410924,407.573650102,70.808374512,44.9333863096
 03/15  12:00:00,1426.10028817,102.670220069,508.95873423,0.0,243.2593065,310.10971186,510.414582815,394.960600775,70.808374512,44.6456075285
 03/15  13:00:00,1460.59190383,103.068233784,515.452046249,0.0,243.2593065,302.612436532,485.085579893,383.507354137,56.6466996096,44.9315261462
 03/15  14:00:00,1467.28553397,103.431341402,520.403395662,0.0,243.2593065,302.612436532,460.418349101,373.105623085,42.4850247072,44.8277013093
 03/15  15:00:00,1469.85970069,103.610586701,521.565266504,0.0,243.2593065,302.612436532,472.007977687,370.636635862,56.6466996096,44.724642216
 03/15  16:00:00,1476.09598553,103.802484117,518.398197726,0.0,243.2593065,310.10971186,485.075394867,364.537880016,84.9700494144,35.5674654365
 03/15  17:00:00,1476.91741901,103.955240707,514.256430215,0.0,243.2593065,310.10971186,470.303904542,358.982804528,84.9700494144,26.3510505993
 03/15  18:00:00,1207.41096822,97.0589692227,509.258113821,0.0,166.938926447,199.110933808,472.673904571,370.199799438,84.9700494144,17.5040557187
 03/15  19:00:00,1204.66132737,97.0589692227,501.282743374,0.0,166.938926447,191.61365848,470.85070395,387.959673042,56.6466996096,26.244331298
 03/15  20:00:00,1036.70944985,97.0589692227,458.888435704,0.0,100.150657288,124.558693486,510.303191436,436.15440451,56.6466996096,17.502087316
 03/15  21:00:00,953.406105031,97.0589692227,417.681715916,0.0,100.150657288,124.558693486,506.165048058,446.227461101,42.4850247072,17.4525622493
 03/15  22:00:00,856.046452581,97.0589692227,386.446086863,0.0,46.0930336215,124.558693486,514.691546199,468.923792124,28.3233498048,17.4444042703
 03/15  23:00:00,806.011730633,97.0589692227,334.074373447,0.0,46.0930336215,124.558693486,516.302356109,484.697997804,14.1616749024,17.4426834031
 03/15  24:00:00,762.933041092,97.0589692227,305.382192138,0.0,46.0930336215,113.312780494,512.801702629,498.403025961,5.66466996096,8.73400670698
 03/16  01:00:00,728.20137201,97.0589692227,270.841971071,0.0,46.0930336215,113.312780494,558.006954339,534.895927005,5.66466996096,17.4463573729
 03/16  02:00:00,708.558988213,97.0589692227,252.347688218,0.0,46.0930336215,113.312780494,565.456298833,542.347231915,5.66466996096,17.444396957
 03/16  03:00:00,696.779479438,97.0589692227,240.565667314,0.0,46.0930336215,113.312780494,587.327036793,564.219758275,5.66466996096,17.4426085567
 03/16  04:00:00,756.487558279,97.0589692227,211.580789979,0.0,100.150657288,148.969399434,609.876401793,586.767368428,5.66466996096,17.4443634039
 03/16  05:00:00,764.059425304,97.5719091056,216.160000712,0.0,100.150657288,149.894399434,877.704649755,846.097433385,14.1616749024,17.4455414671
 03/16  06:00:00,988.169573905,98.8419135614,212.290028117,0.0,176.471037341,302.612436532,654.463822463,608.696707173,28.3233498048,17.4437654849
 03/16  07:00:00,1114.16928238,100.425048354,215.770366877,0.0,243.2593065,310.10971186,635.019855448,566.090147406,42.4850247072,26.4446833344
 03/16  08:00:00,1174.16970839,101.301829726,251.511647703,0.0,243.2593065,310.10971186,600.125807017,508.030369518,56.6466996096,35.44873789
 03/16  09:00:00,1319.91260209,101.903624567,361.883393248,0.0,243.2593065,302.612436532,546.109866538,468.016015526,42.4850247072,35.6088263046
 03/16  10:00:00,1459.32934232,102.484775689,476.969325553,0.0,243.2593065,310.10971186,554.802088023,439.165444394,70.808374512,44.8282691164
 03/16  11:00:00,1476.71139194,103.026056775,485.094558206,0.0,243.2593065,310.10971186,531.464420081,415.729355471,70.808374512,44.9266900981
 03/16  12:00:00,1439.47150842,103.445205653,492.579668746,0.0,243.2593065,310.10971186,515.485692175,400.029243839,70.808374512,44.6480738242
 03/16  13:00:00,1479.7355045,103.951782578,503.585348928,0.0,243.2593065,302.612436532,487.400774325,385.829852678,56.6466996096,44.9242220371
 03/16  14:00:00,1492.62607555,104.357471322,516.46924782,0.0,243.2593065,302.612436532,460.52145434,373.210068981,42.4850247072,44.8263606522
 03/16  15:00:00,1504.40519024,104.695156098,526.568620066,0.0,243.2593065,302.612436532,455.445789111,354.074874667,56.6466996096,44.7242148345
 03/16  16:00:00,1510.63048134,104.976015753,528.894268409,0.0,243.2593065,310.10971186,456.146828477,335.615422168,84.9700494144,35.5613568951
 03/16  17:00:00,1514.52867669,105.071629308,529.378526893,0.0,243.2593065,310.10971186,440.445104565,329.127621571,84.9700494144,26.3474335799
 03/16  18:00:00,1258.62161638,97.0589692227,542.062660275,0.0,166.938926447,199.110933808,437.653928066,335.181588779,84.9700494144,17.5022898728
 03/16  19:00:00,1258.46528134,97.0589692227,538.672476012,0.0,166.938926447,191.61365848,434.278267,360.129488624,56.6466996096,17.5020787665
 03/16  20:00:00,1124.1967479,97.0589692227,530.405837069,0.0,100.150657288,124.558693486,497.433003026,414.544167678,56.6466996096,26.2421357383
 03/16  21:00:00,1078.79290163,97.0589692227,523.920441962,0.0,100.150657288,124.558693486,486.114586565,426.179516585,42.4850247072,17.4500452729
 03/16  22:00:00,1006.28173036,97.0589692227,518.849864849,0.0,46.0930336215,124.558693486,492.922117234,447.156835135,28.3233498048,17.4419322944
 03/16  23:00:00,1003.70580132,97.0589692227,514.633769378,0.0,46.0930336215,124.558693486,477.457204763,454.561954302,14.1616749024,8.73357555836
 03/16  24:00:00,985.315470149,97.0589692227,510.499511572,0.0,46.0930336215,113.312780494,484.453778188,461.343255565,5.66466996096,17.4458526617
 03/17  01:00:00,977.443924412,97.0589692227,506.161727878,0.0,46.0930336215,113.312780494,490.951104315,467.842716321,5.66466996096,17.4437180327
 03/17  02:00:00,973.214972602,97.0589692227,503.227896687,0.0,46.0930336215,113.312780494,497.045638161,473.939185445,5.66466996096,17.4417827548
 03/17  03:00:00,971.587505278,97.0589692227,499.559582218,0.0,46.0930336215,113.312780494,502.028023043,478.916899813,5.66466996096,17.4464532698
 03/17  04:00:00,1060.97087833,97.0589692227,499.086087149,0.0,100.150657288,148.969399434,484.528170027,461.418952371,5.66466996096,17.4445476956
 03/17  05:00:00,1063.74145263,97.5987750548,499.265051351,0.0,100.150657288,149.894399434,761.985937922,730.381494923,14.1616749024,17.4427680957
 03/17  06:00:00,1291.28342772,99.4707090728,499.932553316,0.0,176.471037341,302.612436532,553.4858683,516.431797544,28.3233498048,8.73072095113
 03/17  07:00:00,1406.0780088,101.180007319,498.950315301,0.0,243.2593065,310.10971186,555.247222696,477.512778262,42.4850247072,35.2494197268
 03/17  08:00:00,1437.30058481,102.138587945,499.169081015,0.0,243.2593065,310.10971186,528.727094975,445.486540401,56.6466996096,26.5938549644
 03/17  09:00:00,1478.22307096,102.680164259,517.754500353,0.0,243.2593065,302.612436532,506.302404453,419.302982475,42.4850247072,44.5143972714
 03/17  10:00:00,1495.67820235,103.241287365,536.348225818,0.0,243.2593065,310.10971186,505.79963853,390.173365434,70.808374512,44.8178985839
 03/17  11:00:00,1490.56004698,103.814383916,534.001866758,0.0,243.2593065,310.10971186,482.826198928,367.093218991,70.808374512,44.9246054253
 03/17  12:00:00,1440.72116585,104.335937843,526.870708267,0.0,243.2593065,310.10971186,467.805631359,352.351120009,70.808374512,44.6461368378
 03/17  13:00:00,1464.75217996,104.747815945,520.558592936,0.0,243.2593065,302.612436532,443.307733565,341.739565253,56.6466996096,44.9214687027
 03/17  14:00:00,1449.73543811,105.137830232,518.516463379,0.0,243.2593065,302.612436532,421.759989331,334.456823247,42.4850247072,44.8181413767
 03/17  15:00:00,1431.212735,105.950766307,521.157122413,0.0,243.2593065,302.612436532,418.829350125,317.459217138,56.6466996096,44.7234333775
 03/17  16:00:00,1434.92672699,106.632438845,525.199743513,0.0,243.2593065,310.10971186,419.953312053,299.428397405,84.9700494144,35.5548652333
 03/17  17:00:00,1440.14024548,107.213868608,529.804422143,0.0,243.2593065,310.10971186,409.013944097,297.698160769,84.9700494144,26.3457339132
 03/17  18:00:00,1182.89226398,97.0589692227,548.582210089,0.0,166.938926447,199.110933808,404.138211112,301.665958117,84.9700494144,17.5022035804
 03/17  19:00:00,1189.83506154,97.0589692227,555.29084037,0.0,166.938926447,191.61365848,396.204779249,322.060589004,56.6466996096,17.4974906353
 03/17  20:00:00,1067.71648016,97.0589692227,559.18861323,0.0,100.150657288,124.558693486,449.956848874,375.806710502,56.6466996096,17.5034387626
 03/17  21:00:00,1028.94947034,97.0589692227,559.550078743,0.0,100.150657288,124.558693486,446.338215721,386.400122264,42.4850247072,17.4530687494
 03/17  22:00:00,958.487779123,97.0589692227,555.797688305,0.0,46.0930336215,124.558693486,449.222158267,403.453842511,28.3233498048,17.4449659506
 03/17  23:00:00,959.577107685,97.0589692227,555.930570953,0.0,46.0930336215,124.558693486,440.079593799,408.47477599,14.1616749024,17.4431429069
 03/17  24:00:00,948.758345173,97.0589692227,557.522483261,0.0,46.0930336215,113.312780494,435.69664547,412.589350557,5.66466996096,17.4426249517
 03/18  01:00:00,950.95968464,97.0589692227,559.871028291,0.0,46.0930336215,113.312780494,439.971375383,416.860992537,5.66466996096,17.4457128847
 03/18  02:00:00,954.336122801,97.0589692227,563.439969535,0.0,46.0930336215,113.312780494,444.526658699,421.418292701,5.66466996096,17.4436960371
 03/18  03:00:00,951.797822349,97.0589692227,560.664818727,0.0,46.0930336215,113.312780494,447.1252622,424.01875734,5.66466996096,17.4418348994
 03/18  04:00:00,958.000093411,97.0589692227,556.205902371,0.0,55.6251445156,113.312780494,426.781903587,412.387493147,5.66466996096,8.72974047934
 03/18  05:00:00,967.548993432,97.0589692227,566.363955893,0.0,55.6251445156,113.312780494,448.608114678,417.000914405,14.1616749024,17.4455253707
 03/18  06:00:00,1072.76490498,97.0589692227,600.930476311,0.0,65.1572554096,176.889270242,414.345066425,368.578095931,28.3233498048,17.4436206891
 03/18  07:00:00,1175.9092788,97.3645858258,588.102328975,0.0,109.682768182,220.96816451,629.547925571,569.620517078,42.4850247072,17.4423837855
 03/18  08:00:00,1156.19551778,97.3646529055,565.528854604,0.0,109.682768182,220.96816451,583.152541782,500.198511385,56.6466996096,26.3073307878
 03/18  09:00:00,1262.65879502,98.169445992,548.552541192,0.0,131.945524568,266.955817592,538.167761493,469.228765461,42.4850247072,26.4539713244
 03/18  10:00:00,1265.76020911,98.3257789751,533.308803307,0.0,131.945524568,274.45309292,567.514599229,461.268062148,70.808374512,35.4381625691
 03/18  11:00:00,1259.33491321,98.455186069,523.81639699,0.0,131.945524568,274.45309292,549.446844881,452.045246587,70.808374512,26.5932237822
 03/18  12:00:00,1229.1085105,98.5349970856,516.063644335,0.0,131.945524568,274.45309292,552.224617816,445.972132455,70.808374512,35.4441108489
 03/18  13:00:00,1209.70471648,98.5647200574,493.565148707,0.0,131.945524568,266.955817592,541.556102816,449.472127494,56.6466996096,35.4372757134
 03/18  14:00:00,1178.74660793,98.6226844364,459.285758477,0.0,131.945524568,266.955817592,526.306865371,448.39279879,42.4850247072,35.4290418735
 03/18  15:00:00,1040.60126159,97.0589692227,398.779847384,0.0,109.682768182,212.545889182,431.89903458,348.660508376,56.6466996096,26.5918265949
 03/18  16:00:00,1041.77492718,97.0589692227,389.917861305,0.0,109.682768182,220.04316451,472.655733526,352.243222593,84.9700494144,35.4424615188
 03/18  17:00:00,1016.2535203,97.0589692227,402.253927412,0.0,109.682768182,220.04316451,467.519573966,356.116987717,84.9700494144,26.4325368339
 03/18  18:00:00,969.853972331,97.0589692227,392.220882643,0.0,100.150657288,199.110933808,500.035016512,397.622970488,84.9700494144,17.4419966095
 03/18  19:00:00,943.706750108,97.0589692227,366.400963381,0.0,100.150657288,191.61365848,485.281802746,411.191610328,56.6466996096,17.4434928079
 03/18  20:00:00,810.362560007,97.0589692227,336.52301853,0.0,55.6251445156,124.558693486,537.646525539,463.554990065,56.6466996096,17.4448358648
 03/18  21:00:00,792.62416842,97.0589692227,319.045868651,0.0,55.6251445156,124.558693486,536.654624686,476.726645536,42.4850247072,17.4429544432
 03/18  22:00:00,784.34609194,97.0589692227,315.770432667,0.0,46.0930336215,124.558693486,542.152460989,496.387983853,28.3233498048,17.4411273303
 03/18  23:00:00,776.389356432,97.0589692227,306.802238359,0.0,46.0930336215,124.558693486,534.637140543,511.742333893,14.1616749024,8.73313174826
 03/18  24:00:00,752.373731661,97.0589692227,297.141224987,0.0,46.0930336215,113.312780494,546.677263241,523.567696652,5.66466996096,17.4448966278
 03/19  01:00:00,733.4235102,97.0589692227,288.45860214,0.0,34.9616554283,113.312780494,562.712505526,539.605168306,5.66466996096,17.4426672587
 03/19  02:00:00,729.625673274,97.0589692227,280.868619744,0.0,34.9616554283,113.312780494,575.183956696,552.078642388,5.66466996096,17.4406443469
 03/19  03:00:00,724.682893051,97.0589692227,271.709220775,0.0,34.9616554283,113.312780494,591.993538789,568.883701139,5.66466996096,17.4451676888
 03/19  04:00:00,726.44406823,97.0589692227,262.844154319,0.0,44.4937663224,113.312780494,593.098812665,569.990939407,5.66466996096,17.443203297
 03/19  05:00:00,719.913766065,97.0589692227,254.48540921,0.0,44.4937663224,113.312780494,613.47171263,581.868712719,14.1616749024,17.441325009
 03/19  06:00:00,782.998774154,97.0589692227,246.574746714,0.0,54.0258772165,176.889270242,561.953702402,524.899492562,28.3233498048,8.73086003459
 03/19  07:00:00,778.191247922,97.0589692227,237.334369016,0.0,54.0258772165,184.38654557,590.735132342,530.805171999,42.4850247072,17.4449356359
 03/19  08:00:00,836.764115391,97.0589692227,230.471348847,0.0,65.1572554096,220.04316451,606.417730827,523.485727904,56.6466996096,26.2853033133
 03/19  09:00:00,834.225738308,97.0589692227,235.643477984,0.0,65.1572554096,212.545889182,573.612913592,504.709239687,42.4850247072,26.4186491973
 03/19  10:00:00,864.631294162,97.0589692227,256.509114742,0.0,65.1572554096,220.04316451,562.533890449,465.176292752,70.808374512,26.5492231853
 03/19  11:00:00,900.143165496,97.0589692227,288.504715402,0.0,65.1572554096,220.04316451,534.024427636,427.807614745,70.808374512,35.4084383789
 03/19  12:00:00,947.885376044,97.0589692227,333.706508439,0.0,65.1572554096,220.04316451,511.304347567,405.09771922,70.808374512,35.3982538345
 03/19  13:00:00,1007.96373421,97.0589692227,396.364949972,0.0,65.1572554096,212.545889182,478.763178568,395.562636111,56.6466996096,26.5538428474
 03/19  14:00:00,1082.42714183,97.0589692227,463.433327912,0.0,65.1572554096,212.545889182,466.200804782,388.310311196,42.4850247072,35.4054688781
 03/19  15:00:00,1107.73235922,97.0589692227,484.975832241,0.0,65.1572554096,212.545889182,465.516002663,373.473527965,56.6466996096,35.3957750892
 03/19  16:00:00,1086.02445857,97.0589692227,490.676744914,0.0,65.1572554096,220.04316451,467.434866143,355.906845492,84.9700494144,26.5579712363
 03/19  17:00:00,1045.39420437,97.0589692227,496.476180219,0.0,54.0258772165,184.38654557,481.393585822,370.005166227,84.9700494144,26.4183701807
 03/19  18:00:00,1019.28741734,97.0589692227,496.98955161,0.0,44.4937663224,163.454314868,525.230275822,422.817242039,84.9700494144,17.4429843682
 03/19  19:00:00,1013.58474355,97.0589692227,493.957104036,0.0,44.4937663224,155.95703954,518.005827407,443.917940031,56.6466996096,17.4411877671
 03/19  20:00:00,985.936742542,97.0589692227,492.126084357,0.0,44.4937663224,124.558693486,560.949408331,486.856860059,56.6466996096,17.4458486617
 03/19  21:00:00,980.581682652,97.0589692227,491.28448722,0.0,44.4937663224,124.558693486,557.11915889,497.19030089,42.4850247072,17.4438332921
 03/19  22:00:00,968.390771893,97.0589692227,491.179450115,0.0,34.9616554283,124.558693486,562.292674872,516.527383155,28.3233498048,17.4419419122
 03/19  23:00:00,972.048249651,97.0589692227,491.054416778,0.0,34.9616554283,124.558693486,547.479974386,524.588026599,14.1616749024,8.73027288372
 03/19  24:00:00,960.305769741,97.0589692227,489.694788056,0.0,34.9616554283,113.312780494,554.536795364,531.426402467,5.66466996096,17.4457229366
 03/20  01:00:00,968.410975677,97.0589692227,488.734997351,0.0,46.0930336215,113.312780494,561.702287309,538.594228892,5.66466996096,17.4433884557
 03/20  02:00:00,964.732057685,97.0589692227,488.164868042,0.0,46.0930336215,113.312780494,568.895497734,545.789539533,5.66466996096,17.4412882401
 03/20  03:00:00,964.083128381,97.0589692227,488.528283302,0.0,46.0930336215,113.312780494,576.223080922,553.115828871,5.66466996096,17.4425820903
 03/20  04:00:00,1052.34263085,97.0589692227,488.722828033,0.0,100.150657288,148.969399434,550.19255532,527.084086978,5.66466996096,17.4437983806
 03/20  05:00:00,1054.62773518,97.0589692227,488.808051401,0.0,100.150657288,149.894399434,1012.83070628,981.227178004,14.1616749024,17.4418533719
 03/20  06:00:00,1275.75846166,97.3406023101,489.16941275,0.0,176.471037341,302.612436532,677.155944805,638.696332211,28.3233498048,10.136262789
 03/20  07:00:00,1375.69361522,97.6407354322,485.797245047,0.0,243.2593065,310.10971186,656.231026173,579.9237856,42.4850247072,33.8222158665
 03/20  08:00:00,1365.30802078,97.7650680349,458.455940989,0.0,243.2593065,310.10971186,642.478103397,559.242056265,56.6466996096,26.5893475217
 03/20  09:00:00,1394.1792967,97.8585997908,463.275564739,0.0,243.2593065,302.612436532,634.027070626,547.032999787,42.4850247072,44.5090461312
 03/20  10:00:00,1419.68498516,97.938920543,490.660687631,0.0,243.2593065,310.10971186,641.576030278,525.953473441,70.808374512,44.8141823251
 03/20  11:00:00,1428.63720725,98.0109453328,511.616640243,0.0,243.2593065,310.10971186,622.84583303,507.126413627,70.808374512,44.911044891
 03/20  12:00:00,1394.71919525,98.164448391,522.579998005,0.0,243.2593065,310.10971186,610.341862607,494.891836462,70.808374512,44.6416516331
 03/20  13:00:00,1433.68588399,98.3749541116,526.164785366,0.0,243.2593065,302.612436532,586.734162763,485.181183555,56.6466996096,44.9062795984
 03/20  14:00:00,1430.93093589,98.6163333268,529.248916216,0.0,243.2593065,302.612436532,564.044487512,476.748469014,42.4850247072,44.8109937913
 03/20  15:00:00,1431.44251026,99.0344652587,537.005075643,0.0,243.2593065,302.612436532,567.363244083,466.000284145,56.6466996096,44.7162603287
 03/20  16:00:00,1444.59964789,99.4591489047,546.84437559,0.0,243.2593065,310.10971186,572.823847341,452.315180364,84.9700494144,35.5386175625
 03/20  17:00:00,1450.58789149,99.8410726408,552.425058099,0.0,243.2593065,310.10971186,550.269662052,447.728937992,84.9700494144,17.5706746449
 03/20  18:00:00,1185.22980046,97.0589692227,555.693717427,0.0,166.938926447,199.110933808,524.035396293,412.826572021,84.9700494144,26.2387748579
 03/20  19:00:00,1184.58251463,97.0589692227,558.210916343,0.0,166.938926447,191.61365848,494.373800355,420.226449801,56.6466996096,17.5006509448
 03/20  20:00:00,1061.72854565,97.0589692227,557.804326428,0.0,100.150657288,124.558693486,538.48317571,464.338177252,56.6466996096,17.498298848
 03/20  21:00:00,1024.44789916,97.0589692227,552.280115609,0.0,100.150657288,124.558693486,534.022970195,474.090008449,42.4850247072,17.4479370391
 03/20  22:00:00,960.226783129,97.0589692227,538.82033582,0.0,46.0930336215,124.558693486,540.869554224,495.104034848,28.3233498048,17.4421695715
 03/20  23:00:00,929.545553716,97.0589692227,497.156315708,0.0,46.0930336215,124.558693486,534.21082107,502.60476969,14.1616749024,17.4443764775
 03/20  24:00:00,863.60314407,97.0589692227,433.690816064,0.0,46.0930336215,113.312780494,531.27736558,508.170279663,5.66466996096,17.4424159563
 03/21  01:00:00,828.628911511,97.0589692227,394.607985963,0.0,46.0930336215,113.312780494,536.12463591,513.019804978,5.66466996096,17.4401609708
 03/21  02:00:00,828.357948683,97.0589692227,394.545697094,0.0,46.0930336215,113.312780494,531.334309969,516.937106048,5.66466996096,8.73253395936
 03/21  03:00:00,838.203876216,97.0589692227,404.529291411,0.0,46.0930336215,113.312780494,545.875178501,522.767073543,5.66466996096,17.4434349975
 03/21  04:00:00,931.915272618,97.0589692227,407.53008559,0.0,100.150657288,148.969399434,526.465221935,503.359132086,5.66466996096,17.4414198878
 03/21  05:00:00,987.108617083,97.2431860838,457.888017745,0.0,100.150657288,149.894399434,883.969609348,852.36631555,14.1616749024,17.4416188954
 03/21  06:00:00,1231.91171977,97.9362931045,474.300756368,0.0,176.471037341,302.612436532,630.660898407,584.893648161,28.3233498048,17.4439004413
 03/21  07:00:00,1339.00479821,98.2559211522,460.853499202,0.0,243.2593065,310.10971186,611.806074401,542.884770019,42.4850247072,26.4362796751
 03/21  08:00:00,1339.86691451,98.7203811799,429.122452987,0.0,243.2593065,310.10971186,618.770212079,526.681502503,56.6466996096,35.4420099657
 03/21  09:00:00,1349.01315306,99.1595606492,405.936222145,0.0,243.2593065,302.612436532,593.22681448,515.141502617,42.4850247072,35.6002871561
 03/21  10:00:00,1348.9204595,99.553393706,394.213259466,0.0,243.2593065,310.10971186,611.54110086,495.927227866,70.808374512,44.8054984819
 03/21  11:00:00,1375.43232281,100.032777896,410.101006731,0.0,243.2593065,310.10971186,595.178619131,479.461447177,70.808374512,44.9087974423
 03/21  12:00:00,1359.463406,100.50200863,432.539795175,0.0,243.2593065,310.10971186,580.112106615,464.672276179,70.808374512,44.6314559243
 03/21  13:00:00,1403.6537064,100.928904336,441.798751697,0.0,243.2593065,302.612436532,555.915095136,454.361191486,56.6466996096,44.9072040404
 03/21  14:00:00,1439.48596159,101.383031819,469.740986602,0.0,243.2593065,302.612436532,528.067693066,440.774641631,42.4850247072,44.8080267276
 03/21  15:00:00,1461.85050289,101.851990254,483.687246213,0.0,243.2593065,302.612436532,518.941303416,417.589908258,56.6466996096,44.7046955483
 03/21  16:00:00,1478.02513382,102.110936828,483.687275543,0.0,243.2593065,310.10971186,519.389743909,398.875738311,84.9700494144,35.5439561842
 03/21  17:00:00,1481.51101666,102.315852393,483.687297662,0.0,243.2593065,310.10971186,507.223858563,395.911540701,84.9700494144,26.3422684469
 03/21  18:00:00,1216.12954514,97.0589692227,483.687255805,0.0,166.938926447,199.110933808,490.999845842,388.529641779,84.9700494144,17.5001546491
 03/21  19:00:00,1208.47510913,97.0589692227,478.580595927,0.0,166.938926447,191.61365848,477.285719763,403.143462568,56.6466996096,17.495557586
 03/21  20:00:00,1026.14998181,97.0589692227,425.080114186,0.0,100.150657288,124.558693486,530.069344313,455.921672552,56.6466996096,17.5009721522
 03/21  21:00:00,933.117323713,97.0589692227,375.964312511,0.0,100.150657288,124.558693486,526.723045805,466.787251766,42.4850247072,17.4507693318
 03/21  22:00:00,821.012443022,97.0589692227,332.981275181,0.0,46.0930336215,124.558693486,539.586436145,493.820536124,28.3233498048,17.4425502166
 03/21  23:00:00,774.963655785,97.0589692227,291.031209425,0.0,46.0930336215,124.558693486,554.962965196,523.360721989,14.1616749024,17.4405683053
 03/21  24:00:00,739.975233798,97.0589692227,269.563149677,0.0,46.0930336215,113.312780494,562.38855141,539.281020332,5.66466996096,17.4428611164
 03/22  01:00:00,727.501971584,97.0589692227,258.35884156,0.0,46.0930336215,113.312780494,576.052821076,552.945490528,5.66466996096,17.4426605878
 03/22  02:00:00,709.227829826,97.0589692227,242.076706291,0.0,46.0930336215,113.312780494,596.549805607,573.444630437,5.66466996096,17.4405052094
 03/22  03:00:00,697.789524268,97.0589692227,231.40697719,0.0,46.0930336215,113.312780494,601.243051003,586.848888606,5.66466996096,8.7294924358
 03/22  04:00:00,776.636458718,97.0589692227,224.361522688,0.0,100.150657288,148.969399434,600.48246733,577.373907524,5.66466996096,17.4438898447
 03/22  05:00:00,796.080715269,97.4955284036,241.84562754,0.0,100.150657288,149.894399434,898.600723117,866.996063222,14.1616749024,17.4429849923
 03/22  06:00:00,1014.25583066,98.2464908372,234.068328113,0.0,176.471037341,302.612436532,670.519423021,624.75456233,28.3233498048,17.4415108862
 03/22  07:00:00,1138.66939772,99.4923034946,241.363248995,0.0,243.2593065,310.10971186,639.017451106,570.098722657,42.4850247072,26.4337037414
 03/22  08:00:00,1208.81119259,100.265896256,277.703065815,0.0,243.2593065,310.10971186,611.30469507,519.212953548,56.6466996096,35.4450419125
 03/22  09:00:00,1302.78202329,100.819346235,334.823824025,0.0,243.2593065,302.612436532,571.505103771,493.416526276,42.4850247072,35.6035527882
 03/22  10:00:00,1398.19456053,101.398751765,412.28515331,0.0,243.2593065,310.10971186,583.233945389,467.619399816,70.808374512,44.8061710612
 03/22  11:00:00,1471.98262942,101.924622747,477.925385902,0.0,243.2593065,310.10971186,562.833624773,447.118452148,70.808374512,44.9067981134
 03/22  12:00:00,1440.28544429,102.367224631,483.687248558,0.0,243.2593065,310.10971186,547.103091937,431.670046299,70.808374512,44.6246711261
 03/22  13:00:00,1474.71334362,102.827547877,483.687280543,0.0,243.2593065,302.612436532,518.334017795,416.782463014,56.6466996096,44.904855171
 03/22  14:00:00,1477.27016583,103.230963153,484.230280982,0.0,243.2593065,302.612436532,491.565458534,404.279866176,42.4850247072,44.8005676508
 03/22  15:00:00,1480.68043287,103.52338117,487.425523453,0.0,243.2593065,302.612436532,484.819734338,383.467613104,56.6466996096,44.7054216241
 03/22  16:00:00,1490.39622073,103.650577116,491.822713556,0.0,243.2593065,310.10971186,481.067102794,360.551526401,84.9700494144,35.5455269784
 03/22  17:00:00,1496.69643436,103.743606931,495.672839113,0.0,243.2593065,310.10971186,463.762617226,352.449044956,84.9700494144,26.3435228558
 03/22  18:00:00,1227.72517241,97.0589692227,497.724035536,0.0,166.938926447,199.110933808,456.289819544,353.82158064,84.9700494144,17.4981894896
 03/22  19:00:00,1215.70941593,97.0589692227,495.726958939,0.0,166.938926447,191.61365848,450.970237332,376.827260366,56.6466996096,17.4962773569
 03/22  20:00:00,1085.31319587,97.0589692227,488.87461505,0.0,100.150657288,124.558693486,517.520990486,434.637173918,56.6466996096,26.2371169583
 03/22  21:00:00,1038.41292696,97.0589692227,483.885461268,0.0,100.150657288,124.558693486,497.067137792,445.846484983,42.4850247072,8.73562810155
 03/22  22:00:00,952.236811832,97.0589692227,467.042679354,0.0,46.0930336215,124.558693486,512.232345462,466.465679266,28.3233498048,17.4433163907
 03/22  23:00:00,908.285823925,97.0589692227,426.098249044,0.0,46.0930336215,124.558693486,505.939087743,474.336161641,14.1616749024,17.4412511997
 03/22  24:00:00,850.355293637,97.0589692227,383.388567247,0.0,46.0930336215,113.312780494,504.6689748,481.563284689,5.66466996096,17.4410201498
 03/23  01:00:00,786.890553979,97.0589692227,324.00615865,0.0,46.0930336215,113.312780494,524.967003678,501.859033184,5.66466996096,17.4433005322
 03/23  02:00:00,759.270291008,97.0589692227,296.985013647,0.0,46.0930336215,113.312780494,537.012578162,513.906871812,5.66466996096,17.4410363888
 03/23  03:00:00,770.670669345,97.0589692227,305.301455867,0.0,46.0930336215,113.312780494,533.691038332,510.587410576,5.66466996096,17.4389577948
 03/23  04:00:00,869.829504258,97.0589692227,314.769584352,0.0,100.150657288,148.969399434,504.651433865,490.254829456,5.66466996096,8.73193444804
 03/23  05:00:00,916.985242529,97.5757245436,355.782017225,0.0,100.150657288,149.894399434,818.473107847,786.868500875,14.1616749024,17.4429320704
 03/23  06:00:00,1164.59712028,98.8080932255,373.208671652,0.0,176.471037341,302.612436532,598.853076379,553.087862483,28.3233498048,17.4418640905
 03/23  07:00:00,1303.40656436,100.373032027,395.956805794,0.0,243.2593065,310.10971186,579.767624947,510.848912449,42.4850247072,26.4336877916
 03/23  08:00:00,1349.78456461,101.123093079,411.903152823,0.0,243.2593065,310.10971186,581.116850958,489.025834616,56.6466996096,35.4443167324
 03/23  09:00:00,1430.70921602,101.673175776,460.939448,0.0,243.2593065,302.612436532,548.899194889,470.811776412,42.4850247072,35.6023937703
 03/23  10:00:00,1465.64802396,102.274935584,485.527392224,0.0,243.2593065,310.10971186,555.358356332,439.746399445,70.808374512,44.8035823746
 03/23  11:00:00,1472.91876435,102.805591784,496.430236901,0.0,243.2593065,310.10971186,530.186090269,414.478715987,70.808374512,44.8989997699
 03/23  12:00:00,1443.55589094,103.121113173,512.407006437,0.0,243.2593065,310.10971186,516.975752289,401.545577663,70.808374512,44.6218001145
 03/23  13:00:00,1488.10619738,103.413113925,525.635763569,0.0,243.2593065,302.612436532,495.090349554,393.542480482,56.6466996096,44.9011694628
 03/23  14:00:00,1498.2077583,103.75069919,536.356739214,0.0,243.2593065,302.612436532,468.680334592,381.398535358,42.4850247072,44.7967745269
 03/23  15:00:00,1495.63134777,104.013558998,539.142962513,0.0,243.2593065,302.612436532,469.048752915,367.700561641,56.6466996096,44.7014916644
 03/23  16:00:00,1505.68057923,104.194522096,540.798836486,0.0,243.2593065,310.10971186,478.417702392,357.905271527,84.9700494144,35.5423814505
 03/23  17:00:00,1508.14008603,104.320703922,541.448126532,0.0,243.2593065,310.10971186,471.808313512,360.496426716,84.9700494144,26.3418373821
 03/23  18:00:00,1249.65025442,97.0589692227,550.746644639,0.0,166.938926447,199.110933808,469.885559037,367.415439135,84.9700494144,17.5000704871
 03/23  19:00:00,1242.96189229,97.0589692227,546.756881561,0.0,166.938926447,191.61365848,453.372344704,379.230431542,56.6466996096,17.4952135528
 03/23  20:00:00,1111.3013388,97.0589692227,544.618105177,0.0,100.150657288,124.558693486,496.790492228,422.645093626,56.6466996096,17.4986989924
 03/23  21:00:00,1064.07034231,97.0589692227,544.29260773,0.0,100.150657288,124.558693486,490.491280463,430.55572875,42.4850247072,17.4505270057
 03/23  22:00:00,993.16156023,97.0589692227,541.719864844,0.0,46.0930336215,124.558693486,497.418136923,451.652597422,28.3233498048,17.4421896963
