Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 03/23  23:00:00,987.168722807,97.0589692227,535.681322301,0.0,46.0930336215,124.558693486,492.730710127,461.128932266,14.1616749024,17.4401029583
 03/23  24:00:00,969.796764924,97.0589692227,528.921398536,0.0,46.0930336215,113.312780494,492.696136938,469.588407019,5.66466996096,17.4430599575
 03/24  01:00:00,957.150018596,97.0589692227,525.231301113,0.0,46.0930336215,113.312780494,495.102777644,471.996117556,5.66466996096,17.4419901268
 03/24  02:00:00,942.668181991,97.0589692227,535.130106841,0.0,46.0930336215,113.312780494,495.612531748,472.508141267,5.66466996096,17.4397205208
 03/24  03:00:00,942.538348361,97.0589692227,545.32575593,0.0,46.0930336215,113.312780494,489.658903162,475.265168719,5.66466996096,8.72906448159
 03/24  04:00:00,1036.77827955,97.0589692227,548.422401736,0.0,100.150657288,148.969399434,481.695033603,458.587415668,5.66466996096,17.4429479742
 03/24  05:00:00,1038.3251726,97.5898655897,548.165551019,0.0,100.150657288,149.894399434,758.299182614,726.69557469,14.1616749024,17.4419330212
 03/24  06:00:00,1265.97224517,99.3330239404,547.986349422,0.0,176.471037341,302.612436532,558.763838717,513.000124334,28.3233498048,17.4403645783
 03/24  07:00:00,1382.38632514,101.034531842,547.927530149,0.0,243.2593065,310.10971186,539.333198314,470.417559476,42.4850247072,26.4306141306
 03/24  08:00:00,1417.02127612,101.688812725,548.65287454,0.0,243.2593065,310.10971186,541.604067903,449.517637662,56.6466996096,35.4397306312
 03/24  09:00:00,1454.76034456,102.240029627,551.831686393,0.0,243.2593065,302.612436532,509.304405904,431.222354876,42.4850247072,35.5970263209
 03/24  10:00:00,1467.68298822,102.706072855,558.228468004,0.0,243.2593065,310.10971186,522.099390894,406.494595637,70.808374512,44.7964207457
 03/24  11:00:00,1474.68510435,103.10485292,565.329824306,0.0,243.2593065,310.10971186,504.745186553,389.036775583,70.808374512,44.900036458
 03/24  12:00:00,1435.46599251,103.685669051,569.86271881,0.0,243.2593065,310.10971186,485.740271787,370.309008281,70.808374512,44.6228889931
 03/24  13:00:00,1462.56281182,104.219162346,564.572462867,0.0,243.2593065,302.612436532,457.019906126,355.48064162,56.6466996096,44.8925648967
 03/24  14:00:00,1458.73479387,104.814166453,559.650865594,0.0,243.2593065,302.612436532,431.880083281,344.598371,42.4850247072,44.7966875738
 03/24  15:00:00,1453.78766755,105.506819779,553.56639536,0.0,243.2593065,302.612436532,431.558868079,330.216302243,56.6466996096,44.6958662264
 03/24  16:00:00,1459.88105148,106.280877005,552.090022599,0.0,243.2593065,310.10971186,437.895821817,317.386871547,84.9700494144,35.5389008553
 03/24  17:00:00,1457.57453573,107.115982412,548.771039978,0.0,243.2593065,310.10971186,423.814902345,312.507596886,84.9700494144,26.3372560448
 03/24  18:00:00,1204.16761819,97.0589692227,563.109387071,0.0,166.938926447,199.110933808,421.531749126,319.064754213,84.9700494144,17.4969454988
 03/24  19:00:00,1213.8619616,97.0589692227,574.834242925,0.0,166.938926447,191.61365848,415.38443285,341.241422119,56.6466996096,17.4963111216
 03/24  20:00:00,1103.48969429,97.0589692227,581.863548392,0.0,100.150657288,124.558693486,468.654363349,394.51018781,56.6466996096,17.497475929
 03/24  21:00:00,1062.82138958,97.0589692227,573.196002245,0.0,100.150657288,124.558693486,467.646276034,407.71382864,42.4850247072,17.447422687
 03/24  22:00:00,992.867363714,97.0589692227,563.310499381,0.0,46.0930336215,124.558693486,475.033924111,429.271391974,28.3233498048,17.4391823323
 03/24  23:00:00,984.967359402,97.0589692227,558.983693112,0.0,46.0930336215,124.558693486,466.893307784,435.291795071,14.1616749024,17.4398378108
 03/24  24:00:00,959.786945333,97.0589692227,560.645106872,0.0,46.0930336215,113.312780494,462.613759953,439.507791864,5.66466996096,17.4412981283
 03/25  01:00:00,952.774404546,97.0589692227,564.54734524,0.0,46.0930336215,113.312780494,468.585415755,445.481933923,5.66466996096,17.4388118707
 03/25  02:00:00,951.854800288,97.0589692227,565.974943824,0.0,46.0930336215,113.312780494,465.903789861,451.510898329,5.66466996096,8.72822157108
 03/25  03:00:00,950.561690353,97.0589692227,564.874044975,0.0,46.0930336215,113.312780494,480.558342798,457.45190832,5.66466996096,17.4417645178
 03/25  04:00:00,959.691468052,97.0589692227,563.93571561,0.0,55.6251445156,113.312780494,474.132841283,451.028632837,5.66466996096,17.4395384853
 03/25  05:00:00,960.464260572,97.0589692227,564.770177838,0.0,55.6251445156,113.312780494,485.342712281,453.740389534,14.1616749024,17.4406478449
 03/25  06:00:00,1032.698082,97.0589692227,564.034898639,0.0,65.1572554096,176.889270242,441.265328459,395.500414422,28.3233498048,17.4415642322
 03/25  07:00:00,1146.31916173,97.3747475369,563.041061213,0.0,109.682768182,220.96816451,689.690790565,629.766381868,42.4850247072,17.4393839894
 03/25  08:00:00,1151.45411528,97.3714173536,565.754913569,0.0,109.682768182,220.96816451,603.416809626,529.230254217,56.6466996096,17.5398558001
 03/25  09:00:00,1264.58962784,97.8563957198,570.764781125,0.0,131.945524568,266.955817592,562.675855325,493.751086606,42.4850247072,26.4397440119
 03/25  10:00:00,1277.81975139,98.0738805478,576.001174939,0.0,131.945524568,274.45309292,581.152191754,474.906743358,70.808374512,35.4370738845
 03/25  11:00:00,1283.76073672,98.2368593583,580.344935786,0.0,131.945524568,274.45309292,567.810781581,461.572666423,70.808374512,35.4297406457
 03/25  12:00:00,1258.85963813,98.4844776,586.742286957,0.0,131.945524568,274.45309292,538.209652992,440.835522545,70.808374512,26.5657559348
 03/25  13:00:00,1248.26430157,98.7549367373,582.613394251,0.0,131.945524568,266.955817592,517.902340941,425.822782596,56.6466996096,35.4328587359
 03/25  14:00:00,1238.71021775,98.970457122,572.072707054,0.0,131.945524568,266.955817592,490.012482481,412.104883683,42.4850247072,35.4225740901
 03/25  15:00:00,1159.44476768,97.0589692227,571.27190989,0.0,109.682768182,212.545889182,396.103941366,304.038137531,56.6466996096,35.4191042258
 03/25  16:00:00,1162.64832922,97.0589692227,566.834999496,0.0,109.682768182,220.04316451,405.46235807,293.918561231,84.9700494144,26.5737474247
 03/25  17:00:00,1120.10890448,97.0589692227,566.65952472,0.0,109.682768182,220.04316451,403.914232779,292.522719197,84.9700494144,26.4214641674
 03/25  18:00:00,1084.67601106,97.0589692227,570.506798121,0.0,100.150657288,199.110933808,434.731603214,332.320946804,84.9700494144,17.440606995
 03/25  19:00:00,1088.84541433,97.0589692227,578.104581974,0.0,100.150657288,191.61365848,427.657667179,353.572475991,56.6466996096,17.4384915783
 03/25  20:00:00,999.3097818,97.0589692227,589.247352613,0.0,55.6251445156,124.558693486,481.829341358,407.739829927,56.6466996096,17.4428118219
 03/25  21:00:00,1005.16165565,97.0589692227,595.925028979,0.0,55.6251445156,124.558693486,477.250959811,417.325442948,42.4850247072,17.4404921552
 03/25  22:00:00,994.370651177,97.0589692227,595.847333527,0.0,46.0930336215,124.558693486,482.900474487,437.138791297,28.3233498048,17.4383333852
 03/25  23:00:00,988.121146325,97.0589692227,588.91232266,0.0,46.0930336215,124.558693486,467.347925166,444.454645423,14.1616749024,8.7316048414
 03/25  24:00:00,971.17055698,97.0589692227,584.685873523,0.0,46.0930336215,113.312780494,473.271407759,450.16519743,5.66466996096,17.4415403682
 03/26  01:00:00,954.056394997,97.0589692227,579.11115232,0.0,34.9616554283,113.312780494,479.006494369,455.902875216,5.66466996096,17.4389491926
 03/26  02:00:00,953.454784645,97.0589692227,578.392125366,0.0,34.9616554283,113.312780494,481.869625588,458.765163201,5.66466996096,17.439792426
 03/26  03:00:00,952.134897713,97.0589692227,577.389632649,0.0,34.9616554283,113.312780494,489.017779589,465.912491503,5.66466996096,17.4406181248
 03/26  04:00:00,956.674877287,97.0589692227,571.959151193,0.0,44.4937663224,113.312780494,482.748221034,459.645174268,5.66466996096,17.4383768053
 03/26  05:00:00,957.248749649,97.0589692227,572.637353303,0.0,44.4937663224,113.312780494,485.891542168,463.0014951,14.1616749024,8.72837216548
 03/26  06:00:00,1028.93330721,97.0589692227,571.31031297,0.0,54.0258772165,176.889270242,451.122076806,405.357301343,28.3233498048,17.4414256586
 03/26  07:00:00,1026.5956612,97.0589692227,569.493939185,0.0,54.0258772165,184.38654557,463.463840107,403.539674135,42.4850247072,17.4391412653
 03/26  08:00:00,1102.24331816,97.0589692227,572.787867832,0.0,65.1572554096,220.04316451,463.773595281,380.848365103,56.6466996096,26.2785305686
 03/26  09:00:00,1110.88761989,97.0589692227,587.403586943,0.0,65.1572554096,212.545889182,432.824625387,363.92936271,42.4850247072,26.4102379701
 03/26  10:00:00,1111.77539421,97.0589692227,579.255114938,0.0,65.1572554096,220.04316451,445.308403919,347.948413389,70.808374512,26.551616018
 03/26  11:00:00,1102.02114493,97.0589692227,567.472179178,0.0,65.1572554096,220.04316451,439.218369461,333.025011293,70.808374512,35.3849836554
 03/26  12:00:00,1093.6148764,97.0589692227,559.686085632,0.0,65.1572554096,220.04316451,418.751572196,321.400132036,70.808374512,26.5430656475
 03/26  13:00:00,1084.45886864,97.0589692227,557.785619226,0.0,65.1572554096,212.545889182,404.959884062,312.923506466,56.6466996096,35.3896779865
 03/26  14:00:00,1083.84735506,97.0589692227,557.22173996,0.0,65.1572554096,212.545889182,378.184595991,305.716590679,42.4850247072,29.9829806051
 03/26  15:00:00,1080.57556971,97.0589692227,554.018036454,0.0,65.1572554096,212.545889182,386.576407388,297.981593173,56.6466996096,31.9481146047
 03/26  16:00:00,1052.57562382,97.0589692227,551.388062904,0.0,65.1572554096,220.04316451,414.618478234,294.264903471,84.9700494144,35.3835253478
 03/26  17:00:00,1004.6528866,97.0589692227,550.062237568,0.0,54.0258772165,184.38654557,411.887246315,300.504297697,84.9700494144,26.4128992036
 03/26  18:00:00,979.483079923,97.0589692227,555.516222923,0.0,44.4937663224,163.454314868,441.285885148,338.878568927,84.9700494144,17.4372668061
 03/26  19:00:00,986.805950203,97.0589692227,566.312593839,0.0,44.4937663224,155.95703954,426.262101406,360.884410177,56.6466996096,8.7309916196
 03/26  20:00:00,983.291175837,97.0589692227,583.6226993,0.0,44.4937663224,124.558693486,480.929740849,406.842818043,56.6466996096,17.4402231957
 03/26  21:00:00,988.070235947,97.0589692227,589.320241629,0.0,44.4937663224,124.558693486,476.344541625,416.42151013,42.4850247072,17.4380067881
 03/26  22:00:00,978.874491506,97.0589692227,590.242982781,0.0,34.9616554283,124.558693486,480.743718965,434.978138448,28.3233498048,17.4422307116
 03/26  23:00:00,985.295336328,97.0589692227,595.882538888,0.0,34.9616554283,124.558693486,473.855062582,442.253513256,14.1616749024,17.4398744232
 03/26  24:00:00,976.287456205,97.0589692227,599.529095012,0.0,34.9616554283,113.312780494,470.680779026,447.578417458,5.66466996096,17.4376916077
 03/27  01:00:00,987.530995503,97.0589692227,599.980196577,0.0,46.0930336215,113.312780494,467.005064536,452.60934622,5.66466996096,8.73104835571
 03/27  02:00:00,982.763199295,97.0589692227,595.709422514,0.0,46.0930336215,113.312780494,483.67349255,460.568676038,5.66466996096,17.4401465516
 03/27  03:00:00,979.261037191,97.0589692227,592.325016098,0.0,46.0930336215,113.312780494,489.497800799,466.395316568,5.66466996096,17.4378142707
 03/27  04:00:00,1067.46987515,97.0589692227,590.361950882,0.0,100.150657288,148.969399434,468.15822602,445.053062514,5.66466996096,17.4404935452
 03/27  05:00:00,1064.90637773,97.0589692227,586.037864212,0.0,100.150657288,149.894399434,870.304926958,838.703658361,14.1616749024,17.4395936949
 03/27  06:00:00,1292.87313058,97.3108646781,584.752236346,0.0,176.471037341,302.612436532,584.101020192,538.340340172,28.3233498048,17.4373302155
 03/27  07:00:00,1411.51070615,97.6096861503,587.310657503,0.0,243.2593065,310.10971186,549.474148503,480.561379511,42.4850247072,26.4277442853
 03/27  08:00:00,1445.91931866,97.8342406462,587.445569923,0.0,243.2593065,310.10971186,531.180647305,447.956157913,56.6466996096,26.5777897828
 03/27  09:00:00,1466.85728648,98.2647178501,573.450098198,0.0,243.2593065,302.612436532,516.531472382,429.558769446,42.4850247072,44.4876782282
 03/27  10:00:00,1456.25023061,98.7672302935,553.156780407,0.0,243.2593065,310.10971186,513.268301071,397.676764526,70.808374512,44.7831620323
 03/27  11:00:00,1442.39562262,99.3341398399,536.272406213,0.0,243.2593065,310.10971186,482.803899532,367.10950024,70.808374512,44.8860247806
 03/27  12:00:00,1392.85761031,99.7929833225,527.392532265,0.0,243.2593065,310.10971186,457.728821274,351.232154701,70.808374512,35.6882920613
 03/27  13:00:00,1423.74545144,100.219671975,524.233905022,0.0,243.2593065,302.612436532,449.182250819,340.589735125,56.6466996096,51.945816084
 03/27  14:00:00,1426.97587767,100.850230773,527.008433824,0.0,243.2593065,302.612436532,411.664557095,331.443975027,42.4850247072,37.7355573603
 03/27  15:00:00,1425.65848165,101.805149882,524.913632766,0.0,243.2593065,302.612436532,417.196625153,315.865465492,56.6466996096,44.6844600508
 03/27  16:00:00,1431.60419329,102.517845346,523.641983152,0.0,243.2593065,310.10971186,433.592262252,313.08463929,84.9700494144,35.5375735471
 03/27  17:00:00,1428.43716627,103.086183348,519.375264931,0.0,243.2593065,310.10971186,431.615156806,320.310083494,84.9700494144,26.3350238979
 03/27  18:00:00,1169.43442939,97.0589692227,532.071498741,0.0,166.938926447,199.110933808,415.421487808,312.956290828,84.9700494144,17.4951475655
 03/27  19:00:00,1171.49751494,97.0589692227,537.112832586,0.0,166.938926447,191.61365848,399.888062856,325.747352501,56.6466996096,17.4940107451
 03/27  20:00:00,1050.92269902,97.0589692227,538.995345622,0.0,100.150657288,124.558693486,454.384229523,371.504413746,56.6466996096,26.2331161677
 03/27  21:00:00,1011.20129594,97.0589692227,538.797998635,0.0,100.150657288,124.558693486,431.267214722,380.047870867,42.4850247072,8.73431914824
 03/27  22:00:00,946.134804071,97.0589692227,541.533438205,0.0,46.0930336215,124.558693486,446.091306051,400.32719582,28.3233498048,17.4407604262
 03/27  23:00:00,948.969949348,97.0589692227,543.675677565,0.0,46.0930336215,124.558693486,438.046182082,406.446058682,14.1616749024,17.4384484976
 03/27  24:00:00,942.284215741,97.0589692227,549.784609569,0.0,46.0930336215,113.312780494,435.734595612,412.628734141,5.66466996096,17.44119151
 03/28  01:00:00,946.037726806,97.0589692227,553.830365279,0.0,46.0930336215,113.312780494,440.950214705,417.845674229,5.66466996096,17.4398705155
 03/28  02:00:00,948.812369455,97.0589692227,556.873382229,0.0,46.0930336215,113.312780494,445.457951397,422.355888953,5.66466996096,17.4373924828
 03/28  03:00:00,954.978135806,97.0589692227,563.52320859,0.0,46.0930336215,113.312780494,442.361562254,427.969062713,5.66466996096,8.72782957971
 03/28  04:00:00,1050.21249488,97.0589692227,565.5271538,0.0,100.150657288,148.969399434,433.728877064,410.623989519,5.66466996096,17.4402175844
 03/28  05:00:00,1048.65554483,97.2210188184,563.068543392,0.0,100.150657288,149.894399434,660.670613831,629.069438305,14.1616749024,17.4395006237
 03/28  06:00:00,1278.80833789,98.5733809421,564.266085381,0.0,176.471037341,302.612436532,491.800727568,446.036890002,28.3233498048,17.440487761
 03/28  07:00:00,1393.72920884,99.7713788653,563.60130294,0.0,243.2593065,310.10971186,477.376920105,408.46338932,42.4850247072,26.4285060775
 03/28  08:00:00,1421.84003623,100.65674541,557.137438363,0.0,243.2593065,310.10971186,469.765675173,377.691735832,56.6466996096,35.4272397322
 03/28  09:00:00,1447.75665372,101.277116512,548.878907197,0.0,243.2593065,302.612436532,432.981572284,354.91476092,42.4850247072,35.5817866572
 03/28  10:00:00,1443.60538227,101.94278171,535.986905584,0.0,243.2593065,310.10971186,450.767269025,335.175839427,70.808374512,44.7830550861
 03/28  11:00:00,1426.10514156,102.779354361,515.193558125,0.0,243.2593065,310.10971186,434.565502446,318.87977074,70.808374512,44.8773571943
 03/28  12:00:00,1374.37267,103.866667886,503.246369338,0.0,243.2593065,310.10971186,419.880654297,304.459802593,70.808374512,44.6124771922
 03/28  13:00:00,1406.40710141,104.900030987,500.710876569,0.0,243.2593065,302.612436532,395.671445002,294.150816665,56.6466996096,44.8739287269
 03/28  14:00:00,1413.04330651,105.43413094,507.410253906,0.0,243.2593065,302.612436532,382.452436704,295.189745831,42.4850247072,44.7776661661
 03/28  15:00:00,1418.90578875,106.048951218,513.492689431,0.0,243.2593065,302.612436532,387.889819483,295.496086409,56.6466996096,35.7470334646
 03/28  16:00:00,1425.09016009,106.771050058,512.598897182,0.0,243.2593065,310.10971186,419.806033045,290.424339344,84.9700494144,44.4116442858
 03/28  17:00:00,1422.76679565,107.454198149,509.406879311,0.0,243.2593065,310.10971186,388.72185972,286.191410481,84.9700494144,17.5603998243
 03/28  18:00:00,1163.62336811,97.0589692227,526.655690917,0.0,166.938926447,199.110933808,381.758320877,279.293482004,84.9700494144,17.4947894579
 03/28  19:00:00,1164.89292299,97.0589692227,531.610454716,0.0,166.938926447,191.61365848,382.419067378,299.540589153,56.6466996096,26.2317786153
 03/28  20:00:00,1048.16404257,97.0589692227,537.469822176,0.0,100.150657288,124.558693486,426.062991152,351.922673826,56.6466996096,17.4936177165
 03/28  21:00:00,1012.62572049,97.0589692227,541.487747783,0.0,100.150657288,124.558693486,423.41190623,363.482190498,42.4850247072,17.4446910241
 03/28  22:00:00,946.820031789,97.0589692227,542.859488433,0.0,46.0930336215,124.558693486,428.596237971,382.83673847,28.3233498048,17.4361496965
 03/28  23:00:00,946.659594356,97.0589692227,541.802926847,0.0,46.0930336215,124.558693486,411.887512668,388.995461226,14.1616749024,8.73037653998
 03/28  24:00:00,931.530903289,97.0589692227,538.537168886,0.0,46.0930336215,113.312780494,418.18799538,395.084269716,5.66466996096,17.4390557024
 03/29  01:00:00,930.188170155,97.0589692227,536.755298013,0.0,46.0930336215,113.312780494,422.425470311,399.324482706,5.66466996096,17.4363176446
 03/29  02:00:00,927.236499171,97.0589692227,533.547352601,0.0,46.0930336215,113.312780494,424.75653529,401.651771357,5.66466996096,17.4400939718
 03/29  03:00:00,932.432870865,97.0589692227,539.051161343,0.0,46.0930336215,113.312780494,429.791596137,406.689332838,5.66466996096,17.4375933381
 03/29  04:00:00,1029.85860798,97.0589692227,546.531320731,0.0,100.150657288,148.969399434,407.096201143,392.703616128,5.66466996096,8.72791505402
 03/29  05:00:00,1027.22431516,97.596842839,541.946366474,0.0,100.150657288,149.894399434,583.858852952,552.256510788,14.1616749024,17.4406672615
 03/29  06:00:00,1250.10049751,100.049308391,532.97716296,0.0,176.471037341,302.612436532,447.887839616,402.12641628,28.3233498048,17.4380735314
 03/29  07:00:00,1361.43787968,101.614781451,526.771987511,0.0,243.2593065,310.10971186,437.151616184,368.240140263,42.4850247072,26.426451213
 03/29  08:00:00,1394.04067645,102.329919604,525.067101968,0.0,243.2593065,310.10971186,449.309070437,357.231980508,56.6466996096,35.4303903198
 03/29  09:00:00,1426.8653849,103.012864193,523.886024341,0.0,243.2593065,302.612436532,426.88651238,348.816537214,42.4850247072,35.5849504591
 03/29  10:00:00,1433.51219584,103.628047034,522.377502759,0.0,243.2593065,310.10971186,455.789224811,340.204604868,70.808374512,44.7762454312
 03/29  11:00:00,1433.65835179,104.203573305,520.799211986,0.0,243.2593065,310.10971186,448.316138532,332.630951236,70.808374512,44.8768127838
 03/29  12:00:00,1391.04497328,104.721108954,519.495362162,0.0,243.2593065,310.10971186,444.00338683,328.593338957,70.808374512,44.6016733607
 03/29  13:00:00,1424.04252078,105.231196434,518.636380639,0.0,243.2593065,302.612436532,424.79704361,323.275428027,56.6466996096,44.8749159728
 03/29  14:00:00,1423.79734957,105.702317921,517.901217716,0.0,243.2593065,302.612436532,406.175329602,318.911751338,42.4850247072,44.7785535567
 03/29  15:00:00,1441.96552375,106.062910525,537.121454366,0.0,243.2593065,302.612436532,425.919095372,324.589941667,56.6466996096,44.6824540952
 03/29  16:00:00,1459.60975679,106.389803241,548.725850522,0.0,243.2593065,310.10971186,450.839908142,330.355854626,84.9700494144,35.5140041013
 03/29  17:00:00,1458.02290189,106.679838038,546.881884751,0.0,243.2593065,310.10971186,435.015442999,332.484115454,84.9700494144,17.5612781299
 03/29  18:00:00,1202.22960336,97.0589692227,566.899858775,0.0,166.938926447,199.110933808,442.275066563,339.194123124,84.9700494144,18.1108940244
 03/29  19:00:00,1206.93389189,97.0589692227,574.912223654,0.0,166.938926447,191.61365848,431.182642028,348.921210133,56.6466996096,25.6147322857
 03/29  20:00:00,1078.65375147,97.0589692227,568.683151949,0.0,100.150657288,124.558693486,464.013018535,389.871951246,56.6466996096,17.494367679
 03/29  21:00:00,1040.89038513,97.0589692227,570.468956923,0.0,100.150657288,124.558693486,458.201615254,398.271171459,42.4850247072,17.4454190877
 03/29  22:00:00,982.037350017,97.0589692227,579.77750629,0.0,46.0930336215,124.558693486,465.400990192,419.640859471,28.3233498048,17.4367809162
 03/29  23:00:00,995.678681453,97.0589692227,593.465459799,0.0,46.0930336215,124.558693486,451.456739494,428.56755079,14.1616749024,8.72751380181
 03/29  24:00:00,990.6663032,97.0589692227,601.542400156,0.0,46.0930336215,113.312780494,457.298399134,434.19409271,5.66466996096,17.4396364629
 03/30  01:00:00,990.131027041,97.0589692227,601.211893618,0.0,46.0930336215,113.312780494,461.558864703,438.457385227,5.66466996096,17.4368095155
 03/30  02:00:00,987.769363165,97.0589692227,599.204207181,0.0,46.0930336215,113.312780494,466.339839397,443.237776545,5.66466996096,17.4373928908
 03/30  03:00:00,986.627628484,97.0589692227,598.022845322,0.0,46.0930336215,113.312780494,469.982295458,446.879645376,5.66466996096,17.437980121
 03/30  04:00:00,1078.53618375,97.0589692227,599.351129192,0.0,100.150657288,148.969399434,452.533980711,429.433757747,5.66466996096,17.4355530035
 03/30  05:00:00,1062.99580875,97.5396880319,580.830772086,0.0,100.150657288,149.894399434,639.885534802,616.99378309,14.1616749024,8.73007681028
 03/30  06:00:00,1284.01483318,100.071530356,569.686208622,0.0,176.471037341,302.612436532,493.68071389,447.919060795,28.3233498048,17.4383032906
 03/30  07:00:00,1392.38866,101.70721718,560.281191301,0.0,243.2593065,310.10971186,477.607777538,408.697943635,42.4850247072,26.4248091959
 03/30  08:00:00,1419.21273458,102.309781033,552.570013525,0.0,243.2593065,310.10971186,481.687964087,389.61205537,56.6466996096,35.4292091075
 03/30  09:00:00,1449.66930076,102.767516911,549.069432589,0.0,243.2593065,302.612436532,455.508007449,377.439777556,42.4850247072,35.5832051862
 03/30  10:00:00,1451.90362742,103.15154754,543.075301223,0.0,243.2593065,310.10971186,477.165480135,361.584246177,70.808374512,44.7728594464
 03/30  11:00:00,1451.96717544,103.451755013,541.605718954,0.0,243.2593065,310.10971186,470.714767077,355.033485511,70.808374512,44.8729070541
 03/30  12:00:00,1407.36979762,103.916804443,538.134255508,0.0,243.2593065,310.10971186,458.189218873,342.782844473,70.808374512,44.5979998886
 03/30  13:00:00,1469.98607984,104.48484412,568.888709646,0.0,243.2593065,302.612436532,443.808506359,342.291560084,56.6466996096,44.8702466654
 03/30  14:00:00,1494.63369554,104.824119583,595.718609347,0.0,243.2593065,302.612436532,437.447839098,350.189072186,42.4850247072,44.7737422047
 03/30  15:00:00,1481.46785016,105.187204039,583.444311939,0.0,243.2593065,302.612436532,454.872231,353.548071245,56.6466996096,44.6774601457
 03/30  16:00:00,1479.87265408,105.515232627,575.191089494,0.0,243.2593065,310.10971186,473.74371552,353.26322649,84.9700494144,35.510439616
 03/30  17:00:00,1478.327936,105.806929174,573.342642362,0.0,243.2593065,310.10971186,452.614654567,350.084840129,84.9700494144,17.5597650233
 03/30  18:00:00,1203.01705388,97.0589692227,572.760459196,0.0,166.938926447,199.110933808,458.30874271,355.843181097,84.9700494144,17.4955121983
 03/30  19:00:00,1199.79243521,97.0589692227,572.609043959,0.0,166.938926447,191.61365848,449.685687384,366.811124237,56.6466996096,26.2278635372
 03/30  20:00:00,1076.02766518,97.0589692227,571.322047534,0.0,100.150657288,124.558693486,485.753246039,411.613745267,56.6466996096,17.4928011624
 03/30  21:00:00,1033.97412645,97.0589692227,568.824449614,0.0,100.150657288,124.558693486,480.220949016,420.291975875,42.4850247072,17.443948433
 03/30  22:00:00,964.07054351,97.0589692227,566.638291369,0.0,46.0930336215,124.558693486,485.940742857,440.182080131,28.3233498048,17.4353129212
 03/30  23:00:00,961.535343049,97.0589692227,562.724789321,0.0,46.0930336215,124.558693486,470.999171669,448.107576379,14.1616749024,8.7299203878
 03/30  24:00:00,945.635204243,97.0589692227,558.90909036,0.0,46.0930336215,113.312780494,477.740060692,454.637354735,5.66466996096,17.4380359959
 03/31  01:00:00,945.481159165,97.0589692227,555.83001555,0.0,46.0930336215,113.312780494,482.981257047,459.88140404,5.66466996096,17.4351830461
 03/31  02:00:00,943.762377642,97.0589692227,553.165957438,0.0,46.0930336215,113.312780494,487.829568474,464.726092512,5.66466996096,17.4388060013
 03/31  03:00:00,941.632634793,97.0589692227,551.509543328,0.0,46.0930336215,113.312780494,493.00067948,469.899802482,5.66466996096,17.4362070372
 03/31  04:00:00,1036.46435937,97.0589692227,547.831417154,0.0,100.150657288,148.969399434,468.595623097,454.203767158,5.66466996096,8.72718597808
 03/31  05:00:00,1038.55055701,97.5756605293,539.929354536,0.0,100.150657288,149.894399434,713.223157997,681.622416884,14.1616749024,17.4390662098
 03/31  06:00:00,1264.69975845,99.6648046686,532.658736012,0.0,176.471037341,302.612436532,542.048072878,496.289373026,28.3233498048,17.4353500471
 03/31  07:00:00,1376.30109842,101.326739133,526.686851837,0.0,243.2593065,310.10971186,526.100252005,457.193110688,42.4850247072,26.4221166099
 03/31  08:00:00,1409.25571765,101.874306208,522.21877079,0.0,243.2593065,310.10971186,535.742657176,443.672292311,56.6466996096,35.4236652552
 03/31  09:00:00,1443.8573577,102.268903606,515.072264018,0.0,243.2593065,302.612436532,516.847975479,438.786178435,42.4850247072,35.5767723368
 03/31  10:00:00,1448.77880298,102.621075263,508.770385495,0.0,243.2593065,310.10971186,540.6466985,425.073155276,70.808374512,44.7651687115
 03/31  11:00:00,1443.94943503,102.969208065,508.646406,0.0,243.2593065,310.10971186,528.389240067,412.717548433,70.808374512,44.863317122
 03/31  12:00:00,1405.97679416,103.328488162,512.555718495,0.0,243.2593065,310.10971186,514.784194335,399.376905814,70.808374512,44.5989140092
 03/31  13:00:00,1442.84225284,103.605708496,514.157107781,0.0,243.2593065,302.612436532,493.733229313,392.223809772,56.6466996096,44.8627199317
 03/31  14:00:00,1448.00294548,103.844639341,515.596069314,0.0,243.2593065,302.612436532,474.5469139,387.289525204,42.4850247072,44.772363989
 03/31  15:00:00,1454.6470317,104.036219449,514.111171336,0.0,243.2593065,302.612436532,476.221475182,383.839958081,56.6466996096,35.7348174911
 03/31  16:00:00,1469.59360919,104.195588315,510.188567088,0.0,243.2593065,310.10971186,503.737299838,383.234623418,84.9700494144,35.5326270049
 03/31  17:00:00,1465.98428109,104.328084787,506.842760989,0.0,243.2593065,310.10971186,497.233301856,385.930377458,84.9700494144,26.3328749828
 03/31  18:00:00,1188.58564984,97.0589692227,506.82064305,0.0,166.938926447,199.110933808,490.905840618,388.442489194,84.9700494144,17.4933020088
 03/31  19:00:00,1180.53814525,97.0589692227,501.300129981,0.0,166.938926447,191.61365848,473.152638689,399.012988348,56.6466996096,17.492950731
 03/31  20:00:00,1039.45425626,97.0589692227,478.661227944,0.0,100.150657288,124.558693486,527.034768987,444.161055809,56.6466996096,26.227013568
 03/31  21:00:00,977.720526648,97.0589692227,456.689968436,0.0,100.150657288,124.558693486,510.07288809,453.426346628,42.4850247072,14.1615167545
 03/31  22:00:00,924.123993704,97.0589692227,468.256260649,0.0,46.0930336215,124.558693486,512.611975587,472.281927911,28.3233498048,12.0066978713
 03/31  23:00:00,959.283548403,97.0589692227,503.011472769,0.0,46.0930336215,124.558693486,507.474257078,475.875718172,14.1616749024,17.4368640042
 03/31  24:00:00,946.932112185,97.0589692227,514.629724331,0.0,46.0930336215,113.312780494,501.783610113,478.683229136,5.66466996096,17.4357110164
 04/01  01:00:00,929.711483226,97.0589692227,533.901875743,0.0,46.0930336215,113.312780494,503.735112339,480.632646928,5.66466996096,17.4377954497
 04/01  02:00:00,943.763123711,97.0589692227,557.952392472,0.0,46.0930336215,113.312780494,505.865990728,482.766234271,5.66466996096,17.4350864961
 04/01  03:00:00,961.027787898,97.0589692227,574.630255895,0.0,46.0930336215,113.312780494,499.539523512,485.14865328,5.66466996096,8.72620027103
 04/01  04:00:00,985.805499477,97.0589692227,588.150775049,0.0,55.6251445156,113.312780494,498.950031916,475.847858101,5.66466996096,17.4375038539
 04/01  05:00:00,996.697874424,97.0589692227,598.242105334,0.0,55.6251445156,113.312780494,509.955065761,478.358450983,14.1616749024,17.4349398759
 04/01  06:00:00,1071.34177755,97.0589692227,599.485906781,0.0,65.1572554096,176.889270242,464.505071145,418.743685841,28.3233498048,17.4380354994
 04/01  07:00:00,1172.10757877,97.3696484154,589.169733004,0.0,109.682768182,220.96816451,743.893205532,683.972065482,42.4850247072,17.4361153431
 04/01  08:00:00,1178.20554559,97.3666625498,589.05924691,0.0,109.682768182,220.96816451,637.98873674,563.807403767,56.6466996096,17.534633363
 04/01  09:00:00,1292.92871022,97.7770841362,596.583287756,0.0,131.945524568,266.955817592,596.314815765,527.395315333,42.4850247072,26.4344757248
 04/01  10:00:00,1299.79882173,97.9178430196,595.985205222,0.0,131.945524568,274.45309292,612.579001215,506.352607144,70.808374512,35.418019558
 04/01  11:00:00,1282.71451644,98.0237198122,576.442535443,0.0,131.945524568,274.45309292,592.079716777,485.86175813,70.808374512,35.4095841348
 04/01  12:00:00,1253.19713147,98.0791891296,579.094109773,0.0,131.945524568,274.45309292,572.957351933,475.586561066,70.808374512,26.5624163555
 04/01  13:00:00,1252.10042651,98.2122408774,585.866609813,0.0,131.945524568,266.955817592,555.036269527,462.98053803,56.6466996096,35.4090318868
 04/01  14:00:00,1247.77603093,98.3079084414,581.378901037,0.0,131.945524568,266.955817592,530.252252188,452.36880368,42.4850247072,35.3984238015
 04/01  15:00:00,1178.83172554,97.0589692227,591.370401313,0.0,109.682768182,212.545889182,422.735997235,339.52242648,56.6466996096,26.5668711452
 04/01  16:00:00,1181.5347799,97.0589692227,586.856196316,0.0,109.682768182,220.04316451,453.056798291,332.680734017,84.9700494144,35.4060148594
 04/01  17:00:00,1136.11570938,97.0589692227,583.885852689,0.0,109.682768182,220.04316451,448.835202185,337.452151326,84.9700494144,26.4130014452
 04/01  18:00:00,1099.76558604,97.0589692227,586.819078798,0.0,100.150657288,199.110933808,480.129199105,377.722726581,84.9700494144,17.4364231097
 04/01  19:00:00,1099.02339124,97.0589692227,589.28584521,0.0,100.150657288,191.61365848,457.633000063,385.40140093,56.6466996096,15.5848995237
 04/01  20:00:00,1001.93911561,97.0589692227,592.851568186,0.0,55.6251445156,124.558693486,501.028662911,433.80439688,56.6466996096,10.5775664212
 04/01  21:00:00,995.179900655,97.0589692227,586.837032966,0.0,55.6251445156,124.558693486,502.758053107,442.836775189,42.4850247072,17.4362532108
 04/01  22:00:00,980.123416284,97.0589692227,582.09161091,0.0,46.0930336215,124.558693486,505.85954605,460.101726004,28.3233498048,17.434470242
 04/01  23:00:00,976.910421597,97.0589692227,578.009124258,0.0,46.0930336215,124.558693486,498.230790484,466.631676376,14.1616749024,17.4374392058
 04/01  24:00:00,961.868768409,97.0589692227,575.576386559,0.0,46.0930336215,113.312780494,495.310994362,472.211423938,5.66466996096,17.4349004627
 04/02  01:00:00,952.636370067,97.0589692227,577.333756181,0.0,34.9616554283,113.312780494,489.909652861,475.515480125,5.66466996096,8.72950277518
 04/02  02:00:00,957.424942039,97.0589692227,581.996766633,0.0,34.9616554283,113.312780494,500.869259922,477.767832313,5.66466996096,17.4367576475
 04/02  03:00:00,959.893937638,97.0589692227,584.500030616,0.0,34.9616554283,113.312780494,505.780143242,482.681370473,5.66466996096,17.4341028084
 04/02  04:00:00,972.428065054,97.0589692227,586.655638843,0.0,44.4937663224,113.312780494,499.55280447,476.450321196,5.66466996096,17.4378133135
 04/02  05:00:00,967.652228812,97.0589692227,579.548750977,0.0,44.4937663224,113.312780494,516.657094414,485.060307966,14.1616749024,17.435111545
 04/02  06:00:00,1034.50385581,97.0589692227,558.760522386,0.0,54.0258772165,176.889270242,465.665546812,428.615595738,28.3233498048,8.72660126934
 04/02  07:00:00,1030.53439483,97.0589692227,542.912953063,0.0,54.0258772165,184.38654557,487.035977732,427.113422487,42.4850247072,17.4375305378
 04/02  08:00:00,1100.82291207,97.0589692227,531.770867625,0.0,65.1572554096,220.04316451,497.984591085,415.064706362,56.6466996096,26.2731851135
 04/02  09:00:00,1094.64324502,97.0589692227,527.822825641,0.0,65.1572554096,212.545889182,475.951462704,407.064573395,42.4850247072,26.4018646019
 04/02  10:00:00,1103.76937841,97.0589692227,529.050606231,0.0,65.1572554096,220.04316451,492.711387373,395.369039655,70.808374512,26.5339732058
 04/02  11:00:00,1108.59049738,97.0589692227,533.200601332,0.0,65.1572554096,220.04316451,502.510836816,396.334243813,70.808374512,35.3682184907
 04/02  12:00:00,1109.90618048,97.0589692227,533.401662597,0.0,65.1572554096,220.04316451,491.008483053,393.664533959,70.808374512,26.5355745822
 04/02  13:00:00,1097.800138,97.0589692227,529.951898571,0.0,65.1572554096,212.545889182,482.568500403,390.551770081,56.6466996096,35.3700307123
 04/02  14:00:00,1095.55117171,97.0589692227,529.057821911,0.0,65.1572554096,212.545889182,456.118511411,387.102582899,42.4850247072,26.530903805
 04/02  15:00:00,1095.47922403,97.0589692227,527.0710268,0.0,65.1572554096,212.545889182,481.717362588,389.698740083,56.6466996096,35.371922896
 04/02  16:00:00,1067.60689614,97.0589692227,523.282945808,0.0,65.1572554096,220.04316451,505.408688162,393.906414352,84.9700494144,26.5322243956
 04/02  17:00:00,1018.30424177,97.0589692227,519.981211067,0.0,54.0258772165,184.38654557,523.483502049,412.112440698,84.9700494144,26.401011937
 04/02  18:00:00,984.851935169,97.0589692227,514.432497487,0.0,44.4937663224,163.454314868,556.408688322,454.002791062,84.9700494144,17.4358478456
 04/02  19:00:00,953.764376171,97.0589692227,489.525220773,0.0,44.4937663224,155.95703954,540.832780816,466.752752423,56.6466996096,17.4333287829
 04/02  20:00:00,911.477810649,97.0589692227,468.653730768,0.0,44.4937663224,124.558693486,582.258606308,508.174925439,56.6466996096,17.4369812595
 04/02  21:00:00,906.416391366,97.0589692227,463.925685375,0.0,44.4937663224,124.558693486,576.122312734,516.202928676,42.4850247072,17.4343593509
 04/02  22:00:00,882.867657264,97.0589692227,451.692857099,0.0,34.9616554283,124.558693486,572.505390987,535.452619295,28.3233498048,8.72942188762
 04/02  23:00:00,877.876052678,97.0589692227,447.751143073,0.0,34.9616554283,124.558693486,573.216409899,541.618026112,14.1616749024,17.436708884
 04/02  24:00:00,870.044440751,97.0589692227,446.497873034,0.0,34.9616554283,113.312780494,571.792575575,548.692071934,5.66466996096,17.4358336799
 04/03  01:00:00,876.060548302,97.0589692227,434.952154025,0.0,46.0930336215,113.312780494,577.917511634,554.815430287,5.66466996096,17.4374113865
 04/03  02:00:00,862.581699537,97.0589692227,419.632720179,0.0,46.0930336215,113.312780494,584.630561541,561.531377208,5.66466996096,17.4345143718
 04/03  03:00:00,845.781690951,97.0589692227,402.679324633,0.0,46.0930336215,113.312780494,581.795913477,567.404975532,5.66466996096,8.72626798441
 04/03  04:00:00,928.528725575,97.0589692227,399.832617781,0.0,100.150657288,148.969399434,564.830747323,541.729187818,5.66466996096,17.436889544
 04/03  05:00:00,985.699131371,97.0589692227,453.819580479,0.0,100.150657288,149.894399434,1037.45017268,1005.85278498,14.1616749024,17.4357127933
 04/03  06:00:00,1225.94031738,97.3277357988,465.616226387,0.0,176.471037341,302.612436532,701.208149215,655.448515674,28.3233498048,17.4362837359
 04/03  07:00:00,1333.25111293,97.6274763284,461.293916101,0.0,243.2593065,310.10971186,659.820526035,590.917913179,42.4850247072,26.4175881488
 04/03  08:00:00,1360.87409942,97.7533549524,451.928401269,0.0,243.2593065,310.10971186,656.663382463,564.607631723,56.6466996096,35.4090511302
 04/03  09:00:00,1394.00396103,97.8487021944,451.932991297,0.0,243.2593065,302.612436532,626.394744697,548.350387636,42.4850247072,35.559332354
 04/03  10:00:00,1413.81977323,97.9307884691,464.185473872,0.0,243.2593065,310.10971186,639.932584139,524.366637187,70.808374512,44.7575724398
 04/03  11:00:00,1430.74351951,98.0112127964,479.838066036,0.0,243.2593065,310.10971186,620.998033186,505.337881865,70.808374512,44.8517768089
 04/03  12:00:00,1404.27938476,98.2067877989,492.903016543,0.0,243.2593065,310.10971186,595.270204621,488.796654992,70.808374512,35.6651751173
 04/03  13:00:00,1441.86777719,98.4188883395,497.704061867,0.0,243.2593065,302.612436532,578.531299288,477.034709753,56.6466996096,44.849889926
 04/03  14:00:00,1444.12274012,98.6601903631,501.119799564,0.0,243.2593065,302.612436532,554.007892121,466.770592629,42.4850247072,44.7522747856
 04/03  15:00:00,1444.96751316,98.9884924466,501.977527785,0.0,243.2593065,302.612436532,559.843698999,458.540782435,56.6466996096,44.6562169542
 04/03  16:00:00,1451.08790701,99.3058307516,501.160482894,0.0,243.2593065,310.10971186,569.733520395,449.255276717,84.9700494144,35.5081942639
 04/03  17:00:00,1453.44944269,99.6704568309,500.262420893,0.0,243.2593065,310.10971186,558.642078878,447.349182668,84.9700494144,26.3228467965
 04/03  18:00:00,1187.25977279,97.0589692227,498.6322692,0.0,166.938926447,199.110933808,517.418493412,414.960463709,84.9700494144,17.487980288
 04/03  19:00:00,1180.52468603,97.0589692227,494.438327668,0.0,166.938926447,191.61365848,497.252999228,423.115755154,56.6466996096,17.490544465
 04/03  20:00:00,1048.88641838,97.0589692227,487.871150163,0.0,100.150657288,124.558693486,542.404483341,468.268483591,56.6466996096,17.4893001413
 04/03  21:00:00,1003.45669743,97.0589692227,483.190525145,0.0,100.150657288,124.558693486,534.578648583,474.652477117,42.4850247072,17.4411467591
 04/03  22:00:00,932.458346253,97.0589692227,480.012569467,0.0,46.0930336215,124.558693486,539.221677507,493.462822401,28.3233498048,17.4355053009
 04/03  23:00:00,928.396648814,97.0589692227,476.626561827,0.0,46.0930336215,124.558693486,532.297585919,500.703024103,14.1616749024,17.4328869126
 04/03  24:00:00,925.514937928,97.0589692227,486.695894115,0.0,46.0930336215,113.312780494,518.939143827,504.545878136,5.66466996096,8.72859572949
 04/04  01:00:00,945.571213493,97.0589692227,501.017253395,0.0,46.0930336215,113.312780494,531.572959301,508.473499531,5.66466996096,17.4347898086
 04/04  02:00:00,944.819605479,97.0589692227,489.620978449,0.0,46.0930336215,113.312780494,538.023358857,514.923623194,5.66466996096,17.435065703
 04/04  03:00:00,939.62442038,97.0589692227,472.92598626,0.0,46.0930336215,113.312780494,545.331614707,522.231633872,5.66466996096,17.4353108744
 04/04  04:00:00,1016.67343325,97.0589692227,447.294465434,0.0,100.150657288,148.969399434,526.755862695,503.658595146,5.66466996096,17.4325975885
 04/04  05:00:00,992.445254072,97.2446680295,424.218063256,0.0,100.150657288,149.894399434,877.747658506,854.857539464,14.1616749024,8.72844413924
 04/04  06:00:00,1145.45607107,97.9402788248,356.402448015,0.0,176.471037341,302.612436532,638.025184965,592.266978951,28.3233498048,17.4348562095
 04/04  07:00:00,1231.98391371,98.3589546835,334.971533183,0.0,243.2593065,310.10971186,613.601083421,544.699325645,42.4850247072,26.4167330693
 04/04  08:00:00,1356.25757836,99.0600522491,417.080273734,0.0,243.2593065,310.10971186,601.06563194,509.00540083,56.6466996096,35.4135315007
 04/04  09:00:00,1467.10426577,99.5420277773,485.667481199,0.0,243.2593065,302.612436532,563.46537138,485.416281087,42.4850247072,35.564065586
 04/04  10:00:00,1476.1294153,99.9513386942,498.707671108,0.0,243.2593065,310.10971186,574.770393719,459.208865689,70.808374512,44.7531535175
 04/04  11:00:00,1486.13930514,100.427841005,517.762064851,0.0,243.2593065,310.10971186,554.165347748,438.507230032,70.808374512,44.8497432047
 04/04  12:00:00,1450.61938815,100.897928857,532.640817572,0.0,243.2593065,310.10971186,529.294637577,422.816640304,70.808374512,35.6696227606
 04/04  13:00:00,1491.78333986,101.33666314,544.130922754,0.0,243.2593065,302.612436532,518.35483459,407.888725387,56.6466996096,53.8194095925
 04/04  14:00:00,1500.41714968,101.606371616,549.561249961,0.0,243.2593065,302.612436532,482.489942173,404.207224776,42.4850247072,35.7976926907
 04/04  15:00:00,1496.28317612,101.907056944,547.477322546,0.0,243.2593065,302.612436532,500.574551954,399.278440234,56.6466996096,44.6494121105
 04/04  16:00:00,1498.38477336,102.146624173,544.344148251,0.0,243.2593065,310.10971186,522.716717812,402.235906276,84.9700494144,35.5107621212
 04/04  17:00:00,1493.90776653,102.4120099,538.82081748,0.0,243.2593065,310.10971186,513.276647228,401.981654278,84.9700494144,26.3249435352
 04/04  18:00:00,1220.42880224,97.0589692227,534.726527082,0.0,166.938926447,199.110933808,494.330056364,391.870383773,84.9700494144,17.4896231768
 04/04  19:00:00,1216.43558506,97.0589692227,531.783830529,0.0,166.938926447,191.61365848,473.043783385,398.904900681,56.6466996096,17.4921830941
 04/04  20:00:00,1095.69708182,97.0589692227,529.543918242,0.0,100.150657288,124.558693486,514.660670316,440.52514346,56.6466996096,17.488827247
 04/04  21:00:00,1032.81919127,97.0589692227,531.738925268,0.0,100.150657288,124.558693486,507.62202818,447.697668193,42.4850247072,17.43933528
 04/04  22:00:00,957.998183832,97.0589692227,538.241423641,0.0,46.0930336215,124.558693486,514.008945663,468.252231706,28.3233498048,17.4333641525
 04/04  23:00:00,960.364030512,97.0589692227,540.004880728,0.0,46.0930336215,124.558693486,506.046413771,474.450578966,14.1616749024,17.4341599026
 04/04  24:00:00,948.145894965,97.0589692227,540.539608277,0.0,46.0930336215,113.312780494,492.891036674,478.500271589,5.66466996096,8.72609512474
 04/05  01:00:00,951.155429088,97.0589692227,536.235730792,0.0,46.0930336215,113.312780494,509.790900246,486.690152766,5.66466996096,17.4360775193
 04/05  02:00:00,928.251566187,97.0589692227,502.67638062,0.0,46.0930336215,113.312780494,518.334182777,495.236507621,5.66466996096,17.4330051951
 04/05  03:00:00,884.191503991,97.0589692227,458.566773906,0.0,46.0930336215,113.312780494,522.560132248,499.462128274,5.66466996096,17.4333340127
 04/05  04:00:00,928.804710637,97.0589692227,404.741912139,0.0,100.150657288,148.969399434,507.415102911,484.316847798,5.66466996096,17.4335851523
 04/05  05:00:00,938.52669775,97.4815324542,413.65115728,0.0,100.150657288,149.894399434,809.725317994,786.837855357,14.1616749024,8.72578773531
 04/05  06:00:00,1203.8664605,98.4436354976,459.39626048,0.0,176.471037341,302.612436532,597.961763605,552.202595226,28.3233498048,17.4358185743
 04/05  07:00:00,1352.8989449,99.7453905971,500.936734183,0.0,243.2593065,310.10971186,576.519602892,507.622510137,42.4850247072,26.4120680475
 04/05  08:00:00,1392.13358141,100.58218743,514.866448096,0.0,243.2593065,310.10971186,568.95695497,476.896671428,56.6466996096,35.4135839317
 04/05  09:00:00,1434.62234292,101.178158687,530.409158598,0.0,243.2593065,302.612436532,531.887679882,453.839054714,42.4850247072,35.5636004606
 04/05  10:00:00,1455.71021385,101.721270233,544.363243086,0.0,243.2593065,310.10971186,542.627118196,427.076202116,70.808374512,44.7425415688
 04/05  11:00:00,1471.83987894,102.22986483,554.946912785,0.0,243.2593065,310.10971186,520.130419341,404.481521288,70.808374512,44.8405235414
 04/05  12:00:00,1447.64869809,102.669191901,558.214533699,0.0,243.2593065,310.10971186,498.780406998,387.83082069,70.808374512,40.141211796
 04/05  13:00:00,1483.51009312,103.101536256,546.343532326,0.0,243.2593065,302.612436532,479.826416673,373.870175757,56.6466996096,49.3095413069
 04/05  14:00:00,1487.56263043,103.445596138,541.109323596,0.0,243.2593065,302.612436532,440.458017839,362.177828251,42.4850247072,35.7951648804
 04/05  15:00:00,1490.74829125,103.651773812,544.316525041,0.0,243.2593065,302.612436532,459.613735885,358.321236994,56.6466996096,44.6457992818
 04/05  16:00:00,1498.02479074,104.068012903,543.177752611,0.0,243.2593065,310.10971186,476.675183022,356.196763366,84.9700494144,35.5083702417
 04/05  17:00:00,1488.18000945,104.534125121,549.847783674,0.0,243.2593065,310.10971186,470.433608718,359.13991714,84.9700494144,26.323642164
 04/05  18:00:00,1218.29041764,97.0589692227,565.603994076,0.0,166.938926447,199.110933808,469.510070334,367.051167629,84.9700494144,17.4888532907
 04/05  19:00:00,1212.82776757,97.0589692227,558.675748194,0.0,166.938926447,191.61365848,452.128077254,377.990042633,56.6466996096,17.4913350112
 04/05  20:00:00,1099.40192807,97.0589692227,548.747952078,0.0,100.150657288,124.558693486,496.386896489,422.252255674,56.6466996096,17.4879412055
 04/05  21:00:00,1053.6191984,97.0589692227,540.325251785,0.0,100.150657288,124.558693486,491.199333753,431.275810086,42.4850247072,17.4384989595
 04/05  22:00:00,984.73785149,97.0589692227,535.842577756,0.0,46.0930336215,124.558693486,497.020342447,451.260908474,28.3233498048,17.4360841686
 04/05  23:00:00,983.02723272,97.0589692227,531.525835336,0.0,46.0930336215,124.558693486,489.928884152,458.334001652,14.1616749024,17.4332075976
 04/05  24:00:00,969.065863475,97.0589692227,527.47183511,0.0,46.0930336215,113.312780494,478.773766142,464.383493123,5.66466996096,8.72560305843
 04/06  01:00:00,969.857740351,97.0589692227,523.191780505,0.0,46.0930336215,113.312780494,492.312993495,469.213340164,5.66466996096,17.4349833706
 04/06  02:00:00,970.191638745,97.0589692227,519.43994228,0.0,46.0930336215,113.312780494,496.455690918,473.359127062,5.66466996096,17.4318938949
 04/06  03:00:00,960.978453594,97.0589692227,516.693507793,0.0,46.0930336215,113.312780494,500.73166618,477.631730249,5.66466996096,17.4352659696
 04/06  04:00:00,1045.78465074,97.0589692227,515.16438738,0.0,100.150657288,148.969399434,484.310218376,461.213215019,5.66466996096,17.4323333961
 04/06  05:00:00,1046.872685,97.5651449339,512.356695385,0.0,100.150657288,149.894399434,750.19926367,727.312511949,14.1616749024,8.72507681909
 04/06  06:00:00,1283.4433163,99.0945348438,506.336193237,0.0,176.471037341,302.612436532,566.716666949,520.958903973,28.3233498048,17.4344131714
 04/06  07:00:00,1392.08313515,100.773028527,493.841760801,0.0,243.2593065,310.10971186,549.022589854,480.123063228,42.4850247072,26.4145019184
 04/06  08:00:00,1426.06521652,101.536819162,485.875432696,0.0,243.2593065,310.10971186,546.338099592,454.282452374,56.6466996096,35.408947608
 04/06  09:00:00,1460.43105091,102.077573519,485.701708949,0.0,243.2593065,302.612436532,513.467660627,435.424420456,42.4850247072,35.5582154633
 04/06  10:00:00,1479.73628865,102.608661309,492.349472402,0.0,243.2593065,310.10971186,523.97453874,408.422592913,70.808374512,44.7435713152
 04/06  11:00:00,1489.17854132,103.075129996,502.017967302,0.0,243.2593065,310.10971186,505.050664349,389.40352014,70.808374512,44.8387696968
 04/06  12:00:00,1458.34553875,103.458979585,508.806365145,0.0,243.2593065,310.10971186,486.237987249,379.76864833,70.808374512,35.6609644069
 04/06  13:00:00,1505.43386179,103.834418213,510.020152242,0.0,243.2593065,302.612436532,471.717204681,370.230874531,56.6466996096,44.8396305404
 04/06  14:00:00,1510.15142967,103.994095164,510.104025588,0.0,243.2593065,302.612436532,453.855504586,366.62863485,42.4850247072,44.7418450297
