Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 04/06  15:00:00,1509.59395731,104.152691232,511.990472443,0.0,243.2593065,302.612436532,467.121706232,365.830076488,56.6466996096,44.6449301345
 04/06  16:00:00,1516.29705202,104.588781583,512.778975188,0.0,243.2593065,310.10971186,486.404058141,365.933541977,84.9700494144,35.500466749
 04/06  17:00:00,1510.87707488,104.887102193,509.988931517,0.0,243.2593065,310.10971186,481.863436039,370.574516346,84.9700494144,26.3188702781
 04/06  18:00:00,1233.40861881,97.0589692227,503.954183492,0.0,166.938926447,199.110933808,479.42749784,376.971865868,84.9700494144,17.4855825572
 04/06  19:00:00,1226.13431773,97.0589692227,496.952045185,0.0,166.938926447,191.61365848,460.268364522,386.133758976,56.6466996096,17.4879059371
 04/06  20:00:00,1098.06812844,97.0589692227,488.896679268,0.0,100.150657288,124.558693486,506.892947397,432.755840958,56.6466996096,17.4904068296
 04/06  21:00:00,1048.00104819,97.0589692227,483.770154717,0.0,100.150657288,124.558693486,501.935063883,442.008301416,42.4850247072,17.4417377601
 04/06  22:00:00,949.036450701,97.0589692227,467.901704384,0.0,46.0930336215,124.558693486,509.868273798,464.11220609,28.3233498048,17.4327179034
 04/06  23:00:00,912.568385751,97.0589692227,427.466354574,0.0,46.0930336215,124.558693486,497.945825085,475.058828517,14.1616749024,8.72532166541
 04/06  24:00:00,849.938635367,97.0589692227,365.31080662,0.0,46.0930336215,113.312780494,511.917379553,488.81788926,5.66466996096,17.4348203323
 04/07  01:00:00,786.340755735,97.0589692227,299.700930419,0.0,46.0930336215,113.312780494,542.128413766,519.032232916,5.66466996096,17.4315108891
 04/07  02:00:00,745.012441324,97.0589692227,259.985274741,0.0,46.0930336215,113.312780494,572.74611013,549.646814261,5.66466996096,17.4346259077
 04/07  03:00:00,713.909331736,97.0589692227,232.794062146,0.0,46.0930336215,113.312780494,596.08652437,572.990244605,5.66466996096,17.4316098035
 04/07  04:00:00,795.894161787,97.0589692227,228.241264186,0.0,100.150657288,148.969399434,564.524251739,550.133747716,5.66466996096,8.72583406141
 04/07  05:00:00,809.286903663,97.6036453059,242.285128896,0.0,100.150657288,149.894399434,844.217505012,812.621678113,14.1616749024,17.4341519972
 04/07  06:00:00,1011.09470227,99.12892553,219.838800375,0.0,176.471037341,302.612436532,654.20600571,608.450393252,28.3233498048,17.4322626527
 04/07  07:00:00,1122.14992614,100.900424855,221.4854324,0.0,243.2593065,310.10971186,621.071945624,552.173867994,42.4850247072,26.4130529222
 04/07  08:00:00,1221.4109981,101.822910583,282.195786567,0.0,243.2593065,310.10971186,572.494008501,480.447485873,56.6466996096,35.3998230184
 04/07  09:00:00,1379.89777294,102.278643456,399.190804532,0.0,243.2593065,302.612436532,533.57628813,455.543449436,42.4850247072,35.5478139869
 04/07  10:00:00,1477.13346809,102.707850933,480.621464524,0.0,243.2593065,310.10971186,552.344508574,436.797729267,70.808374512,44.7384047953
 04/07  11:00:00,1484.98610562,103.12834754,483.687257214,0.0,243.2593065,310.10971186,535.251276277,419.609359702,70.808374512,44.8335420629
 04/07  12:00:00,1447.52510932,103.494270229,483.68728748,0.0,243.2593065,310.10971186,512.757334303,406.300504692,70.808374512,35.6484550991
 04/07  13:00:00,1485.24643402,103.881122739,484.02054693,0.0,243.2593065,302.612436532,495.571763498,394.091341298,56.6466996096,44.83372259
 04/07  14:00:00,1488.86919189,104.177984694,487.151697992,0.0,243.2593065,302.612436532,473.073788638,385.85304114,42.4850247072,44.7357227905
 04/07  15:00:00,1492.58152257,104.372578725,491.991516078,0.0,243.2593065,302.612436532,468.572736953,367.278652632,56.6466996096,44.6473847116
 04/07  16:00:00,1504.60035777,104.467163347,497.174391604,0.0,243.2593065,310.10971186,469.247255467,348.785199573,84.9700494144,35.4920064795
 04/07  17:00:00,1511.11599767,104.885689474,499.5550576,0.0,243.2593065,310.10971186,440.267603184,337.745469692,84.9700494144,17.5520840771
 04/07  18:00:00,1240.77512215,97.0589692227,500.491462907,0.0,166.938926447,199.110933808,440.849492205,338.390717601,84.9700494144,17.4887251895
 04/07  19:00:00,1227.91629114,97.0589692227,498.847735922,0.0,166.938926447,191.61365848,434.055730853,355.29129566,56.6466996096,22.1177355832
 04/07  20:00:00,1098.66006025,97.0589692227,492.712699199,0.0,100.150657288,124.558693486,497.951590893,419.715533247,56.6466996096,21.5893580356
 04/07  21:00:00,1050.71978478,97.0589692227,484.37332691,0.0,100.150657288,124.558693486,487.345451383,436.13205352,42.4850247072,8.72837315606
 04/07  22:00:00,931.539058306,97.0589692227,441.819039844,0.0,46.0930336215,124.558693486,505.697521017,459.939251933,28.3233498048,17.4349192788
 04/07  23:00:00,824.567720728,97.0589692227,346.622388375,0.0,46.0930336215,124.558693486,506.236589757,474.642997554,14.1616749024,17.4319173003
 04/07  24:00:00,763.068410328,97.0589692227,301.932614074,0.0,46.0930336215,113.312780494,518.931935838,495.833378971,5.66466996096,17.4338869056
 04/08  01:00:00,732.240126673,97.0589692227,273.062800491,0.0,46.0930336215,113.312780494,544.781223615,521.684675681,5.66466996096,17.4318779736
 04/08  02:00:00,720.489926867,97.0589692227,260.468999954,0.0,46.0930336215,113.312780494,544.430313462,530.040858697,5.66466996096,8.72478480357
 04/08  03:00:00,709.556000472,97.0589692227,249.26294022,0.0,46.0930336215,113.312780494,572.293632546,549.195490844,5.66466996096,17.4334717416
 04/08  04:00:00,696.19831394,97.0589692227,228.053192278,0.0,55.6251445156,113.312780494,586.974127505,563.878992072,5.66466996096,17.430465472
 04/08  05:00:00,699.154530907,97.0589692227,231.529444912,0.0,55.6251445156,113.312780494,588.689542661,557.094143237,14.1616749024,17.4337245221
 04/08  06:00:00,769.148573041,97.0589692227,230.183526707,0.0,65.1572554096,176.889270242,554.030300028,508.276244646,28.3233498048,17.4307055774
 04/08  07:00:00,905.086623503,97.3953715403,255.090300814,0.0,109.682768182,220.96816451,808.141130454,756.928692496,42.4850247072,8.72741325002
 04/08  08:00:00,976.960746919,97.3885829747,325.183516549,0.0,109.682768182,220.96816451,668.89283166,585.96193238,56.6466996096,26.2841996702
 04/08  09:00:00,1242.59073302,97.9448726951,471.552602984,0.0,131.945524568,266.955817592,608.659780671,539.754455221,42.4850247072,26.4203007421
 04/08  10:00:00,1284.46952982,98.1670576462,498.506085661,0.0,131.945524568,274.45309292,609.646330922,511.479881209,70.808374512,27.3580752013
 04/08  11:00:00,1307.30946813,98.2093891107,510.958920036,0.0,131.945524568,274.45309292,598.018791736,492.617315631,70.808374512,34.5931015932
 04/08  12:00:00,1288.2675876,98.2256209804,519.251040744,0.0,131.945524568,274.45309292,582.532091952,476.33823663,70.808374512,35.38548081
 04/08  13:00:00,1288.27642573,98.4186347206,527.277490433,0.0,131.945524568,266.955817592,545.527649958,462.335017043,56.6466996096,26.5459333058
 04/08  14:00:00,1290.40471939,98.561626065,530.114741156,0.0,131.945524568,266.955817592,527.489104324,449.615309466,42.4850247072,35.3887701508
 04/08  15:00:00,1217.10136035,97.0589692227,540.370515115,0.0,109.682768182,212.545889182,409.491928141,326.30122972,56.6466996096,26.5439988123
 04/08  16:00:00,1226.83634286,97.0589692227,543.972333425,0.0,109.682768182,220.04316451,433.750698691,313.386575714,84.9700494144,35.3940735625
 04/08  17:00:00,1186.91446651,97.0589692227,543.913461665,0.0,109.682768182,220.04316451,416.752539475,305.382413663,84.9700494144,26.4000763971
 04/08  18:00:00,1150.63303987,97.0589692227,546.672807852,0.0,100.150657288,199.110933808,439.392326697,336.988397211,84.9700494144,17.4338800708
 04/08  19:00:00,1141.00887856,97.0589692227,548.850252785,0.0,100.150657288,191.61365848,428.018038598,353.940496753,56.6466996096,17.430842235
 04/08  20:00:00,1035.42685589,97.0589692227,542.147456716,0.0,55.6251445156,124.558693486,484.083785076,418.709596971,56.6466996096,8.72748849508
 04/08  21:00:00,1023.14857529,97.0589692227,535.100295668,0.0,55.6251445156,124.558693486,493.871403433,433.953806712,42.4850247072,17.4325720143
 04/08  22:00:00,1008.73635438,97.0589692227,528.702505415,0.0,46.0930336215,124.558693486,499.820721633,454.068218247,28.3233498048,17.4291535816
 04/08  23:00:00,1001.98706746,97.0589692227,521.728072556,0.0,46.0930336215,124.558693486,493.624573714,462.030076329,14.1616749024,17.4328224824
 04/08  24:00:00,983.758454688,97.0589692227,514.717245329,0.0,46.0930336215,113.312780494,489.863154174,466.768577888,5.66466996096,17.4299063256
 04/09  01:00:00,966.122018731,97.0589692227,511.737215397,0.0,34.9616554283,113.312780494,488.619981809,474.228602599,5.66466996096,8.72670924951
 04/09  02:00:00,962.758357186,97.0589692227,509.12296491,0.0,34.9616554283,113.312780494,503.798605784,480.702971971,5.66466996096,17.4309638525
 04/09  03:00:00,964.778645149,97.0589692227,505.75168667,0.0,34.9616554283,113.312780494,510.609576276,487.513874082,5.66466996096,17.4310322331
 04/09  04:00:00,966.036763136,97.0589692227,500.754365225,0.0,44.4937663224,113.312780494,508.23922526,485.143547337,5.66466996096,17.4310079625
 04/09  05:00:00,963.462248752,97.0589692227,498.249326827,0.0,44.4937663224,113.312780494,514.856264854,491.970192532,14.1616749024,8.72439741964
 04/09  06:00:00,1035.66413654,97.0589692227,498.390522812,0.0,54.0258772165,176.889270242,479.100480114,433.344454569,28.3233498048,17.4326757398
 04/09  07:00:00,1032.78618925,97.0589692227,499.427840707,0.0,54.0258772165,184.38654557,484.631822959,424.717163234,42.4850247072,17.4296350179
 04/09  08:00:00,1114.75360839,97.0589692227,508.183117386,0.0,65.1572554096,220.04316451,470.972639091,396.812367602,56.6466996096,17.5135718797
 04/09  09:00:00,1119.55321325,97.0589692227,523.062427714,0.0,65.1572554096,212.545889182,455.158155171,386.283711758,42.4850247072,26.389418706
 04/09  10:00:00,1142.25205592,97.0589692227,538.035521047,0.0,65.1572554096,220.04316451,479.19025466,373.029669074,70.808374512,35.3522110741
 04/09  11:00:00,1150.53971838,97.0589692227,548.172443739,0.0,65.1572554096,220.04316451,458.100764405,360.770036598,70.808374512,26.5223532951
 04/09  12:00:00,1152.54136808,97.0589692227,546.475719737,0.0,65.1572554096,220.04316451,463.250694907,357.091458504,70.808374512,35.3508618913
 04/09  13:00:00,1144.95369754,97.0589692227,542.848486772,0.0,65.1572554096,212.545889182,431.075291901,347.907372316,56.6466996096,26.5212199748
 04/09  14:00:00,1148.67294413,97.0589692227,542.289807727,0.0,65.1572554096,212.545889182,420.71034323,342.875619383,42.4850247072,35.3496991401
 04/09  15:00:00,1141.99651381,97.0589692227,541.871001327,0.0,65.1572554096,212.545889182,417.394955395,334.228153156,56.6466996096,26.5201026298
 04/09  16:00:00,1107.87422309,97.0589692227,542.985927442,0.0,65.1572554096,220.04316451,446.078564238,325.759970217,84.9700494144,35.3485446067
 04/09  17:00:00,1060.63068994,97.0589692227,545.115571878,0.0,54.0258772165,184.38654557,451.799522175,340.440524614,84.9700494144,26.3889481469
 04/09  18:00:00,1035.85234833,97.0589692227,552.123647462,0.0,44.4937663224,163.454314868,477.213674159,383.517119435,84.9700494144,8.72650530906
 04/09  19:00:00,1030.79524364,97.0589692227,555.972287577,0.0,44.4937663224,155.95703954,470.029147549,395.9517395,56.6466996096,17.4307084403
 04/09  20:00:00,1016.24933886,97.0589692227,557.376014189,0.0,44.4937663224,124.558693486,510.309553997,436.232020942,56.6466996096,17.430833445
 04/09  21:00:00,1019.80891965,97.0589692227,559.269546819,0.0,44.4937663224,124.558693486,504.244217467,444.328362936,42.4850247072,17.4308298233
 04/09  22:00:00,1012.8743064,97.0589692227,558.953587176,0.0,34.9616554283,124.558693486,498.916286249,461.868622984,28.3233498048,8.72431346058
 04/09  23:00:00,992.529181451,97.0589692227,558.238761395,0.0,34.9616554283,124.558693486,497.748871382,466.15470678,14.1616749024,17.4324896999
 04/09  24:00:00,966.343374301,97.0589692227,566.052541687,0.0,34.9616554283,113.312780494,493.356894981,470.261057525,5.66466996096,17.4311674953
 04/10  01:00:00,974.848249949,97.0589692227,575.105087009,0.0,46.0930336215,113.312780494,496.751589169,473.654759877,5.66466996096,17.4321593311
 04/10  02:00:00,976.173937108,97.0589692227,579.500524704,0.0,46.0930336215,113.312780494,499.876842265,476.783259243,5.66466996096,17.4289130609
 04/10  03:00:00,976.155351359,97.0589692227,588.913718866,0.0,46.0930336215,113.312780494,498.926487413,484.535438713,5.66466996096,8.72637873938
 04/10  04:00:00,1065.79141958,97.0589692227,588.90175729,0.0,100.150657288,148.969399434,486.768362385,463.673197323,5.66466996096,17.430495101
 04/10  05:00:00,1068.36197572,97.0589692227,589.111833106,0.0,100.150657288,149.894399434,914.996325474,883.401307683,14.1616749024,17.4333428882
 04/10  06:00:00,1298.98307908,97.3296139905,590.471381014,0.0,176.471037341,302.612436532,609.932981873,564.179290175,28.3233498048,17.4303418939
 04/10  07:00:00,1414.01188869,97.6258939607,592.887282897,0.0,243.2593065,310.10971186,573.699716536,504.808505701,42.4850247072,26.4061861278
 04/10  08:00:00,1448.85604684,97.7487900393,589.536462646,0.0,243.2593065,310.10971186,564.143457004,480.941525242,56.6466996096,26.5552321518
 04/10  09:00:00,1481.56391844,97.8762485598,588.474616881,0.0,243.2593065,302.612436532,547.002929696,468.96139253,42.4850247072,35.5565124589
 04/10  10:00:00,1488.98603887,98.1185549156,588.066573537,0.0,243.2593065,310.10971186,565.439910337,449.914241736,70.808374512,44.717294089
 04/10  11:00:00,1485.27153335,98.3499743124,582.645545317,0.0,243.2593065,310.10971186,550.016260461,434.388325631,70.808374512,44.8195603181
 04/10  12:00:00,1435.84048596,98.6371786802,574.202181863,0.0,243.2593065,310.10971186,537.356850452,421.988119671,70.808374512,44.5603562693
 04/10  13:00:00,1464.27137592,98.9806496234,568.4751493,0.0,243.2593065,302.612436532,511.6941327,410.23052776,56.6466996096,44.816905331
 04/10  14:00:00,1463.69365715,99.3182466965,567.392549608,0.0,243.2593065,302.612436532,481.017925903,402.756649713,42.4850247072,35.7762514823
 04/10  15:00:00,1463.51186922,99.7546404497,566.771340339,0.0,243.2593065,302.612436532,497.586964409,396.318473819,56.6466996096,44.6217909804
 04/10  16:00:00,1463.3807449,100.175221426,559.107542185,0.0,243.2593065,310.10971186,508.895257051,388.43520726,84.9700494144,35.4900003769
 04/10  17:00:00,1472.71186642,100.537642803,568.673958391,0.0,243.2593065,310.10971186,500.950461731,389.666906598,84.9700494144,26.3135057191
 04/10  18:00:00,1232.26267861,97.0589692227,599.696489818,0.0,166.938926447,199.110933808,476.626882538,374.174461649,84.9700494144,17.4823714747
 04/10  19:00:00,1214.16956281,97.0589692227,589.963658183,0.0,166.938926447,191.61365848,459.096182089,384.965114,56.6466996096,17.4843684788
 04/10  20:00:00,1082.84315929,97.0589692227,577.52934977,0.0,100.150657288,124.558693486,506.480127441,432.346896856,56.6466996096,17.4865309758
 04/10  21:00:00,1034.71804395,97.0589692227,562.43215874,0.0,100.150657288,124.558693486,501.631815965,441.708651032,42.4850247072,17.4381402259
 04/10  22:00:00,964.071860494,97.0589692227,551.192409644,0.0,46.0930336215,124.558693486,506.982678227,461.230326781,28.3233498048,17.4290016419
 04/10  23:00:00,961.55997583,97.0589692227,542.879234261,0.0,46.0930336215,124.558693486,491.805127614,468.917005407,14.1616749024,8.72644730524
 04/10  24:00:00,944.212652151,97.0589692227,536.382271253,0.0,46.0930336215,113.312780494,497.826613223,474.731323044,5.66466996096,17.4306202174
 04/11  01:00:00,942.743631668,97.0589692227,530.633907757,0.0,46.0930336215,113.312780494,502.124390295,479.029571766,5.66466996096,17.4301485686
 04/11  02:00:00,941.654157272,97.0589692227,527.228597482,0.0,46.0930336215,113.312780494,506.10240227,483.007947734,5.66466996096,17.4297845748
 04/11  03:00:00,935.406912588,97.0589692227,521.974715088,0.0,46.0930336215,113.312780494,502.581187821,488.192793066,5.66466996096,8.72372479453
 04/11  04:00:00,1017.94997344,97.0589692227,510.500976611,0.0,100.150657288,148.969399434,493.306339361,470.210488,5.66466996096,17.4311814002
 04/11  05:00:00,1036.67359939,97.2398348306,518.915156538,0.0,100.150657288,149.894399434,806.428606835,774.836833262,14.1616749024,17.4300986705
 04/11  06:00:00,1268.81587528,97.9573228085,514.830279656,0.0,176.471037341,302.612436532,585.130633284,539.376275238,28.3233498048,17.4310082414
 04/11  07:00:00,1373.5539599,98.7264382012,509.01734024,0.0,243.2593065,310.10971186,563.265632775,494.37432294,42.4850247072,26.406285128
 04/11  08:00:00,1413.77067016,99.4269932742,507.488823091,0.0,243.2593065,310.10971186,546.056915652,462.861783144,56.6466996096,26.5484328988
 04/11  09:00:00,1454.94963994,100.008845562,512.434641787,0.0,243.2593065,302.612436532,524.871161095,446.830685888,42.4850247072,35.5554504999
 04/11  10:00:00,1483.24420046,100.58828918,515.998584463,0.0,243.2593065,310.10971186,538.44469977,422.922253225,70.808374512,44.7140720331
 04/11  11:00:00,1487.6789544,101.099729422,516.953186467,0.0,243.2593065,310.10971186,520.907085128,405.282653757,70.808374512,44.8160568586
 04/11  12:00:00,1444.03330544,101.51131924,524.117085711,0.0,243.2593065,310.10971186,511.725613477,396.363921828,70.808374512,44.5533171371
 04/11  13:00:00,1487.40740239,101.87184697,528.854017469,0.0,243.2593065,302.612436532,490.489149887,389.029875028,56.6466996096,44.8125752487
 04/11  14:00:00,1493.11149165,102.212494254,529.472795124,0.0,243.2593065,302.612436532,460.733475292,382.475810039,42.4850247072,35.7726405451
 04/11  15:00:00,1492.7199919,102.580405758,535.625259382,0.0,243.2593065,302.612436532,469.713864615,368.450054778,56.6466996096,44.617110228
 04/11  16:00:00,1506.78365666,102.83636067,537.381672926,0.0,243.2593065,310.10971186,475.36888896,354.912324345,84.9700494144,35.4865152002
 04/11  17:00:00,1491.37485332,103.137222303,531.502674925,0.0,243.2593065,310.10971186,468.430805191,362.155656653,84.9700494144,21.3050991243
 04/11  18:00:00,1213.83093016,97.0589692227,530.212571788,0.0,166.938926447,199.110933808,480.339439209,372.900186901,84.9700494144,22.4692028939
 04/11  19:00:00,1193.00948663,97.0589692227,524.939332207,0.0,166.938926447,191.61365848,462.161645434,388.031842721,56.6466996096,17.4831031033
 04/11  20:00:00,1065.99866026,97.0589692227,518.406984734,0.0,100.150657288,124.558693486,507.724366042,433.592488656,56.6466996096,17.4851777755
 04/11  21:00:00,1022.74636982,97.0589692227,512.124964741,0.0,100.150657288,124.558693486,502.079957968,442.158047273,42.4850247072,17.4368859878
 04/11  22:00:00,936.515266361,97.0589692227,485.230982073,0.0,46.0930336215,124.558693486,503.403606917,462.97163837,28.3233498048,12.1086187425
 04/11  23:00:00,919.477438591,97.0589692227,464.252202166,0.0,46.0930336215,124.558693486,499.48801898,471.281319519,14.1616749024,14.0450245584
 04/11  24:00:00,889.919642839,97.0589692227,444.829372583,0.0,46.0930336215,113.312780494,500.132442443,477.037001176,5.66466996096,17.4307713061
 04/12  01:00:00,873.368066319,97.0589692227,415.604661276,0.0,46.0930336215,113.312780494,506.419412324,483.323059533,5.66466996096,17.4316828304
 04/12  02:00:00,843.981333959,97.0589692227,385.913456562,0.0,46.0930336215,113.312780494,511.944014743,488.85111172,5.66466996096,17.4282330616
 04/12  03:00:00,819.371692025,97.0589692227,365.335904999,0.0,46.0930336215,113.312780494,508.056090347,493.665402728,5.66466996096,8.72601765834
 04/12  04:00:00,905.90986462,97.0589692227,361.495123515,0.0,100.150657288,148.969399434,499.507430414,476.413284868,5.66466996096,17.4294755849
 04/12  05:00:00,918.273895577,97.4880197094,372.751954926,0.0,100.150657288,149.894399434,805.817446198,774.224650614,14.1616749024,17.4311206815
 04/12  06:00:00,1098.2618838,98.5514374352,327.621709769,0.0,176.471037341,302.612436532,594.549550495,548.797024595,28.3233498048,17.4291760943
 04/12  07:00:00,1200.44466938,99.9836688771,322.341067166,0.0,243.2593065,310.10971186,573.778924489,504.891207876,42.4850247072,26.4026919062
 04/12  08:00:00,1300.32790373,100.797773843,378.314796393,0.0,243.2593065,310.10971186,561.495563475,478.298354595,56.6466996096,26.5505092705
 04/12  09:00:00,1427.64816597,101.353978265,463.365071102,0.0,243.2593065,302.612436532,538.634799545,460.601002515,42.4850247072,35.5487723228
 04/12  10:00:00,1463.58498138,101.761551534,483.68724751,0.0,243.2593065,310.10971186,558.312960253,442.796331288,70.808374512,44.7082544525
 04/12  11:00:00,1469.03203425,102.094960829,484.889479573,0.0,243.2593065,310.10971186,547.236037858,431.62144488,70.808374512,44.8062184661
 04/12  12:00:00,1430.85667432,102.494888984,490.094998541,0.0,243.2593065,310.10971186,522.407377188,415.954642152,70.808374512,35.6443605243
 04/12  13:00:00,1477.80483474,102.866814463,495.021237648,0.0,243.2593065,302.612436532,506.657285533,403.713011177,56.6466996096,46.2975747468
 04/12  14:00:00,1483.61598573,103.222145188,495.759900529,0.0,243.2593065,302.612436532,478.718279038,393.007497822,42.4850247072,43.2257565082
 04/12  15:00:00,1484.2809675,103.50514416,497.052920716,0.0,243.2593065,302.612436532,477.823395911,376.561578947,56.6466996096,44.6151173544
 04/12  16:00:00,1492.93041091,103.704069446,500.919870141,0.0,243.2593065,310.10971186,483.105676472,362.658051901,84.9700494144,35.4775751563
 04/12  17:00:00,1497.14449921,103.870098373,505.960950382,0.0,243.2593065,310.10971186,460.56473308,358.045520678,84.9700494144,17.549162988
 04/12  18:00:00,1229.03784036,97.0589692227,506.289811765,0.0,166.938926447,199.110933808,467.903630978,365.448114073,84.9700494144,17.4854674906
 04/12  19:00:00,1219.84755082,97.0589692227,502.26253408,0.0,166.938926447,191.61365848,465.074578301,382.212001205,56.6466996096,26.2158774863
 04/12  20:00:00,1097.39814825,97.0589692227,497.051385746,0.0,100.150657288,124.558693486,506.468055034,432.340254666,56.6466996096,17.4811007588
 04/12  21:00:00,1043.02314093,97.0589692227,490.85269148,0.0,100.150657288,124.558693486,499.12989856,444.670423611,42.4850247072,11.9744502423
 04/12  22:00:00,973.359752712,97.0589692227,485.551050674,0.0,46.0930336215,124.558693486,507.775840775,465.270193345,28.3233498048,14.1822976257
 04/12  23:00:00,923.964280057,97.0589692227,440.722745259,0.0,46.0930336215,124.558693486,505.581006186,473.991009679,14.1616749024,17.4283216051
 04/12  24:00:00,871.486263172,97.0589692227,404.887161018,0.0,46.0930336215,113.312780494,502.770888086,479.674894991,5.66466996096,17.4313231344
 04/13  01:00:00,847.078195723,97.0589692227,387.14372991,0.0,46.0930336215,113.312780494,510.870311433,487.778069823,5.66466996096,17.4275716485
 04/13  02:00:00,802.848287417,97.0589692227,347.860875044,0.0,46.0930336215,113.312780494,509.040685368,494.650442361,5.66466996096,8.72557304582
 04/13  03:00:00,783.776907425,97.0589692227,328.858707889,0.0,46.0930336215,113.312780494,529.354779239,506.261569842,5.66466996096,17.4285394365
 04/13  04:00:00,871.073636277,97.0589692227,326.618807478,0.0,100.150657288,148.969399434,510.65432633,487.561293105,5.66466996096,17.4283632635
 04/13  05:00:00,929.482040314,97.5733852851,379.018302363,0.0,100.150657288,149.894399434,818.324881436,786.735111771,14.1616749024,17.428094763
 04/13  06:00:00,1192.42981588,98.9325797362,412.714995107,0.0,176.471037341,302.612436532,588.898814797,551.853147775,28.3233498048,8.72231721791
 04/13  07:00:00,1329.18235726,100.561659103,440.241675042,0.0,243.2593065,310.10971186,573.969265293,505.083682919,42.4850247072,26.4005576666
 04/13  08:00:00,1414.05034857,101.334321646,479.646688256,0.0,243.2593065,310.10971186,568.257771071,476.218868098,56.6466996096,35.3922033635
 04/13  09:00:00,1461.13836615,101.785911942,492.205266928,0.0,243.2593065,302.612436532,539.210517276,461.189034811,42.4850247072,35.5364577573
 04/13  10:00:00,1482.59954558,102.369924382,503.857204196,0.0,243.2593065,310.10971186,545.487466189,429.970923729,70.808374512,44.7081679482
 04/13  11:00:00,1497.01074711,102.822416401,516.186299468,0.0,243.2593065,310.10971186,524.147066511,408.540289644,70.808374512,44.7984023553
 04/13  12:00:00,1462.11729929,103.211291518,526.059464743,0.0,243.2593065,310.10971186,499.64102667,393.203521624,70.808374512,35.6291305342
 04/13  13:00:00,1500.6934726,103.589614407,535.039849339,0.0,243.2593065,302.612436532,482.680312238,381.231015546,56.6466996096,44.8025970823
 04/13  14:00:00,1505.66893656,103.890279428,538.112273855,0.0,243.2593065,302.612436532,457.493750415,370.304875356,42.4850247072,44.7038503517
 04/13  15:00:00,1510.73916733,104.104298175,539.310726384,0.0,243.2593065,302.612436532,447.058219717,354.71818126,56.6466996096,35.6933388476
 04/13  16:00:00,1510.22990176,104.449128357,534.925016231,0.0,243.2593065,310.10971186,459.404750712,338.941366005,84.9700494144,35.4933352925
 04/13  17:00:00,1505.78317845,105.10725912,533.068932183,0.0,243.2593065,310.10971186,443.130233056,331.847960019,84.9700494144,26.3122236227
 04/13  18:00:00,1249.11411304,97.0589692227,550.853067832,0.0,166.938926447,199.110933808,447.335298209,344.883792495,84.9700494144,17.4814562993
 04/13  19:00:00,1236.8914794,97.0589692227,551.747427375,0.0,166.938926447,191.61365848,433.853407112,359.727246182,56.6466996096,17.4794613197
 04/13  20:00:00,1110.07595278,97.0589692227,549.659441535,0.0,100.150657288,124.558693486,485.079245973,410.949251447,56.6466996096,17.4832949158
 04/13  21:00:00,1072.20632276,97.0589692227,546.531877571,0.0,100.150657288,124.558693486,480.707784682,420.788412979,42.4850247072,17.434346996
 04/13  22:00:00,1005.45051482,97.0589692227,544.236148734,0.0,46.0930336215,124.558693486,484.876001999,439.124305621,28.3233498048,17.4283465729
 04/13  23:00:00,1000.5736697,97.0589692227,544.804309104,0.0,46.0930336215,124.558693486,476.474334614,444.884602019,14.1616749024,17.4280576917
 04/13  24:00:00,986.63671685,97.0589692227,546.238742516,0.0,46.0930336215,113.312780494,463.457774446,449.070692545,5.66466996096,8.72241193959
 04/14  01:00:00,988.498865928,97.0589692227,546.583971798,0.0,46.0930336215,113.312780494,475.61905891,452.525493199,5.66466996096,17.4288957501
 04/14  02:00:00,984.614931401,97.0589692227,546.300739479,0.0,46.0930336215,113.312780494,480.621857223,457.528755568,5.66466996096,17.4284316935
 04/14  03:00:00,978.72736175,97.0589692227,545.841451537,0.0,46.0930336215,113.312780494,485.546768895,462.454107198,5.66466996096,17.4279917361
 04/14  04:00:00,1067.81852969,97.0589692227,545.881283033,0.0,100.150657288,148.969399434,459.948209787,445.560772674,5.66466996096,8.72276715157
 04/14  05:00:00,1073.83716269,97.5927735423,547.407713357,0.0,100.150657288,149.894399434,710.248795291,678.657334031,14.1616749024,17.4297863583
 04/14  06:00:00,1306.95452707,99.5892341307,548.735058611,0.0,176.471037341,302.612436532,530.861525356,485.110343302,28.3233498048,17.4278322498
 04/14  07:00:00,1408.64572629,101.290746949,550.559641561,0.0,243.2593065,310.10971186,511.874850839,442.990290317,42.4850247072,26.3995358143
 04/14  08:00:00,1430.36666469,101.868007855,555.691365845,0.0,243.2593065,310.10971186,509.727110974,426.54172696,56.6466996096,26.5386844042
 04/14  09:00:00,1458.36259335,102.277408464,563.506188424,0.0,243.2593065,302.612436532,506.214489087,419.313657441,42.4850247072,44.4158069387
 04/14  10:00:00,1470.9482267,102.611276727,568.419804671,0.0,243.2593065,310.10971186,512.670282203,406.106379686,70.808374512,35.7555280042
 04/14  11:00:00,1475.18703065,102.924084878,571.235264143,0.0,243.2593065,310.10971186,512.516755072,396.914735003,70.808374512,44.7936455572
 04/14  12:00:00,1435.05686468,103.198381678,572.791610474,0.0,243.2593065,310.10971186,507.457595867,392.108442268,70.808374512,44.5407790867
 04/14  13:00:00,1471.00693907,103.468571843,574.956985563,0.0,243.2593065,302.612436532,486.697105352,385.253831844,56.6466996096,44.7965738983
 04/14  14:00:00,1473.90254658,103.715519198,577.461683382,0.0,243.2593065,302.612436532,457.413037015,379.168839687,42.4850247072,35.7591726217
 04/14  15:00:00,1475.95159612,103.925284754,579.226096397,0.0,243.2593065,302.612436532,477.146282189,375.898793688,56.6466996096,44.6007888914
 04/14  16:00:00,1484.77324458,104.167618579,580.847019187,0.0,243.2593065,310.10971186,486.896297351,366.452566348,84.9700494144,35.4736815894
 04/14  17:00:00,1486.64189681,104.380467633,582.394766744,0.0,243.2593065,310.10971186,455.362767749,352.844576832,84.9700494144,17.5481415025
 04/14  18:00:00,1212.66165883,97.0589692227,581.791543294,0.0,166.938926447,199.110933808,464.498089832,362.045425788,84.9700494144,17.4826146292
 04/14  19:00:00,1202.60654846,97.0589692227,577.732261941,0.0,166.938926447,191.61365848,458.56498407,375.707814454,56.6466996096,26.2104700065
 04/14  20:00:00,1080.88867229,97.0589692227,566.547064069,0.0,100.150657288,124.558693486,496.899658737,422.773077068,56.6466996096,17.4798820592
 04/14  21:00:00,1038.50899391,97.0589692227,555.361546626,0.0,100.150657288,124.558693486,492.615519855,432.698534046,42.4850247072,17.4319611015
 04/14  22:00:00,968.851349644,97.0589692227,548.756990164,0.0,46.0930336215,124.558693486,488.529660051,451.481533071,28.3233498048,8.72477717525
 04/14  23:00:00,970.253846717,97.0589692227,542.188559099,0.0,46.0930336215,124.558693486,492.205084512,460.616389325,14.1616749024,17.4270202846
 04/14  24:00:00,953.966784196,97.0589692227,532.021165152,0.0,46.0930336215,113.312780494,492.576435467,469.48191307,5.66466996096,17.429852436
 04/15  01:00:00,945.333673965,97.0589692227,524.513084291,0.0,46.0930336215,113.312780494,497.021645163,473.93099543,5.66466996096,17.4259797717
 04/15  02:00:00,918.565776912,97.0589692227,493.624779389,0.0,46.0930336215,113.312780494,496.308836954,481.91947904,5.66466996096,8.72468795249
 04/15  03:00:00,856.561595833,97.0589692227,424.697909787,0.0,46.0930336215,113.312780494,512.154181652,489.062797835,5.66466996096,17.4267138561
 04/15  04:00:00,822.616986906,97.0589692227,375.527249003,0.0,55.6251445156,113.312780494,508.071248034,484.977127072,5.66466996096,17.429451001
 04/15  05:00:00,774.774926564,97.0589692227,332.143267496,0.0,55.6251445156,113.312780494,527.33947706,495.751842721,14.1616749024,17.4259594365
 04/15  06:00:00,820.129099369,97.0589692227,307.723701536,0.0,65.1572554096,176.889270242,486.946080095,449.897949646,28.3233498048,8.72478064426
 04/15  07:00:00,948.085579114,97.3823594831,327.17649984,0.0,109.682768182,220.96816451,776.788551749,716.876710133,42.4850247072,17.4268169093
 04/15  08:00:00,1021.3411551,97.3789882711,401.177214601,0.0,109.682768182,220.96816451,647.194810977,573.025424897,56.6466996096,17.5226864702
 04/15  09:00:00,1218.13104943,98.0076811594,508.221936867,0.0,131.945524568,266.955817592,593.835748192,524.939964591,42.4850247072,26.4107588937
 04/15  10:00:00,1253.93348826,98.1627970732,530.845826737,0.0,131.945524568,274.45309292,604.881247249,498.688833841,70.808374512,35.3840388958
 04/15  11:00:00,1272.92664042,98.2122471442,544.094467252,0.0,131.945524568,274.45309292,584.104182965,477.924237522,70.808374512,35.3715709308
 04/15  12:00:00,1241.76014119,98.209824869,551.423846262,0.0,131.945524568,274.45309292,566.975250599,469.629550684,70.808374512,26.537325403
 04/15  13:00:00,1237.44002144,98.2722805129,556.181046122,0.0,131.945524568,266.955817592,551.372893226,459.361407728,56.6466996096,35.3647858877
 04/15  14:00:00,1244.39413168,98.4067855461,562.106155857,0.0,131.945524568,266.955817592,516.789112045,447.77272219,42.4850247072,26.5313651481
 04/15  15:00:00,1167.10583878,97.0589692227,567.859476658,0.0,109.682768182,212.545889182,428.300995327,336.287284316,56.6466996096,35.3670114015
 04/15  16:00:00,1173.75018243,97.0589692227,570.891612002,0.0,109.682768182,220.04316451,454.253171768,342.750583461,84.9700494144,26.5325388921
 04/15  17:00:00,1132.85990944,97.0589692227,573.371506172,0.0,109.682768182,220.04316451,456.13697678,344.776368756,84.9700494144,26.3905586101
 04/15  18:00:00,1102.58480531,97.0589692227,573.26636315,0.0,100.150657288,199.110933808,482.501135154,380.103813598,84.9700494144,17.4272721425
 04/15  19:00:00,1097.04659473,97.0589692227,571.16112956,0.0,100.150657288,191.61365848,460.17715533,386.103586109,56.6466996096,17.426869611
 04/15  20:00:00,994.390788752,97.0589692227,568.91100786,0.0,55.6251445156,124.558693486,500.368946949,435.000356784,56.6466996096,8.72189055517
 04/15  21:00:00,990.658730391,97.0589692227,564.81115538,0.0,55.6251445156,124.558693486,505.493192361,445.58032139,42.4850247072,17.427846264
 04/15  22:00:00,981.488868225,97.0589692227,557.140248741,0.0,46.0930336215,124.558693486,511.295665796,465.544770543,28.3233498048,17.427545448
 04/15  23:00:00,972.744990498,97.0589692227,549.367078884,0.0,46.0930336215,124.558693486,504.558380474,472.969609577,14.1616749024,17.4270959943
 04/15  24:00:00,953.501957838,97.0589692227,542.290369419,0.0,46.0930336215,113.312780494,495.372921815,480.985934253,5.66466996096,8.7223176003
 04/16  01:00:00,936.454143131,97.0589692227,534.198318234,0.0,34.9616554283,113.312780494,512.204996846,489.112607386,5.66466996096,17.4277194991
 04/16  02:00:00,936.686946141,97.0589692227,528.113382971,0.0,34.9616554283,113.312780494,519.856202756,496.764442087,5.66466996096,17.4270907079
 04/16  03:00:00,902.9086457,97.0589692227,487.359328792,0.0,34.9616554283,113.312780494,529.023700731,505.932526747,5.66466996096,17.4265040226
 04/16  04:00:00,883.584046791,97.0589692227,460.957656495,0.0,44.4937663224,113.312780494,516.177845898,501.791195694,5.66466996096,8.72198024331
 04/16  05:00:00,879.68059753,97.0589692227,455.848228599,0.0,44.4937663224,113.312780494,539.308488514,507.719459219,14.1616749024,17.4273543919
 04/16  06:00:00,938.993830595,97.0589692227,442.759866271,0.0,54.0258772165,176.889270242,493.136704965,447.3863813,28.3233498048,17.4269738605
 04/16  07:00:00,914.948159745,97.0589692227,426.999625366,0.0,54.0258772165,184.38654557,499.686922164,439.775450092,42.4850247072,17.4264473648
 04/16  08:00:00,1067.85009857,97.0589692227,499.117277007,0.0,65.1572554096,220.04316451,481.002610408,406.845542404,56.6466996096,17.5103683943
 04/16  09:00:00,1074.99203504,97.0589692227,538.754478627,0.0,65.1572554096,212.545889182,457.922508657,389.058779418,42.4850247072,26.3787045314
 04/16  10:00:00,1095.25409722,97.0589692227,565.271188393,0.0,65.1572554096,220.04316451,479.40783798,382.096695436,70.808374512,26.5027680318
 04/16  11:00:00,1109.83034919,97.0589692227,578.310668986,0.0,65.1572554096,220.04316451,480.11755828,373.977848479,70.808374512,35.3313352889
 04/16  12:00:00,1114.84806665,97.0589692227,584.124338,0.0,65.1572554096,220.04316451,464.47921116,367.165730915,70.808374512,26.5051057334
 04/16  13:00:00,1110.07749335,97.0589692227,583.724256045,0.0,65.1572554096,212.545889182,441.759012739,358.61069861,56.6466996096,26.501614519
 04/16  14:00:00,1104.79186069,97.0589692227,576.19967302,0.0,65.1572554096,212.545889182,425.825194416,348.001796774,42.4850247072,35.3383729349
 04/16  15:00:00,1101.83116066,97.0589692227,572.881664193,0.0,65.1572554096,212.545889182,416.230800292,333.079623516,56.6466996096,26.5044771662
 04/16  16:00:00,1073.77285464,97.0589692227,572.216596487,0.0,65.1572554096,220.04316451,439.399841249,319.096493845,84.9700494144,35.33329799
 04/16  17:00:00,1026.12028423,97.0589692227,569.978934762,0.0,54.0258772165,184.38654557,433.019927886,321.670855328,84.9700494144,26.3790231433
 04/16  18:00:00,1001.50716173,97.0589692227,570.127042868,0.0,44.4937663224,163.454314868,451.749978155,358.055343574,84.9700494144,8.72458516697
 04/16  19:00:00,996.613006381,97.0589692227,575.356054151,0.0,44.4937663224,155.95703954,446.235292608,372.162158349,56.6466996096,17.4264346495
 04/16  20:00:00,988.152364111,97.0589692227,587.330662003,0.0,44.4937663224,124.558693486,498.909391133,424.836646689,56.6466996096,17.4260448339
 04/16  21:00:00,985.118397209,97.0589692227,585.617585442,0.0,44.4937663224,124.558693486,499.970783101,440.060203186,42.4850247072,17.4255552081
 04/16  22:00:00,973.166031917,97.0589692227,581.711493203,0.0,34.9616554283,124.558693486,498.527444873,461.479534348,28.3233498048,8.72456072091
 04/16  23:00:00,967.78951698,97.0589692227,578.980368933,0.0,34.9616554283,124.558693486,502.111971432,470.523904659,14.1616749024,17.4263918703
 04/16  24:00:00,955.316950789,97.0589692227,579.865643871,0.0,34.9616554283,113.312780494,498.901058219,475.808718438,5.66466996096,17.4276698201
 04/17  01:00:00,970.579039047,97.0589692227,583.818982548,0.0,46.0930336215,113.312780494,501.877126266,478.787412059,5.66466996096,17.4250442459
 04/17  02:00:00,975.334244779,97.0589692227,588.479893036,0.0,46.0930336215,113.312780494,497.22071686,482.831868731,5.66466996096,8.72417816797
 04/17  03:00:00,977.289087882,97.0589692227,590.378212978,0.0,46.0930336215,113.312780494,510.789254941,487.699027639,5.66466996096,17.4255573414
 04/17  04:00:00,1065.31975208,97.0589692227,588.313926852,0.0,100.150657288,148.969399434,486.879359445,463.789103965,5.66466996096,17.425585519
 04/17  05:00:00,1057.98866665,97.0589692227,578.99719603,0.0,100.150657288,149.894399434,925.885778652,894.299564509,14.1616749024,17.4245392409
 04/17  06:00:00,1279.67324523,97.3187299218,559.811136028,0.0,176.471037341,302.612436532,616.928935999,579.881594364,28.3233498048,8.72399183015
 04/17  07:00:00,1382.90324555,97.619111516,540.942707467,0.0,243.2593065,310.10971186,592.097352442,523.217861157,42.4850247072,26.3944665781
 04/17  08:00:00,1414.65534678,97.7469433464,529.81311007,0.0,243.2593065,310.10971186,593.184927212,501.161927196,56.6466996096,35.3763004066
 04/17  09:00:00,1443.43925073,97.8563717481,525.450122759,0.0,243.2593065,302.612436532,565.425310025,487.42246342,42.4850247072,35.5178218974
 04/17  10:00:00,1453.13650442,98.095222647,524.025182901,0.0,243.2593065,310.10971186,579.99535251,464.498534101,70.808374512,44.6884438969
 04/17  11:00:00,1465.79859352,98.3415909387,525.306412834,0.0,243.2593065,310.10971186,551.541538037,444.911111987,70.808374512,35.8220515377
 04/17  12:00:00,1440.03196332,98.5982464886,527.562117654,0.0,243.2593065,310.10971186,539.683382966,424.358591217,70.808374512,44.5164172367
 04/17  13:00:00,1480.4431483,98.9746753281,528.785308597,0.0,243.2593065,302.612436532,512.19215324,410.767351815,56.6466996096,44.7781018158
 04/17  14:00:00,1487.28927726,99.3855090736,531.498776811,0.0,243.2593065,302.612436532,477.985860211,399.750556346,42.4850247072,35.7502791582
 04/17  15:00:00,1496.87262192,99.8116898472,532.566903052,0.0,243.2593065,302.612436532,483.458376673,382.223543667,56.6466996096,44.5881333964
 04/17  16:00:00,1515.95336716,100.194419476,531.707318382,0.0,243.2593065,310.10971186,483.30414913,362.865541499,84.9700494144,35.4685582166
 04/17  17:00:00,1518.93713976,100.661183218,528.562823449,0.0,243.2593065,310.10971186,455.443484035,352.928274924,84.9700494144,17.545159697
 04/17  18:00:00,1248.80534437,97.0589692227,523.614920291,0.0,166.938926447,199.110933808,437.897567358,335.44751689,84.9700494144,17.4800010534
 04/17  19:00:00,1239.15610378,97.0589692227,517.105587467,0.0,166.938926447,191.61365848,432.540017749,349.687596764,56.6466996096,26.2057213751
 04/17  20:00:00,1113.98754798,97.0589692227,508.019958932,0.0,100.150657288,124.558693486,490.972387125,416.849008646,56.6466996096,17.4766788699
 04/17  21:00:00,1065.23345038,97.0589692227,499.700236484,0.0,100.150657288,124.558693486,484.92855967,433.718695289,42.4850247072,8.72483967396
 04/17  22:00:00,991.819351247,97.0589692227,491.267706217,0.0,46.0930336215,124.558693486,502.323730535,456.573080474,28.3233498048,17.4273002568
 04/17  23:00:00,977.182878285,97.0589692227,478.816079217,0.0,46.0930336215,124.558693486,497.33928693,465.753357216,14.1616749024,17.424254812
 04/17  24:00:00,927.484077109,97.0589692227,446.547911307,0.0,46.0930336215,113.312780494,494.901646157,471.810743936,5.66466996096,17.4262322606
 04/18  01:00:00,892.667097487,97.0589692227,414.709596306,0.0,46.0930336215,113.312780494,491.817880919,477.431592103,5.66466996096,8.72161885543
 04/18  02:00:00,858.111705373,97.0589692227,384.168982565,0.0,46.0930336215,113.312780494,508.191005047,485.100024378,5.66466996096,17.4263107079
 04/18  03:00:00,824.624089317,97.0589692227,354.07118427,0.0,46.0930336215,113.312780494,515.619432613,492.529059247,5.66466996096,17.4257034048
 04/18  04:00:00,888.314637448,97.0589692227,329.731933813,0.0,100.150657288,148.969399434,504.462946626,481.373264775,5.66466996096,17.4250118896
 04/18  05:00:00,891.931041927,97.2505257502,334.188721455,0.0,100.150657288,149.894399434,818.23961783,795.35673403,14.1616749024,8.72120889832
 04/18  06:00:00,1096.64548817,97.9472862669,314.36754863,0.0,176.471037341,302.612436532,597.814465526,552.065356934,28.3233498048,17.4257587873
 04/18  07:00:00,1228.87565377,98.6881806798,339.79010386,0.0,243.2593065,310.10971186,572.47246122,503.596674004,42.4850247072,26.3907625086
 04/18  08:00:00,1363.67847744,99.3266377128,423.303560705,0.0,243.2593065,310.10971186,563.636857516,471.621801645,56.6466996096,35.3683562613
 04/18  09:00:00,1470.01294616,99.9626254856,483.687249984,0.0,243.2593065,302.612436532,530.156174141,452.16238467,42.4850247072,35.5087647635
 04/18  10:00:00,1486.06775486,100.516725041,484.280956774,0.0,243.2593065,310.10971186,536.063878478,429.514524452,70.808374512,35.740979514
 04/18  11:00:00,1495.86113232,101.013975372,489.018999105,0.0,243.2593065,310.10971186,527.066545013,411.486355003,70.808374512,44.7718154983
 04/18  12:00:00,1461.55137051,101.472572994,498.033867806,0.0,243.2593065,310.10971186,512.870103456,397.533404047,70.808374512,44.5283248971
 04/18  13:00:00,1503.74026628,101.932606479,507.721286265,0.0,243.2593065,302.612436532,480.866438261,385.517577751,56.6466996096,38.7021608999
 04/18  14:00:00,1510.32896572,102.327050837,513.784712403,0.0,243.2593065,302.612436532,459.063447202,374.7805754,42.4850247072,41.7978470946
 04/18  15:00:00,1517.14429925,102.648592596,519.536343553,0.0,243.2593065,302.612436532,458.348331387,357.110358024,56.6466996096,44.5912737535
 04/18  16:00:00,1527.40189639,103.044253707,520.508896856,0.0,243.2593065,310.10971186,462.27895735,341.851719925,84.9700494144,35.4571880112
 04/18  17:00:00,1525.68548746,103.921797781,520.594795635,0.0,243.2593065,310.10971186,435.400226375,332.886175623,84.9700494144,17.5440013377
 04/18  18:00:00,1261.8575634,97.0589692227,532.301339893,0.0,166.938926447,199.110933808,433.824956951,331.377384568,84.9700494144,17.4775229689
 04/18  19:00:00,1249.22415995,97.0589692227,531.19968702,0.0,166.938926447,191.61365848,424.702084341,350.57872884,56.6466996096,17.4766558915
 04/18  20:00:00,1124.20704672,97.0589692227,526.128019372,0.0,100.150657288,124.558693486,483.11518964,408.991182489,56.6466996096,17.477307541
 04/18  21:00:00,1076.38353756,97.0589692227,519.71343582,0.0,100.150657288,124.558693486,483.795544683,423.87908151,42.4850247072,17.4314384658
 04/18  22:00:00,1000.70409336,97.0589692227,512.051348687,0.0,46.0930336215,124.558693486,492.260171618,446.511673513,28.3233498048,17.4251482994
 04/18  23:00:00,994.061762354,97.0589692227,505.440508768,0.0,46.0930336215,124.558693486,486.470523033,454.884357442,14.1616749024,17.4244906881
 04/18  24:00:00,976.38884129,97.0589692227,500.91327145,0.0,46.0930336215,113.312780494,475.853535198,461.464883443,5.66466996096,8.72398179401
 04/19  01:00:00,969.102341399,97.0589692227,495.800847461,0.0,46.0930336215,113.312780494,490.52799931,467.438596506,5.66466996096,17.424732843
 04/19  02:00:00,958.13746584,97.0589692227,486.13069045,0.0,46.0930336215,113.312780494,497.199220888,474.110692543,5.66466996096,17.4238583842
 04/19  03:00:00,916.982714945,97.0589692227,446.435779845,0.0,46.0930336215,113.312780494,503.902834543,480.815063744,5.66466996096,17.4231008382
 04/19  04:00:00,971.01014079,97.0589692227,415.291236386,0.0,100.150657288,148.969399434,479.590856077,465.202991257,5.66466996096,8.72319485917
 04/19  05:00:00,1002.78621047,97.4931103178,443.541578713,0.0,100.150657288,149.894399434,770.663683154,739.07684673,14.1616749024,17.4251615214
 04/19  06:00:00,1259.60432452,98.6148423635,469.156198246,0.0,176.471037341,302.612436532,569.269612332,523.520303654,28.3233498048,17.4259588729
 04/19  07:00:00,1387.79112977,100.356035697,484.410020469,0.0,243.2593065,310.10971186,540.074596403,471.198161467,42.4850247072,26.3914102282
 04/19  08:00:00,1438.26341201,101.20993125,493.657523783,0.0,243.2593065,310.10971186,519.185857905,436.004168118,56.6466996096,26.5349901774
 04/19  09:00:00,1485.00321659,101.787944019,511.11803241,0.0,243.2593065,302.612436532,493.645176576,415.637328954,42.4850247072,35.5228229145
 04/19  10:00:00,1500.3659523,102.283184071,527.905704929,0.0,243.2593065,310.10971186,506.724812261,391.242215402,70.808374512,44.6742223465
 04/19  11:00:00,1485.43849228,102.718571354,526.858647,0.0,243.2593065,310.10971186,487.553940022,371.976285074,70.808374512,44.7692804366
 04/19  12:00:00,1444.01510953,102.970084636,529.918356843,0.0,243.2593065,310.10971186,474.291980874,367.876075589,70.808374512,35.6075307726
 04/19  13:00:00,1479.94069791,103.285305929,531.883891493,0.0,243.2593065,302.612436532,461.048545143,359.63364412,56.6466996096,44.7682014141
 04/19  14:00:00,1478.72754435,103.579129929,531.58405645,0.0,243.2593065,302.612436532,438.80475871,351.642594617,42.4850247072,44.6771393856
 04/19  15:00:00,1482.42088075,103.909692109,532.576770194,0.0,243.2593065,302.612436532,435.021079048,342.711651589,56.6466996096,35.6627278493
 04/19  16:00:00,1495.5713758,104.36967525,535.070175913,0.0,243.2593065,310.10971186,466.69010319,346.254781074,84.9700494144,35.4652727016
 04/19  17:00:00,1497.05206304,104.862819123,536.262203926,0.0,243.2593065,310.10971186,459.636779839,348.365821904,84.9700494144,26.3009085203
 04/19  18:00:00,1238.61116929,97.0589692227,554.730713722,0.0,166.938926447,199.110933808,453.679814846,351.23487016,84.9700494144,17.4748952717
 04/19  19:00:00,1239.58320229,97.0589692227,562.039262461,0.0,166.938926447,191.61365848,434.569911862,360.447072469,56.6466996096,17.4761397842
 04/19  20:00:00,1126.57781389,97.0589692227,565.345607526,0.0,100.150657288,124.558693486,478.533531864,404.409317825,56.6466996096,17.4775144295
 04/19  21:00:00,1084.29779829,97.0589692227,562.606408285,0.0,100.150657288,124.558693486,473.381039805,413.466230521,42.4850247072,17.4297845768
 04/19  22:00:00,1017.67958301,97.0589692227,560.670132935,0.0,46.0930336215,124.558693486,468.558685271,431.511705821,28.3233498048,8.72362964501
 04/19  23:00:00,987.37171865,97.0589692227,565.6247744,0.0,46.0930336215,124.558693486,468.576304628,436.990282343,14.1616749024,17.4243473819
 04/19  24:00:00,966.288030854,97.0589692227,574.856181543,0.0,46.0930336215,113.312780494,464.606529091,441.516480387,5.66466996096,17.4253787427
 04/20  01:00:00,973.043808636,97.0589692227,579.430654251,0.0,46.0930336215,113.312780494,467.353571069,444.266351408,5.66466996096,17.4225497002
 04/20  02:00:00,976.124741243,97.0589692227,583.246600032,0.0,46.0930336215,113.312780494,461.152933127,446.765468984,5.66466996096,8.72279418194
 04/20  03:00:00,974.410033181,97.0589692227,586.263381106,0.0,46.0930336215,113.312780494,473.192069241,450.104689574,5.66466996096,17.4227097056
 04/20  04:00:00,1068.45302272,97.0589692227,590.504793732,0.0,100.150657288,148.969399434,455.502256853,432.412616958,5.66466996096,17.4249699342
 04/20  05:00:00,1068.80445889,97.5593080987,588.654807545,0.0,100.150657288,149.894399434,677.234796597,654.352034611,14.1616749024,8.72108708346
 04/20  06:00:00,1299.62001166,99.6220857243,588.38556109,0.0,176.471037341,302.612436532,515.378761121,469.629929957,28.3233498048,17.4254813591
