Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 04/20  07:00:00,1406.59161129,101.284987893,585.665148513,0.0,243.2593065,310.10971186,496.026176483,427.152667693,42.4850247072,26.3884840828
 04/20  08:00:00,1445.32535123,101.876999413,582.327218011,0.0,243.2593065,310.10971186,501.48980936,409.479659094,56.6466996096,35.3634506565
 04/20  09:00:00,1474.39667825,102.361875769,576.981892378,0.0,243.2593065,302.612436532,473.555237788,395.567687207,42.4850247072,35.5025258736
 04/20  10:00:00,1471.94185687,102.814538325,565.795582816,0.0,243.2593065,310.10971186,481.717960438,375.176916742,70.808374512,35.7326691834
 04/20  11:00:00,1459.58053057,103.257162413,550.80503984,0.0,243.2593065,310.10971186,474.240150395,358.671893953,70.808374512,44.7598819302
 04/20  12:00:00,1406.34590297,103.652294965,538.136876706,0.0,243.2593065,310.10971186,451.308612821,342.902219878,70.808374512,37.598018432
 04/20  13:00:00,1432.58282043,104.21248586,529.868823892,0.0,243.2593065,302.612436532,429.523476922,330.106512949,56.6466996096,42.770264363
 04/20  14:00:00,1431.11668975,105.033024965,527.335042923,0.0,243.2593065,302.612436532,408.552140285,321.400523609,42.4850247072,44.6665919687
 04/20  15:00:00,1427.91271372,105.64835753,523.258595639,0.0,243.2593065,302.612436532,414.443318755,313.211689745,56.6466996096,44.5849294005
 04/20  16:00:00,1433.47011443,106.162016343,521.485694497,0.0,243.2593065,310.10971186,425.707264826,314.129535794,84.9700494144,26.6076796175
 04/20  17:00:00,1432.90155855,106.694992481,520.268156401,0.0,243.2593065,310.10971186,425.715723279,314.444735071,84.9700494144,26.3009387934
 04/20  18:00:00,1175.75585537,97.0589692227,538.975923445,0.0,166.938926447,199.110933808,426.378648954,323.930048328,84.9700494144,17.4785512109
 04/20  19:00:00,1171.48423234,97.0589692227,541.309546181,0.0,166.938926447,191.61365848,408.395568623,334.272811809,56.6466996096,17.4760572046
 04/20  20:00:00,1054.52907978,97.0589692227,542.721368317,0.0,100.150657288,124.558693486,452.147295083,378.025149144,56.6466996096,17.4754463295
 04/20  21:00:00,1018.35061992,97.0589692227,546.150698614,0.0,100.150657288,124.558693486,447.281209587,387.366099164,42.4850247072,17.4300857154
 04/20  22:00:00,951.591075533,97.0589692227,547.116193186,0.0,46.0930336215,124.558693486,451.460941245,405.714083619,28.3233498048,17.4235078218
 04/20  23:00:00,953.233052178,97.0589692227,547.992107998,0.0,46.0930336215,124.558693486,434.081463361,411.197575652,14.1616749024,8.72221280617
 04/20  24:00:00,941.121149825,97.0589692227,548.33031064,0.0,46.0930336215,113.312780494,438.121506455,415.032819373,5.66466996096,17.4240171208
 04/21  01:00:00,941.640754119,97.0589692227,548.933320979,0.0,46.0930336215,113.312780494,441.361745152,418.274298727,5.66466996096,17.4227764638
 04/21  02:00:00,941.892764306,97.0589692227,549.240694466,0.0,46.0930336215,113.312780494,444.56512398,421.478752394,5.66466996096,17.421701625
 04/21  03:00:00,942.062187947,97.0589692227,549.449449659,0.0,46.0930336215,113.312780494,438.419071646,424.031997831,5.66466996096,8.72240385396
 04/21  04:00:00,1039.70124896,97.0589692227,554.032377157,0.0,100.150657288,148.969399434,431.751054787,408.664477282,5.66466996096,17.421907544
 04/21  05:00:00,1036.75519395,97.5910342615,549.697026045,0.0,100.150657288,149.894399434,621.97281344,590.387030584,14.1616749024,17.4241079544
 04/21  06:00:00,1257.72728202,100.233077804,543.90288351,0.0,176.471037341,302.612436532,464.209726977,427.165748284,28.3233498048,8.72062888753
 04/21  07:00:00,1365.54994019,101.88173053,539.314034945,0.0,243.2593065,310.10971186,458.483851597,389.612064789,42.4850247072,26.3867621007
 04/21  08:00:00,1400.64725436,102.493571353,532.176659144,0.0,243.2593065,310.10971186,461.697347159,369.683768822,56.6466996096,35.3668787276
 04/21  09:00:00,1428.29614879,102.938621968,525.679930602,0.0,243.2593065,302.612436532,433.846502116,355.856220552,42.4850247072,35.5052568568
 04/21  10:00:00,1438.17977972,103.328491398,527.873766095,0.0,243.2593065,310.10971186,458.598117088,347.528993063,70.808374512,40.2607495132
 04/21  11:00:00,1439.51727838,103.959580533,527.527791988,0.0,243.2593065,310.10971186,447.09158915,336.062415966,70.808374512,40.220798672
 04/21  12:00:00,1395.81750471,104.574236939,524.966629394,0.0,243.2593065,310.10971186,445.622430046,330.311699426,70.808374512,44.5023561086
 04/21  13:00:00,1424.89533095,105.35134699,519.670040337,0.0,243.2593065,302.612436532,420.436505355,319.031994364,56.6466996096,44.7578113812
 04/21  14:00:00,1429.67937314,105.806032259,524.428941008,0.0,243.2593065,302.612436532,396.343888236,318.132242521,42.4850247072,35.7266210073
 04/21  15:00:00,1436.25928256,106.263507722,531.161936547,0.0,243.2593065,302.612436532,421.259503239,320.035953427,56.6466996096,44.5768502018
 04/21  16:00:00,1444.11592706,106.773209053,532.064916901,0.0,243.2593065,310.10971186,427.03262473,315.474915289,84.9700494144,26.5876600266
 04/21  17:00:00,1441.73781249,107.420045037,528.954528041,0.0,243.2593065,310.10971186,417.10320254,305.831097771,84.9700494144,26.3020553546
 04/21  18:00:00,1188.8502369,97.0589692227,552.99103004,0.0,166.938926447,199.110933808,420.782206679,318.336649418,84.9700494144,17.4755078468
 04/21  19:00:00,1195.44985496,97.0589692227,567.886623014,0.0,166.938926447,191.61365848,407.937948256,333.818190542,56.6466996096,17.473058105
 04/21  20:00:00,1076.79645049,97.0589692227,571.964217014,0.0,100.150657288,124.558693486,455.392253518,381.269333493,56.6466996096,17.4762204154
 04/21  21:00:00,1042.48396111,97.0589692227,573.326411356,0.0,100.150657288,124.558693486,451.786393186,391.873570442,42.4850247072,17.4277980367
 04/21  22:00:00,989.893919443,97.0589692227,588.837465629,0.0,46.0930336215,124.558693486,459.638499948,413.890863965,28.3233498048,17.4242861782
 04/21  23:00:00,1001.77406265,97.0589692227,601.335355003,0.0,46.0930336215,124.558693486,447.055729716,424.173348804,14.1616749024,8.72070600951
 04/21  24:00:00,979.600261097,97.0589692227,592.461984109,0.0,46.0930336215,113.312780494,453.789214405,430.699872746,5.66466996096,17.4246716979
 04/22  01:00:00,973.399584744,97.0589692227,586.49467745,0.0,46.0930336215,113.312780494,458.400890584,435.31287143,5.66466996096,17.423349193
 04/22  02:00:00,967.512940032,97.0589692227,580.753111316,0.0,46.0930336215,113.312780494,463.548225739,440.461427433,5.66466996096,17.4221283453
 04/22  03:00:00,962.045931857,97.0589692227,574.716448576,0.0,46.0930336215,113.312780494,459.393488695,445.006172019,5.66466996096,8.72264671544
 04/22  04:00:00,968.815020148,97.0589692227,571.246800421,0.0,55.6251445156,113.312780494,460.913190738,437.826310256,5.66466996096,17.4222105211
 04/22  05:00:00,968.296001927,97.0589692227,565.373044561,0.0,55.6251445156,113.312780494,474.325103895,442.740372169,14.1616749024,17.423056824
 04/22  06:00:00,1028.14306879,97.0589692227,559.061578123,0.0,65.1572554096,176.889270242,427.922946908,383.479522713,28.3233498048,16.1200743909
 04/22  07:00:00,1139.30533549,97.3703983129,563.095321044,0.0,109.682768182,220.96816451,630.388807953,577.882104783,42.4850247072,10.0216784625
 04/22  08:00:00,1157.54654375,97.3828118451,570.942977616,0.0,109.682768182,220.96816451,564.33837317,481.427190803,56.6466996096,26.2644827573
 04/22  09:00:00,1274.32544748,98.5030572448,578.571740148,0.0,131.945524568,266.955817592,506.331222518,437.452282592,42.4850247072,26.3939152187
 04/22  10:00:00,1274.58781269,98.7548120355,570.456658021,0.0,131.945524568,274.45309292,512.507978893,415.173609107,70.808374512,26.5259952738
 04/22  11:00:00,1269.62535437,98.8916868286,563.846781396,0.0,131.945524568,274.45309292,503.551953208,401.135214228,70.808374512,31.6083644685
 04/22  12:00:00,1231.28587454,99.0120396127,556.860357353,0.0,131.945524568,274.45309292,489.448542266,388.380510981,70.808374512,30.2596567732
 04/22  13:00:00,1218.35623906,99.1620766314,546.613723166,0.0,131.945524568,266.955817592,458.176474799,375.018920677,56.6466996096,26.5108545124
 04/22  14:00:00,1215.80056034,99.2733166357,542.91748826,0.0,131.945524568,266.955817592,441.526487322,363.691357752,42.4850247072,35.3501048631
 04/22  15:00:00,1140.24105563,97.0589692227,550.301591965,0.0,109.682768182,212.545889182,364.055185502,280.890995566,56.6466996096,26.517490327
 04/22  16:00:00,1147.43317307,97.0589692227,549.130559625,0.0,109.682768182,220.04316451,389.182372851,268.864844871,84.9700494144,35.347478565
 04/22  17:00:00,1107.95635851,97.0589692227,546.970070042,0.0,109.682768182,220.04316451,373.755656808,262.411890297,84.9700494144,26.373717097
 04/22  18:00:00,1069.2361363,97.0589692227,546.401675869,0.0,100.150657288,199.110933808,389.733498061,296.044103834,84.9700494144,8.71934481205
 04/22  19:00:00,1066.88622841,97.0589692227,552.678900204,0.0,100.150657288,191.61365848,387.678209047,313.609012079,56.6466996096,17.422497359
 04/22  20:00:00,975.688137482,97.0589692227,559.297767936,0.0,55.6251445156,124.558693486,448.066807195,373.996819798,56.6466996096,17.423287787
 04/22  21:00:00,994.200659907,97.0589692227,566.257713994,0.0,55.6251445156,124.558693486,448.471740816,388.565982697,42.4850247072,17.420733412
 04/22  22:00:00,988.643763013,97.0589692227,576.70744486,0.0,46.0930336215,124.558693486,446.95133505,409.906094858,28.3233498048,8.72189038743
 04/22  23:00:00,989.718223072,97.0589692227,586.630772,0.0,46.0930336215,124.558693486,450.65516903,419.072623612,14.1616749024,17.4208705163
 04/22  24:00:00,970.708234296,97.0589692227,583.668147559,0.0,46.0930336215,113.312780494,449.416057035,426.328428924,5.66466996096,17.4229581497
 04/23  01:00:00,962.677128268,97.0589692227,580.066354118,0.0,34.9616554283,113.312780494,445.241979072,430.857467202,5.66466996096,8.71984190965
 04/23  02:00:00,961.783427686,97.0589692227,576.493625789,0.0,34.9616554283,113.312780494,458.759017127,435.671951143,5.66466996096,17.4223960233
 04/23  03:00:00,954.853103711,97.0589692227,572.948060984,0.0,34.9616554283,113.312780494,463.851692678,440.765633643,5.66466996096,17.4213890732
 04/23  04:00:00,958.171495986,97.0589692227,571.921064849,0.0,44.4937663224,113.312780494,456.76019803,433.675162774,5.66466996096,17.4203652956
 04/23  05:00:00,957.699247156,97.0589692227,568.376413555,0.0,44.4937663224,113.312780494,461.105142826,438.221778396,14.1616749024,8.72168952757
 04/23  06:00:00,1021.33103546,97.0589692227,564.311170034,0.0,54.0258772165,176.889270242,424.600299413,378.856566338,28.3233498048,17.4203832701
 04/23  07:00:00,1018.43857062,97.0589692227,568.286268362,0.0,54.0258772165,184.38654557,424.536785541,364.629379658,42.4850247072,17.422381176
 04/23  08:00:00,1110.75951951,97.0589692227,580.238956203,0.0,65.1572554096,220.04316451,410.50332257,336.352608282,56.6466996096,17.5040146789
 04/23  09:00:00,1102.30550594,97.0589692227,578.117671277,0.0,65.1572554096,212.545889182,390.772936098,321.922399011,42.4850247072,26.3655123796
 04/23  10:00:00,1095.2532998,97.0589692227,562.504779087,0.0,65.1572554096,220.04316451,409.137321864,311.837418802,70.808374512,26.4915285499
 04/23  11:00:00,1091.33120732,97.0589692227,557.070277147,0.0,65.1572554096,220.04316451,404.145697657,306.850502657,70.808374512,26.4868204878
 04/23  12:00:00,1087.22737261,97.0589692227,553.942422108,0.0,65.1572554096,220.04316451,409.071939318,302.946928775,70.808374512,35.3166360303
 04/23  13:00:00,1077.47177395,97.0589692227,551.483738364,0.0,65.1572554096,212.545889182,380.119631232,296.982868537,56.6466996096,26.4900630861
 04/23  14:00:00,1075.55723062,97.0589692227,549.350641629,0.0,65.1572554096,212.545889182,368.918851843,291.125546851,42.4850247072,35.3082802852
 04/23  15:00:00,1074.93095358,97.0589692227,548.679216507,0.0,65.1572554096,212.545889182,367.472681371,284.334578772,56.6466996096,26.4914029892
 04/23  16:00:00,1047.89635998,97.0589692227,546.89708485,0.0,65.1572554096,220.04316451,382.118425362,270.657483113,84.9700494144,26.4908928341
 04/23  17:00:00,998.970452881,97.0589692227,544.606158506,0.0,54.0258772165,184.38654557,384.892208316,273.556412825,84.9700494144,26.3657460769
 04/23  18:00:00,967.529039348,97.0589692227,543.493248951,0.0,44.4937663224,163.454314868,409.643055482,307.250033621,84.9700494144,17.4229724461
 04/23  19:00:00,967.210145094,97.0589692227,549.972381045,0.0,44.4937663224,155.95703954,395.090509527,329.723818301,56.6466996096,8.71999161655
 04/23  20:00:00,959.497647006,97.0589692227,562.652253556,0.0,44.4937663224,124.558693486,454.28389248,380.214202419,56.6466996096,17.4229904513
 04/23  21:00:00,971.97976635,97.0589692227,572.343188238,0.0,44.4937663224,124.558693486,453.837098442,393.930042514,42.4850247072,17.4220312213
 04/23  22:00:00,970.897513406,97.0589692227,581.845460208,0.0,34.9616554283,124.558693486,460.940498749,415.196158249,28.3233498048,17.4209906944
 04/23  23:00:00,979.832478782,97.0589692227,589.944372373,0.0,34.9616554283,124.558693486,446.532131867,423.648415476,14.1616749024,8.72204148901
 04/23  24:00:00,967.452464194,97.0589692227,590.029783687,0.0,34.9616554283,113.312780494,450.9100172,427.824194514,5.66466996096,17.4211527249
 04/24  01:00:00,980.148658941,97.0589692227,591.803178256,0.0,46.0930336215,113.312780494,454.076104335,430.988887124,5.66466996096,17.4225472499
 04/24  02:00:00,983.762569205,97.0589692227,595.757471345,0.0,46.0930336215,113.312780494,450.058616581,435.67426859,5.66466996096,8.71967803049
 04/24  03:00:00,986.323369326,97.0589692227,598.450234388,0.0,46.0930336215,113.312780494,463.148227185,440.061317044,5.66466996096,17.42224018
 04/24  04:00:00,1074.31370358,97.0589692227,595.998852942,0.0,100.150657288,148.969399434,443.872134039,420.784642096,5.66466996096,17.4228219822
 04/24  05:00:00,1068.66038609,97.0589692227,588.591337321,0.0,100.150657288,149.894399434,795.318636084,763.73687124,14.1616749024,17.4200899417
 04/24  06:00:00,1295.62236747,97.3117286587,590.415304566,0.0,176.471037341,302.612436532,532.747858351,495.702966361,28.3233498048,8.72154218499
 04/24  07:00:00,1397.90963081,97.7579863377,579.853693396,0.0,243.2593065,310.10971186,502.336790464,433.468976475,42.4850247072,26.3827892815
 04/24  08:00:00,1423.72289684,98.2996725289,562.649543076,0.0,243.2593065,310.10971186,491.121223458,399.122341887,56.6466996096,35.352181962
 04/24  09:00:00,1444.22105682,98.7978088486,548.25103228,0.0,243.2593065,302.612436532,455.572575199,377.599080102,42.4850247072,35.4884703898
 04/24  10:00:00,1435.36820042,99.3052488004,530.183432377,0.0,243.2593065,310.10971186,454.134679182,347.612280065,70.808374512,35.7140246056
 04/24  11:00:00,1414.26765699,99.752205,505.602944976,0.0,243.2593065,310.10971186,440.752045052,325.200943915,70.808374512,44.7427266252
 04/24  12:00:00,1365.65572861,100.355360968,497.290529376,0.0,243.2593065,310.10971186,419.056077946,312.651679588,70.808374512,35.5960238457
 04/24  13:00:00,1405.76329622,101.225851187,503.764131119,0.0,243.2593065,302.612436532,406.866588974,305.483213933,56.6466996096,44.7366754311
 04/24  14:00:00,1412.16082282,102.569953238,509.662570169,0.0,243.2593065,302.612436532,384.820428974,297.681597388,42.4850247072,44.6538068793
 04/24  15:00:00,1409.61036717,104.192308921,505.87291945,0.0,243.2593065,302.612436532,377.889599302,285.599190246,56.6466996096,35.6437094467
 04/24  16:00:00,1414.43650152,105.85564947,502.304184751,0.0,243.2593065,310.10971186,391.937941876,271.520256254,84.9700494144,35.4476362075
 04/24  17:00:00,1414.60854862,107.4885106,500.789976203,0.0,243.2593065,310.10971186,365.898525952,263.393126327,84.9700494144,17.5353502106
 04/24  18:00:00,1158.23124308,97.0589692227,521.346213713,0.0,166.938926447,199.110933808,362.831231598,251.662635772,84.9700494144,26.1985464109
 04/24  19:00:00,1159.00219911,97.0589692227,529.096129565,0.0,166.938926447,191.61365848,345.742539032,271.62601711,56.6466996096,17.4698223117
 04/24  20:00:00,1043.63310794,97.0589692227,536.359293252,0.0,100.150657288,124.558693486,408.026468335,333.909031709,56.6466996096,17.4707370166
 04/24  21:00:00,1011.6148916,97.0589692227,540.043124579,0.0,100.150657288,124.558693486,402.836525374,351.629341255,42.4850247072,8.72215941139
 04/24  22:00:00,951.237639917,97.0589692227,547.661999488,0.0,46.0930336215,124.558693486,422.031257057,376.286378733,28.3233498048,17.4215285195
 04/24  23:00:00,960.434037089,97.0589692227,556.441795018,0.0,46.0930336215,124.558693486,419.393579523,387.811390802,14.1616749024,17.4205138187
 04/24  24:00:00,949.602126268,97.0589692227,558.173185756,0.0,46.0930336215,113.312780494,416.331209495,393.247083166,5.66466996096,17.4194563685
 04/25  01:00:00,950.952270375,97.0589692227,559.712846955,0.0,46.0930336215,113.312780494,412.920184384,398.534589549,5.66466996096,8.7209248734
 04/25  02:00:00,958.259097482,97.0589692227,567.429253954,0.0,46.0930336215,113.312780494,428.888523986,405.805206751,5.66466996096,17.4186472743
 04/25  03:00:00,961.881916223,97.0589692227,571.319872454,0.0,46.0930336215,113.312780494,434.800209366,411.715169893,5.66466996096,17.4203695121
 04/25  04:00:00,1059.86087606,97.0589692227,576.175915773,0.0,100.150657288,148.969399434,412.279714434,397.896878689,5.66466996096,8.7181657838
 04/25  05:00:00,1058.7594817,97.222248022,574.205226927,0.0,100.150657288,149.894399434,595.020512078,563.43758669,14.1616749024,17.4212504851
 04/25  06:00:00,1280.57016215,99.0792432176,570.12396557,0.0,176.471037341,302.612436532,453.76026035,408.014879328,28.3233498048,17.4220312169
 04/25  07:00:00,1376.83676561,100.511005506,553.42290008,0.0,243.2593065,310.10971186,430.373396139,361.508440127,42.4850247072,26.3799313043
 04/25  08:00:00,1397.76187616,101.588978189,530.667144617,0.0,243.2593065,310.10971186,413.139551913,329.973153072,56.6466996096,26.519699231
 04/25  09:00:00,1418.72134313,102.51128007,516.414221669,0.0,243.2593065,302.612436532,387.553409992,309.570833596,42.4850247072,35.4975516885
 04/25  10:00:00,1413.73861638,103.3785889,502.074470345,0.0,243.2593065,310.10971186,410.087599305,294.633574693,70.808374512,44.6456501001
 04/25  11:00:00,1405.20908767,104.356045515,490.612895343,0.0,243.2593065,310.10971186,396.059938108,284.653665668,70.808374512,40.5978979277
 04/25  12:00:00,1358.0838975,105.6156909,484.349301136,0.0,243.2593065,310.10971186,387.187495162,276.690554807,70.808374512,39.6885658434
 04/25  13:00:00,1395.86889492,107.329952584,487.780554983,0.0,243.2593065,302.612436532,372.739767421,271.356689068,56.6466996096,44.7363787428
 04/25  14:00:00,1406.58128248,109.093478463,497.154080176,0.0,243.2593065,302.612436532,347.063944877,268.870342905,42.4850247072,35.7085772651
 04/25  15:00:00,1404.7570775,111.266909259,493.34023541,0.0,243.2593065,302.612436532,358.067931986,256.859160342,56.6466996096,44.5620720348
 04/25  16:00:00,1412.4422247,113.606187246,492.34500117,0.0,243.2593065,310.10971186,355.533477181,243.97202216,84.9700494144,26.5914056061
 04/25  17:00:00,1415.26744087,115.363373856,493.845002014,0.0,243.2593065,310.10971186,348.71363156,237.451428484,84.9700494144,26.2921536613
 04/25  18:00:00,1150.9804627,97.0589692227,513.889319235,0.0,166.938926447,199.110933808,338.260433943,235.817313352,84.9700494144,17.4730711764
 04/25  19:00:00,1151.66129033,97.0589692227,521.914025376,0.0,166.938926447,191.61365848,327.39300004,253.272423642,56.6466996096,17.4738767877
 04/25  20:00:00,1041.6188926,97.0589692227,534.816175465,0.0,100.150657288,124.558693486,391.2945378,317.173116088,56.6466996096,17.474722103
 04/25  21:00:00,1013.25518629,97.0589692227,542.374812861,0.0,100.150657288,124.558693486,398.27542224,338.363191128,42.4850247072,17.4272064053
 04/25  22:00:00,950.878279949,97.0589692227,547.271205088,0.0,46.0930336215,124.558693486,401.110198135,364.067652399,28.3233498048,8.71919593032
 04/25  23:00:00,967.430779967,97.0589692227,563.742713993,0.0,46.0930336215,124.558693486,411.070706501,379.487785518,14.1616749024,17.4212460808
 04/25  24:00:00,965.088462801,97.0589692227,574.533936369,0.0,46.0930336215,113.312780494,413.037508747,389.951076342,5.66466996096,17.4217624438
 04/26  01:00:00,966.162503399,97.0589692227,575.950309184,0.0,46.0930336215,113.312780494,419.438151829,396.355017386,5.66466996096,17.4184644815
 04/26  02:00:00,967.340534993,97.0589692227,577.255221937,0.0,46.0930336215,113.312780494,415.821143686,401.435933651,5.66466996096,8.72054007418
 04/26  03:00:00,966.642758542,97.0589692227,576.613902634,0.0,46.0930336215,113.312780494,429.107200038,406.024612429,5.66466996096,17.4179176484
 04/26  04:00:00,1058.29502476,97.0589692227,577.831430757,0.0,100.150657288,148.969399434,414.292450586,391.20817288,5.66466996096,17.4196077443
 04/26  05:00:00,1057.83964163,97.9401924061,575.259456905,0.0,100.150657288,149.894399434,547.23327107,524.353224636,14.1616749024,8.71837153209
 04/26  06:00:00,1288.56762892,100.400052958,578.833811923,0.0,176.471037341,302.612436532,438.406994431,392.664255763,28.3233498048,17.4193888626
 04/26  07:00:00,1378.37031456,102.73537199,553.137904552,0.0,243.2593065,310.10971186,421.011310481,352.144942595,42.4850247072,26.3813431788
 04/26  08:00:00,1393.46712983,104.125938722,523.675940857,0.0,243.2593065,310.10971186,401.941716802,318.784064398,56.6466996096,26.5109527939
 04/26  09:00:00,1412.35459718,105.182005244,506.929040121,0.0,243.2593065,302.612436532,373.98923874,296.002631174,42.4850247072,35.5015828585
 04/26  10:00:00,1411.54491922,106.166294673,496.881531577,0.0,243.2593065,310.10971186,397.16811203,281.721994416,70.808374512,44.6377431026
 04/26  11:00:00,1408.02726482,107.230259075,490.847539123,0.0,243.2593065,310.10971186,390.562029807,275.02497892,70.808374512,44.7286763751
 04/26  12:00:00,1365.51448963,108.685524244,488.599899172,0.0,243.2593065,310.10971186,376.5149753,270.130760799,70.808374512,35.575839989
 04/26  13:00:00,1404.2166249,110.366953129,492.935754299,0.0,243.2593065,302.612436532,366.359518766,264.983320881,56.6466996096,44.7294982753
 04/26  14:00:00,1409.38378952,112.018422798,497.326854425,0.0,243.2593065,302.612436532,339.812979548,261.617880135,42.4850247072,35.7100747054
 04/26  15:00:00,1405.18530294,113.981493656,491.1067691,0.0,243.2593065,302.612436532,352.479250965,251.286422404,56.6466996096,44.5461289512
 04/26  16:00:00,1410.98934811,116.265674856,487.779762617,0.0,243.2593065,310.10971186,349.503397917,237.954014957,84.9700494144,26.5793335456
 04/26  17:00:00,1413.76054119,117.982718031,489.169296839,0.0,243.2593065,310.10971186,343.337126149,232.073400834,84.9700494144,26.2936759005
 04/26  18:00:00,1158.7102965,97.0589692227,522.102076899,0.0,166.938926447,199.110933808,339.099356967,236.65901379,84.9700494144,17.4702937624
 04/26  19:00:00,1164.23170909,97.0589692227,534.87013188,0.0,166.938926447,191.61365848,329.473789559,255.359472557,56.6466996096,17.4676173921
 04/26  20:00:00,1049.87505103,97.0589692227,543.481019532,0.0,100.150657288,124.558693486,392.637892098,318.520914592,56.6466996096,17.4702778965
 04/26  21:00:00,1021.38184845,97.0589692227,551.159075292,0.0,100.150657288,124.558693486,400.065997467,340.155726562,42.4850247072,17.4252461978
 04/26  22:00:00,964.824053218,97.0589692227,562.851676885,0.0,46.0930336215,124.558693486,413.971233528,368.229538459,28.3233498048,17.4183452649
 04/26  23:00:00,970.961512453,97.0589692227,568.237668962,0.0,46.0930336215,124.558693486,402.373855676,379.49159835,14.1616749024,8.72058242341
 04/26  24:00:00,962.844634365,97.0589692227,572.719750707,0.0,46.0930336215,113.312780494,410.085659123,387.001342703,5.66466996096,17.4196464587
 04/27  01:00:00,966.157947575,97.0589692227,576.294966179,0.0,46.0930336215,113.312780494,416.648367723,393.564472899,5.66466996096,17.4192248637
 04/27  02:00:00,975.177305009,97.0589692227,585.83923588,0.0,46.0930336215,113.312780494,415.561606946,401.179578165,5.66466996096,8.71735882015
 04/27  03:00:00,983.609712445,97.0589692227,594.863075392,0.0,46.0930336215,113.312780494,430.807710448,407.724501956,5.66466996096,17.4185385308
 04/27  04:00:00,1069.65973314,97.0589692227,590.336537027,0.0,100.150657288,148.969399434,415.030895539,391.945994417,5.66466996096,17.4202311611
 04/27  05:00:00,1060.87716967,98.3908836398,578.457841209,0.0,100.150657288,149.894399434,540.528586618,517.64838552,14.1616749024,8.71852619473
 04/27  06:00:00,1280.01511188,101.13278979,569.361281436,0.0,176.471037341,302.612436532,432.40062636,386.657411997,28.3233498048,17.4198645589
 04/27  07:00:00,1378.23498538,104.078078066,552.001012253,0.0,243.2593065,310.10971186,416.078939649,347.217909202,42.4850247072,26.3760057394
 04/27  08:00:00,1398.40266445,105.44716324,527.993984293,0.0,243.2593065,310.10971186,400.480115426,317.323953973,56.6466996096,26.5094618432
 04/27  09:00:00,1414.60585979,106.515137145,508.243806641,0.0,243.2593065,302.612436532,371.88932442,293.904312154,42.4850247072,35.4999875579
 04/27  10:00:00,1420.93812032,107.523681976,505.988171086,0.0,243.2593065,310.10971186,397.065223461,281.625942072,70.808374512,44.6309068763
 04/27  11:00:00,1424.91650895,108.66106006,508.472298644,0.0,243.2593065,310.10971186,394.285611448,278.753855016,70.808374512,44.7233819201
 04/27  12:00:00,1376.1493498,110.190956664,499.610813012,0.0,243.2593065,310.10971186,380.31855971,273.937723918,70.808374512,35.5724612806
 04/27  13:00:00,1408.12379712,111.979452391,496.298490804,0.0,243.2593065,302.612436532,368.162917786,266.792314748,56.6466996096,44.723903429
 04/27  14:00:00,1405.23816515,113.599574716,491.635851851,0.0,243.2593065,302.612436532,339.820512865,261.630138648,42.4850247072,35.7053495099
 04/27  15:00:00,1401.92973448,115.628445769,485.899646649,0.0,243.2593065,302.612436532,350.001649058,248.814609421,56.6466996096,44.5403400275
 04/27  16:00:00,1412.78079551,117.881393362,488.236226828,0.0,243.2593065,310.10971186,348.049864887,236.503306068,84.9700494144,26.576509405
 04/27  17:00:00,1414.58446264,119.317520297,488.96923745,0.0,243.2593065,310.10971186,343.250413578,231.989391915,84.9700494144,26.2909722489
 04/27  18:00:00,1155.13866783,97.0589692227,518.453940958,0.0,166.938926447,199.110933808,341.584351069,239.141666893,84.9700494144,17.4726347615
 04/27  19:00:00,1157.09867556,97.0589692227,527.136413713,0.0,166.938926447,191.61365848,332.915415122,258.796185426,56.6466996096,17.4725300856
 04/27  20:00:00,1043.33880408,97.0589692227,536.155393803,0.0,100.150657288,124.558693486,390.754019362,316.638819666,56.6466996096,17.4685000859
 04/27  21:00:00,1012.09032536,97.0589692227,540.863613252,0.0,100.150657288,124.558693486,393.960708398,334.049177896,42.4850247072,17.4265057944
 04/27  22:00:00,946.156417459,97.0589692227,542.573927465,0.0,46.0930336215,124.558693486,394.346329495,357.304195714,28.3233498048,8.71878397637
 04/27  23:00:00,953.931803085,97.0589692227,549.807309301,0.0,46.0930336215,124.558693486,400.236696138,368.654674047,14.1616749024,17.4203471889
 04/27  24:00:00,946.613190722,97.0589692227,555.10461545,0.0,46.0930336215,113.312780494,400.077910312,376.992561775,5.66466996096,17.4206785763
 04/28  01:00:00,955.259376233,97.0589692227,564.367479442,0.0,46.0930336215,113.312780494,409.213433705,386.131549688,5.66466996096,17.4172140553
 04/28  02:00:00,961.410552937,97.0589692227,571.106972115,0.0,46.0930336215,113.312780494,408.445197868,394.060674567,5.66466996096,8.71985333948
 04/28  03:00:00,963.151275128,97.0589692227,573.268195974,0.0,46.0930336215,113.312780494,421.034296399,397.953194402,5.66466996096,17.4164320358
 04/28  04:00:00,1059.82017005,97.0589692227,576.862418691,0.0,100.150657288,148.969399434,405.848002913,382.765391365,5.66466996096,17.4179415874
 04/28  05:00:00,1056.70943508,98.7228745056,571.615976913,0.0,100.150657288,149.894399434,523.657046072,500.775006789,14.1616749024,8.72036438028
 04/28  06:00:00,1275.02380037,102.120339895,562.457257217,0.0,176.471037341,302.612436532,419.179142664,373.438297735,28.3233498048,17.4174951245
 04/28  07:00:00,1378.33415729,105.392343161,551.887238947,0.0,243.2593065,310.10971186,415.920352786,347.061662897,42.4850247072,26.3736651821
 04/28  08:00:00,1414.37963926,106.395090053,545.471731852,0.0,243.2593065,310.10971186,420.777952937,337.620614851,56.6466996096,26.510638476
 04/28  09:00:00,1444.95959604,107.115228918,541.774078451,0.0,243.2593065,302.612436532,407.774892007,329.798338231,42.4850247072,35.4915290689
 04/28  10:00:00,1447.79198023,107.869948374,535.793140008,0.0,243.2593065,310.10971186,435.075122736,319.634770753,70.808374512,44.6319774708
 04/28  11:00:00,1444.18753171,108.607216806,529.399877052,0.0,243.2593065,310.10971186,424.26123636,308.732994899,70.808374512,44.7198669491
 04/28  12:00:00,1399.01504857,109.474626833,524.772250233,0.0,243.2593065,310.10971186,406.323551357,299.951687547,70.808374512,35.5634892977
 04/28  13:00:00,1420.71695738,110.394457846,511.245864457,0.0,243.2593065,302.612436532,390.903256053,289.537175705,56.6466996096,44.7193807385
 04/28  14:00:00,1416.09686163,111.302752626,505.053230157,0.0,243.2593065,302.612436532,359.282124969,281.102784382,42.4850247072,35.6943158793
 04/28  15:00:00,1412.48480823,111.951613455,500.261204914,0.0,243.2593065,302.612436532,370.040247488,277.755562201,56.6466996096,35.6379856774
 04/28  16:00:00,1448.58721479,111.630637543,531.963892599,0.0,243.2593065,310.10971186,418.735381061,298.324357146,84.9700494144,35.4409745007
 04/28  17:00:00,1453.29689703,111.616499981,537.044098834,0.0,243.2593065,310.10971186,420.904783236,309.6457695,84.9700494144,26.288964322
 04/28  18:00:00,1189.30525617,97.0589692227,553.245421002,0.0,166.938926447,199.110933808,413.946615388,311.508496165,84.9700494144,17.4680698084
 04/28  19:00:00,1190.45486656,97.0589692227,562.144062587,0.0,166.938926447,191.61365848,396.916145093,322.800854924,56.6466996096,17.4685905597
 04/28  20:00:00,1075.28371485,97.0589692227,569.778653618,0.0,100.150657288,124.558693486,444.576216574,370.460350104,56.6466996096,17.4691668601
 04/28  21:00:00,1045.95809412,97.0589692227,576.432666807,0.0,100.150657288,124.558693486,442.873161949,382.966064893,42.4850247072,17.4220723491
 04/28  22:00:00,998.728853985,97.0589692227,598.084821886,0.0,46.0930336215,124.558693486,441.621832842,404.579031913,28.3233498048,8.71945112412
 04/28  23:00:00,996.586457689,97.0589692227,596.581765306,0.0,46.0930336215,124.558693486,444.945908109,413.365562129,14.1616749024,17.4186710773
 04/28  24:00:00,976.080508716,97.0589692227,588.959040675,0.0,46.0930336215,113.312780494,442.850397877,419.768472785,5.66466996096,17.4172551301
 04/29  01:00:00,972.174915589,97.0589692227,585.231131599,0.0,46.0930336215,113.312780494,439.218078641,424.83369604,5.66466996096,8.71971264057
 04/29  02:00:00,970.285084555,97.0589692227,583.482392872,0.0,46.0930336215,113.312780494,452.36912539,429.288495422,5.66466996096,17.4159600077
 04/29  03:00:00,967.986039635,97.0589692227,581.39042015,0.0,46.0930336215,113.312780494,458.157175427,435.075165686,5.66466996096,17.4173397798
 04/29  04:00:00,976.999695355,97.0589692227,580.316838016,0.0,55.6251445156,113.312780494,442.149379632,427.764696369,5.66466996096,8.72001330218
 04/29  05:00:00,978.351533615,97.0589692227,581.57617752,0.0,55.6251445156,113.312780494,460.452729462,428.874450596,14.1616749024,17.4166039631
 04/29  06:00:00,1049.803428,97.0589692227,583.677733366,0.0,65.1572554096,176.889270242,415.161851088,369.420396106,28.3233498048,17.4181051777
 04/29  07:00:00,1162.16162948,97.3653117713,585.434243433,0.0,109.682768182,220.96816451,590.677241189,539.474771775,42.4850247072,8.7174447064
 04/29  08:00:00,1173.45319276,97.3639136731,586.637758832,0.0,109.682768182,220.96816451,557.611582606,474.71262782,56.6466996096,26.252255176
 04/29  09:00:00,1284.07865153,98.5583607353,588.432078854,0.0,131.945524568,266.955817592,511.591558625,442.724918701,42.4850247072,26.3816152175
 04/29  10:00:00,1292.84568737,98.7508536086,588.891172618,0.0,131.945524568,274.45309292,520.608702956,423.290819629,70.808374512,26.5095088153
 04/29  11:00:00,1293.06375527,98.849594728,587.615059259,0.0,131.945524568,274.45309292,509.549175061,412.24006635,70.808374512,26.5007341992
 04/29  12:00:00,1263.72945413,98.9225484654,590.431681776,0.0,131.945524568,274.45309292,509.856971387,403.720480801,70.808374512,35.3281160733
 04/29  13:00:00,1247.54647396,99.0280778528,580.955084355,0.0,131.945524568,266.955817592,478.934265098,395.786324795,56.6466996096,26.5012406932
 04/29  14:00:00,1239.75743024,99.1082709045,572.594007702,0.0,131.945524568,266.955817592,466.187299585,388.381476889,42.4850247072,35.3207979895
 04/29  15:00:00,1172.39394847,97.0589692227,584.604881431,0.0,109.682768182,212.545889182,392.953689471,309.80469418,56.6466996096,26.5022956817
 04/29  16:00:00,1176.03539212,97.0589692227,580.753115714,0.0,109.682768182,220.04316451,413.525211922,302.059717808,84.9700494144,26.4954446998
 04/29  17:00:00,1129.70003525,97.0589692227,576.545100569,0.0,109.682768182,220.04316451,405.966624063,294.630359462,84.9700494144,26.3662151861
 04/29  18:00:00,1096.55017319,97.0589692227,582.827329345,0.0,100.150657288,199.110933808,429.972414345,327.585371792,84.9700494144,17.4169931389
 04/29  19:00:00,1090.41713835,97.0589692227,583.625449035,0.0,100.150657288,191.61365848,416.410910127,342.348612183,56.6466996096,17.4155983344
 04/29  20:00:00,998.509005455,97.0589692227,592.211452315,0.0,55.6251445156,124.558693486,464.267342883,398.901570247,56.6466996096,8.71907302658
 04/29  21:00:00,1008.79705091,97.0589692227,599.56601983,0.0,55.6251445156,124.558693486,472.386451105,412.483579256,42.4850247072,17.4178471417
 04/29  22:00:00,994.611328204,97.0589692227,595.810122,0.0,46.0930336215,124.558693486,477.733156997,431.993463596,28.3233498048,17.416343596
 04/29  23:00:00,991.346245318,97.0589692227,591.743680962,0.0,46.0930336215,124.558693486,461.208561851,438.327410759,14.1616749024,8.71947619001
 04/29  24:00:00,976.838897813,97.0589692227,589.826498475,0.0,46.0930336215,113.312780494,466.204890243,443.12295367,5.66466996096,17.4172666114
 04/30  01:00:00,964.759063093,97.0589692227,588.951499503,0.0,34.9616554283,113.312780494,470.493021292,447.41177794,5.66466996096,17.4165733911
 04/30  02:00:00,964.956475718,97.0589692227,589.164689388,0.0,34.9616554283,113.312780494,465.738823192,451.354650779,5.66466996096,8.71950245182
 04/30  03:00:00,965.373793584,97.0589692227,589.451820546,0.0,34.9616554283,113.312780494,477.334220709,454.254011903,5.66466996096,17.4155388456
 04/30  04:00:00,977.072539155,97.0589692227,590.84987548,0.0,44.4937663224,113.312780494,469.413051488,446.331470595,5.66466996096,17.4169109327
 04/30  05:00:00,978.095885314,97.0589692227,591.833147671,0.0,44.4937663224,113.312780494,470.690277069,447.811740271,14.1616749024,8.71686189625
 04/30  06:00:00,1047.98954276,97.0589692227,592.605779854,0.0,54.0258772165,176.889270242,433.854913176,388.115518041,28.3233498048,17.4160453297
 04/30  07:00:00,1044.6035483,97.0589692227,593.353941598,0.0,54.0258772165,184.38654557,438.581469653,378.678976566,42.4850247072,17.4174683791
 04/30  08:00:00,1126.11867934,97.0589692227,594.973032016,0.0,65.1572554096,220.04316451,427.689692281,353.546306725,56.6466996096,17.4966859463
 04/30  09:00:00,1106.97791642,97.0589692227,582.351386838,0.0,65.1572554096,212.545889182,406.116479509,337.280586232,42.4850247072,26.3508685694
 04/30  10:00:00,1096.61460808,97.0589692227,563.090908327,0.0,65.1572554096,220.04316451,421.686522992,324.402174415,70.808374512,26.4759740647
 04/30  11:00:00,1082.28071089,97.0589692227,546.358935578,0.0,65.1572554096,220.04316451,411.693934698,314.412629296,70.808374512,26.4729308902
 04/30  12:00:00,1068.86002317,97.0589692227,532.983182976,0.0,65.1572554096,220.04316451,412.31636482,307.298977209,70.808374512,34.2090130992
 04/30  13:00:00,1045.13885531,97.0589692227,515.295522865,0.0,65.1572554096,212.545889182,378.317079356,294.11701079,56.6466996096,27.5533689562
 04/30  14:00:00,1036.4523407,97.0589692227,505.680190721,0.0,65.1572554096,212.545889182,355.780555992,286.820300852,42.4850247072,26.4752304337
 04/30  15:00:00,1033.16924201,97.0589692227,501.956400598,0.0,65.1572554096,212.545889182,357.902993346,274.786711758,56.6466996096,26.4695819787
 04/30  16:00:00,1004.93903064,97.0589692227,498.717733107,0.0,65.1572554096,220.04316451,390.183714283,269.922574185,84.9700494144,35.2910906834
 04/30  17:00:00,958.377925595,97.0589692227,498.823225138,0.0,54.0258772165,184.38654557,372.94472269,270.399446154,84.9700494144,17.5752271223
 04/30  18:00:00,930.038138586,97.0589692227,501.04407407,0.0,44.4937663224,163.454314868,408.308203166,305.921490354,84.9700494144,17.4166633978
 04/30  19:00:00,929.038128635,97.0589692227,507.077279893,0.0,44.4937663224,155.95703954,394.21690119,320.152099298,56.6466996096,17.418102283
 04/30  20:00:00,927.241429736,97.0589692227,526.482643388,0.0,44.4937663224,124.558693486,437.976163574,372.612096854,56.6466996096,8.71736711026
 04/30  21:00:00,951.29717601,97.0589692227,548.532626145,0.0,44.4937663224,124.558693486,451.803323251,391.901066579,42.4850247072,17.4172319642
 04/30  22:00:00,943.040145187,97.0589692227,550.56689297,0.0,34.9616554283,124.558693486,456.646747091,410.907682546,28.3233498048,17.4157147411
 04/30  23:00:00,949.295905968,97.0589692227,556.174425045,0.0,34.9616554283,124.558693486,441.2372646,418.35795923,14.1616749024,8.71763046791
 04/30  24:00:00,940.460111449,97.0589692227,560.041130137,0.0,34.9616554283,113.312780494,446.528031936,423.445452292,5.66466996096,17.4179096831
 05/01  01:00:00,958.745417573,97.0589692227,567.709363116,0.0,46.0930336215,113.312780494,451.526333477,428.445831123,5.66466996096,17.4158323927
 05/01  02:00:00,955.443104853,97.0589692227,564.276979074,0.0,46.0930336215,113.312780494,445.840226879,431.458018556,5.66466996096,8.7175383621
 05/01  03:00:00,954.092872303,97.0589692227,562.768724608,0.0,46.0930336215,113.312780494,457.713422804,434.631244163,5.66466996096,17.4175086798
 05/01  04:00:00,1041.11908383,97.0589692227,559.072266202,0.0,100.150657288,148.969399434,436.871069871,413.788937021,5.66466996096,17.4174628885
 05/01  05:00:00,1027.31467894,97.0589692227,542.664150328,0.0,100.150657288,149.894399434,773.101027379,741.525100367,14.1616749024,17.4142521097
 05/01  06:00:00,1250.49119305,97.3057163625,540.304055803,0.0,176.471037341,302.612436532,512.217170248,475.175502446,28.3233498048,8.71831799644
 05/01  07:00:00,1361.47677756,97.6193869664,539.07124267,0.0,243.2593065,310.10971186,493.164828321,424.313328425,42.4850247072,26.3664751882
 05/01  08:00:00,1393.53921382,97.9886051713,528.902037931,0.0,243.2593065,310.10971186,483.249966813,400.103134456,56.6466996096,26.5001327474
 05/01  09:00:00,1422.59977473,98.4232261451,523.878170891,0.0,243.2593065,302.612436532,466.119098998,388.15016645,42.4850247072,35.48390784
 05/01  10:00:00,1430.12326835,98.8097030071,523.500278465,0.0,243.2593065,310.10971186,489.548900233,374.131585756,70.808374512,44.6089399649
 05/01  11:00:00,1433.43129424,99.16991433,525.53407837,0.0,243.2593065,310.10971186,480.090577455,364.578834931,70.808374512,44.7033680127
 05/01  12:00:00,1397.15301591,99.5018989149,531.19364884,0.0,243.2593065,310.10971186,465.051354656,358.691847933,70.808374512,35.5511322106
 05/01  13:00:00,1436.22733008,99.8516284005,537.04296691,0.0,243.2593065,302.612436532,444.951878603,352.543712592,56.6466996096,35.7614664015
 05/01  14:00:00,1437.33987099,100.428918643,537.712115507,0.0,243.2593065,302.612436532,435.218284356,348.126270816,42.4850247072,44.6069888326
 05/01  15:00:00,1435.96620485,101.193370907,535.57572771,0.0,243.2593065,302.612436532,435.742804753,343.475471323,56.6466996096,35.6206338205
 05/01  16:00:00,1448.47842502,101.885120446,541.190895434,0.0,243.2593065,310.10971186,464.358454641,343.962973056,84.9700494144,35.4254321709
 05/01  17:00:00,1448.74238815,102.508600599,540.893916749,0.0,243.2593065,310.10971186,447.460164686,344.962215905,84.9700494144,17.5278993664
 05/01  18:00:00,1188.80149498,97.0589692227,552.37513436,0.0,166.938926447,199.110933808,437.556669065,335.117002985,84.9700494144,17.4696166653
 05/01  19:00:00,1180.51146178,97.0589692227,550.678429869,0.0,166.938926447,191.61365848,418.435705851,343.216655413,56.6466996096,18.5723508282
 05/01  20:00:00,1056.33938824,97.0589692227,548.741229744,0.0,100.150657288,124.558693486,468.357075186,386.627256127,56.6466996096,25.0831194498
 05/01  21:00:00,1022.13045536,97.0589692227,550.293155409,0.0,100.150657288,124.558693486,445.667417863,394.46103376,42.4850247072,8.72135939557
 05/01  22:00:00,957.58289106,97.0589692227,553.597543074,0.0,46.0930336215,124.558693486,459.301011573,413.560981431,28.3233498048,17.4166803375
 05/01  23:00:00,958.62454913,97.0589692227,553.814625873,0.0,46.0930336215,124.558693486,450.161597435,418.584904635,14.1616749024,17.4150178985
 05/01  24:00:00,942.261259273,97.0589692227,549.644354198,0.0,46.0930336215,113.312780494,435.360866247,420.977439755,5.66466996096,8.71875653198
 05/02  01:00:00,941.3766715,97.0589692227,548.710103536,0.0,46.0930336215,113.312780494,446.264866715,423.187054093,5.66466996096,17.4131426611
 05/02  02:00:00,941.902538676,97.0589692227,549.278758984,0.0,46.0930336215,113.312780494,448.770884033,425.691627259,5.66466996096,17.4145868124
 05/02  03:00:00,942.23069424,97.0589692227,549.648783835,0.0,46.0930336215,113.312780494,443.135656212,428.752503603,5.66466996096,8.71848264837
 05/02  04:00:00,1043.95884865,97.0589692227,558.614003023,0.0,100.150657288,148.969399434,436.970814276,413.892662982,5.66466996096,17.4134813328
 05/02  05:00:00,1043.08177739,97.2191790474,556.840792405,0.0,100.150657288,149.894399434,654.228400749,622.652057557,14.1616749024,17.414668289
 05/02  06:00:00,1257.05680201,98.4531959204,549.104300239,0.0,176.471037341,302.612436532,481.795118165,444.753218682,28.3233498048,8.71854967833
 05/02  07:00:00,1367.00269847,99.619491834,543.082275172,0.0,243.2593065,310.10971186,471.444203503,402.593047956,42.4850247072,26.3661308397
 05/02  08:00:00,1411.64784619,100.244440092,546.13487101,0.0,243.2593065,310.10971186,470.286360557,387.140736402,56.6466996096,26.4989245456
 05/02  09:00:00,1455.40632891,100.823458413,556.757004072,0.0,243.2593065,302.612436532,455.052301484,377.085224686,42.4850247072,35.4820520908
 05/02  10:00:00,1465.58180044,101.318380197,559.281662169,0.0,243.2593065,310.10971186,480.522358906,365.109593748,70.808374512,44.6043906461
 05/02  11:00:00,1468.46862082,101.791193325,560.815771867,0.0,243.2593065,310.10971186,477.853980566,362.347123567,70.808374512,44.6984824872
 05/02  12:00:00,1427.31779437,102.624371506,560.811778349,0.0,243.2593065,310.10971186,463.962773989,357.606980376,70.808374512,35.5474191005
 05/02  13:00:00,1457.88065494,103.400998201,557.176325664,0.0,243.2593065,302.612436532,444.32487403,351.921456942,56.6466996096,35.7567174778
 05/02  14:00:00,1453.71612482,104.083499179,552.085771566,0.0,243.2593065,302.612436532,433.339891754,346.253901689,42.4850247072,44.6009653583
 05/02  15:00:00,1452.11317722,104.687259912,549.771286017,0.0,243.2593065,302.612436532,434.399536562,342.13742357,56.6466996096,35.6154133821
 05/02  16:00:00,1466.58552898,105.250750158,557.546799377,0.0,243.2593065,310.10971186,459.770634641,339.379877442,84.9700494144,35.4207077846
 05/02  17:00:00,1470.62253273,105.648911284,561.57436419,0.0,243.2593065,310.10971186,446.100223483,343.604074586,84.9700494144,17.5260994831
 05/02  18:00:00,1217.54779383,97.0589692227,583.482642431,0.0,166.938926447,199.110933808,447.576949125,345.138555649,84.9700494144,17.4683440621
 05/02  19:00:00,1222.76521445,97.0589692227,596.982493301,0.0,166.938926447,191.61365848,428.988558052,354.874204911,56.6466996096,17.4676535319
 05/02  20:00:00,1100.87892839,97.0589692227,598.319026342,0.0,100.150657288,124.558693486,473.684399166,399.569723493,56.6466996096,17.4679760635
 05/02  21:00:00,1058.51184044,97.0589692227,592.349054492,0.0,100.150657288,124.558693486,470.370013992,410.463019268,42.4850247072,17.4219700174
 05/02  22:00:00,984.3289458,97.0589692227,585.891987134,0.0,46.0930336215,124.558693486,476.754495247,431.016337349,28.3233498048,17.4148080928
 05/02  23:00:00,978.828671073,97.0589692227,579.559710497,0.0,46.0930336215,124.558693486,461.031753977,438.152968649,14.1616749024,8.71711042564
 05/02  24:00:00,965.246442375,97.0589692227,572.05100414,0.0,46.0930336215,113.312780494,466.984538247,443.903124726,5.66466996096,17.4167435605
 05/03  01:00:00,961.66856537,97.0589692227,565.262840176,0.0,46.0930336215,113.312780494,471.47857245,448.399409226,5.66466996096,17.4144932633
 05/03  02:00:00,958.089701225,97.0589692227,562.875903579,0.0,46.0930336215,113.312780494,468.099330106,453.717854353,5.66466996096,8.71680579166
 05/03  03:00:00,955.336572731,97.0589692227,560.676372659,0.0,46.0930336215,113.312780494,482.104085604,459.023519804,5.66466996096,17.4158958396
 05/03  04:00:00,1042.81030589,97.0589692227,557.896152065,0.0,100.150657288,148.969399434,466.143691943,443.064939055,5.66466996096,17.4140829266
 05/03  05:00:00,1043.04962011,97.4688488756,554.812632223,0.0,100.150657288,149.894399434,677.200885042,654.322480353,14.1616749024,8.71672978581
 05/03  06:00:00,1261.4360255,99.1323774866,554.216330445,0.0,176.471037341,302.612436532,523.82419968,478.084964384,28.3233498048,17.4158854907
 05/03  07:00:00,1378.17360495,100.843996909,556.744818826,0.0,243.2593065,310.10971186,501.045619479,432.199172707,42.4850247072,26.3614220649
 05/03  08:00:00,1424.07070563,101.678335976,563.15103679,0.0,243.2593065,310.10971186,487.638770598,404.492619553,56.6466996096,26.4994514355
 05/03  09:00:00,1466.71625576,102.482312567,571.267818235,0.0,243.2593065,302.612436532,462.351776666,384.393504794,42.4850247072,35.4732471647
 05/03  10:00:00,1478.11710364,103.058828953,574.013029926,0.0,243.2593065,310.10971186,481.022990902,365.611929656,70.808374512,44.6026867343
 05/03  11:00:00,1474.69986645,103.476309789,568.599802075,0.0,243.2593065,310.10971186,465.219628128,358.661145406,70.808374512,35.7501082104
 05/03  12:00:00,1425.02892469,103.847474411,559.968309642,0.0,243.2593065,310.10971186,468.638307873,353.378416985,70.808374512,44.4515163755
 05/03  13:00:00,1454.01659919,104.565934588,551.399142643,0.0,243.2593065,302.612436532,436.345615987,343.954232934,56.6466996096,35.744683444
 05/03  14:00:00,1457.46792602,105.621961317,543.399417245,0.0,243.2593065,302.612436532,423.114179567,336.031244685,42.4850247072,44.597910175
 05/03  15:00:00,1453.26503775,106.560277654,536.687917094,0.0,243.2593065,302.612436532,414.151172915,321.900868096,56.6466996096,35.6036052097
 05/03  16:00:00,1455.4540245,107.967647862,533.479614706,0.0,243.2593065,310.10971186,424.690322743,304.310109844,84.9700494144,35.4101634852
 05/03  17:00:00,1455.21815202,110.044138374,530.29224721,0.0,243.2593065,310.10971186,395.211244104,292.715438672,84.9700494144,17.5257560175
 05/03  18:00:00,1202.30048652,97.0589692227,551.758675921,0.0,166.938926447,199.110933808,393.573990422,291.13964024,84.9700494144,17.4643007681
 05/03  19:00:00,1206.86747315,97.0589692227,560.14841565,0.0,166.938926447,191.61365848,377.661856743,303.55216216,56.6466996096,17.4629949732
 05/03  20:00:00,1093.19305515,97.0589692227,569.748282118,0.0,100.150657288,124.558693486,439.865143544,365.753360844,56.6466996096,17.4650830902
 05/03  21:00:00,1063.13413788,97.0589692227,578.207165047,0.0,100.150657288,124.558693486,446.656521199,386.75106176,42.4850247072,17.4204347323
 05/03  22:00:00,994.928049819,97.0589692227,577.751825713,0.0,46.0930336215,124.558693486,456.248665321,410.512248254,28.3233498048,17.4130672619
