Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 05/03  23:00:00,990.511557793,97.0589692227,573.291346408,0.0,46.0930336215,124.558693486,442.614960206,419.735617174,14.1616749024,8.71766812999
 05/03  24:00:00,971.332049925,97.0589692227,567.61642364,0.0,46.0930336215,113.312780494,450.672345829,427.591307811,5.66466996096,17.416368057
 05/04  01:00:00,965.439421983,97.0589692227,559.004765735,0.0,46.0930336215,113.312780494,458.81918044,435.742057025,5.66466996096,17.4124534543
 05/04  02:00:00,958.473389251,97.0589692227,550.255628196,0.0,46.0930336215,113.312780494,456.05449466,441.67259737,5.66466996096,8.7172273286
 05/04  03:00:00,958.080753803,97.0589692227,542.719543155,0.0,46.0930336215,113.312780494,471.284350202,448.205885507,5.66466996096,17.4137947346
 05/04  04:00:00,1042.37863301,97.0589692227,534.72028484,0.0,100.150657288,148.969399434,456.231346519,433.992561549,5.66466996096,16.5741150085
 05/04  05:00:00,1040.02110602,97.5576205298,534.006048836,0.0,100.150657288,149.894399434,634.35684199,610.640646742,14.1616749024,9.55452034575
 05/04  06:00:00,1265.57166752,99.8493441987,536.192565934,0.0,176.471037341,302.612436532,500.817036315,455.078635477,28.3233498048,17.4150510333
 05/04  07:00:00,1381.12957911,101.800851254,538.949306175,0.0,243.2593065,310.10971186,476.431019588,407.588499266,42.4850247072,26.3574956148
 05/04  08:00:00,1434.67262621,102.739468032,551.906672808,0.0,243.2593065,310.10971186,458.310105131,375.161347915,56.6466996096,26.5020576061
 05/04  09:00:00,1470.90738291,103.447983982,550.890119979,0.0,243.2593065,302.612436532,436.445303011,358.500520107,42.4850247072,35.4597581972
 05/04  10:00:00,1471.66826367,103.968229494,544.020812433,0.0,243.2593065,310.10971186,447.600428306,341.115882597,70.808374512,35.676171197
 05/04  11:00:00,1469.63246348,104.327339643,540.157352303,0.0,243.2593065,310.10971186,449.496861607,334.008705468,70.808374512,44.6797816277
 05/04  12:00:00,1426.23121251,104.955834927,535.812886307,0.0,243.2593065,310.10971186,435.488698833,329.12766994,70.808374512,35.5526543805
 05/04  13:00:00,1457.39656156,106.150725513,531.434712573,0.0,243.2593065,302.612436532,423.2593519,321.929141521,56.6466996096,44.6835107694
 05/04  14:00:00,1452.36937347,107.269782498,526.095090378,0.0,243.2593065,302.612436532,394.189002589,316.027577258,42.4850247072,35.6764006241
 05/04  15:00:00,1450.31350601,108.897540129,522.713550174,0.0,243.2593065,302.612436532,404.403195437,303.245920069,56.6466996096,44.5105757585
 05/04  16:00:00,1457.12129274,111.520629633,517.320618903,0.0,243.2593065,310.10971186,398.950103412,287.412200942,84.9700494144,26.5678530559
 05/04  17:00:00,1458.41568543,113.387162525,514.448137674,0.0,243.2593065,310.10971186,392.698621016,281.448799688,84.9700494144,26.2797719136
 05/04  18:00:00,1203.67455584,97.0589692227,542.625130451,0.0,166.938926447,199.110933808,392.62632378,290.193620122,84.9700494144,17.4626542437
 05/04  19:00:00,1206.93442336,97.0589692227,553.29741406,0.0,166.938926447,191.61365848,381.117332491,307.007961057,56.6466996096,17.462671824
 05/04  20:00:00,1094.32394531,97.0589692227,564.772650202,0.0,100.150657288,124.558693486,436.325422804,362.216006475,56.6466996096,17.4627167192
 05/04  21:00:00,1060.09178262,97.0589692227,574.576485573,0.0,100.150657288,124.558693486,429.850149019,378.646572322,42.4850247072,8.7185519903
 05/04  22:00:00,988.301302119,97.0589692227,580.849711192,0.0,46.0930336215,124.558693486,447.417026059,401.679907185,28.3233498048,17.4137690695
 05/04  23:00:00,982.788737676,97.0589692227,578.194595266,0.0,46.0930336215,124.558693486,443.625029635,412.048533507,14.1616749024,17.414821226
 05/04  24:00:00,964.158959028,97.0589692227,575.865609069,0.0,46.0930336215,113.312780494,433.055135761,418.674816663,5.66466996096,8.71564913685
 05/05  01:00:00,965.964127923,97.0589692227,578.807937557,0.0,46.0930336215,113.312780494,445.548203463,422.470481436,5.66466996096,17.4130520657
 05/05  02:00:00,968.85279615,97.0589692227,581.711355371,0.0,46.0930336215,113.312780494,449.727137762,426.648740404,5.66466996096,17.4137273972
 05/05  03:00:00,969.917452685,97.0589692227,582.976862058,0.0,46.0930336215,113.312780494,446.039063705,431.659326898,5.66466996096,8.71506684535
 05/05  04:00:00,1063.85196211,97.0589692227,583.931151852,0.0,100.150657288,148.969399434,439.244071531,416.167230335,5.66466996096,17.412171235
 05/05  05:00:00,1069.39376403,97.6933397178,587.459523332,0.0,100.150657288,149.894399434,596.159270713,564.584453131,14.1616749024,17.4131426796
 05/05  06:00:00,1295.01582821,100.437227252,589.739250409,0.0,176.471037341,302.612436532,463.093469888,426.052430479,28.3233498048,8.71768960438
 05/05  07:00:00,1400.19844923,102.180437023,577.958137712,0.0,243.2593065,310.10971186,457.308699475,388.46308592,42.4850247072,26.3605888474
 05/05  08:00:00,1422.60081834,103.040043063,556.693319025,0.0,243.2593065,310.10971186,447.517594549,364.379413032,56.6466996096,26.4914819072
 05/05  09:00:00,1447.3509072,103.841101597,546.371373821,0.0,243.2593065,302.612436532,417.127216778,339.172905217,42.4850247072,35.4692868538
 05/05  10:00:00,1444.70065089,104.43643722,534.795541107,0.0,243.2593065,310.10971186,436.540741697,321.144712271,70.808374512,44.5876549138
 05/05  11:00:00,1440.2745889,105.293633587,527.906772958,0.0,243.2593065,310.10971186,420.369476232,313.818711557,70.808374512,35.7423901629
 05/05  12:00:00,1393.21763026,106.337071064,521.241110644,0.0,243.2593065,310.10971186,427.43320501,312.186640193,70.808374512,44.4381903047
 05/05  13:00:00,1420.61452351,107.565526776,513.594104038,0.0,243.2593065,302.612436532,394.506706871,302.125008248,56.6466996096,35.7349990132
 05/05  14:00:00,1417.60601312,108.638630112,509.258380827,0.0,243.2593065,302.612436532,381.74050732,294.662238782,42.4850247072,44.5932438304
 05/05  15:00:00,1421.14994744,110.340658056,511.479805897,0.0,243.2593065,302.612436532,376.341350533,284.101474737,56.6466996096,35.5931761863
 05/05  16:00:00,1426.75993662,112.626135925,508.266199756,0.0,243.2593065,310.10971186,390.457193127,270.082670814,84.9700494144,35.4044728986
 05/05  17:00:00,1424.72392958,114.626690614,504.075496337,0.0,243.2593065,310.10971186,363.925050983,261.428944751,84.9700494144,17.5260568181
 05/05  18:00:00,1169.11304616,97.0589692227,532.627037138,0.0,166.938926447,199.110933808,366.741828369,264.308981174,84.9700494144,17.4627977803
 05/05  19:00:00,1171.50375057,97.0589692227,542.839199743,0.0,166.938926447,191.61365848,357.793740473,283.687728364,56.6466996096,17.459312499
 05/05  20:00:00,1058.29289098,97.0589692227,552.376469807,0.0,100.150657288,124.558693486,417.213602856,343.105746373,56.6466996096,17.4611568738
 05/05  21:00:00,1028.72682516,97.0589692227,558.578138302,0.0,100.150657288,124.558693486,423.040493574,363.135946354,42.4850247072,17.4195225122
 05/05  22:00:00,967.632180705,97.0589692227,564.938047971,0.0,46.0930336215,124.558693486,424.010939407,386.972384734,28.3233498048,8.71520486826
 05/05  23:00:00,974.186728372,97.0589692227,571.047652315,0.0,46.0930336215,124.558693486,429.232841349,397.658662182,14.1616749024,17.4125042644
 05/05  24:00:00,961.035385334,97.0589692227,570.221404315,0.0,46.0930336215,113.312780494,426.055658787,402.977506746,5.66466996096,17.4134820805
 05/06  01:00:00,958.50486547,97.0589692227,567.552279323,0.0,46.0930336215,113.312780494,420.224325366,405.843723019,5.66466996096,8.71593238596
 05/06  02:00:00,959.396966302,97.0589692227,568.527544837,0.0,46.0930336215,113.312780494,433.100841715,410.024925039,5.66466996096,17.4112467145
 05/06  03:00:00,960.935415103,97.0589692227,570.139515784,0.0,46.0930336215,113.312780494,437.716867607,414.640166176,5.66466996096,17.4120314698
 05/06  04:00:00,969.208362357,97.0589692227,568.02548325,0.0,55.6251445156,113.312780494,420.549095186,406.167345778,5.66466996096,8.71707944667
 05/06  05:00:00,963.770675769,97.0589692227,562.239918246,0.0,55.6251445156,113.312780494,435.58945006,404.017876879,14.1616749024,17.4098982777
 05/06  06:00:00,1026.67644015,97.0589692227,559.594932189,0.0,65.1572554096,176.889270242,387.646775344,341.912167539,28.3233498048,17.4112580004
 05/06  07:00:00,1131.57003062,97.3815465298,549.885109454,0.0,109.682768182,220.96816451,522.672219346,471.470509906,42.4850247072,8.71668473297
 05/06  08:00:00,1137.38649146,97.5102938942,545.208924213,0.0,109.682768182,220.96816451,489.098699187,414.949410921,56.6466996096,17.5025886565
 05/06  09:00:00,1233.63485841,98.8729540354,532.017791577,0.0,131.945524568,266.955817592,447.675100884,378.821456497,42.4850247072,26.3686196792
 05/06  10:00:00,1235.67239301,99.0728899146,526.032926597,0.0,131.945524568,274.45309292,462.388258173,356.269739304,70.808374512,35.310144357
 05/06  11:00:00,1226.93244015,99.2187092605,515.32109742,0.0,131.945524568,274.45309292,435.949288211,338.647799183,70.808374512,26.4931145158
 05/06  12:00:00,1187.63626134,99.3346859883,507.373327815,0.0,131.945524568,274.45309292,425.448789997,328.157600717,70.808374512,26.4828147676
 05/06  13:00:00,1177.76836643,99.4802108522,504.565500011,0.0,131.945524568,266.955817592,411.407665404,319.459142701,56.6466996096,35.3018230936
 05/06  14:00:00,1180.26527986,99.5649963283,507.215913743,0.0,131.945524568,266.955817592,382.725757502,313.7554741,42.4850247072,26.485258695
 05/06  15:00:00,1107.49925741,97.0589692227,514.159975048,0.0,109.682768182,212.545889182,329.235968379,246.104484482,56.6466996096,26.4847842873
 05/06  16:00:00,1110.13426348,97.0589692227,509.172205981,0.0,109.682768182,220.04316451,358.137537916,237.868421998,84.9700494144,35.2990665044
 05/06  17:00:00,1066.68150664,97.0589692227,507.949203486,0.0,109.682768182,220.04316451,345.059260655,242.516972708,84.9700494144,17.5722385321
 05/06  18:00:00,1030.9047017,97.0589692227,511.208024114,0.0,100.150657288,199.110933808,378.210854196,275.830068542,84.9700494144,17.4107362398
 05/06  19:00:00,1026.51792287,97.0589692227,513.621917803,0.0,100.150657288,191.61365848,361.995576123,287.937272409,56.6466996096,17.4116041037
 05/06  20:00:00,933.491119264,97.0589692227,525.279041591,0.0,55.6251445156,124.558693486,412.871158873,347.507589577,56.6466996096,8.71686968662
 05/06  21:00:00,952.264997393,97.0589692227,537.498981222,0.0,55.6251445156,124.558693486,426.352499015,366.454536637,42.4850247072,17.4129376706
 05/06  22:00:00,954.257490229,97.0589692227,550.548901448,0.0,46.0930336215,124.558693486,434.754672122,389.02044865,28.3233498048,17.4108736673
 05/06  23:00:00,975.504761231,97.0589692227,572.463936309,0.0,46.0930336215,124.558693486,425.714904018,402.836767371,14.1616749024,8.71646174405
 05/06  24:00:00,975.259238096,97.0589692227,586.052096063,0.0,46.0930336215,113.312780494,433.418317646,410.339899892,5.66466996096,17.4137477931
 05/07  01:00:00,967.115245388,97.0589692227,589.974280986,0.0,34.9616554283,113.312780494,431.494884614,417.114765362,5.66466996096,8.71544929114
 05/07  02:00:00,968.310946168,97.0589692227,591.665630584,0.0,34.9616554283,113.312780494,446.098298431,423.020912775,5.66466996096,17.4127156947
 05/07  03:00:00,967.358705522,97.0589692227,591.145213959,0.0,34.9616554283,113.312780494,451.642730769,428.567530023,5.66466996096,17.4105307849
 05/07  04:00:00,972.264161235,97.0589692227,586.204816718,0.0,44.4937663224,113.312780494,436.573888548,422.194393495,5.66466996096,8.71482509189
 05/07  05:00:00,967.61977252,97.0589692227,581.878462859,0.0,44.4937663224,113.312780494,456.752334743,425.179016147,14.1616749024,17.411643693
 05/07  06:00:00,1028.87369555,97.0589692227,577.375690895,0.0,54.0258772165,176.889270242,409.717666846,363.981899855,28.3233498048,17.4124171861
 05/07  07:00:00,1026.0929783,97.0589692227,573.911468461,0.0,54.0258772165,184.38654557,400.757013967,349.55762127,42.4850247072,8.71436798927
 05/07  08:00:00,1106.06852329,97.0589692227,575.275575215,0.0,65.1572554096,220.04316451,408.460072148,325.59030477,56.6466996096,26.2230677688
 05/07  09:00:00,1105.1539645,97.0589692227,581.819305754,0.0,65.1572554096,212.545889182,374.087761687,314.038467488,42.4850247072,17.5642694919
 05/07  10:00:00,1111.00032955,97.0589692227,579.089717517,0.0,65.1572554096,220.04316451,404.167457925,306.903729938,70.808374512,26.4553534754
 05/07  11:00:00,1107.55624242,97.0589692227,573.824629782,0.0,65.1572554096,220.04316451,411.371237651,305.292457326,70.808374512,35.2704058139
 05/07  12:00:00,1102.44510655,97.0589692227,570.151228674,0.0,65.1572554096,220.04316451,400.953669476,303.68528386,70.808374512,26.4600111043
 05/07  13:00:00,1092.78506812,97.0589692227,568.128347632,0.0,65.1572554096,212.545889182,385.644173082,302.538404352,56.6466996096,26.4590691207
 05/07  14:00:00,1093.19734724,97.0589692227,568.339568377,0.0,65.1572554096,212.545889182,371.690519701,302.74760794,42.4850247072,26.4578870543
 05/07  15:00:00,1095.32080217,97.0589692227,570.514172665,0.0,65.1572554096,212.545889182,387.054070757,303.951151117,56.6466996096,26.4562200303
 05/07  16:00:00,1072.41056786,97.0589692227,573.027136322,0.0,65.1572554096,220.04316451,423.585142731,303.343378952,84.9700494144,35.2717143645
 05/07  17:00:00,1027.81135044,97.0589692227,575.288901091,0.0,54.0258772165,184.38654557,416.549914584,314.013367785,84.9700494144,17.5664973851
 05/07  18:00:00,994.29797935,97.0589692227,572.166563111,0.0,44.4937663224,163.454314868,450.141598381,347.7605916,84.9700494144,17.4109573674
 05/07  19:00:00,988.451974098,97.0589692227,573.114372831,0.0,44.4937663224,155.95703954,427.63886483,353.580431055,56.6466996096,17.4117341653
 05/07  20:00:00,976.191997287,97.0589692227,585.084838646,0.0,44.4937663224,124.558693486,463.147259482,397.783650056,56.6466996096,8.7169098158
 05/07  21:00:00,995.068347295,97.0589692227,597.457923224,0.0,44.4937663224,124.558693486,473.360084508,413.465050783,42.4850247072,17.4100090171
 05/07  22:00:00,978.428834441,97.0589692227,591.468491856,0.0,34.9616554283,124.558693486,481.449778151,435.715676763,28.3233498048,17.4107515824
 05/07  23:00:00,974.013081108,97.0589692227,586.096009422,0.0,34.9616554283,124.558693486,466.30102057,443.422955202,14.1616749024,8.71639046528
 05/07  24:00:00,958.154992338,97.0589692227,582.776781013,0.0,34.9616554283,113.312780494,472.169648053,449.091470734,5.66466996096,17.4135073584
 05/08  01:00:00,963.520830733,97.0589692227,577.373156392,0.0,46.0930336215,113.312780494,477.527541334,454.453581577,5.66466996096,17.4092897955
 05/08  02:00:00,959.005511727,97.0589692227,573.082043578,0.0,46.0930336215,113.312780494,474.027823093,459.647667419,5.66466996096,8.7154857127
 05/08  03:00:00,957.085581019,97.0589692227,571.294344577,0.0,46.0930336215,113.312780494,489.086641659,466.011905313,5.66466996096,17.4100663845
 05/08  04:00:00,1044.19921192,97.0589692227,568.142794804,0.0,100.150657288,148.969399434,460.607929819,446.228690957,5.66466996096,8.71456890134
 05/08  05:00:00,1044.66281446,97.0589692227,566.626513851,0.0,100.150657288,149.894399434,826.928396556,795.354995547,14.1616749024,17.411726107
 05/08  06:00:00,1266.52394878,97.313963393,567.137636285,0.0,176.471037341,302.612436532,569.52331737,523.788225263,28.3233498048,17.4117423024
 05/08  07:00:00,1386.93117035,97.8538252259,571.031481033,0.0,243.2593065,310.10971186,518.342944551,458.281451711,42.4850247072,17.5764681326
 05/08  08:00:00,1439.15112486,98.337987935,580.373767722,0.0,243.2593065,310.10971186,511.798824916,419.838550114,56.6466996096,35.3135751924
 05/08  09:00:00,1463.19962235,98.8590012792,569.450494323,0.0,243.2593065,302.612436532,477.606234468,399.682240702,42.4850247072,35.4389690589
 05/08  10:00:00,1465.69555784,99.271477848,563.781562613,0.0,243.2593065,310.10971186,482.755687716,376.298388912,70.808374512,35.6489242919
 05/08  11:00:00,1459.45747214,99.58216582,555.892228932,0.0,243.2593065,310.10971186,480.133727912,364.664692623,70.808374512,44.6606607768
 05/08  12:00:00,1412.45415782,99.9231332963,550.091730953,0.0,243.2593065,310.10971186,462.453457239,356.120552392,70.808374512,35.5245303347
 05/08  13:00:00,1441.66879569,100.463602686,545.141276734,0.0,243.2593065,302.612436532,435.671929337,343.297820834,56.6466996096,35.7274088939
 05/08  14:00:00,1437.71846281,101.509795285,539.865431305,0.0,243.2593065,302.612436532,418.586355691,331.533423021,42.4850247072,44.5679079628
 05/08  15:00:00,1436.18281374,102.688804944,537.073131071,0.0,243.2593065,302.612436532,412.786559811,320.556348432,56.6466996096,35.5835117695
 05/08  16:00:00,1442.60739868,104.336116789,535.196860046,0.0,243.2593065,310.10971186,426.666276451,306.302977747,84.9700494144,35.3932492902
 05/08  17:00:00,1443.06842679,105.835947428,534.213822239,0.0,243.2593065,310.10971186,400.278114277,297.785027348,84.9700494144,17.5230375144
 05/08  18:00:00,1183.80421726,97.0589692227,549.775748122,0.0,166.938926447,199.110933808,382.278952439,279.848825492,84.9700494144,17.4600775327
 05/08  19:00:00,1180.8644754,97.0589692227,551.658561851,0.0,166.938926447,191.61365848,367.415120634,293.312333041,56.6466996096,17.4560879835
 05/08  20:00:00,1064.99605246,97.0589692227,559.8066089,0.0,100.150657288,124.558693486,427.781055717,353.671324317,56.6466996096,17.4630317901
 05/08  21:00:00,1041.09275031,97.0589692227,565.901281706,0.0,100.150657288,124.558693486,434.328383932,374.426929307,42.4850247072,17.4164299181
 05/08  22:00:00,980.009615058,97.0589692227,571.372822266,0.0,46.0930336215,124.558693486,434.994564454,397.954735255,28.3233498048,8.71647939422
 05/08  23:00:00,984.672996926,97.0589692227,581.187689909,0.0,46.0930336215,124.558693486,439.325666992,407.754877564,14.1616749024,17.4091145261
 05/08  24:00:00,976.098028821,97.0589692227,588.072035908,0.0,46.0930336215,113.312780494,437.598746366,414.524299193,5.66466996096,17.4097772127
 05/09  01:00:00,975.43550986,97.0589692227,587.219495545,0.0,46.0930336215,113.312780494,435.43204257,421.051787216,5.66466996096,8.71558539296
 05/09  02:00:00,969.858793872,97.0589692227,582.068279411,0.0,46.0930336215,113.312780494,450.323408117,427.248687962,5.66466996096,17.4100501941
 05/09  03:00:00,964.8231605,97.0589692227,577.55423847,0.0,46.0930336215,113.312780494,447.868417915,433.489267436,5.66466996096,8.71448051818
 05/09  04:00:00,1052.25076887,97.0589692227,573.040744712,0.0,100.150657288,148.969399434,441.801793432,418.726283117,5.66466996096,17.4108403538
 05/09  05:00:00,1051.2408192,97.2298622254,570.750441155,0.0,100.150657288,149.894399434,627.484184078,595.911801112,14.1616749024,17.4107080633
 05/09  06:00:00,1275.78091797,98.7775056444,573.206066979,0.0,176.471037341,302.612436532,472.598208949,435.561050412,28.3233498048,8.71380873194
 05/09  07:00:00,1395.99016666,100.226974472,577.186030422,0.0,243.2593065,310.10971186,455.022318747,386.183545378,42.4850247072,26.3537486621
 05/09  08:00:00,1440.26188142,100.907782112,579.023444018,0.0,243.2593065,310.10971186,443.437730888,360.309082724,56.6466996096,26.4819485543
 05/09  09:00:00,1460.30316234,101.536126717,564.189332913,0.0,243.2593065,302.612436532,424.244885596,346.30679783,42.4850247072,35.4530630591
 05/09  10:00:00,1453.33954698,102.228949355,547.811319378,0.0,243.2593065,310.10971186,448.069367613,332.692252498,70.808374512,44.568740603
 05/09  11:00:00,1449.05736929,103.178592306,540.860566389,0.0,243.2593065,310.10971186,432.448081369,325.921418844,70.808374512,35.7182880133
 05/09  12:00:00,1403.70508887,104.299519469,536.284253226,0.0,243.2593065,310.10971186,428.477398717,322.130019832,70.808374512,35.5390043737
 05/09  13:00:00,1432.97070036,105.524919829,530.823801375,0.0,243.2593065,302.612436532,415.208047343,313.907250994,56.6466996096,44.6540967392
 05/09  14:00:00,1431.60274887,106.747044933,528.116911612,0.0,243.2593065,302.612436532,386.089865415,307.948588086,42.4850247072,35.6562526218
 05/09  15:00:00,1428.03477136,108.621993258,522.500352539,0.0,243.2593065,302.612436532,395.720227602,294.589637715,56.6466996096,44.4838902781
 05/09  16:00:00,1431.73230104,111.469443607,516.381313189,0.0,243.2593065,310.10971186,387.520062115,275.993845934,84.9700494144,26.5561667666
 05/09  17:00:00,1429.46878389,113.674933927,511.585413124,0.0,243.2593065,310.10971186,376.327784659,265.088792024,84.9700494144,26.2689432204
 05/09  18:00:00,1169.67422163,97.0589692227,534.392244943,0.0,166.938926447,199.110933808,363.924952313,261.499000988,84.9700494144,17.4559019107
 05/09  19:00:00,1169.26210364,97.0589692227,541.518808332,0.0,166.938926447,191.61365848,343.646171797,276.099525919,56.6466996096,10.8999462685
 05/09  20:00:00,1052.54832622,97.0589692227,551.405946004,0.0,100.150657288,124.558693486,408.517056082,336.572513472,56.6466996096,15.2978430004
 05/09  21:00:00,1036.16535794,97.0589692227,567.367278859,0.0,100.150657288,124.558693486,421.654296456,361.752569445,42.4850247072,17.4167023033
 05/09  22:00:00,982.322778844,97.0589692227,581.200597535,0.0,46.0930336215,124.558693486,434.028738338,388.29628076,28.3233498048,17.4091077733
 05/09  23:00:00,992.736092049,97.0589692227,591.327017726,0.0,46.0930336215,124.558693486,421.607039175,398.731300366,14.1616749024,8.71406390631
 05/09  24:00:00,977.565825763,97.0589692227,588.480822181,0.0,46.0930336215,113.312780494,426.995372751,403.920597815,5.66466996096,17.4101049751
 05/10  01:00:00,980.693689596,97.0589692227,591.950308836,0.0,46.0930336215,113.312780494,432.445554926,409.370836774,5.66466996096,17.4100481904
 05/10  02:00:00,981.711690054,97.0589692227,593.098601325,0.0,46.0930336215,113.312780494,428.733163248,414.352628392,5.66466996096,8.71586489467
 05/10  03:00:00,975.876524156,97.0589692227,586.848635986,0.0,46.0930336215,113.312780494,440.567217205,417.494832869,5.66466996096,17.4077143754
 05/10  04:00:00,1069.99567087,97.0589692227,590.614134756,0.0,100.150657288,148.969399434,425.888960884,402.816121326,5.66466996096,17.4081695965
 05/10  05:00:00,1070.45378951,97.5482001653,589.301665017,0.0,100.150657288,149.894399434,561.204433088,538.327778327,14.1616749024,8.71497985835
 05/10  06:00:00,1287.79260196,100.050628055,582.659509706,0.0,176.471037341,302.612436532,452.739357462,407.005523355,28.3233498048,17.4104843018
 05/10  07:00:00,1390.67938153,101.849063116,567.305298526,0.0,243.2593065,310.10971186,436.432880657,367.599771841,42.4850247072,26.3480841084
 05/10  08:00:00,1416.25967788,102.882130547,549.377042354,0.0,243.2593065,310.10971186,427.595918454,344.46431798,56.6466996096,26.484900865
 05/10  09:00:00,1433.93896814,103.903179971,531.509562322,0.0,243.2593065,302.612436532,400.21728349,322.299224859,42.4850247072,35.4330339233
 05/10  10:00:00,1429.24643898,104.993492031,517.174428682,0.0,243.2593065,310.10971186,412.287656723,305.838081559,70.808374512,35.6412006514
 05/10  11:00:00,1424.23006846,106.134742313,509.341785924,0.0,243.2593065,310.10971186,410.607036547,295.149257542,70.808374512,44.6494044931
 05/10  12:00:00,1374.96821609,107.427905586,499.938161829,0.0,243.2593065,310.10971186,393.475368025,287.151133226,70.808374512,35.5158602876
 05/10  13:00:00,1404.33050674,108.917564827,494.079472687,0.0,243.2593065,302.612436532,372.324178094,279.961326805,56.6466996096,35.7161516798
 05/10  14:00:00,1404.78465136,110.173101489,493.244827244,0.0,243.2593065,302.612436532,366.56757704,279.523701097,42.4850247072,44.5588512359
 05/10  15:00:00,1400.26545381,112.090511395,486.406942894,0.0,243.2593065,302.612436532,358.810788653,266.592409248,56.6466996096,35.5716797954
 05/10  16:00:00,1404.59302938,114.0710623,482.276184457,0.0,243.2593065,310.10971186,372.239305524,251.887852487,84.9700494144,35.3814036229
 05/10  17:00:00,1405.99233993,115.023348321,482.687173545,0.0,243.2593065,310.10971186,354.397357471,251.909003633,84.9700494144,17.5183044237
 05/10  18:00:00,1148.7609582,97.0589692227,509.96913843,0.0,166.938926447,199.110933808,365.422715234,262.993145485,84.9700494144,17.4595203339
 05/10  19:00:00,1147.18667941,97.0589692227,515.140386493,0.0,166.938926447,191.61365848,354.022833827,279.917180898,56.6466996096,17.4589533199
 05/10  20:00:00,1026.39518781,97.0589692227,520.907045606,0.0,100.150657288,124.558693486,405.457830665,331.35267401,56.6466996096,17.4584570455
 05/10  21:00:00,999.60665272,97.0589692227,526.308413275,0.0,100.150657288,124.558693486,397.977715563,346.776033444,42.4850247072,8.71665741168
 05/10  22:00:00,935.599432947,97.0589692227,530.309093305,0.0,46.0930336215,124.558693486,414.089031226,368.355971934,28.3233498048,17.4097094873
 05/10  23:00:00,944.861024839,97.0589692227,539.34075566,0.0,46.0930336215,124.558693486,411.936868546,380.365000362,14.1616749024,17.4101932816
 05/10  24:00:00,938.326950034,97.0589692227,545.50304926,0.0,46.0930336215,113.312780494,402.884982934,388.507124762,5.66466996096,8.71318821104
 05/11  01:00:00,938.214976597,97.0589692227,545.478225604,0.0,46.0930336215,113.312780494,416.436613882,393.364279303,5.66466996096,17.407664618
 05/11  02:00:00,946.206547024,97.0589692227,554.0294928,0.0,46.0930336215,113.312780494,424.533440637,401.460992726,5.66466996096,17.4077779503
 05/11  03:00:00,946.743090599,97.0589692227,554.607495413,0.0,46.0930336215,113.312780494,420.457644484,406.078252505,5.66466996096,8.71472201878
 05/11  04:00:00,1037.99634513,97.0589692227,555.52799737,0.0,100.150657288,148.969399434,413.413086563,390.340084152,5.66466996096,17.40833245
 05/11  05:00:00,1033.25264171,98.1142416155,548.196605435,0.0,100.150657288,149.894399434,536.433415954,513.558135809,14.1616749024,8.71360524335
 05/11  06:00:00,1256.64246292,100.763035803,547.817612893,0.0,176.471037341,302.612436532,435.898383201,390.16599087,28.3233498048,17.4090425264
 05/11  07:00:00,1366.06096787,102.833362506,539.16810485,0.0,243.2593065,310.10971186,419.938006056,351.102401224,42.4850247072,26.3505801252
 05/11  08:00:00,1387.4480042,104.282125815,516.430261453,0.0,243.2593065,310.10971186,408.934435096,325.80572208,56.6466996096,26.482013406
 05/11  09:00:00,1411.5582359,105.480391206,505.28215329,0.0,243.2593065,302.612436532,384.962103223,307.04196329,42.4850247072,35.4351152252
 05/11  10:00:00,1413.68335047,106.522375744,498.40714807,0.0,243.2593065,310.10971186,401.056775187,294.604622454,70.808374512,35.643778221
 05/11  11:00:00,1408.75744062,107.608220975,490.77122208,0.0,243.2593065,310.10971186,400.748253104,285.299644365,70.808374512,44.6402342269
 05/11  12:00:00,1362.95509763,108.858319113,485.486609559,0.0,243.2593065,310.10971186,381.996650301,275.671024865,70.808374512,35.5172509236
 05/11  13:00:00,1392.70429821,109.98363177,481.321244146,0.0,243.2593065,302.612436532,363.594779988,271.230422634,56.6466996096,35.7176577447
 05/11  14:00:00,1391.17101315,111.493111001,478.493668809,0.0,243.2593065,302.612436532,350.205798871,263.17128793,42.4850247072,44.5494862336
 05/11  15:00:00,1385.91275869,113.249984413,472.094444537,0.0,243.2593065,302.612436532,341.244715231,249.025989579,56.6466996096,35.5720260431
 05/11  16:00:00,1389.25408018,114.364123001,468.39465427,0.0,243.2593065,310.10971186,368.323995351,247.972708691,84.9700494144,35.381237245
 05/11  17:00:00,1391.03584154,115.765308764,468.539558792,0.0,243.2593065,310.10971186,347.523805488,245.034660456,84.9700494144,17.5190956176
 05/11  18:00:00,1130.57988609,97.0589692227,491.159244863,0.0,166.938926447,199.110933808,363.19543141,260.765156425,84.9700494144,17.4602255711
 05/11  19:00:00,1143.48824797,97.0589692227,511.125591913,0.0,166.938926447,191.61365848,353.375846023,279.269656592,56.6466996096,17.459489822
 05/11  20:00:00,1019.29699024,97.0589692227,513.267561528,0.0,100.150657288,124.558693486,401.366016132,327.260427514,56.6466996096,17.458889008
 05/11  21:00:00,988.823406244,97.0589692227,514.742050787,0.0,100.150657288,124.558693486,399.225592903,339.327936491,42.4850247072,17.4126317048
 05/11  22:00:00,928.278247498,97.0589692227,522.434463841,0.0,46.0930336215,124.558693486,399.313782124,362.276029459,28.3233498048,8.71440286047
 05/11  23:00:00,932.58055983,97.0589692227,526.155402588,0.0,46.0930336215,124.558693486,403.536177069,371.966772128,14.1616749024,17.4077300392
 05/11  24:00:00,923.429944786,97.0589692227,529.540715547,0.0,46.0930336215,113.312780494,394.2146048,379.836616796,5.66466996096,8.71331804357
 05/12  01:00:00,925.841825029,97.0589692227,532.133619997,0.0,46.0930336215,113.312780494,408.139343126,385.066748331,5.66466996096,17.4079248345
 05/12  02:00:00,924.620564001,97.0589692227,530.89457148,0.0,46.0930336215,113.312780494,411.068042182,387.995424823,5.66466996096,17.4079473978
 05/12  03:00:00,926.068970995,97.0589692227,532.520973289,0.0,46.0930336215,113.312780494,406.180789498,391.801328345,5.66466996096,8.71479119229
 05/12  04:00:00,1020.40765312,97.0589692227,533.291507436,0.0,100.150657288,148.969399434,398.40326054,375.330233002,5.66466996096,17.4083575766
 05/12  05:00:00,1017.77960887,98.455621176,528.588591724,0.0,100.150657288,149.894399434,513.459704508,490.584463553,14.1616749024,8.71356605245
 05/12  06:00:00,1236.07152105,101.176894278,523.97258815,0.0,176.471037341,302.612436532,416.638835418,370.906566529,28.3233498048,17.4089190841
 05/12  07:00:00,1345.40884146,103.888740989,515.789424991,0.0,243.2593065,310.10971186,408.786190164,339.954401046,42.4850247072,26.3467644104
 05/12  08:00:00,1379.7042023,105.355802605,506.827054384,0.0,243.2593065,310.10971186,408.814679907,325.687793083,56.6466996096,26.4801872143
 05/12  09:00:00,1403.16749836,106.516579217,494.953599315,0.0,243.2593065,302.612436532,386.27030918,308.353495977,42.4850247072,35.4317884961
 05/12  10:00:00,1404.27894554,107.345106092,487.237611471,0.0,243.2593065,310.10971186,406.887595256,300.439814732,70.808374512,35.6394060124
 05/12  11:00:00,1402.69963357,108.210420924,484.145956397,0.0,243.2593065,310.10971186,409.407028118,293.964637049,70.808374512,44.6340165577
 05/12  12:00:00,1351.56198506,109.381333632,474.363323463,0.0,243.2593065,310.10971186,376.871408998,270.550563853,70.808374512,35.5124706333
 05/12  13:00:00,1372.82274848,110.354767154,463.318902511,0.0,243.2593065,302.612436532,346.639185483,254.280971685,56.6466996096,35.7115141877
 05/12  14:00:00,1371.70558853,111.644023588,461.486510855,0.0,243.2593065,302.612436532,340.366255843,253.338734576,42.4850247072,44.5424965596
 05/12  15:00:00,1373.37909795,113.442754591,460.953562733,0.0,243.2593065,302.612436532,334.586919432,242.37455853,56.6466996096,35.5656612928
 05/12  16:00:00,1381.92537928,115.190869092,461.328558718,0.0,243.2593065,310.10971186,347.492369679,227.146689214,84.9700494144,35.3756310503
 05/12  17:00:00,1383.99396169,116.660641663,461.108993261,0.0,243.2593065,310.10971186,314.936008637,212.449446665,84.9700494144,17.5165125573
 05/12  18:00:00,1107.36850988,97.0589692227,469.823540562,0.0,166.938926447,199.110933808,333.881482524,231.453550408,84.9700494144,17.4578827015
 05/12  19:00:00,1112.27353866,97.0589692227,481.096098132,0.0,166.938926447,191.61365848,330.048230746,255.944410214,56.6466996096,17.4571209233
 05/12  20:00:00,995.969380451,97.0589692227,489.485215032,0.0,100.150657288,124.558693486,389.229925442,315.126777448,56.6466996096,17.4564483843
 05/12  21:00:00,977.948167775,97.0589692227,503.418398078,0.0,100.150657288,124.558693486,386.193069211,334.992295937,42.4850247072,8.71574856695
 05/12  22:00:00,917.33045924,97.0589692227,510.329936437,0.0,46.0930336215,124.558693486,404.956831484,359.225717245,28.3233498048,17.4077644344
 05/12  23:00:00,919.958396008,97.0589692227,512.299395129,0.0,46.0930336215,124.558693486,399.688433612,368.118694464,14.1616749024,17.4080642456
 05/12  24:00:00,906.67879397,97.0589692227,511.332891243,0.0,46.0930336215,113.312780494,387.329003855,372.949449129,5.66466996096,8.71488476563
 05/13  01:00:00,909.509781101,97.0589692227,514.423261766,0.0,46.0930336215,113.312780494,401.134190108,378.061427949,5.66466996096,17.4080921989
 05/13  02:00:00,911.975549522,97.0589692227,517.109857578,0.0,46.0930336215,113.312780494,396.750374714,382.37243345,5.66466996096,8.71327130295
 05/13  03:00:00,911.98882133,97.0589692227,517.165498447,0.0,46.0930336215,113.312780494,409.086148081,386.013366308,5.66466996096,17.4081118126
 05/13  04:00:00,920.702977472,97.0589692227,515.448364003,0.0,55.6251445156,113.312780494,400.570244692,377.500089227,5.66466996096,17.4054855043
 05/13  05:00:00,927.724557821,97.0589692227,523.026381778,0.0,55.6251445156,113.312780494,404.41295182,381.53913381,14.1616749024,8.71214310812
 05/13  06:00:00,997.204174409,97.0589692227,527.501469579,0.0,65.1572554096,176.889270242,368.522287247,322.793141416,28.3233498048,17.4057960269
 05/13  07:00:00,1096.11128856,97.7263132268,511.09298445,0.0,109.682768182,220.96816451,478.429275836,418.538219147,42.4850247072,17.4060319812
 05/13  08:00:00,1097.84632475,97.9061834945,501.98690262,0.0,109.682768182,220.96816451,441.909987737,367.769933086,56.6466996096,17.4933550414
 05/13  09:00:00,1207.05067745,99.3665594813,502.563915454,0.0,131.945524568,266.955817592,402.554870067,333.716127851,42.4850247072,26.3537175087
 05/13  10:00:00,1213.45498994,99.5517023733,501.408616104,0.0,131.945524568,274.45309292,414.114430312,316.833466724,70.808374512,26.4725890757
 05/13  11:00:00,1207.47432306,99.6486432946,493.857942218,0.0,131.945524568,274.45309292,405.124636205,307.843186916,70.808374512,26.4730747771
 05/13  12:00:00,1168.18392312,99.7256589081,486.969986295,0.0,131.945524568,274.45309292,397.417067284,300.146411448,70.808374512,26.4622813239
 05/13  13:00:00,1148.3849357,100.02200972,475.435061394,0.0,131.945524568,266.955817592,370.681283895,278.755693604,56.6466996096,35.2788906818
 05/13  14:00:00,1138.83317183,100.746491833,466.896958912,0.0,131.945524568,266.955817592,325.048638765,256.097479756,42.4850247072,26.4661343022
 05/13  15:00:00,1058.08448523,97.0589692227,467.272513615,0.0,109.682768182,212.545889182,265.363054548,182.245874635,56.6466996096,26.4704803029
 05/13  16:00:00,1066.34598239,97.0589692227,467.580192508,0.0,109.682768182,220.04316451,276.73861406,165.30003657,84.9700494144,26.4685280762
 05/13  17:00:00,1024.10573855,97.0589692227,467.060100174,0.0,109.682768182,220.04316451,269.382196701,158.075784831,84.9700494144,26.336362456
 05/13  18:00:00,981.817448953,97.0589692227,464.70124506,0.0,100.150657288,199.110933808,323.286448186,220.910127743,84.9700494144,17.4062710289
 05/13  19:00:00,990.062835399,97.0589692227,478.367475345,0.0,100.150657288,191.61365848,345.285598983,279.924994489,56.6466996096,8.71390488392
 05/13  20:00:00,927.23123639,97.0589692227,518.687448506,0.0,55.6251445156,124.558693486,414.877836829,340.823013299,56.6466996096,17.4081239209
 05/13  21:00:00,944.226328213,97.0589692227,528.950437609,0.0,55.6251445156,124.558693486,405.154468692,353.956785366,42.4850247072,8.71265861857
 05/13  22:00:00,937.603151744,97.0589692227,532.704863455,0.0,46.0930336215,124.558693486,420.065553753,374.335313654,28.3233498048,17.406890295
 05/13  23:00:00,942.199644772,97.0589692227,536.496577656,0.0,46.0930336215,124.558693486,414.723113181,383.154331934,14.1616749024,17.4071063453
 05/13  24:00:00,930.987555562,97.0589692227,537.662608921,0.0,46.0930336215,113.312780494,403.731285914,389.352254016,5.66466996096,8.71436193669
 05/14  01:00:00,918.993807101,97.0589692227,536.833511197,0.0,34.9616554283,113.312780494,417.321689823,394.250023833,5.66466996096,17.4069960295
 05/14  02:00:00,921.501163313,97.0589692227,539.566462493,0.0,34.9616554283,113.312780494,413.610436013,399.233063043,5.66466996096,8.71270300891
 05/14  03:00:00,920.550845239,97.0589692227,538.594170272,0.0,34.9616554283,113.312780494,425.997008686,402.925456614,5.66466996096,17.4068821111
 05/14  04:00:00,938.083605658,97.0589692227,546.345842692,0.0,44.4937663224,113.312780494,419.89794661,396.826291939,5.66466996096,17.4069847094
 05/14  05:00:00,938.4784286,97.0589692227,546.849303872,0.0,44.4937663224,113.312780494,421.672062676,398.79611823,14.1616749024,8.71426954376
 05/14  06:00:00,1002.61873504,97.0589692227,545.575073262,0.0,54.0258772165,176.889270242,382.94637756,337.215862016,28.3233498048,17.4071657397
 05/14  07:00:00,991.700371605,97.0589692227,534.292611544,0.0,54.0258772165,184.38654557,375.054750656,322.678788554,42.4850247072,9.8909373949
 05/14  08:00:00,1062.34455401,97.0589692227,524.837561034,0.0,65.1572554096,220.04316451,384.992160055,303.318530103,56.6466996096,25.0269303427
 05/14  09:00:00,1043.76497801,97.0589692227,512.854257788,0.0,65.1572554096,212.545889182,355.405470805,295.364098019,42.4850247072,17.5563480785
 05/14  10:00:00,1049.65259719,97.0589692227,511.123429404,0.0,65.1572554096,220.04316451,390.022352655,292.774441934,70.808374512,26.439536209
 05/14  11:00:00,1056.04624252,97.0589692227,516.790061711,0.0,65.1572554096,220.04316451,398.741123625,292.685673614,70.808374512,35.2470754991
 05/14  12:00:00,1047.91213743,97.0589692227,509.182436849,0.0,65.1572554096,220.04316451,379.735099267,282.486131514,70.808374512,26.4405932414
 05/14  13:00:00,1026.50432261,97.0589692227,494.235403579,0.0,65.1572554096,212.545889182,349.032786225,265.94241102,56.6466996096,26.4436755957
 05/14  14:00:00,1015.48881855,97.0589692227,484.0755579,0.0,65.1572554096,212.545889182,315.238917304,246.312698954,42.4850247072,26.4411936428
 05/14  15:00:00,1008.99519344,97.0589692227,478.615054236,0.0,65.1572554096,212.545889182,321.58529868,238.499980747,56.6466996096,26.4386183235
 05/14  16:00:00,989.443168164,97.0589692227,483.613930245,0.0,65.1572554096,220.04316451,361.334217777,249.919615518,84.9700494144,26.444552845
 05/14  17:00:00,944.72569716,97.0589692227,485.533364,0.0,54.0258772165,184.38654557,357.464363867,246.17014414,84.9700494144,26.3241703124
 05/14  18:00:00,911.175027875,97.0589692227,482.853095073,0.0,44.4937663224,163.454314868,365.127103509,271.444395685,84.9700494144,8.71265840994
 05/14  19:00:00,914.936191422,97.0589692227,492.929696252,0.0,44.4937663224,155.95703954,376.302057153,302.248533594,56.6466996096,17.4068239489
 05/14  20:00:00,908.700888709,97.0589692227,510.752072845,0.0,44.4937663224,124.558693486,427.690835064,353.637198698,56.6466996096,17.4069367564
 05/14  21:00:00,920.366227976,97.0589692227,515.440927361,0.0,44.4937663224,124.558693486,417.901219929,366.701949989,42.4850247072,8.71424523296
 05/14  22:00:00,911.469136665,97.0589692227,516.786550227,0.0,34.9616554283,124.558693486,430.520027207,384.789557396,28.3233498048,17.4071200068
 05/14  23:00:00,912.115289988,97.0589692227,516.345258873,0.0,34.9616554283,124.558693486,413.223642447,390.349099261,14.1616749024,8.71286828373
 05/14  24:00:00,902.694159265,97.0589692227,519.431712014,0.0,34.9616554283,113.312780494,418.778033845,395.70595737,5.66466996096,17.4074065133
 05/15  01:00:00,918.841785392,97.0589692227,524.85301822,0.0,46.0930336215,113.312780494,423.222803255,400.154446496,5.66466996096,17.4036867982
 05/15  02:00:00,924.213972152,97.0589692227,530.589763619,0.0,46.0930336215,113.312780494,421.003084863,406.627665221,5.66466996096,8.71074968115
 05/15  03:00:00,929.138604689,97.0589692227,535.726631088,0.0,46.0930336215,113.312780494,435.252096832,412.183497019,5.66466996096,17.403929852
 05/15  04:00:00,1015.43658585,97.0589692227,531.273892782,0.0,100.150657288,148.969399434,415.172352545,392.103722228,5.66466996096,17.4039603558
 05/15  05:00:00,1009.48823772,97.0589692227,523.4394733,0.0,100.150657288,149.894399434,660.179832932,637.305496188,14.1616749024,8.71266184142
 05/15  06:00:00,1233.77890778,97.304557695,526.457110464,0.0,176.471037341,302.612436532,472.795497386,427.066612189,28.3233498048,17.4055353915
 05/15  07:00:00,1345.78338221,98.1821194479,521.706143512,0.0,243.2593065,310.10971186,436.683298245,376.631293622,42.4850247072,17.5669799158
 05/15  08:00:00,1374.96674128,98.7675455485,508.167128742,0.0,243.2593065,310.10971186,444.277490828,352.342397575,56.6466996096,35.2883936435
 05/15  09:00:00,1394.15963785,99.3565976781,492.516322662,0.0,243.2593065,302.612436532,395.512500612,326.458637154,42.4850247072,26.5688387509
 05/15  10:00:00,1389.26178106,99.872206764,480.705879506,0.0,243.2593065,310.10971186,424.007028872,308.668195503,70.808374512,44.5304588568
 05/15  11:00:00,1377.32585512,100.828822091,468.501383996,0.0,243.2593065,310.10971186,385.794855355,279.294896944,70.808374512,35.6915838993
 05/15  12:00:00,1334.84773083,101.816981192,466.990189562,0.0,243.2593065,310.10971186,354.944891738,248.623142287,70.808374512,35.5133749391
 05/15  13:00:00,1369.96377187,102.72733922,465.925138558,0.0,243.2593065,302.612436532,324.471478248,223.208017657,56.6466996096,44.6167609813
 05/15  14:00:00,1366.11770917,103.936220059,462.265318437,0.0,243.2593065,302.612436532,311.277705913,233.170430122,42.4850247072,35.6222510842
 05/15  15:00:00,1370.41673515,105.173793023,466.158528826,0.0,243.2593065,302.612436532,364.684571276,272.475500185,56.6466996096,35.5623714813
 05/15  16:00:00,1411.82548524,106.359954435,498.25438858,0.0,243.2593065,310.10971186,410.047496909,289.706014409,84.9700494144,35.3714330852
 05/15  17:00:00,1429.00327186,107.028557135,515.656107441,0.0,243.2593065,310.10971186,402.12549598,299.642958506,84.9700494144,17.5124880602
 05/15  18:00:00,1183.100673,97.0589692227,546.885946201,0.0,166.938926447,199.110933808,400.765952119,298.342083238,84.9700494144,17.4538194662
 05/15  19:00:00,1186.78117956,97.0589692227,557.932504344,0.0,166.938926447,191.61365848,388.62335869,314.525887483,56.6466996096,17.450771597
 05/15  20:00:00,1066.32394704,97.0589692227,564.103689839,0.0,100.150657288,124.558693486,439.150792959,365.04815893,56.6466996096,17.4559344194
 05/15  21:00:00,1040.0404366,97.0589692227,570.001592401,0.0,100.150657288,124.558693486,438.576208178,378.681279633,42.4850247072,17.4099038378
 05/15  22:00:00,975.038537243,97.0589692227,572.813729433,0.0,46.0930336215,124.558693486,436.005268196,398.968963417,28.3233498048,8.71295497468
 05/15  23:00:00,974.208943928,97.0589692227,571.087634197,0.0,46.0930336215,124.558693486,435.850881222,404.284634366,14.1616749024,17.4045719528
 05/15  24:00:00,963.542773803,97.0589692227,572.953478155,0.0,46.0930336215,113.312780494,424.391527676,410.015232981,5.66466996096,8.71162473431
 05/16  01:00:00,965.907218923,97.0589692227,575.469106368,0.0,46.0930336215,113.312780494,437.363550517,414.294651244,5.66466996096,17.4042293128
 05/16  02:00:00,966.053552052,97.0589692227,575.694564692,0.0,46.0930336215,113.312780494,440.879021876,417.810463144,5.66466996096,17.4038887709
 05/16  03:00:00,967.013449446,97.0589692227,576.705469432,0.0,46.0930336215,113.312780494,435.917244607,421.539996307,5.66466996096,8.71257833886
 05/16  04:00:00,1062.22266272,97.0589692227,578.678253783,0.0,100.150657288,148.969399434,427.846247366,404.777834471,5.66466996096,17.4037429343
 05/16  05:00:00,1059.02218039,97.2191178196,574.527472691,0.0,100.150657288,149.894399434,586.069438157,563.196579462,14.1616749024,8.71118379251
 05/16  06:00:00,1275.88319666,99.1697713412,569.138226413,0.0,176.471037341,302.612436532,462.114019686,416.386871052,28.3233498048,17.40379883
 05/16  07:00:00,1383.97309648,100.356736834,561.229159528,0.0,243.2593065,310.10971186,447.564414804,378.741822673,42.4850247072,26.337567424
 05/16  08:00:00,1419.09773349,101.232422195,553.923405027,0.0,243.2593065,310.10971186,438.05453711,354.936638989,56.6466996096,26.471198512
 05/16  09:00:00,1443.90885286,102.108967065,544.06536719,0.0,243.2593065,302.612436532,418.391752761,340.496560864,42.4850247072,35.4101671891
 05/16  10:00:00,1440.24634063,103.165483722,531.109131253,0.0,243.2593065,310.10971186,428.092892732,321.673081854,70.808374512,35.6114363657
 05/16  11:00:00,1430.84191932,104.21250211,518.764422048,0.0,243.2593065,310.10971186,415.321182673,308.819170198,70.808374512,35.6936379628
 05/16  12:00:00,1391.07820167,105.203713829,519.819274857,0.0,243.2593065,310.10971186,412.180535977,305.857578398,70.808374512,35.5145830675
 05/16  13:00:00,1419.09120132,106.2773126,512.837530958,0.0,243.2593065,302.612436532,402.577232355,301.325511896,56.6466996096,44.6050208489
 05/16  14:00:00,1439.74461631,106.862008819,534.364866689,0.0,243.2593065,302.612436532,390.424041904,312.316381078,42.4850247072,35.6226361192
 05/16  15:00:00,1435.50752745,107.770315523,528.937356358,0.0,243.2593065,302.612436532,402.110782041,309.901856538,56.6466996096,35.5622258933
 05/16  16:00:00,1438.59318507,108.825660814,524.066977359,0.0,243.2593065,310.10971186,422.369659876,302.028850661,84.9700494144,35.3707598006
 05/16  17:00:00,1452.90577369,109.085109456,539.327905432,0.0,243.2593065,310.10971186,414.988784502,312.505963601,84.9700494144,17.5127714863
 05/16  18:00:00,1204.09961396,97.0589692227,569.429672612,0.0,166.938926447,199.110933808,423.745681842,321.321863075,84.9700494144,17.4537693524
 05/16  19:00:00,1204.53387082,97.0589692227,577.796311606,0.0,166.938926447,191.61365848,404.420534027,330.323366146,56.6466996096,17.4504682719
 05/16  20:00:00,1081.43868275,97.0589692227,581.249725221,0.0,100.150657288,124.558693486,449.632924929,375.534886736,56.6466996096,17.4513385839
 05/16  21:00:00,1054.96420156,97.0589692227,586.795007963,0.0,100.150657288,124.558693486,446.914185053,387.018958143,42.4850247072,17.4102022031
 05/16  22:00:00,990.254892353,97.0589692227,589.307851395,0.0,46.0930336215,124.558693486,444.972304392,407.935832601,28.3233498048,8.71312198674
 05/16  23:00:00,989.221714224,97.0589692227,587.149573226,0.0,46.0930336215,124.558693486,446.337423811,414.770961951,14.1616749024,17.4047869577
 05/16  24:00:00,971.143420855,97.0589692227,580.987774773,0.0,46.0930336215,113.312780494,433.14730224,418.770955795,5.66466996096,8.71167648445
 05/17  01:00:00,969.674221726,97.0589692227,579.34813236,0.0,46.0930336215,113.312780494,445.336528963,422.267549386,5.66466996096,17.4043096161
 05/17  02:00:00,970.789452778,97.0589692227,580.505409698,0.0,46.0930336215,113.312780494,448.771467512,425.70292082,5.66466996096,17.4038767307
 05/17  03:00:00,971.18161177,97.0589692227,580.927348089,0.0,46.0930336215,113.312780494,443.50210604,429.124883012,5.66466996096,8.71255306723
 05/17  04:00:00,1066.15275409,97.0589692227,585.821533249,0.0,100.150657288,148.969399434,436.604170593,413.535910318,5.66466996096,17.4035903132
 05/17  05:00:00,1064.35838936,97.4953484808,582.316224384,0.0,100.150657288,149.894399434,591.670988676,568.798252361,14.1616749024,8.71106141301
 05/17  06:00:00,1281.59717131,99.9674305005,579.769454658,0.0,176.471037341,302.612436532,472.688073532,426.961219094,28.3233498048,17.4035046338
 05/17  07:00:00,1399.96471994,101.545978452,577.191746608,0.0,243.2593065,310.10971186,460.788493407,391.967336272,42.4850247072,26.3361324275
 05/17  08:00:00,1435.13245707,102.306398364,570.060387325,0.0,243.2593065,310.10971186,457.366065532,374.250267898,56.6466996096,26.4690980243
 05/17  09:00:00,1460.73514681,102.945724923,561.128938638,0.0,243.2593065,302.612436532,440.143298819,362.251715253,42.4850247072,35.4065588591
 05/17  10:00:00,1462.34061128,103.689051165,554.015416615,0.0,243.2593065,310.10971186,455.21501696,348.799881635,70.808374512,35.6067608135
 05/17  11:00:00,1465.94470029,104.499926354,555.939822943,0.0,243.2593065,310.10971186,445.943022459,339.446547441,70.808374512,35.6881005061
 05/17  12:00:00,1430.66851088,105.244568642,562.459994257,0.0,243.2593065,310.10971186,440.156459035,333.838716171,70.808374512,35.5093683517
 05/17  13:00:00,1469.95351905,105.894361985,568.432453212,0.0,243.2593065,302.612436532,435.565528341,334.312687041,56.6466996096,44.606141691
 05/17  14:00:00,1468.40091444,106.588905447,566.244706284,0.0,243.2593065,302.612436532,411.511534343,333.410564291,42.4850247072,35.6159453454
