Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 05/17  15:00:00,1463.23849714,107.22654598,560.071274364,0.0,243.2593065,302.612436532,424.660185465,332.45803588,56.6466996096,35.555449975
 05/17  16:00:00,1464.58775688,107.777760293,553.657728139,0.0,243.2593065,310.10971186,452.540334783,332.205408028,84.9700494144,35.3648773402
 05/17  17:00:00,1472.54894423,108.18155142,561.665848027,0.0,243.2593065,310.10971186,436.874880588,334.394548295,84.9700494144,17.5102828791
 05/17  18:00:00,1220.94092539,97.0589692227,587.642359435,0.0,166.938926447,199.110933808,443.337382993,340.915486892,84.9700494144,17.4518466863
 05/17  19:00:00,1223.49728595,97.0589692227,597.596530203,0.0,166.938926447,191.61365848,425.653657406,351.555606242,56.6466996096,17.451351554
 05/17  20:00:00,1093.7500167,97.0589692227,594.668898442,0.0,100.150657288,124.558693486,469.940955822,395.840709037,56.6466996096,17.4535471756
 05/17  21:00:00,1060.24486858,97.0589692227,593.066573131,0.0,100.150657288,124.558693486,459.267373189,404.926798639,42.4850247072,11.8555498429
 05/17  22:00:00,990.795032741,97.0589692227,591.568613736,0.0,46.0930336215,124.558693486,467.062440344,424.476814757,28.3233498048,14.2622757827
 05/17  23:00:00,987.726607607,97.0589692227,588.163684365,0.0,46.0930336215,124.558693486,464.047923316,432.481358593,14.1616749024,17.4048898211
 05/17  24:00:00,970.018343554,97.0589692227,583.412278816,0.0,46.0930336215,113.312780494,453.774562118,439.396774099,5.66466996096,8.71311805801
 05/18  01:00:00,964.31232305,97.0589692227,577.99594513,0.0,46.0930336215,113.312780494,468.449553421,445.380663433,5.66466996096,17.4042200263
 05/18  02:00:00,958.189252227,97.0589692227,571.879225882,0.0,46.0930336215,113.312780494,465.974557795,451.598696531,5.66466996096,8.71119130302
 05/18  03:00:00,953.556932478,97.0589692227,564.274357367,0.0,46.0930336215,113.312780494,480.551950779,457.483707566,5.66466996096,17.4035732524
 05/18  04:00:00,1039.57106881,97.0589692227,556.256460624,0.0,100.150657288,148.969399434,465.355321387,442.287337291,5.66466996096,17.4033141351
 05/18  05:00:00,1036.78456705,97.5466623155,548.591912701,0.0,100.150657288,149.894399434,657.347616204,634.473669882,14.1616749024,8.71227141963
 05/18  06:00:00,1251.16563916,99.9254939915,545.127296779,0.0,176.471037341,302.612436532,514.22642692,468.49860452,28.3233498048,17.4044725949
 05/18  07:00:00,1372.50262012,101.898714098,547.085385249,0.0,243.2593065,310.10971186,476.646890691,416.597889649,42.4850247072,17.5639763346
 05/18  08:00:00,1419.58893155,102.779151266,557.72445394,0.0,243.2593065,310.10971186,478.037760322,386.11141587,56.6466996096,35.2796448422
 05/18  09:00:00,1470.21212899,103.431087238,573.379975783,0.0,243.2593065,302.612436532,441.357275817,372.311737006,42.4850247072,26.5605141038
 05/18  10:00:00,1470.80558801,103.932700787,564.781970001,0.0,243.2593065,310.10971186,469.376991464,354.054337126,70.808374512,44.5142798261
 05/18  11:00:00,1463.01849466,104.27706854,554.59998755,0.0,243.2593065,310.10971186,452.285712676,345.802601723,70.808374512,35.6747364412
 05/18  12:00:00,1412.78361625,104.664041973,545.149363923,0.0,243.2593065,310.10971186,443.074478221,336.768591385,70.808374512,35.4975123241
 05/18  13:00:00,1440.31140068,105.518603707,537.734328154,0.0,243.2593065,302.612436532,426.682150722,325.426294439,56.6466996096,44.609156674
 05/18  14:00:00,1442.67257332,106.436578577,539.15124378,0.0,243.2593065,302.612436532,397.71723358,319.629670702,42.4850247072,35.6025381707
 05/18  15:00:00,1445.37765852,107.428126858,541.230012441,0.0,243.2593065,302.612436532,408.11915066,315.930563203,56.6466996096,35.5418878467
 05/18  16:00:00,1449.58740174,108.297945338,537.844213572,0.0,243.2593065,310.10971186,426.164649122,314.673242031,84.9700494144,26.5213576761
 05/18  17:00:00,1449.49957848,108.975589441,537.152721515,0.0,243.2593065,310.10971186,426.997569421,315.77234212,84.9700494144,26.2551778859
 05/18  18:00:00,1196.55999814,97.0589692227,562.773928432,0.0,166.938926447,199.110933808,424.346811299,321.926253246,84.9700494144,17.4505086385
 05/18  19:00:00,1200.06361188,97.0589692227,573.372783246,0.0,166.938926447,191.61365848,408.100269923,334.004278291,56.6466996096,17.4492920225
 05/18  20:00:00,1084.13713493,97.0589692227,583.686964347,0.0,100.150657288,124.558693486,456.800410505,382.705580321,56.6466996096,17.4481305743
 05/18  21:00:00,1059.91015207,97.0589692227,591.551872056,0.0,100.150657288,124.558693486,445.3659712,394.166342865,42.4850247072,8.7146036286
 05/18  22:00:00,989.367282131,97.0589692227,588.408642691,0.0,46.0930336215,124.558693486,458.5685577,412.84286324,28.3233498048,17.4023446547
 05/18  23:00:00,990.542499456,97.0589692227,588.650249553,0.0,46.0930336215,124.558693486,442.449778296,419.577689135,14.1616749024,8.71041425872
 05/18  24:00:00,987.400199968,97.0589692227,598.500232504,0.0,46.0930336215,113.312780494,449.097472971,426.030662562,5.66466996096,17.4021404482
 05/19  01:00:00,987.53775839,97.0589692227,599.319680876,0.0,46.0930336215,113.312780494,453.61251574,431.23769545,5.66466996096,16.7101503298
 05/19  02:00:00,984.032592455,97.0589692227,596.098331818,0.0,46.0930336215,113.312780494,450.289370649,435.222858683,5.66466996096,9.40184200491
 05/19  03:00:00,979.471100983,97.0589692227,592.235479907,0.0,46.0930336215,113.312780494,464.249687024,441.181734204,5.66466996096,17.4032828599
 05/19  04:00:00,1061.12689153,97.0589692227,581.991524052,0.0,100.150657288,148.969399434,442.676141669,428.299250066,5.66466996096,8.71222164211
 05/19  05:00:00,1051.41947076,97.6440609643,570.978130003,0.0,100.150657288,149.894399434,633.120480883,601.554185753,14.1616749024,17.4046202272
 05/19  06:00:00,1265.04963806,100.313347548,565.212764932,0.0,176.471037341,302.612436532,483.758953068,446.725043869,28.3233498048,8.71055939415
 05/19  07:00:00,1385.50231353,102.277241211,565.236464711,0.0,243.2593065,310.10971186,466.333628937,397.514442437,42.4850247072,26.3341617929
 05/19  08:00:00,1437.00278093,103.190453543,573.515092981,0.0,243.2593065,310.10971186,450.261175138,367.152683117,56.6466996096,26.4617924122
 05/19  09:00:00,1449.44929753,103.856581008,549.718248983,0.0,243.2593065,302.612436532,429.297669614,351.403458034,42.4850247072,35.4091868726
 05/19  10:00:00,1446.60209878,104.338891888,537.511770186,0.0,243.2593065,310.10971186,438.426454243,332.008787901,70.808374512,35.6092918291
 05/19  11:00:00,1437.61288824,104.671920273,525.979229201,0.0,243.2593065,310.10971186,436.502393948,321.094889955,70.808374512,44.5991294806
 05/19  12:00:00,1385.84637558,105.497477556,514.179427904,0.0,243.2593065,310.10971186,418.326099959,312.037936247,70.808374512,35.4797892003
 05/19  13:00:00,1414.60525946,106.645517211,507.997216784,0.0,243.2593065,302.612436532,395.009267401,302.693046947,56.6466996096,35.6695208445
 05/19  14:00:00,1416.30898994,107.975877875,508.638048102,0.0,243.2593065,302.612436532,374.11576116,296.015081175,42.4850247072,35.6156552782
 05/19  15:00:00,1413.78421769,109.737907479,504.315119732,0.0,243.2593065,302.612436532,376.252733677,283.773922516,56.6466996096,35.8321115522
 05/19  16:00:00,1417.94890756,111.899821358,499.392184842,0.0,243.2593065,310.10971186,391.022998245,270.967323144,84.9700494144,35.0856256874
 05/19  17:00:00,1421.13737735,113.94329653,500.858358249,0.0,243.2593065,310.10971186,365.020318574,262.543933632,84.9700494144,17.5063355276
 05/19  18:00:00,1172.21109609,97.0589692227,536.173058567,0.0,166.938926447,199.110933808,370.840200141,268.418825108,84.9700494144,17.4513256187
 05/19  19:00:00,1170.67197491,97.0589692227,542.408933679,0.0,166.938926447,191.61365848,355.909347416,281.814404351,56.6466996096,17.4482434563
 05/19  20:00:00,1051.81848359,97.0589692227,550.096746667,0.0,100.150657288,124.558693486,414.008132153,339.912589696,56.6466996096,17.4488428473
 05/19  21:00:00,1030.55787131,97.0589692227,561.113336547,0.0,100.150657288,124.558693486,422.986228498,363.093343818,42.4850247072,17.4078599731
 05/19  22:00:00,970.383270535,97.0589692227,568.492199519,0.0,46.0930336215,124.558693486,424.851068712,387.815860963,28.3233498048,8.71185794403
 05/19  23:00:00,978.63290338,97.0589692227,576.35918482,0.0,46.0930336215,124.558693486,429.390329993,397.82657641,14.1616749024,17.4020786804
 05/19  24:00:00,972.246681867,97.0589692227,582.779597476,0.0,46.0930336215,113.312780494,419.162134464,404.787216907,5.66466996096,8.71024759566
 05/20  01:00:00,981.917359173,97.0589692227,593.151848656,0.0,46.0930336215,113.312780494,434.757648543,411.691770055,5.66466996096,17.4012085274
 05/20  02:00:00,985.674662947,97.0589692227,597.318667985,0.0,46.0930336215,113.312780494,439.969393082,416.904209949,5.66466996096,17.4005131717
 05/20  03:00:00,986.846658141,97.0589692227,598.720617992,0.0,46.0930336215,113.312780494,436.06279045,421.687393036,5.66466996096,8.71072745288
 05/20  04:00:00,996.45681389,97.0589692227,598.326137915,0.0,55.6251445156,113.312780494,437.484416044,414.417181841,5.66466996096,17.4025642418
 05/20  05:00:00,994.515048976,97.0589692227,596.597731806,0.0,55.6251445156,113.312780494,440.000718573,417.127215971,14.1616749024,8.71182769974
 05/20  06:00:00,1055.64115121,97.0589692227,596.106028789,0.0,65.1572554096,176.889270242,399.605162029,353.879900208,28.3233498048,17.4019120164
 05/20  07:00:00,1165.43461802,97.5183033127,587.194583794,0.0,109.682768182,220.96816451,531.540684776,480.34553912,42.4850247072,8.71012094892
 05/20  08:00:00,1161.83572906,97.6469645943,572.421136757,0.0,109.682768182,220.96816451,502.438552827,419.569920656,56.6466996096,26.2219325611
 05/20  09:00:00,1252.35034316,99.0423455917,552.850812877,0.0,131.945524568,266.955817592,441.431071544,381.380992772,42.4850247072,17.5650540648
 05/20  10:00:00,1247.35946095,99.2275817171,539.182368301,0.0,131.945524568,274.45309292,454.90806685,357.646323115,70.808374512,26.4533692226
 05/20  11:00:00,1239.01346104,99.3051146822,528.986970799,0.0,131.945524568,274.45309292,448.889315481,342.813593509,70.808374512,35.2673474599
 05/20  12:00:00,1208.94753895,99.3631058233,531.093568762,0.0,131.945524568,274.45309292,434.653378274,337.393581489,70.808374512,26.4514222728
 05/20  13:00:00,1199.98278555,99.4652011254,529.492165039,0.0,131.945524568,266.955817592,411.921515638,328.825135343,56.6466996096,26.449680685
 05/20  14:00:00,1198.01177434,99.5565047354,527.40083675,0.0,131.945524568,266.955817592,390.392457442,321.460593386,42.4850247072,26.4468393489
 05/20  15:00:00,1125.48861905,97.0589692227,534.607879011,0.0,109.682768182,212.545889182,335.269364001,252.176781584,56.6466996096,26.4458828079
 05/20  16:00:00,1130.40881975,97.0589692227,532.060731799,0.0,109.682768182,220.04316451,354.210757833,240.677986148,84.9700494144,28.5627222711
 05/20  17:00:00,1089.01177601,97.0589692227,533.039120602,0.0,109.682768182,220.04316451,346.148320152,236.958701012,84.9700494144,24.219569725
 05/20  18:00:00,1051.17775692,97.0589692227,534.16632804,0.0,100.150657288,199.110933808,372.656570081,270.286508339,84.9700494144,17.4000123272
 05/20  19:00:00,1046.23462378,97.0589692227,535.912615206,0.0,100.150657288,191.61365848,348.44553406,283.086864357,56.6466996096,8.71197009319
 05/20  20:00:00,954.788117549,97.0589692227,549.041351594,0.0,55.6251445156,124.558693486,420.845140919,346.794738321,56.6466996096,17.4037029881
 05/20  21:00:00,975.366051104,97.0589692227,563.001782455,0.0,55.6251445156,124.558693486,420.615817534,369.420561596,42.4850247072,8.71023123067
 05/20  22:00:00,971.842715371,97.0589692227,569.948495158,0.0,46.0930336215,124.558693486,437.972752363,392.247832395,28.3233498048,17.4015701638
 05/20  23:00:00,973.706611599,97.0589692227,570.754275934,0.0,46.0930336215,124.558693486,431.805777062,400.242944877,14.1616749024,17.4011572826
 05/20  24:00:00,960.93736189,97.0589692227,570.271475222,0.0,46.0930336215,113.312780494,419.568513119,405.192743629,5.66466996096,8.71109952956
 05/21  01:00:00,950.510667209,97.0589692227,571.098296705,0.0,34.9616554283,113.312780494,432.460096481,409.395335076,5.66466996096,17.4000914446
 05/21  02:00:00,953.098466532,97.0589692227,573.868289236,0.0,34.9616554283,113.312780494,429.164557802,414.791480174,5.66466996096,8.70840766738
 05/21  03:00:00,958.152264235,97.0589692227,579.209987702,0.0,34.9616554283,113.312780494,444.439241478,421.372803227,5.66466996096,17.4017682896
 05/21  04:00:00,968.110862136,97.0589692227,578.892465885,0.0,44.4937663224,113.312780494,427.185326827,412.810676727,5.66466996096,8.70998013924
 05/21  05:00:00,956.041167896,97.0589692227,566.104419269,0.0,44.4937663224,113.312780494,441.661905351,410.099237778,14.1616749024,17.4009926703
 05/21  06:00:00,1013.43711587,97.0589692227,561.611248296,0.0,54.0258772165,176.889270242,392.35718222,346.633346344,28.3233498048,17.4004860714
 05/21  07:00:00,1011.37917122,97.0589692227,555.626806466,0.0,54.0258772165,184.38654557,386.711043623,335.515297972,42.4850247072,8.7107209443
 05/21  08:00:00,1083.33234671,97.0589692227,547.555975257,0.0,65.1572554096,220.04316451,390.924635603,316.804848242,56.6466996096,17.4730877511
 05/21  09:00:00,1073.868235,97.0589692227,545.407755906,0.0,65.1572554096,212.545889182,381.387373755,312.591835492,42.4850247072,26.3105135563
 05/21  10:00:00,1078.74120482,97.0589692227,542.6425126,0.0,65.1572554096,220.04316451,403.754227166,306.522091223,70.808374512,26.4237614309
 05/21  11:00:00,1076.06251761,97.0589692227,538.625747231,0.0,65.1572554096,220.04316451,398.741257555,301.507561591,70.808374512,26.4253214513
 05/21  12:00:00,1081.77652511,97.0589692227,545.795223728,0.0,65.1572554096,220.04316451,399.211560501,301.976384468,70.808374512,26.4268015205
 05/21  13:00:00,1086.06508113,97.0589692227,558.206112101,0.0,65.1572554096,212.545889182,392.746380076,309.676843506,56.6466996096,26.4228369608
 05/21  14:00:00,1100.6445612,97.0589692227,573.716784781,0.0,65.1572554096,212.545889182,384.314800675,315.40554907,42.4850247072,26.424226898
 05/21  15:00:00,1108.84885175,97.0589692227,582.569243816,0.0,65.1572554096,212.545889182,397.600024321,314.527625825,56.6466996096,26.4256988872
 05/21  16:00:00,1083.03715931,97.0589692227,582.325315654,0.0,65.1572554096,220.04316451,423.712177871,312.31903656,84.9700494144,26.4230918964
 05/21  17:00:00,1028.53864287,97.0589692227,574.364888848,0.0,54.0258772165,184.38654557,430.815626833,319.534413114,84.9700494144,26.3111643042
 05/21  18:00:00,994.717691946,97.0589692227,570.803469854,0.0,44.4937663224,163.454314868,445.912664058,352.232760579,84.9700494144,8.70985406487
 05/21  19:00:00,990.465308539,97.0589692227,573.492444836,0.0,44.4937663224,155.95703954,428.631212319,354.58381456,56.6466996096,17.4006981494
 05/21  20:00:00,973.205371222,97.0589692227,580.501760052,0.0,44.4937663224,124.558693486,473.396515941,399.349632096,56.6466996096,17.4001842354
 05/21  21:00:00,990.795011183,97.0589692227,591.499358292,0.0,44.4937663224,124.558693486,465.95932278,414.763736917,42.4850247072,8.71056115594
 05/21  22:00:00,984.728815601,97.0589692227,595.683532745,0.0,34.9616554283,124.558693486,481.339667382,435.616903593,28.3233498048,17.3994139842
 05/21  23:00:00,990.675245645,97.0589692227,600.878434651,0.0,34.9616554283,124.558693486,465.719300042,442.846027326,14.1616749024,8.71159781368
 05/21  24:00:00,975.848595293,97.0589692227,599.370109836,0.0,34.9616554283,113.312780494,470.936947942,447.8693996,5.66466996096,17.4028783811
 05/22  01:00:00,978.588238647,97.0589692227,591.334186877,0.0,46.0930336215,113.312780494,466.84241634,452.468158698,5.66466996096,8.70958768017
 05/22  02:00:00,977.080947592,97.0589692227,582.206710567,0.0,46.0930336215,113.312780494,480.206268966,457.141695829,5.66466996096,17.3999031762
 05/22  03:00:00,974.353992239,97.0589692227,575.074143552,0.0,46.0930336215,113.312780494,484.666767652,461.602853374,5.66466996096,17.3992443172
 05/22  04:00:00,1064.05421766,97.0589692227,570.637020615,0.0,100.150657288,148.969399434,454.803268735,440.428548686,5.66466996096,8.71005008816
 05/22  05:00:00,1072.00997266,97.0589692227,566.371219407,0.0,100.150657288,149.894399434,816.046509599,784.483759802,14.1616749024,17.4010748947
 05/22  06:00:00,1286.75427729,97.3122322642,561.861986422,0.0,176.471037341,302.612436532,550.671256063,513.636902202,28.3233498048,8.71100405628
 05/22  07:00:00,1401.36807878,97.6267537723,560.285987674,0.0,243.2593065,310.10971186,531.670394738,462.861238794,42.4850247072,26.3241312369
 05/22  08:00:00,1439.09638482,97.9528316037,562.104336835,0.0,243.2593065,310.10971186,522.554643544,439.452555623,56.6466996096,26.4553883115
 05/22  09:00:00,1469.23802879,98.397128716,566.219796608,0.0,243.2593065,302.612436532,500.954454078,423.078067452,42.4850247072,35.3913619182
 05/22  10:00:00,1479.6924698,98.8067861727,570.962725839,0.0,243.2593065,310.10971186,507.052167784,400.656798631,70.808374512,35.5869946404
 05/22  11:00:00,1472.83691069,99.1953880591,567.605343505,0.0,243.2593065,310.10971186,491.312016996,384.83898371,70.808374512,35.6646587743
 05/22  12:00:00,1427.70127284,99.5389667038,567.333384576,0.0,243.2593065,310.10971186,481.691610676,375.396297593,70.808374512,35.4869385706
 05/22  13:00:00,1468.54116063,99.8104984775,574.687878952,0.0,243.2593065,302.612436532,473.070497593,371.842491261,56.6466996096,44.5813067228
 05/22  14:00:00,1480.03382891,100.152842332,586.241071385,0.0,243.2593065,302.612436532,447.505863618,369.433874542,42.4850247072,35.5869643683
 05/22  15:00:00,1483.82413591,100.558565505,589.838795866,0.0,243.2593065,302.612436532,458.704257486,366.531826309,56.6466996096,35.5257315678
 05/22  16:00:00,1491.38914878,101.113639574,590.108544507,0.0,243.2593065,310.10971186,476.475119467,364.994759054,84.9700494144,26.5103109982
 05/22  17:00:00,1491.25914155,101.836352851,589.230713141,0.0,243.2593065,310.10971186,476.683089891,365.466145978,84.9700494144,26.2468944983
 05/22  18:00:00,1219.0608621,97.0589692227,587.750169545,0.0,166.938926447,199.110933808,458.472143763,356.056699681,84.9700494144,17.4453946675
 05/22  19:00:00,1213.77743007,97.0589692227,589.086664956,0.0,166.938926447,191.61365848,431.37261168,365.993780068,56.6466996096,8.73213200256
 05/22  20:00:00,1089.51412827,97.0589692227,590.798933369,0.0,100.150657288,124.558693486,485.671578454,411.575095083,56.6466996096,17.449783761
 05/22  21:00:00,1058.57968583,97.0589692227,591.628007044,0.0,100.150657288,124.558693486,479.618397976,419.728284768,42.4850247072,17.4050885012
 05/22  22:00:00,991.51621355,97.0589692227,592.225605303,0.0,46.0930336215,124.558693486,483.247485084,437.524747033,28.3233498048,17.3993882458
 05/22  23:00:00,993.27495097,97.0589692227,593.036703232,0.0,46.0930336215,124.558693486,465.336422947,442.464620323,14.1616749024,8.71012772143
 05/22  24:00:00,982.536142568,97.0589692227,594.625329615,0.0,46.0930336215,113.312780494,468.424667957,445.361247517,5.66466996096,17.3987504788
 05/23  01:00:00,983.646940695,97.0589692227,595.776363327,0.0,46.0930336215,113.312780494,462.86273758,448.48724183,5.66466996096,8.7108257888
 05/23  02:00:00,983.383056573,97.0589692227,595.667769337,0.0,46.0930336215,113.312780494,474.973856422,451.909617912,5.66466996096,17.3995685491
 05/23  03:00:00,981.684044655,97.0589692227,594.260819131,0.0,46.0930336215,113.312780494,469.88837407,455.514876093,5.66466996096,8.7088280167
 05/23  04:00:00,1072.46446316,97.0589692227,592.187098829,0.0,100.150657288,148.969399434,460.583410249,437.52024583,5.66466996096,17.3984944581
 05/23  05:00:00,1072.21266317,97.2210268958,590.72105982,0.0,100.150657288,149.894399434,699.65794193,676.786619921,14.1616749024,8.70964710714
 05/23  06:00:00,1288.76570155,98.2485809743,589.906754264,0.0,176.471037341,302.612436532,527.092498024,481.368861653,28.3233498048,17.4002865663
 05/23  07:00:00,1404.73286145,99.3399462137,586.728230203,0.0,243.2593065,310.10971186,509.306876529,440.499072812,42.4850247072,26.3227790093
 05/23  08:00:00,1443.51268746,99.9921184747,583.705422147,0.0,243.2593065,310.10971186,502.977366576,419.876441886,56.6466996096,26.4542250806
 05/23  09:00:00,1479.86824285,100.604213775,585.850005777,0.0,243.2593065,302.612436532,472.607566457,403.579679152,42.4850247072,26.5428625974
 05/23  10:00:00,1485.96897647,101.242538638,583.090653933,0.0,243.2593065,310.10971186,499.292334475,384.003766497,70.808374512,44.4801934657
 05/23  11:00:00,1476.2554665,101.777865464,570.560765697,0.0,243.2593065,310.10971186,483.57029925,377.110470014,70.808374512,35.6514547234
 05/23  12:00:00,1429.1421266,102.311460126,564.191940301,0.0,243.2593065,310.10971186,473.708055953,367.424334789,70.808374512,35.4753466526
 05/23  13:00:00,1455.19063292,102.832365794,555.766670873,0.0,243.2593065,302.612436532,445.095392651,352.786317774,56.6466996096,35.6623752675
 05/23  14:00:00,1444.22344751,103.392967244,543.226026193,0.0,243.2593065,302.612436532,432.764409239,345.792422058,42.4850247072,44.4869624736
 05/23  15:00:00,1440.01711443,104.125944988,537.75721453,0.0,243.2593065,302.612436532,433.712104968,341.552776084,56.6466996096,35.512629275
 05/23  16:00:00,1445.26554047,104.817113974,535.429057536,0.0,243.2593065,310.10971186,450.336473727,338.853731043,84.9700494144,26.5126932701
 05/23  17:00:00,1443.36358007,105.469014971,532.553458051,0.0,243.2593065,310.10971186,435.967943265,333.49439408,84.9700494144,17.5034997706
 05/23  18:00:00,1189.96104987,97.0589692227,553.910994706,0.0,166.938926447,199.110933808,435.806043476,333.387796321,84.9700494144,17.4481977403
 05/23  19:00:00,1195.48851761,97.0589692227,567.837262321,0.0,166.938926447,191.61365848,420.194861067,346.102475323,56.6466996096,17.445686135
 05/23  20:00:00,1076.66390554,97.0589692227,580.167183959,0.0,100.150657288,124.558693486,467.136882761,393.044267564,56.6466996096,17.4459155871
 05/23  21:00:00,1053.71321772,97.0589692227,585.938576092,0.0,100.150657288,124.558693486,462.516341728,402.626150925,42.4850247072,17.4051660959
 05/23  22:00:00,988.625114343,97.0589692227,588.531120998,0.0,46.0930336215,124.558693486,458.659798721,421.626053628,28.3233498048,8.71039528854
 05/23  23:00:00,990.819304251,97.0589692227,590.26285187,0.0,46.0930336215,124.558693486,458.861031296,427.300462251,14.1616749024,17.398894143
 05/23  24:00:00,978.3774408,97.0589692227,590.403525796,0.0,46.0930336215,113.312780494,446.046182975,431.6729657,5.66466996096,8.70854731426
 05/24  01:00:00,980.969508936,97.0589692227,589.78453825,0.0,46.0930336215,113.312780494,458.027029307,434.962183036,5.66466996096,17.4001763106
 05/24  02:00:00,981.873722978,97.0589692227,585.563475618,0.0,46.0930336215,113.312780494,452.515122504,438.141480133,5.66466996096,8.7089724107
 05/24  03:00:00,979.873579851,97.0589692227,581.22137271,0.0,46.0930336215,113.312780494,466.333184282,443.269798488,5.66466996096,17.3987158333
 05/24  04:00:00,1062.84903561,97.0589692227,577.949589435,0.0,100.150657288,148.969399434,450.932184733,427.869583973,5.66466996096,17.3979307988
 05/24  05:00:00,1059.26980699,97.4679101801,575.970728086,0.0,100.150657288,149.894399434,643.22771234,620.356707226,14.1616749024,8.70933021109
 05/24  06:00:00,1273.41573973,99.3084429392,575.029959691,0.0,176.471037341,302.612436532,501.542312178,455.819478973,28.3233498048,17.3994834006
 05/24  07:00:00,1395.12680829,101.003777737,575.595296577,0.0,243.2593065,310.10971186,472.726817217,412.687884263,42.4850247072,17.5539082466
 05/24  08:00:00,1440.437506,101.879838732,578.54582395,0.0,243.2593065,310.10971186,470.179337343,387.084853575,56.6466996096,26.4477841587
 05/24  09:00:00,1469.49429494,102.667601164,572.911291929,0.0,243.2593065,302.612436532,445.198973387,367.31917018,42.4850247072,35.3947784998
 05/24  10:00:00,1461.66225811,103.2723827,555.695621298,0.0,243.2593065,310.10971186,454.940593826,348.543158685,70.808374512,35.5890606292
 05/24  11:00:00,1454.73098608,103.682524686,546.367151471,0.0,243.2593065,310.10971186,455.14582794,339.767662011,70.808374512,44.5697914177
 05/24  12:00:00,1409.37943526,104.477860988,541.923975267,0.0,243.2593065,310.10971186,439.138619834,332.872279959,70.808374512,35.4579653625
 05/24  13:00:00,1436.5600771,105.566442906,534.157106165,0.0,243.2593065,302.612436532,416.899411581,324.611172962,56.6466996096,35.6415390091
 05/24  14:00:00,1433.4204394,106.664684601,529.530790343,0.0,243.2593065,302.612436532,393.751109697,315.679828252,42.4850247072,35.5862567379
 05/24  15:00:00,1430.85210139,107.938465144,525.512500718,0.0,243.2593065,302.612436532,393.259250133,301.088434176,56.6466996096,35.5241163478
 05/24  16:00:00,1435.78841155,109.964767082,521.641512755,0.0,243.2593065,310.10971186,407.140001553,286.83328569,84.9700494144,35.3366664486
 05/24  17:00:00,1436.66478831,111.804936209,520.824699866,0.0,243.2593065,310.10971186,384.695800197,282.222694634,84.9700494144,17.5030561493
 05/24  18:00:00,1179.23159774,97.0589692227,544.637004075,0.0,166.938926447,199.110933808,388.39695144,285.981238159,84.9700494144,17.4456638666
 05/24  19:00:00,1178.94816915,97.0589692227,551.335673958,0.0,166.938926447,191.61365848,372.745820568,298.655214972,56.6466996096,17.4439059869
 05/24  20:00:00,1056.01301694,97.0589692227,558.852239064,0.0,100.150657288,124.558693486,415.985750517,350.607708743,56.6466996096,8.73134216432
 05/24  21:00:00,1041.0658769,97.0589692227,572.435078542,0.0,100.150657288,124.558693486,432.576491291,372.686295174,42.4850247072,17.4051714098
 05/24  22:00:00,988.62842351,97.0589692227,588.257218384,0.0,46.0930336215,124.558693486,444.578669525,398.856016024,28.3233498048,17.3993036964
 05/24  23:00:00,1000.71684408,97.0589692227,600.05056974,0.0,46.0930336215,124.558693486,433.094752628,410.223034356,14.1616749024,8.71004336948
 05/24  24:00:00,983.228377371,97.0589692227,595.580689067,0.0,46.0930336215,113.312780494,441.200922446,418.136630921,5.66466996096,17.3996215643
 05/25  01:00:00,977.933867947,97.0589692227,590.632700802,0.0,46.0930336215,113.312780494,437.909201812,423.536610919,5.66466996096,8.70792093248
 05/25  02:00:00,974.807034069,97.0589692227,587.824436248,0.0,46.0930336215,113.312780494,451.415884688,428.352254465,5.66466996096,17.3989602619
 05/25  03:00:00,971.697559858,97.0589692227,584.968302764,0.0,46.0930336215,113.312780494,446.879138713,432.506037915,5.66466996096,8.7084308366
 05/25  04:00:00,1057.90734871,97.0589692227,581.273483949,0.0,100.150657288,148.969399434,441.311941788,418.249674378,5.66466996096,17.3975974499
 05/25  05:00:00,1055.30523221,97.5497291166,576.773681095,0.0,100.150657288,149.894399434,599.798906089,568.523703618,14.1616749024,17.1135275689
 05/25  06:00:00,1277.89497393,100.210830921,578.862934806,0.0,176.471037341,302.612436532,464.542320473,427.227185443,28.3233498048,8.99178522529
 05/25  07:00:00,1403.23717432,102.137289317,581.796896418,0.0,243.2593065,310.10971186,448.367372382,379.563285796,42.4850247072,26.3190618787
 05/25  08:00:00,1417.59371171,103.052694935,551.49487454,0.0,243.2593065,310.10971186,430.59450724,347.498659996,56.6466996096,26.4491476348
 05/25  09:00:00,1439.85011911,103.750014046,538.620143246,0.0,243.2593065,302.612436532,397.707369269,328.68547195,42.4850247072,26.5368726123
 05/25  10:00:00,1446.10263848,104.369440636,536.840831413,0.0,243.2593065,310.10971186,431.376111006,316.092112388,70.808374512,44.4756241064
 05/25  11:00:00,1440.70140351,105.243224432,529.20924316,0.0,243.2593065,310.10971186,416.684193605,310.23649411,70.808374512,35.6393249828
 05/25  12:00:00,1395.82060963,106.264662489,525.006823046,0.0,243.2593065,310.10971186,414.507045691,308.234575313,70.808374512,35.4640958662
 05/25  13:00:00,1426.19647803,107.538127088,520.728682887,0.0,243.2593065,302.612436532,396.031743265,303.736705267,56.6466996096,35.6483383885
 05/25  14:00:00,1423.21262774,109.143835357,516.153267408,0.0,243.2593065,302.612436532,375.00856681,296.930944129,42.4850247072,35.5925979739
 05/25  15:00:00,1419.02938088,111.668857383,509.360383393,0.0,243.2593065,302.612436532,374.216938985,282.040991224,56.6466996096,35.5292481513
 05/25  16:00:00,1424.63917063,114.401073197,505.280742526,0.0,243.2593065,310.10971186,385.79238547,265.482373236,84.9700494144,35.3399628201
 05/25  17:00:00,1426.59976295,116.445364126,505.240762356,0.0,243.2593065,310.10971186,360.716715912,258.244455514,84.9700494144,17.502210984
 05/25  18:00:00,1168.74621507,97.0589692227,533.312045261,0.0,166.938926447,199.110933808,363.116574926,260.701801269,84.9700494144,17.444724242
 05/25  19:00:00,1166.51842547,97.0589692227,537.61224063,0.0,166.938926447,191.61365848,345.432501018,271.339050879,56.6466996096,17.4467505291
 05/25  20:00:00,1041.87889366,97.0589692227,542.892510156,0.0,100.150657288,124.558693486,401.517264578,327.425675907,56.6466996096,17.4448890613
 05/25  21:00:00,1027.71805549,97.0589692227,557.225931176,0.0,100.150657288,124.558693486,404.763098006,353.567517751,42.4850247072,8.71055554778
 05/25  22:00:00,972.010982194,97.0589692227,569.810571659,0.0,46.0930336215,124.558693486,427.316637153,381.597298899,28.3233498048,17.3959884489
 05/25  23:00:00,980.113070276,97.0589692227,577.620122927,0.0,46.0930336215,124.558693486,415.157391982,392.287068621,14.1616749024,8.70864845896
 05/25  24:00:00,972.819513955,97.0589692227,583.128572298,0.0,46.0930336215,113.312780494,422.687442433,399.624588258,5.66466996096,17.3981842141
 05/26  01:00:00,978.65543779,97.0589692227,589.366928373,0.0,46.0930336215,113.312780494,429.425847299,406.36446704,5.66466996096,17.3967102977
 05/26  02:00:00,983.445691856,97.0589692227,594.556574104,0.0,46.0930336215,113.312780494,426.12707656,411.753854503,5.66466996096,8.70855209574
 05/26  03:00:00,985.761505884,97.0589692227,597.218665168,0.0,46.0930336215,113.312780494,439.637171126,416.574754998,5.66466996096,17.3977461668
 05/26  04:00:00,1080.27110652,97.0589692227,598.675315324,0.0,100.150657288,148.969399434,416.108596835,401.734748391,5.66466996096,8.70917848219
 05/26  05:00:00,1079.04475155,97.9813358131,596.113276629,0.0,100.150657288,149.894399434,555.957358228,524.397897124,14.1616749024,17.3977862015
 05/26  06:00:00,1295.29644158,100.778041744,593.582531595,0.0,176.471037341,302.612436532,436.123302913,399.090102928,28.3233498048,8.70985018035
 05/26  07:00:00,1396.17376196,102.937661635,572.689804139,0.0,243.2593065,310.10971186,421.451310176,352.649287302,42.4850247072,26.3169981671
 05/26  08:00:00,1413.49558506,104.138275386,545.653217031,0.0,243.2593065,310.10971186,410.852419612,327.760350766,56.6466996096,26.4453692373
 05/26  09:00:00,1434.78478902,105.285135311,531.376104462,0.0,243.2593065,302.612436532,388.284157495,310.423825695,42.4850247072,35.3753070925
 05/26  10:00:00,1432.00680569,106.359226394,519.218366693,0.0,243.2593065,310.10971186,403.557541672,297.182848751,70.808374512,35.5663184083
 05/26  11:00:00,1427.18876109,107.36866901,511.842638901,0.0,243.2593065,310.10971186,398.340102232,291.891324859,70.808374512,35.6404028605
 05/26  12:00:00,1385.49426228,108.557159668,510.871882457,0.0,243.2593065,310.10971186,397.414043149,291.141143637,70.808374512,35.4645249998
 05/26  13:00:00,1419.03341562,110.077435338,509.793868008,0.0,243.2593065,302.612436532,379.359074104,287.06410809,56.6466996096,35.6482664045
 05/26  14:00:00,1414.75973511,111.714441713,503.739058875,0.0,243.2593065,302.612436532,368.285491019,281.323724015,42.4850247072,44.4767422974
 05/26  15:00:00,1411.30576386,113.849336237,497.813056976,0.0,243.2593065,302.612436532,361.459173465,269.314615638,56.6466996096,35.4978582176
 05/26  16:00:00,1415.83062157,116.506246048,492.701271362,0.0,243.2593065,310.10971186,363.926324718,252.44821899,84.9700494144,26.5080563129
 05/26  17:00:00,1411.5345914,118.515273731,485.809122164,0.0,243.2593065,310.10971186,343.713609939,241.245307079,84.9700494144,17.4982534457
 05/26  18:00:00,1151.80276835,97.0589692227,513.989313138,0.0,166.938926447,199.110933808,342.644622514,240.230165736,84.9700494144,17.4444073634
 05/26  19:00:00,1148.97356457,97.0589692227,518.560541595,0.0,166.938926447,191.61365848,325.539557695,251.449248306,56.6466996096,17.4436097798
 05/26  20:00:00,1030.10769719,97.0589692227,530.292009259,0.0,100.150657288,124.558693486,384.843212419,310.751633303,56.6466996096,17.4448795064
 05/26  21:00:00,1009.85328121,97.0589692227,538.288204598,0.0,100.150657288,124.558693486,388.423648401,337.228067789,42.4850247072,8.710555905
 05/26  22:00:00,945.410704769,97.0589692227,541.082049218,0.0,46.0930336215,124.558693486,408.250200693,362.530162402,28.3233498048,17.3966884864
 05/26  23:00:00,949.437177148,97.0589692227,544.498240311,0.0,46.0930336215,124.558693486,395.802690329,372.932382526,14.1616749024,8.70863290078
 05/26  24:00:00,936.657479219,97.0589692227,544.046311619,0.0,46.0930336215,113.312780494,402.068526902,379.005801158,5.66466996096,17.3980557824
 05/27  01:00:00,936.908677766,97.0589692227,544.287348221,0.0,46.0930336215,113.312780494,406.964048661,383.902886066,5.66466996096,17.3964926339
 05/27  02:00:00,939.461697966,97.0589692227,547.022004898,0.0,46.0930336215,113.312780494,404.467594292,390.094505944,5.66466996096,8.70841838752
 05/27  03:00:00,937.922641204,97.0589692227,545.360319,0.0,46.0930336215,113.312780494,417.169769902,394.110411324,5.66466996096,17.3946886179
 05/27  04:00:00,946.549651983,97.0589692227,543.557516792,0.0,55.6251445156,113.312780494,399.567591109,385.193948714,5.66466996096,8.70897243402
 05/27  05:00:00,943.634446012,97.0589692227,540.458536796,0.0,55.6251445156,113.312780494,417.126456527,385.568987403,14.1616749024,17.3957942217
 05/27  06:00:00,1005.07325516,97.0589692227,540.344469221,0.0,65.1572554096,176.889270242,361.87919373,324.849519777,28.3233498048,8.70632414802
 05/27  07:00:00,1111.48252519,97.6047285832,527.979199076,0.0,109.682768182,220.96816451,482.806860302,422.923648624,42.4850247072,17.3981869702
 05/27  08:00:00,1115.57208284,97.7731392324,521.462092111,0.0,109.682768182,220.96816451,451.821274288,377.692941161,56.6466996096,17.481633517
 05/27  09:00:00,1214.39939429,99.2213214917,510.828424443,0.0,131.945524568,266.955817592,409.645665079,340.837697052,42.4850247072,26.32294332
 05/27  10:00:00,1212.25808356,99.4597057305,500.251162391,0.0,131.945524568,274.45309292,414.196516669,316.950032175,70.808374512,26.4381099824
 05/27  11:00:00,1202.80444466,99.5685452436,489.262862819,0.0,131.945524568,274.45309292,399.672192802,302.422943611,70.808374512,26.4408746787
 05/27  12:00:00,1157.67131716,99.6640348512,477.444936368,0.0,131.945524568,274.45309292,381.670842566,284.430170433,70.808374512,26.4322976204
 05/27  13:00:00,1140.7054123,99.9090206891,468.859654588,0.0,131.945524568,266.955817592,354.452635925,271.371442075,56.6466996096,26.4344942405
 05/27  14:00:00,1137.56095944,100.607050701,466.000910754,0.0,131.945524568,266.955817592,326.600239689,257.685026619,42.4850247072,26.4301883628
 05/27  15:00:00,1056.96902251,97.0589692227,466.223595643,0.0,109.682768182,212.545889182,274.370771455,191.288797954,56.6466996096,26.4352738915
 05/27  16:00:00,1065.25480505,97.0589692227,466.764652783,0.0,109.682768182,220.04316451,303.325184953,191.926231046,84.9700494144,26.428904493
 05/27  17:00:00,1029.68896217,97.0589692227,472.517915114,0.0,109.682768182,220.04316451,313.334344954,202.055456622,84.9700494144,26.3088389173
 05/27  18:00:00,1007.49100997,97.0589692227,488.266874781,0.0,100.150657288,199.110933808,362.795255596,269.117451693,84.9700494144,8.70775448836
 05/27  19:00:00,1028.48516041,97.0589692227,515.538841842,0.0,100.150657288,191.61365848,369.901470242,295.858689719,56.6466996096,17.3960809135
 05/27  20:00:00,922.510802087,97.0589692227,517.341616362,0.0,55.6251445156,124.558693486,408.056171311,342.7011716,56.6466996096,8.70830010159
 05/27  21:00:00,934.58203818,97.0589692227,518.371128637,0.0,55.6251445156,124.558693486,412.093470497,352.211256933,42.4850247072,17.3971888577
 05/27  22:00:00,925.397684686,97.0589692227,519.372077433,0.0,46.0930336215,124.558693486,416.227117253,370.507626484,28.3233498048,17.3961409645
 05/27  23:00:00,929.181719507,97.0589692227,522.31316929,0.0,46.0930336215,124.558693486,401.200951017,378.330947311,14.1616749024,8.70832880318
 05/27  24:00:00,918.637503722,97.0589692227,524.2820407,0.0,46.0930336215,113.312780494,406.90239348,383.840448792,5.66466996096,17.3972747273
 05/28  01:00:00,909.237860311,97.0589692227,526.237595154,0.0,34.9616554283,113.312780494,404.02528228,389.651956985,5.66466996096,8.70865533435
 05/28  02:00:00,910.569597258,97.0589692227,527.68871615,0.0,34.9616554283,113.312780494,417.158139088,394.098504353,5.66466996096,17.3949647745
 05/28  03:00:00,907.550764978,97.0589692227,524.465032617,0.0,34.9616554283,113.312780494,411.663529003,397.28978482,5.66466996096,8.70907422144
 05/28  04:00:00,920.172059046,97.0589692227,526.955948417,0.0,44.4937663224,113.312780494,412.378195187,389.317668057,5.66466996096,17.3958571692
 05/28  05:00:00,927.329883547,97.0589692227,534.678493926,0.0,44.4937663224,113.312780494,416.500231264,393.631697361,14.1616749024,8.70685900099
 05/28  06:00:00,995.099734966,97.0589692227,541.427441732,0.0,54.0258772165,176.889270242,380.793023417,335.072803156,28.3233498048,17.3968704559
 05/28  07:00:00,1000.28011001,97.0589692227,543.357088205,0.0,54.0258772165,184.38654557,379.209928522,328.017587511,42.4850247072,8.70731630332
 05/28  08:00:00,1086.70815341,97.0589692227,550.847395175,0.0,65.1572554096,220.04316451,392.342135012,318.225913682,56.6466996096,17.4695217206
 05/28  09:00:00,1086.40279925,97.0589692227,558.556700468,0.0,65.1572554096,212.545889182,383.235912923,314.449861749,42.4850247072,26.301026467
 05/28  10:00:00,1094.35631508,97.0589692227,559.167882275,0.0,65.1572554096,220.04316451,405.958582402,308.73995951,70.808374512,26.4102483799
 05/28  11:00:00,1093.11576943,97.0589692227,556.745237608,0.0,65.1572554096,220.04316451,400.131557505,302.912942929,70.808374512,26.4102400644
 05/28  12:00:00,1080.70124904,97.0589692227,544.707493509,0.0,65.1572554096,220.04316451,390.22064282,293.002057703,70.808374512,26.4102106058
 05/28  13:00:00,1064.137046,97.0589692227,534.933122817,0.0,65.1572554096,212.545889182,368.275848116,285.218968719,56.6466996096,26.4101797873
 05/28  14:00:00,1062.76187536,97.0589692227,533.438691865,0.0,65.1572554096,212.545889182,349.720927522,280.825753852,42.4850247072,26.4101489621
 05/28  15:00:00,1062.85501568,97.0589692227,533.569184023,0.0,65.1572554096,212.545889182,362.00119008,278.944372247,56.6466996096,26.4101182226
 05/28  16:00:00,1039.08379062,97.0589692227,535.294281152,0.0,65.1572554096,220.04316451,391.961635513,280.581498524,84.9700494144,26.4100875746
 05/28  17:00:00,993.698116694,97.0589692227,536.765600089,0.0,54.0258772165,184.38654557,395.733115745,293.225237683,84.9700494144,17.5378286477
 05/28  18:00:00,964.876914122,97.0589692227,538.49774488,0.0,44.4937663224,163.454314868,432.554678351,330.188823379,84.9700494144,17.3958055576
 05/28  19:00:00,963.945777211,97.0589692227,544.690962303,0.0,44.4937663224,155.95703954,416.426752035,342.385340394,56.6466996096,17.3947120322
 05/28  20:00:00,944.89426251,97.0589692227,553.851251262,0.0,44.4937663224,124.558693486,449.963754694,384.609492442,56.6466996096,8.70756264323
 05/28  21:00:00,960.673338646,97.0589692227,558.799376363,0.0,44.4937663224,124.558693486,455.890158185,396.009452155,42.4850247072,17.3956813234
 05/28  22:00:00,954.66239841,97.0589692227,563.175690153,0.0,34.9616554283,124.558693486,451.261828209,414.230409619,28.3233498048,8.70806878592
 05/28  23:00:00,961.105432542,97.0589692227,568.992902705,0.0,34.9616554283,124.558693486,454.084897127,422.529885886,14.1616749024,17.3933363385
 05/28  24:00:00,953.780984109,97.0589692227,574.407162006,0.0,34.9616554283,113.312780494,444.813912081,430.440657964,5.66466996096,8.70858415631
 05/29  01:00:00,961.538701858,97.0589692227,582.656555885,0.0,34.9616554283,113.312780494,461.444954876,438.38575331,5.66466996096,17.3945316052
 05/29  02:00:00,969.967094566,97.0589692227,591.707996531,0.0,34.9616554283,113.312780494,457.834191528,443.46079114,5.66466996096,8.7087304271
 05/29  03:00:00,979.006254949,97.0589692227,601.581525021,0.0,34.9616554283,113.312780494,471.327984664,448.268233891,5.66466996096,17.3950808121
 05/29  04:00:00,988.316491192,97.0589692227,601.363644684,0.0,44.4937663224,113.312780494,455.079679015,440.708568349,5.66466996096,8.70644070576
 05/29  05:00:00,983.162556174,97.0589692227,596.779667883,0.0,44.4937663224,113.312780494,474.567171008,443.00956324,14.1616749024,17.3959328652
 05/29  06:00:00,1040.45388498,97.0589692227,592.936541834,0.0,54.0258772165,176.889270242,418.842972074,381.812792066,28.3233498048,8.7068302031
 05/29  07:00:00,1042.36890393,97.0589692227,591.416880819,0.0,54.0258772165,184.38654557,428.400124001,368.520968987,42.4850247072,17.394130307
 05/29  08:00:00,1124.19186938,97.0589692227,593.43931204,0.0,65.1572554096,220.04316451,418.457670821,344.342269118,56.6466996096,17.4687020938
 05/29  09:00:00,1115.61329408,97.0589692227,591.437331499,0.0,65.1572554096,212.545889182,392.721384331,332.699889245,42.4850247072,17.5364703789
 05/29  10:00:00,1110.70789089,97.0589692227,577.891143148,0.0,65.1572554096,220.04316451,420.203774526,322.98743737,70.808374512,26.4079626437
 05/29  11:00:00,1100.64796928,97.0589692227,565.787637651,0.0,65.1572554096,220.04316451,412.976180373,315.760135548,70.808374512,26.4076703129
 05/29  12:00:00,1090.17544678,97.0589692227,555.680585218,0.0,65.1572554096,220.04316451,407.774790137,310.558981799,70.808374512,26.4074338262
 05/29  13:00:00,1080.52258267,97.0589692227,553.227143153,0.0,65.1572554096,212.545889182,389.731830637,306.677929225,56.6466996096,26.4072018026
 05/29  14:00:00,1074.11801893,97.0589692227,546.410626669,0.0,65.1572554096,212.545889182,368.289307343,299.397311914,42.4850247072,26.4069707219
 05/29  15:00:00,1070.99928147,97.0589692227,543.030709897,0.0,65.1572554096,212.545889182,372.50241786,289.448977909,56.6466996096,26.4067403414
 05/29  16:00:00,1045.56906296,97.0589692227,542.943589856,0.0,65.1572554096,220.04316451,389.166225331,277.789541037,84.9700494144,26.4066348798
 05/29  17:00:00,998.898251342,97.0589692227,542.996553584,0.0,54.0258772165,184.38654557,393.858625127,282.590970484,84.9700494144,26.2976052287
 05/29  18:00:00,964.881243578,97.0589692227,539.149936857,0.0,44.4937663224,163.454314868,409.881141731,316.204116644,84.9700494144,8.7069756722
 05/29  19:00:00,959.762903482,97.0589692227,540.755306538,0.0,44.4937663224,155.95703954,405.314985318,331.273905648,56.6466996096,17.3943800603
 05/29  20:00:00,940.120676455,97.0589692227,549.126903508,0.0,44.4937663224,124.558693486,447.128385408,381.774324052,56.6466996096,8.70736174661
 05/29  21:00:00,958.488663813,97.0589692227,556.685395313,0.0,44.4937663224,124.558693486,459.084088352,399.203866041,42.4850247072,17.395197604
 05/29  22:00:00,950.054616985,97.0589692227,558.385924015,0.0,34.9616554283,124.558693486,464.709134901,418.991786898,28.3233498048,17.3939981976
 05/29  23:00:00,952.483839037,97.0589692227,559.788642422,0.0,34.9616554283,124.558693486,449.127774112,426.258930577,14.1616749024,8.70716863248
 05/29  24:00:00,943.173863027,97.0589692227,563.006327124,0.0,34.9616554283,113.312780494,455.1050477,432.04553881,5.66466996096,17.3948389291
 05/30  01:00:00,957.882299245,97.0589692227,566.80148464,0.0,46.0930336215,113.312780494,450.803260433,436.431238397,5.66466996096,8.70735207506
 05/30  02:00:00,958.771668596,97.0589692227,567.824858294,0.0,46.0930336215,113.312780494,462.862539809,439.802930877,5.66466996096,17.3949389709
 05/30  03:00:00,963.075699637,97.0589692227,572.442410418,0.0,46.0930336215,113.312780494,458.688823155,444.316541801,5.66466996096,8.70761139266
 05/30  04:00:00,1056.18575335,97.0589692227,572.143290231,0.0,100.150657288,148.969399434,447.055803575,423.99674757,5.66466996096,17.3943860444
 05/30  05:00:00,1044.97228132,97.0589692227,559.273863997,0.0,100.150657288,149.894399434,801.146550973,778.276892596,14.1616749024,8.70798347453
 05/30  06:00:00,1259.15386583,97.0647730864,557.080614585,0.0,176.471037341,302.612436532,543.226695418,497.507770554,28.3233498048,17.3955750596
 05/30  07:00:00,1367.82620161,97.2812935667,546.573425123,0.0,243.2593065,310.10971186,497.287655905,437.255653682,42.4850247072,17.5469775161
 05/30  08:00:00,1390.56539382,97.4184931405,526.64105519,0.0,243.2593065,310.10971186,476.817705839,393.737236822,56.6466996096,26.4337694066
 05/30  09:00:00,1407.92236829,97.6209063846,509.283514701,0.0,243.2593065,302.612436532,448.53283132,370.676790167,42.4850247072,35.3710164458
 05/30  10:00:00,1405.30829219,98.0349637997,497.894474358,0.0,243.2593065,310.10971186,455.929881608,349.562756973,70.808374512,35.5587501239
 05/30  11:00:00,1393.23499096,98.5389775636,484.580426961,0.0,243.2593065,310.10971186,422.908473645,316.468718173,70.808374512,35.6313809604
 05/30  12:00:00,1333.59410114,99.1773717702,468.501304801,0.0,243.2593065,310.10971186,385.913977087,279.650686942,70.808374512,35.4549156331
 05/30  13:00:00,1370.01008301,100.082291039,468.828393704,0.0,243.2593065,302.612436532,330.847719123,232.095964871,56.6466996096,42.1050546426
 05/30  14:00:00,1382.65689194,101.323985172,474.426061746,0.0,243.2593065,302.612436532,267.88155994,187.419362271,42.4850247072,37.9771729621
 05/30  15:00:00,1389.91880315,102.926676367,478.634211997,0.0,243.2593065,302.612436532,256.280435304,164.150506762,56.6466996096,35.4832289329
 05/30  16:00:00,1397.0799509,104.479675645,477.598949383,0.0,243.2593065,310.10971186,262.731812984,151.264061343,84.9700494144,26.4977022262
 05/30  17:00:00,1398.92885672,106.037761716,477.893346366,0.0,243.2593065,310.10971186,243.826011999,141.360993193,84.9700494144,17.4949693921
 05/30  18:00:00,1124.00095663,97.0589692227,477.518503437,0.0,166.938926447,199.110933808,240.631317803,138.221190706,84.9700494144,17.4400776829
 05/30  19:00:00,1111.1427907,97.0589692227,474.53871078,0.0,166.938926447,191.61365848,240.367464895,166.278848254,56.6466996096,17.4419170312
 05/30  20:00:00,967.66157994,97.0589692227,466.178786632,0.0,100.150657288,124.558693486,319.033656237,244.94728583,56.6466996096,17.4396707981
 05/30  21:00:00,938.848806444,97.0589692227,466.001497897,0.0,100.150657288,124.558693486,318.243976776,267.048082117,42.4850247072,8.71086995215
 05/30  22:00:00,870.657232327,97.0589692227,465.711304346,0.0,46.0930336215,124.558693486,342.985416248,297.267846185,28.3233498048,17.3942202583
 05/30  23:00:00,869.623662042,97.0589692227,464.933855606,0.0,46.0930336215,124.558693486,346.3927073,323.525041612,14.1616749024,8.70599078594
 05/30  24:00:00,860.751037034,97.0589692227,467.755701548,0.0,46.0930336215,113.312780494,380.056527609,356.995462601,5.66466996096,17.3963950466
 05/31  01:00:00,876.107591992,97.0589692227,481.259136857,0.0,46.0930336215,113.312780494,388.491470808,374.120692668,5.66466996096,8.70610817922
 05/31  02:00:00,883.979800655,97.0589692227,488.165955574,0.0,46.0930336215,113.312780494,403.112600582,380.052975659,5.66466996096,17.3949549621
 05/31  03:00:00,882.237167442,97.0589692227,486.543827206,0.0,46.0930336215,113.312780494,390.918339354,376.547431204,5.66466996096,8.70623818913
 05/31  04:00:00,967.557699956,97.0589692227,481.932785647,0.0,100.150657288,148.969399434,373.851395043,350.793914078,5.66466996096,17.3928110044
 05/31  05:00:00,965.311968478,97.0594606358,478.354204392,0.0,100.150657288,149.894399434,530.389419711,507.52122378,14.1616749024,8.70652102851
