Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 05/31  06:00:00,1180.91395242,98.5781130032,475.893895046,0.0,176.471037341,302.612436532,398.488924037,352.772076389,28.3233498048,17.3934978439
 05/31  07:00:00,1297.18459655,100.402274633,471.414415714,0.0,243.2593065,310.10971186,378.971278661,314.542320127,42.4850247072,21.9439338271
 05/31  08:00:00,1333.08194024,101.447929665,466.033866875,0.0,243.2593065,310.10971186,371.260773462,283.80064621,56.6466996096,30.8134276422
 05/31  09:00:00,1371.29749852,102.334776348,467.819613884,0.0,243.2593065,302.612436532,298.352680489,229.334011262,42.4850247072,26.5336445196
 05/31  10:00:00,1392.413307,103.800189137,474.081839271,0.0,243.2593065,310.10971186,283.283221915,176.914789861,70.808374512,35.560057542
 05/31  11:00:00,1400.96281907,106.523872872,477.713374314,0.0,243.2593065,310.10971186,257.080392366,141.735607832,70.808374512,44.536410022
 05/31  12:00:00,1361.88209552,109.628555022,477.313227711,0.0,243.2593065,310.10971186,213.721697646,116.321993966,70.808374512,26.5913291674
 05/31  13:00:00,1397.80929864,112.312168587,477.240857028,0.0,243.2593065,302.612436532,203.570237278,102.39314513,56.6466996096,44.5303925383
 05/31  14:00:00,1400.71864767,115.28378983,477.144814828,0.0,243.2593065,302.612436532,165.349244482,87.3189302777,42.4850247072,35.5452894967
 05/31  15:00:00,1406.71423605,121.430686051,476.942383517,0.0,243.2593065,302.612436532,149.228107891,57.0987274332,56.6466996096,35.4826808481
 05/31  16:00:00,1421.71612745,130.118536603,476.581980655,0.0,243.2593065,310.10971186,146.799069988,35.3343728162,84.9700494144,26.4946477578
 05/31  17:00:00,1428.7726758,137.306651314,476.420594475,0.0,243.2593065,310.10971186,129.321779322,26.8581853366,84.9700494144,17.4935445709
 05/31  18:00:00,1124.79171239,97.0590741622,478.232706651,0.0,166.938926447,199.110933808,152.70930375,50.2993924415,84.9700494144,17.4398618937
 05/31  19:00:00,1119.46086104,97.0589692227,479.557513429,0.0,166.938926447,191.61365848,136.220468718,62.1347192122,56.6466996096,17.4390498964
 05/31  20:00:00,986.911287232,97.0589692227,477.415857988,0.0,100.150657288,124.558693486,214.53816034,140.451597203,56.6466996096,17.4398635276
 05/31  21:00:00,943.266033172,97.0589692227,470.167567883,0.0,100.150657288,124.558693486,337.469321737,286.276005788,42.4850247072,8.70829124148
 05/31  22:00:00,950.689566954,97.0589692227,546.713112262,0.0,46.0930336215,124.558693486,405.999419813,360.281622957,28.3233498048,17.3944470513
 05/31  23:00:00,967.746957457,97.0589692227,564.497341,0.0,46.0930336215,124.558693486,398.600351945,375.732644211,14.1616749024,8.7060328316
 05/31  24:00:00,957.419655246,97.0589692227,567.356114484,0.0,46.0930336215,113.312780494,407.561897334,384.502046733,5.66466996096,17.3951806399
 06/01  01:00:00,926.471574168,97.0589692227,533.87904522,0.0,46.0930336215,113.312780494,394.966130193,380.595367971,5.66466996096,8.70609226119
 06/01  02:00:00,921.688396448,97.0589692227,527.846585933,0.0,46.0930336215,113.312780494,405.069033444,382.012097897,5.66466996096,17.3922655859
 06/01  03:00:00,925.817118102,97.0589692227,532.023040127,0.0,46.0930336215,113.312780494,403.060706267,388.689859921,5.66466996096,8.7061763857
 06/01  04:00:00,1017.92891967,97.0589692227,533.72462005,0.0,100.150657288,148.969399434,397.076305107,374.019015742,5.66466996096,17.3926194035
 06/01  05:00:00,1016.29138005,97.7850902262,529.998455664,0.0,100.150657288,149.894399434,514.806355762,491.9382808,14.1616749024,8.70640005908
 06/01  06:00:00,1223.26196515,100.628749865,515.90913476,0.0,176.471037341,302.612436532,408.791742434,363.075223225,28.3233498048,17.3931694036
 06/01  07:00:00,1331.27422088,104.199180546,499.896770328,0.0,243.2593065,310.10971186,390.256637607,321.468093841,42.4850247072,26.3035190589
 06/01  08:00:00,1359.06701808,105.966148302,484.261954828,0.0,243.2593065,310.10971186,373.81380619,290.738237579,56.6466996096,26.4288690015
 06/01  09:00:00,1375.90034405,107.469365325,468.389457437,0.0,243.2593065,302.612436532,325.401413463,256.385971133,42.4850247072,26.5304176229
 06/01  10:00:00,1383.90501145,108.926667217,466.735897346,0.0,243.2593065,310.10971186,321.306673548,214.942723495,70.808374512,35.5555755407
 06/01  11:00:00,1396.75310529,111.583066809,470.682117186,0.0,243.2593065,310.10971186,280.973643542,165.63510308,70.808374512,44.5301659504
 06/01  12:00:00,1366.95878245,115.464845998,476.625981743,0.0,243.2593065,310.10971186,239.099024605,141.698563177,70.808374512,26.5920869159
 06/01  13:00:00,1405.09241096,120.046498903,476.682432156,0.0,243.2593065,302.612436532,220.0574022,118.886427419,56.6466996096,44.5242751708
 06/01  14:00:00,1408.65468,123.931456233,476.322875532,0.0,243.2593065,302.612436532,184.497839412,106.473456035,42.4850247072,35.5393586696
 06/01  15:00:00,1411.99406679,128.078847245,475.526467528,0.0,243.2593065,302.612436532,186.199735364,94.0764313296,56.6466996096,35.4766044251
 06/01  16:00:00,1424.12511763,134.716744066,474.37126011,0.0,243.2593065,310.10971186,186.573134098,75.1100112877,84.9700494144,26.4930733958
 06/01  17:00:00,1429.64206295,140.229544362,474.354895555,0.0,243.2593065,310.10971186,169.954758666,67.4922115738,84.9700494144,17.4924976778
 06/01  18:00:00,1124.02813162,97.0589692227,477.448802785,0.0,166.938926447,199.110933808,199.942115352,97.5335993819,84.9700494144,17.4384665556
 06/01  19:00:00,1115.35710598,97.0589692227,476.887578028,0.0,166.938926447,191.61365848,197.257981941,123.171531044,56.6466996096,17.439751287
 06/01  20:00:00,969.917602179,97.0589692227,466.561253173,0.0,100.150657288,124.558693486,265.871227075,191.787140125,56.6466996096,17.4373873395
 06/01  21:00:00,940.438981337,97.0589692227,466.235048477,0.0,100.150657288,124.558693486,275.063176883,223.868392298,42.4850247072,8.70975987804
 06/01  22:00:00,871.196946762,97.0589692227,465.679830491,0.0,46.0930336215,124.558693486,304.345754367,258.630431672,28.3233498048,17.3919728905
 06/01  23:00:00,869.775422652,97.0589692227,464.755293549,0.0,46.0930336215,124.558693486,311.122111339,288.252997656,14.1616749024,8.70743878117
 06/01  24:00:00,864.475720476,97.0589692227,471.047500822,0.0,46.0930336215,113.312780494,361.205143501,338.146633467,5.66466996096,17.393840073
 06/02  01:00:00,888.969978499,97.0589692227,493.28295782,0.0,46.0930336215,113.312780494,374.636116067,360.264031402,5.66466996096,8.70741470365
 06/02  02:00:00,898.188427961,97.0589692227,502.159633039,0.0,46.0930336215,113.312780494,388.483626092,365.426850416,5.66466996096,17.3921057151
 06/02  03:00:00,900.158566562,97.0589692227,504.315801286,0.0,46.0930336215,113.312780494,385.602607193,371.233102144,5.66466996096,8.70483508729
 06/02  04:00:00,995.458539011,97.0589692227,506.028356121,0.0,100.150657288,148.969399434,379.035166755,355.978157506,5.66466996096,17.3923392873
 06/02  05:00:00,995.477608025,98.5967752296,504.028012029,0.0,100.150657288,149.894399434,481.216588998,458.349940241,14.1616749024,8.70497385424
 06/02  06:00:00,1211.72691509,104.206383255,498.381696528,0.0,176.471037341,302.612436532,387.998165329,342.280715353,28.3233498048,17.3941001715
 06/02  07:00:00,1324.07583789,109.232481936,487.036862578,0.0,243.2593065,310.10971186,366.915836956,306.886573072,42.4850247072,17.5442391774
 06/02  08:00:00,1354.53828184,110.993693173,475.542948185,0.0,243.2593065,310.10971186,359.886496495,276.812042056,56.6466996096,26.4277548288
 06/02  09:00:00,1376.83918077,112.517280588,464.614799528,0.0,243.2593065,302.612436532,323.213132835,245.367426348,42.4850247072,35.3606817798
 06/02  10:00:00,1392.49356899,114.572345869,467.18140961,0.0,243.2593065,310.10971186,295.40227969,189.048666602,70.808374512,35.5452385753
 06/02  11:00:00,1412.92910095,121.535098353,475.057598551,0.0,243.2593065,310.10971186,234.669804991,128.245800671,70.808374512,35.6156298077
 06/02  12:00:00,1383.02978943,131.758224523,476.238734179,0.0,243.2593065,310.10971186,191.745786076,85.4971018355,70.808374512,35.4403097285
 06/02  13:00:00,1428.7747079,144.930089526,475.437526861,0.0,243.2593065,302.612436532,146.997555857,54.7340302821,56.6466996096,35.6168259652
 06/02  14:00:00,1437.33250338,154.195704587,474.684511255,0.0,243.2593065,302.612436532,113.870102765,35.8260483882,42.4850247072,35.5590296695
 06/02  15:00:00,1435.54239141,153.699945556,473.563363097,0.0,243.2593065,302.612436532,135.117833364,42.9769888699,56.6466996096,35.4941448844
 06/02  16:00:00,1433.52470391,146.573648033,472.123821754,0.0,243.2593065,310.10971186,183.441049178,63.1624871657,84.9700494144,35.308512598
 06/02  17:00:00,1437.64934657,150.564290002,472.219992421,0.0,243.2593065,310.10971186,162.213195561,59.7494034411,84.9700494144,17.4937427053
 06/02  18:00:00,1123.69954038,97.0589692227,477.268369942,0.0,166.938926447,199.110933808,184.29167469,81.8843807554,84.9700494144,17.4372445203
 06/02  19:00:00,1118.60143661,97.0589692227,479.697879179,0.0,166.938926447,191.61365848,164.656349954,92.6829089933,56.6466996096,15.3267413515
 06/02  20:00:00,983.020955099,97.0589692227,475.742904578,0.0,100.150657288,124.558693486,231.310723583,163.826912675,56.6466996096,10.8371112987
 06/02  21:00:00,939.763009301,97.0589692227,467.698274164,0.0,100.150657288,124.558693486,331.431005235,271.547296666,42.4850247072,17.3986838618
 06/02  22:00:00,956.305735289,97.0589692227,552.727124445,0.0,46.0930336215,124.558693486,391.388711544,354.359796198,28.3233498048,8.70556554052
 06/02  23:00:00,980.093414986,97.0589692227,577.245681302,0.0,46.0930336215,124.558693486,404.286321703,372.733292925,14.1616749024,17.3913538763
 06/02  24:00:00,979.396304791,97.0589692227,590.045973584,0.0,46.0930336215,113.312780494,397.088930421,382.718538518,5.66466996096,8.70572194219
 06/03  01:00:00,985.623690011,97.0589692227,597.140492085,0.0,46.0930336215,113.312780494,413.65778434,390.601834558,5.66466996096,17.3912798214
 06/03  02:00:00,986.451669332,97.0589692227,598.505917347,0.0,46.0930336215,113.312780494,413.054854011,398.684656694,5.66466996096,8.70552735642
 06/03  03:00:00,982.107811472,97.0589692227,594.586605496,0.0,46.0930336215,113.312780494,429.060123444,406.004309283,5.66466996096,17.3911441996
 06/03  04:00:00,988.298930845,97.0589692227,590.878921551,0.0,55.6251445156,113.312780494,414.600175045,400.229931882,5.66466996096,8.70557320163
 06/03  05:00:00,986.03990213,97.0589692227,588.766880362,0.0,55.6251445156,113.312780494,435.490042292,403.93708405,14.1616749024,17.3912833391
 06/03  06:00:00,1045.61895566,97.0589692227,587.064642936,0.0,65.1572554096,176.889270242,378.710182426,341.681179866,28.3233498048,8.70565275488
 06/03  07:00:00,1164.62482697,97.8616530066,587.211283888,0.0,109.682768182,220.96816451,488.565925445,428.689862102,42.4850247072,17.3910386363
 06/03  08:00:00,1175.90221627,97.9849838754,587.689616832,0.0,109.682768182,220.96816451,462.322989441,388.202741295,56.6466996096,17.4735485367
 06/03  09:00:00,1270.15174979,100.165010384,571.36879494,0.0,131.945524568,266.955817592,429.467901727,360.672238323,42.4850247072,26.3106386966
 06/03  10:00:00,1266.88419928,100.402884355,559.284517519,0.0,131.945524568,274.45309292,442.940049084,345.709823361,70.808374512,26.4218512106
 06/03  11:00:00,1265.63437464,100.50116359,556.358472627,0.0,131.945524568,274.45309292,437.836245861,340.604823076,70.808374512,26.4230482727
 06/03  12:00:00,1228.89453284,100.593035263,551.190233428,0.0,131.945524568,274.45309292,432.664851936,335.4379295,70.808374512,26.4185479233
 06/03  13:00:00,1218.76086977,100.685087226,548.208640034,0.0,131.945524568,266.955817592,414.03313856,330.967571726,56.6466996096,26.4188672243
 06/03  14:00:00,1220.93017066,100.88158419,550.304051406,0.0,131.945524568,266.955817592,396.145051666,327.246392725,42.4850247072,26.4136342341
 06/03  15:00:00,1146.47097942,97.0589692227,556.727353275,0.0,109.682768182,212.545889182,342.711814277,259.645648037,56.6466996096,26.4194666305
 06/03  16:00:00,1154.02238676,97.0589692227,557.106862898,0.0,109.682768182,220.04316451,365.005033585,253.62016263,84.9700494144,26.4148215405
 06/03  17:00:00,1110.50010192,97.0589692227,555.990570436,0.0,109.682768182,220.04316451,353.016163516,250.506891532,84.9700494144,17.5392225697
 06/03  18:00:00,1073.51517594,97.0589692227,558.116232426,0.0,100.150657288,199.110933808,385.576898865,283.214105631,84.9700494144,17.3927438193
 06/03  19:00:00,1070.37426464,97.0589692227,562.037756841,0.0,100.150657288,191.61365848,360.917602411,295.565820021,56.6466996096,8.70508277957
 06/03  20:00:00,968.621446879,97.0589692227,568.419998398,0.0,55.6251445156,124.558693486,426.071704726,352.031933618,56.6466996096,17.3930714986
 06/03  21:00:00,987.776477953,97.0589692227,576.75083622,0.0,55.6251445156,124.558693486,425.109428632,373.919251625,42.4850247072,8.70515229984
 06/03  22:00:00,987.661309021,97.0589692227,587.270454401,0.0,46.0930336215,124.558693486,443.28123471,397.568091213,28.3233498048,17.389793692
 06/03  23:00:00,997.143810451,97.0589692227,596.142383171,0.0,46.0930336215,124.558693486,430.470669571,407.603759646,14.1616749024,8.70523502267
 06/03  24:00:00,983.025342157,97.0589692227,594.36404464,0.0,46.0930336215,113.312780494,435.473023381,412.417588394,5.66466996096,17.3907650255
 06/04  01:00:00,975.126156575,97.0589692227,598.101195881,0.0,34.9616554283,113.312780494,432.746087671,418.376297154,5.66466996096,8.70512055555
 06/04  02:00:00,974.530320179,97.0589692227,597.943654816,0.0,34.9616554283,113.312780494,446.550014263,423.495215734,5.66466996096,17.3901285684
 06/04  03:00:00,972.416522887,97.0589692227,596.06273366,0.0,34.9616554283,113.312780494,443.039252166,428.669578129,5.66466996096,8.70500407543
 06/04  04:00:00,980.096018155,97.0589692227,593.781320654,0.0,44.4937663224,113.312780494,445.945671733,422.890917488,5.66466996096,17.3900842835
 06/04  05:00:00,978.542851431,97.0589692227,592.185089165,0.0,44.4937663224,113.312780494,448.92351127,426.056826731,14.1616749024,8.70500963752
 06/04  06:00:00,1041.11804122,97.0589692227,593.019317317,0.0,54.0258772165,176.889270242,406.767759756,361.054302543,28.3233498048,17.3901074081
 06/04  07:00:00,1047.14573155,97.0589692227,595.297792635,0.0,54.0258772165,184.38654557,394.943669537,343.753621343,42.4850247072,8.70502348647
 06/04  08:00:00,1122.444326,97.0589692227,590.372716855,0.0,65.1572554096,220.04316451,395.074385982,320.964993475,56.6466996096,17.4626928974
 06/04  09:00:00,1100.12094379,97.0589692227,574.423388235,0.0,65.1572554096,212.545889182,379.582925747,310.810841118,42.4850247072,26.287059921
 06/04  10:00:00,1098.96420203,97.0589692227,565.106583882,0.0,65.1572554096,220.04316451,398.815049948,301.614445425,70.808374512,26.3922300114
 06/04  11:00:00,1094.90381395,97.0589692227,559.632440097,0.0,65.1572554096,220.04316451,395.087656769,297.888172077,70.808374512,26.3911101804
 06/04  12:00:00,1096.96403973,97.0589692227,563.097731748,0.0,65.1572554096,220.04316451,396.102892349,298.899908443,70.808374512,26.3946093935
 06/04  13:00:00,1084.73182248,97.0589692227,558.228895272,0.0,65.1572554096,212.545889182,378.806983063,295.767058629,56.6466996096,26.3932248242
 06/04  14:00:00,1074.79172215,97.0589692227,547.464873169,0.0,65.1572554096,212.545889182,352.247964465,288.483731178,42.4850247072,21.2792085805
 06/04  15:00:00,1072.54925654,97.0589692227,544.961197087,0.0,65.1572554096,212.545889182,358.300214861,278.937930575,56.6466996096,22.7155846759
 06/04  16:00:00,1045.53122554,97.0589692227,543.16620114,0.0,65.1572554096,220.04316451,379.6169127,268.252226061,84.9700494144,26.3946372243
 06/04  17:00:00,999.356059215,97.0589692227,543.745957405,0.0,54.0258772165,184.38654557,382.734916456,271.478217405,84.9700494144,26.2866496364
 06/04  18:00:00,969.738925936,97.0589692227,544.679586433,0.0,44.4937663224,163.454314868,396.808117326,303.133530558,84.9700494144,8.7045373536
 06/04  19:00:00,961.241151595,97.0589692227,542.628550436,0.0,44.4937663224,155.95703954,387.075597231,313.037241409,56.6466996096,17.3916562121
 06/04  20:00:00,939.755348,97.0589692227,548.956448138,0.0,44.4937663224,124.558693486,425.654628879,360.303405539,56.6466996096,8.70452373028
 06/04  21:00:00,959.637073359,97.0589692227,558.23144003,0.0,44.4937663224,124.558693486,441.117426572,381.240731199,42.4850247072,17.3916706656
 06/04  22:00:00,953.695088154,97.0589692227,562.76008332,0.0,34.9616554283,124.558693486,439.850902268,402.823018449,28.3233498048,8.70453401408
 06/04  23:00:00,963.001075913,97.0589692227,571.643297768,0.0,34.9616554283,124.558693486,443.757776692,412.2044049,14.1616749024,17.3916968887
 06/04  24:00:00,954.728520054,97.0589692227,576.074366833,0.0,34.9616554283,113.312780494,432.53732115,418.1680963,5.66466996096,8.70455488909
 06/05  01:00:00,969.277388972,97.0589692227,579.394317661,0.0,46.0930336215,113.312780494,446.960439515,423.904446978,5.66466996096,17.3913225759
 06/05  02:00:00,971.628631407,97.0589692227,581.658270313,0.0,46.0930336215,113.312780494,443.23412499,428.865226749,5.66466996096,8.70422827998
 06/05  03:00:00,973.69530654,97.0589692227,583.74523096,0.0,46.0930336215,113.312780494,456.472699959,433.417080667,5.66466996096,17.390949331
 06/05  04:00:00,1061.06388559,97.0589692227,580.454494018,0.0,100.150657288,148.969399434,428.675495039,414.306673245,5.66466996096,8.70415183292
 06/05  05:00:00,1050.42435027,97.0589692227,567.645253997,0.0,100.150657288,149.894399434,690.605440183,659.05154553,14.1616749024,17.3922197507
 06/05  06:00:00,1265.39715635,97.9226666782,564.135127405,0.0,176.471037341,302.612436532,492.373880953,455.346439143,28.3233498048,8.70409200538
 06/05  07:00:00,1381.59518934,99.447498576,559.109723929,0.0,243.2593065,310.10971186,475.914670161,407.131212612,42.4850247072,26.2984328421
 06/05  08:00:00,1417.149347,100.314693503,552.299734662,0.0,243.2593065,310.10971186,470.524117369,387.456959655,56.6466996096,26.4204581044
 06/05  09:00:00,1438.16891528,101.032649679,538.504026077,0.0,243.2593065,302.612436532,440.848746933,371.849711291,42.4850247072,26.5140109352
 06/05  10:00:00,1428.78776997,101.672726198,519.705016988,0.0,243.2593065,310.10971186,460.721985442,354.368507614,70.808374512,35.5451033156
 06/05  11:00:00,1426.50757212,102.221039892,515.399008958,0.0,243.2593065,310.10971186,463.979657716,348.674316258,70.808374512,44.4969669463
 06/05  12:00:00,1385.9131459,102.872055874,515.827578542,0.0,243.2593065,310.10971186,444.651717151,347.269854072,70.808374512,26.5734885671
 06/05  13:00:00,1418.34487018,103.769889312,513.848596051,0.0,243.2593065,302.612436532,439.890172809,338.740557503,56.6466996096,44.5029156958
 06/05  14:00:00,1405.92329408,104.875726003,499.348569106,0.0,243.2593065,302.612436532,397.421660538,319.413910965,42.4850247072,35.522724866
 06/05  15:00:00,1400.04652499,106.01004226,491.887462226,0.0,243.2593065,302.612436532,395.137973363,303.689928851,56.6466996096,34.801344903
 06/05  16:00:00,1420.37343114,107.150390282,505.705117726,0.0,243.2593065,310.10971186,420.454460157,308.349066637,84.9700494144,27.1353441054
 06/05  17:00:00,1433.81228567,108.295552808,519.366101581,0.0,243.2593065,310.10971186,417.657487759,315.194659774,84.9700494144,17.4927785702
 06/05  18:00:00,1195.58542458,97.0589692227,559.958976796,0.0,166.938926447,199.110933808,420.471066443,318.064640569,84.9700494144,17.4363764591
 06/05  19:00:00,1202.6498991,97.0589692227,574.59077262,0.0,166.938926447,191.61365848,411.494960014,337.414640937,56.6466996096,17.4336194679
 06/05  20:00:00,1081.06919624,97.0589692227,583.680340132,0.0,100.150657288,124.558693486,454.278382172,388.906403791,56.6466996096,8.72527877181
 06/05  21:00:00,1061.70946537,97.0589692227,592.929147688,0.0,100.150657288,124.558693486,459.682713677,399.802820749,42.4850247072,17.3948682208
 06/05  22:00:00,1000.6636488,97.0589692227,600.419621987,0.0,46.0930336215,124.558693486,457.286162597,420.257864311,28.3233498048,8.70494848105
 06/05  23:00:00,995.438996625,97.0589692227,595.31865496,0.0,46.0930336215,124.558693486,459.457179776,427.905594588,14.1616749024,17.3899102856
 06/05  24:00:00,976.717133579,97.0589692227,589.620547767,0.0,46.0930336215,113.312780494,447.098064355,432.728485906,5.66466996096,8.7049084875
 06/06  01:00:00,972.039155018,97.0589692227,585.346165049,0.0,46.0930336215,113.312780494,460.851157251,437.797036607,5.66466996096,17.3894506836
 06/06  02:00:00,967.577384852,97.0589692227,581.063438193,0.0,46.0930336215,113.312780494,455.765298203,441.396111088,5.66466996096,8.70451715447
 06/06  03:00:00,965.493276504,97.0589692227,579.017235276,0.0,46.0930336215,113.312780494,468.017706529,444.964107554,5.66466996096,17.3889290146
 06/06  04:00:00,1056.881858,97.0589692227,577.407895294,0.0,100.150657288,148.969399434,442.117782888,427.748751607,5.66466996096,8.70436131973
 06/06  05:00:00,1058.35663112,97.224874234,577.530402555,0.0,100.150657288,149.894399434,648.390825891,616.84128651,14.1616749024,17.3878644781
 06/06  06:00:00,1277.12481098,100.274028007,576.967056598,0.0,176.471037341,302.612436532,488.209047006,451.181454749,28.3233498048,8.70424245305
 06/06  07:00:00,1395.84331588,102.868901379,574.630554638,0.0,243.2593065,310.10971186,473.891306141,405.108189364,42.4850247072,26.2980920697
 06/06  08:00:00,1439.69366704,103.949494551,575.844129859,0.0,243.2593065,310.10971186,460.23872366,377.172508741,56.6466996096,26.4195153092
 06/06  09:00:00,1467.80423882,104.841500404,569.170490665,0.0,243.2593065,302.612436532,431.936868177,362.945443496,42.4850247072,26.5063999739
 06/06  10:00:00,1465.43185571,105.581620593,557.492102631,0.0,243.2593065,310.10971186,455.06731362,348.716651419,70.808374512,35.5422876892
 06/06  11:00:00,1457.1705786,106.212178848,547.341998222,0.0,243.2593065,310.10971186,457.276416727,341.976289378,70.808374512,44.4917528373
 06/06  12:00:00,1412.41028173,107.174974547,543.227500783,0.0,243.2593065,310.10971186,434.813256989,337.436622458,70.808374512,26.5682600181
 06/06  13:00:00,1443.99458006,108.187858806,538.948830458,0.0,243.2593065,302.612436532,433.710464608,332.56619243,56.6466996096,44.4975725694
 06/06  14:00:00,1438.75215638,109.191396596,533.715491222,0.0,243.2593065,302.612436532,404.235059523,326.231690904,42.4850247072,35.5183439124
 06/06  15:00:00,1437.98361975,110.395371692,531.668724011,0.0,243.2593065,302.612436532,397.266768695,314.023439626,56.6466996096,26.5966294591
 06/06  16:00:00,1442.61599539,112.687298176,527.182614088,0.0,243.2593065,310.10971186,417.756666351,297.487828942,84.9700494144,35.2987879943
 06/06  17:00:00,1442.60321679,114.67840205,524.26034146,0.0,243.2593065,310.10971186,390.393903484,287.93276316,84.9700494144,17.4910909103
 06/06  18:00:00,1190.92798125,97.0589692227,551.446898329,0.0,166.938926447,199.110933808,387.766568894,285.361661211,84.9700494144,17.4348582688
 06/06  19:00:00,1191.00437574,97.0589692227,559.727786702,0.0,166.938926447,191.61365848,371.097750416,297.01898442,56.6466996096,17.4320663859
 06/06  20:00:00,1066.11081362,97.0589692227,569.84929706,0.0,100.150657288,124.558693486,417.869192016,352.494376676,56.6466996096,8.72811573051
 06/06  21:00:00,1049.86534143,97.0589692227,582.918442302,0.0,100.150657288,124.558693486,438.05025013,378.169276645,42.4850247072,17.3959487783
 06/06  22:00:00,988.037235161,97.0589692227,588.555981895,0.0,46.0930336215,124.558693486,441.552486824,404.525019355,28.3233498048,8.70411766464
 06/06  23:00:00,982.753213591,97.0589692227,583.231124674,0.0,46.0930336215,124.558693486,446.525006344,414.972555869,14.1616749024,17.3907755727
 06/06  24:00:00,965.528293796,97.0589692227,578.764875302,0.0,46.0930336215,113.312780494,436.652957429,422.284272356,5.66466996096,8.70401511215
 06/07  01:00:00,962.706173733,97.0589692227,576.273697851,0.0,46.0930336215,113.312780494,451.656460531,428.601657833,5.66466996096,17.3901327369
 06/07  02:00:00,958.077075503,97.0589692227,572.012519052,0.0,46.0930336215,113.312780494,448.885024422,434.516781854,5.66466996096,8.70357260643
 06/07  03:00:00,954.086320843,97.0589692227,568.191044893,0.0,46.0930336215,113.312780494,462.039739822,438.985576232,5.66466996096,17.3894936292
 06/07  04:00:00,1042.74373127,97.0589692227,566.636127279,0.0,100.150657288,148.969399434,438.182792101,423.814753886,5.66466996096,8.70336825344
 06/07  05:00:00,1043.04148834,97.4698120821,564.909386635,0.0,100.150657288,149.894399434,624.88516425,593.333000751,14.1616749024,17.3904885968
 06/07  06:00:00,1263.81503166,101.667653018,564.094429871,0.0,176.471037341,302.612436532,481.871388926,444.84484132,28.3233498048,8.70319780087
 06/07  07:00:00,1391.47817163,104.848739881,568.540648811,0.0,243.2593065,310.10971186,463.210678656,394.431734624,42.4850247072,26.2939193249
 06/07  08:00:00,1435.72120761,105.954525319,569.037866388,0.0,243.2593065,310.10971186,445.48067601,362.419289754,56.6466996096,26.4146866459
 06/07  09:00:00,1452.87090469,106.783070134,551.014137388,0.0,243.2593065,302.612436532,415.053136045,346.060963833,42.4850247072,26.5071475051
 06/07  10:00:00,1455.48529668,107.426507562,545.042571322,0.0,243.2593065,310.10971186,437.225361793,330.883406157,70.808374512,35.5335811244
 06/07  11:00:00,1451.44989503,108.00410385,539.12611236,0.0,243.2593065,310.10971186,434.966582271,326.039791821,70.808374512,38.118415938
 06/07  12:00:00,1404.51224653,109.321761403,532.316761402,0.0,243.2593065,310.10971186,426.637917526,322.909464004,70.808374512,32.9200790101
 06/07  13:00:00,1436.87487989,110.796727648,529.706162194,0.0,243.2593065,302.612436532,410.424258049,318.179175413,56.6466996096,35.5983830265
 06/07  14:00:00,1432.78541718,112.394919913,523.571349885,0.0,243.2593065,302.612436532,388.67393665,310.649380628,42.4850247072,35.5395313142
 06/07  15:00:00,1427.45914681,114.850406706,515.111432478,0.0,243.2593065,302.612436532,387.682180616,295.561664045,56.6466996096,35.4738169607
 06/07  16:00:00,1432.87066942,117.844647065,510.465852428,0.0,243.2593065,310.10971186,399.23464297,278.97414491,84.9700494144,35.290448646
 06/07  17:00:00,1434.64754316,120.140387099,510.042844311,0.0,243.2593065,310.10971186,373.356146408,270.89950237,84.9700494144,17.486594624
 06/07  18:00:00,1178.12350853,97.0589692227,543.287691611,0.0,166.938926447,199.110933808,371.73600074,270.392484113,84.9700494144,16.3734672124
 06/07  19:00:00,1179.30318112,97.0589692227,551.129721777,0.0,166.938926447,191.61365848,348.618432079,282.187429915,56.6466996096,9.78430255439
 06/07  20:00:00,1057.17161294,97.0589692227,559.247828194,0.0,100.150657288,124.558693486,411.931233032,337.851773266,56.6466996096,17.4327601558
 06/07  21:00:00,1042.28742191,97.0589692227,573.00999651,0.0,100.150657288,124.558693486,423.818001847,363.938609273,42.4850247072,17.3943678673
 06/07  22:00:00,978.364598033,97.0589692227,577.036333213,0.0,46.0930336215,124.558693486,425.26273194,388.234795848,28.3233498048,8.70458628712
 06/07  23:00:00,985.80422508,97.0589692227,584.234349388,0.0,46.0930336215,124.558693486,428.893533988,397.342831163,14.1616749024,17.3890279233
 06/07  24:00:00,973.197751682,97.0589692227,584.33763522,0.0,46.0930336215,113.312780494,416.842777318,402.473703711,5.66466996096,8.70440364612
 06/08  01:00:00,977.174083698,97.0589692227,588.788089306,0.0,46.0930336215,113.312780494,431.477531838,408.424651892,5.66466996096,17.3882099854
 06/08  02:00:00,975.408179624,97.0589692227,586.99991905,0.0,46.0930336215,113.312780494,426.43606804,412.067529771,5.66466996096,8.70386830765
 06/08  03:00:00,973.185447913,97.0589692227,584.560345358,0.0,46.0930336215,113.312780494,438.407478342,415.355288603,5.66466996096,17.3875197786
 06/08  04:00:00,1068.71137992,97.0589692227,589.843506069,0.0,100.150657288,148.969399434,415.420106851,401.051844655,5.66466996096,8.70359223557
 06/08  05:00:00,1068.06489761,97.8626347544,587.146484387,0.0,100.150657288,149.894399434,549.014645133,526.148575681,14.1616749024,8.70439454913
 06/08  06:00:00,1280.82949085,102.725803574,577.355615396,0.0,176.471037341,302.612436532,445.556697871,399.844682657,28.3233498048,17.3886654089
 06/08  07:00:00,1389.69427343,106.220487431,562.470692782,0.0,243.2593065,310.10971186,415.880147584,355.858075136,42.4850247072,17.5370477408
 06/08  08:00:00,1417.96476685,107.823679095,546.864422561,0.0,243.2593065,310.10971186,416.419533099,333.356254354,56.6466996096,26.4165791351
 06/08  09:00:00,1437.39781347,109.123303444,530.544116632,0.0,243.2593065,302.612436532,394.048450587,316.222086207,42.4850247072,35.3413396732
 06/08  10:00:00,1433.58601017,110.403366899,517.005442355,0.0,243.2593065,310.10971186,408.50452931,302.17632824,70.808374512,35.5198265582
 06/08  11:00:00,1432.1401414,111.636372502,512.979263143,0.0,243.2593065,310.10971186,402.828675725,296.434168212,70.808374512,35.5861330004
 06/08  12:00:00,1390.60472022,113.069035306,511.957764521,0.0,243.2593065,310.10971186,399.466408235,293.24504464,70.808374512,35.4129890832
 06/08  13:00:00,1419.61573575,114.687590533,505.926636091,0.0,243.2593065,302.612436532,381.136479205,288.907082412,56.6466996096,35.5826971835
 06/08  14:00:00,1416.76054779,116.467909551,501.080039405,0.0,243.2593065,302.612436532,361.211601028,283.202787244,42.4850247072,35.5237890773
 06/08  15:00:00,1416.98725273,118.768961343,499.163659648,0.0,243.2593065,302.612436532,364.452066008,272.34625025,56.6466996096,35.4591161491
 06/08  16:00:00,1418.71716488,121.501112935,491.065846885,0.0,243.2593065,310.10971186,366.940074554,255.49685964,84.9700494144,26.4731654994
 06/08  17:00:00,1419.3776649,123.563988909,489.468567161,0.0,243.2593065,310.10971186,348.908046036,246.451652779,84.9700494144,17.4863438421
 06/08  18:00:00,1164.53076695,97.0589692227,528.412199722,0.0,166.938926447,199.110933808,351.158268242,248.756568847,84.9700494144,17.4316499805
 06/08  19:00:00,1161.57714297,97.0589692227,532.027776114,0.0,166.938926447,191.61365848,332.843001725,258.764233569,56.6466996096,17.4320685466
 06/08  20:00:00,1035.07010603,97.0589692227,535.504414487,0.0,100.150657288,124.558693486,386.637157645,312.558298203,56.6466996096,17.4321598322
 06/08  21:00:00,1016.0666408,97.0589692227,544.798336301,0.0,100.150657288,124.558693486,392.101806242,340.909406818,42.4850247072,8.70737471756
 06/08  22:00:00,956.070460367,97.0589692227,552.717567547,0.0,46.0930336215,124.558693486,413.278402039,367.568143727,28.3233498048,17.3869085067
 06/08  23:00:00,962.270820721,97.0589692227,558.429751659,0.0,46.0930336215,124.558693486,402.458243821,379.591943593,14.1616749024,8.70462532552
 06/08  24:00:00,954.41487486,97.0589692227,563.152381319,0.0,46.0930336215,113.312780494,410.236054992,387.183537611,5.66466996096,17.3878474208
 06/09  01:00:00,956.870550722,97.0589692227,565.932327493,0.0,46.0930336215,113.312780494,408.152262096,393.783460036,5.66466996096,8.70413209847
 06/09  02:00:00,957.20656053,97.0589692227,566.330274907,0.0,46.0930336215,113.312780494,421.904208578,398.851703282,5.66466996096,17.3878353355
 06/09  03:00:00,959.26252201,97.0589692227,568.553288004,0.0,46.0930336215,113.312780494,418.512553128,404.144168075,5.66466996096,8.70371509257
 06/09  04:00:00,1054.30728808,97.0589692227,570.194875693,0.0,100.150657288,148.969399434,412.27107643,389.219239113,5.66466996096,17.3871673557
 06/09  05:00:00,1045.68110667,98.3103247258,559.173234552,0.0,100.150657288,149.894399434,522.010165806,499.145090012,14.1616749024,8.70340089162
 06/09  06:00:00,1266.09822953,103.476404681,558.377209472,0.0,176.471037341,302.612436532,424.875365182,383.414020717,28.3233498048,13.1379946602
 06/09  07:00:00,1367.77475493,108.065521863,535.972415178,0.0,243.2593065,310.10971186,404.337216337,340.03147878,42.4850247072,21.8207128497
 06/09  08:00:00,1387.71553693,109.860531399,511.387303707,0.0,243.2593065,310.10971186,392.862612863,309.802470859,56.6466996096,26.4134423943
 06/09  09:00:00,1412.36924455,111.182263506,500.593524072,0.0,243.2593065,302.612436532,362.17420688,293.189199053,42.4850247072,26.49998312
 06/09  10:00:00,1408.84926809,112.489637799,487.20477038,0.0,243.2593065,310.10971186,384.714269813,278.374634907,70.808374512,35.5312603941
 06/09  11:00:00,1402.88585711,113.831986508,479.105149036,0.0,243.2593065,310.10971186,385.522399137,270.238334059,70.808374512,44.475690566
 06/09  12:00:00,1354.77484642,115.425060512,472.135748068,0.0,243.2593065,310.10971186,362.759481115,265.386792205,70.808374512,26.564314398
 06/09  13:00:00,1382.5283037,117.236847042,465.587195672,0.0,243.2593065,302.612436532,348.14642002,255.906913017,56.6466996096,35.5928073939
 06/09  14:00:00,1379.62140973,119.005997356,461.533726084,0.0,243.2593065,302.612436532,328.691810962,250.223505254,42.4850247072,35.9832810004
 06/09  15:00:00,1380.61502002,121.457864877,460.330382858,0.0,243.2593065,302.612436532,329.337536214,237.673021204,56.6466996096,35.0178154011
 06/09  16:00:00,1392.24340581,124.30079517,461.152211034,0.0,243.2593065,310.10971186,327.52252146,207.268005077,84.9700494144,35.2844669689
 06/09  17:00:00,1398.00626133,126.32682481,461.975499564,0.0,243.2593065,310.10971186,277.669734182,175.215106847,84.9700494144,17.4845779204
 06/09  18:00:00,1104.77367251,97.0589692227,467.6881899,0.0,166.938926447,199.110933808,295.537695886,201.842796007,84.9700494144,8.72485046475
 06/09  19:00:00,1111.05737246,97.0589692227,480.295662815,0.0,166.938926447,191.61365848,303.475783078,229.395503142,56.6466996096,17.4335803263
 06/09  20:00:00,992.258817211,97.0589692227,490.123322861,0.0,100.150657288,124.558693486,362.693312529,288.614405235,56.6466996096,17.4322076838
 06/09  21:00:00,979.7709604,97.0589692227,505.525210205,0.0,100.150657288,124.558693486,377.357980868,317.480618258,42.4850247072,17.392337903
 06/09  22:00:00,918.65845202,97.0589692227,511.906074632,0.0,46.0930336215,124.558693486,380.926984341,343.900118564,28.3233498048,8.70351597279
 06/09  23:00:00,929.93535662,97.0589692227,523.253342446,0.0,46.0930336215,124.558693486,388.404010949,356.855542825,14.1616749024,17.3867932219
 06/09  24:00:00,924.565747828,97.0589692227,530.816876049,0.0,46.0930336215,113.312780494,381.528392287,367.160514324,5.66466996096,8.70320800251
 06/10  01:00:00,934.069365088,97.0589692227,541.095245367,0.0,46.0930336215,113.312780494,390.810026804,376.441571377,5.66466996096,8.70378546659
 06/10  02:00:00,935.593272682,97.0589692227,542.840542005,0.0,46.0930336215,113.312780494,405.79172487,382.740026715,5.66466996096,17.3870281938
 06/10  03:00:00,937.735395139,97.0589692227,545.112475749,0.0,46.0930336215,113.312780494,402.880913572,388.512974831,5.66466996096,8.70326877998
 06/10  04:00:00,950.05940588,97.0589692227,547.297683127,0.0,55.6251445156,113.312780494,404.662483789,381.611595821,5.66466996096,17.3862180069
 06/10  05:00:00,953.634010649,97.0589692227,551.202166109,0.0,55.6251445156,113.312780494,407.878727802,385.014171703,14.1616749024,8.7028811964
 06/10  06:00:00,1017.07943025,97.0589692227,553.302010478,0.0,65.1572554096,176.889270242,370.717766387,325.006412098,28.3233498048,17.3880044843
 06/10  07:00:00,1111.02249123,97.8813520971,527.366151267,0.0,109.682768182,220.96816451,449.643437634,398.45588009,42.4850247072,8.70253283665
 06/10  08:00:00,1105.56311357,98.0540037565,510.520761684,0.0,109.682768182,220.96816451,422.978223576,348.864466383,56.6466996096,17.4670575833
 06/10  09:00:00,1200.79262119,100.497733381,494.91862255,0.0,131.945524568,266.955817592,384.057260634,315.27246932,42.4850247072,26.299766607
 06/10  10:00:00,1194.22396419,100.878158435,481.162270257,0.0,131.945524568,274.45309292,384.198447171,286.984070865,70.808374512,26.4060017939
 06/10  11:00:00,1180.34979864,101.112366845,468.117286937,0.0,131.945524568,274.45309292,356.20281698,258.988606306,70.808374512,26.4058361624
 06/10  12:00:00,1149.97023208,101.507828071,468.193342703,0.0,131.945524568,274.45309292,324.928147099,227.719677267,70.808374512,26.4000953196
 06/10  13:00:00,1146.47195827,102.249118014,468.011403657,0.0,131.945524568,266.955817592,281.768984941,198.722888371,56.6466996096,26.3993969597
 06/10  14:00:00,1154.11222581,103.265125875,472.22464151,0.0,131.945524568,266.955817592,250.16094134,181.276169856,42.4850247072,26.399746776
 06/10  15:00:00,1069.38117546,97.0589692227,471.435923967,0.0,109.682768182,212.545889182,190.075236898,107.026126744,56.6466996096,26.4024105439
 06/10  16:00:00,1088.13908121,97.0589692227,479.426399644,0.0,109.682768182,220.04316451,187.537256235,76.165631001,84.9700494144,26.4015758195
 06/10  17:00:00,1045.72976483,97.0589692227,479.354410466,0.0,109.682768182,220.04316451,158.082922873,55.5807115283,84.9700494144,17.5321619301
 06/10  18:00:00,1007.30184218,97.0605835448,479.829734949,0.0,100.150657288,199.110933808,158.512597216,56.1558809987,84.9700494144,17.3866668028
 06/10  19:00:00,1001.58478472,97.0599824668,480.656040363,0.0,100.150657288,191.61365848,138.840492239,73.4906565701,56.6466996096,8.70313605901
 06/10  20:00:00,892.369803484,97.0589692227,479.311118309,0.0,55.6251445156,124.558693486,204.787803374,131.37672124,56.6466996096,16.7643825236
 06/10  21:00:00,904.043892648,97.0589692227,480.000218942,0.0,55.6251445156,124.558693486,224.318045813,172.50893779,42.4850247072,9.32408331598
 06/10  22:00:00,880.668237296,97.0589692227,471.195693102,0.0,46.0930336215,124.558693486,274.366168508,237.33931689,28.3233498048,8.70350181293
 06/10  23:00:00,867.525519268,97.0589692227,462.719930091,0.0,46.0930336215,124.558693486,339.099745154,307.551391267,14.1616749024,17.3866789846
 06/10  24:00:00,874.726682687,97.0589692227,480.193085721,0.0,46.0930336215,113.312780494,366.060825376,351.693026327,5.66466996096,8.7031290881
 06/11  01:00:00,888.611493401,97.0589692227,504.346028421,0.0,34.9616554283,113.312780494,387.436490796,364.386810681,5.66466996096,17.3850101539
 06/11  02:00:00,894.769790563,97.0589692227,510.852074762,0.0,34.9616554283,113.312780494,386.029087932,371.661989235,5.66466996096,8.70242873633
 06/11  03:00:00,898.014600075,97.0589692227,514.300636922,0.0,34.9616554283,113.312780494,401.785186551,378.73356047,5.66466996096,17.3869561202
 06/11  04:00:00,912.86595606,97.0589692227,519.110358565,0.0,44.4937663224,113.312780494,387.127979865,372.761317576,5.66466996096,8.70199232731
 06/11  05:00:00,909.501438601,97.0589692227,515.587571976,0.0,44.4937663224,113.312780494,404.552758374,373.005043487,14.1616749024,17.3860399844
 06/11  06:00:00,970.244192151,97.0589692227,514.795408582,0.0,54.0258772165,176.889270242,348.062028946,311.0345624,28.3233498048,8.70411674189
 06/11  07:00:00,965.315215175,97.0589692227,505.807285444,0.0,54.0258772165,184.38654557,351.477148672,291.606964186,42.4850247072,17.3851597783
 06/11  08:00:00,1033.69187213,97.0589692227,493.94795803,0.0,65.1572554096,220.04316451,339.599871209,265.500300517,56.6466996096,17.4528710821
 06/11  09:00:00,1014.30519862,97.0589692227,483.001339515,0.0,65.1572554096,212.545889182,296.86663316,236.856464969,42.4850247072,17.525143484
 06/11  10:00:00,1006.28160993,97.0589692227,469.750530598,0.0,65.1572554096,220.04316451,306.683241137,209.493845062,70.808374512,26.3810215623
 06/11  11:00:00,1009.1665401,97.0589692227,470.436184338,0.0,65.1572554096,220.04316451,270.921629841,173.734943502,70.808374512,26.378311827
 06/11  12:00:00,1017.75409409,97.0589692227,474.15600496,0.0,65.1572554096,220.04316451,232.1319338,134.942838991,70.808374512,26.3807202969
 06/11  13:00:00,1018.40257948,97.0589692227,479.869484132,0.0,65.1572554096,212.545889182,199.862682716,120.687862138,56.6466996096,22.528120968
 06/11  14:00:00,1018.60249648,97.0589692227,480.018806748,0.0,65.1572554096,212.545889182,180.240322498,116.313142802,42.4850247072,21.4421549888
 06/11  15:00:00,1018.29716476,97.0589692227,479.867967556,0.0,65.1572554096,212.545889182,201.234073384,118.208894086,56.6466996096,26.3784796887
 06/11  16:00:00,988.939609481,97.0589692227,476.986241985,0.0,65.1572554096,220.04316451,238.882180433,127.531703476,84.9700494144,26.3804275423
 06/11  17:00:00,944.627634008,97.0589692227,478.651794346,0.0,54.0258772165,184.38654557,248.859184148,137.615873916,84.9700494144,26.2732608173
 06/11  18:00:00,909.822552236,97.0589692227,475.786413225,0.0,44.4937663224,163.454314868,266.800759633,173.128263775,84.9700494144,8.70244644363
 06/11  19:00:00,893.483955209,97.0589692227,468.935732087,0.0,44.4937663224,155.95703954,256.608115129,191.258253429,56.6466996096,8.70316209046
 06/11  20:00:00,866.312636775,97.0589692227,469.282523911,0.0,44.4937663224,124.558693486,300.760979415,226.728337802,56.6466996096,17.3859420033
 06/11  21:00:00,875.196738694,97.0589692227,468.34039062,0.0,44.4937663224,124.558693486,297.552836815,246.365092624,42.4850247072,8.70271948348
 06/11  22:00:00,862.240842784,97.0589692227,467.183290121,0.0,34.9616554283,124.558693486,324.737397841,279.026427318,28.3233498048,17.3876207182
 06/11  23:00:00,862.680851472,97.0589692227,467.111764632,0.0,34.9616554283,124.558693486,313.488465991,290.624504393,14.1616749024,8.70228669616
 06/11  24:00:00,849.768373982,97.0589692227,467.181291723,0.0,34.9616554283,113.312780494,326.355834927,303.305060961,5.66466996096,17.3861040046
 06/12  01:00:00,859.763148609,97.0589692227,466.598129621,0.0,46.0930336215,113.312780494,330.99169274,316.625324129,5.66466996096,8.70169864966
 06/12  02:00:00,858.000699586,97.0589692227,465.768149876,0.0,46.0930336215,113.312780494,359.711053254,336.661213089,5.66466996096,17.3851702043
 06/12  03:00:00,858.330820521,97.0589692227,465.894549317,0.0,46.0930336215,113.312780494,375.409387254,361.041101692,5.66466996096,8.70361560035
 06/12  04:00:00,960.034146492,97.0589692227,475.251779977,0.0,100.150657288,148.969399434,377.412601621,354.362391917,5.66466996096,17.3855397433
 06/12  05:00:00,962.778522212,97.0589692227,476.192110594,0.0,100.150657288,149.894399434,564.383063856,541.518294851,14.1616749024,8.70309410188
 06/12  06:00:00,1175.20352288,98.327845982,471.030410312,0.0,176.471037341,302.612436532,405.049619212,359.340554003,28.3233498048,17.3857154044
 06/12  07:00:00,1291.7767958,101.044670062,466.528027139,0.0,243.2593065,310.10971186,373.802052426,313.783849311,42.4850247072,17.5331784082
 06/12  08:00:00,1335.76505221,102.50970978,466.925718878,0.0,243.2593065,310.10971186,353.224227593,270.173339969,56.6466996096,26.4041880138
 06/12  09:00:00,1376.5731182,103.798422593,468.817604331,0.0,243.2593065,302.612436532,286.438511272,217.46038044,42.4850247072,26.4931061245
 06/12  10:00:00,1398.30685029,106.441247806,476.518692436,0.0,243.2593065,310.10971186,275.53044103,169.203065441,70.808374512,35.5190010773
 06/12  11:00:00,1405.06555125,110.188326195,478.095994303,0.0,243.2593065,310.10971186,249.790212066,134.512959205,70.808374512,44.4688783489
 06/12  12:00:00,1367.36887336,114.272141018,478.044002099,0.0,243.2593065,310.10971186,210.528010023,113.159042337,70.808374512,26.5605931736
 06/12  13:00:00,1405.9098134,119.686696775,477.795881373,0.0,243.2593065,302.612436532,182.307734824,90.0846740328,56.6466996096,35.5763611816
 06/12  14:00:00,1410.39459655,124.618444005,477.296161169,0.0,243.2593065,302.612436532,154.583616008,76.5819373928,42.4850247072,35.516653908
 06/12  15:00:00,1416.06035742,130.764063009,476.813026327,0.0,243.2593065,302.612436532,152.894009444,60.7966266061,56.6466996096,35.450683228
 06/12  16:00:00,1424.53159822,133.984098423,475.409269756,0.0,243.2593065,310.10971186,172.056686023,60.6228814324,84.9700494144,26.4637551758
 06/12  17:00:00,1426.10656472,135.791588721,475.161361529,0.0,243.2593065,310.10971186,166.113835871,63.6593079944,84.9700494144,17.4844784622
 06/12  18:00:00,1124.19074551,97.0589692227,477.530420609,0.0,166.938926447,199.110933808,186.005571467,83.6048065093,84.9700494144,17.4307155438
 06/12  19:00:00,1119.98044493,97.0589692227,479.957219535,0.0,166.938926447,191.61365848,176.170837792,102.096894349,56.6466996096,17.4272438327
 06/12  20:00:00,985.689086144,97.0589692227,476.735032658,0.0,100.150657288,124.558693486,238.114721987,164.037711386,56.6466996096,17.4303109911
 06/12  21:00:00,941.859102499,97.0589692227,466.5660483,0.0,100.150657288,124.558693486,268.228982749,217.037514367,42.4850247072,8.70644367425
 06/12  22:00:00,869.450990157,97.0589692227,464.575414068,0.0,46.0930336215,124.558693486,316.115596357,270.407393771,28.3233498048,17.3848527807
 06/12  23:00:00,870.407677288,97.0589692227,465.398671573,0.0,46.0930336215,124.558693486,341.646013569,318.780855552,14.1616749024,8.70348311429
 06/12  24:00:00,880.635043862,97.0589692227,485.41649542,0.0,46.0930336215,113.312780494,377.24805934,354.198082185,5.66466996096,17.3853071935
 06/13  01:00:00,903.829160633,97.0589692227,508.356742034,0.0,46.0930336215,113.312780494,378.646371016,364.278961755,5.66466996096,8.70273930026
 06/13  02:00:00,909.106348548,97.0589692227,514.071086674,0.0,46.0930336215,113.312780494,394.109603179,371.060113032,5.66466996096,17.3848201859
 06/13  03:00:00,907.88748448,97.0589692227,512.83044354,0.0,46.0930336215,113.312780494,388.75551959,374.388772985,5.66466996096,8.7020766437
 06/13  04:00:00,997.963032681,97.0589692227,508.834028975,0.0,100.150657288,148.969399434,369.878652692,355.511237071,5.66466996096,8.70274565919
 06/13  05:00:00,995.555625387,97.8283070122,504.986909243,0.0,100.150657288,149.894399434,506.241161355,474.694269997,14.1616749024,17.3852164558
 06/13  06:00:00,1209.24707927,103.137906737,496.882325453,0.0,176.471037341,302.612436532,384.371814244,347.346288146,28.3233498048,8.70217629319
 06/13  07:00:00,1322.53206519,107.224054262,487.594007253,0.0,243.2593065,310.10971186,390.939354673,322.168317436,42.4850247072,26.2860125303
 06/13  08:00:00,1353.29240332,108.943051567,476.351986116,0.0,243.2593065,310.10971186,382.143505485,299.093752124,56.6466996096,26.4030537515
 06/13  09:00:00,1375.42906932,110.465143101,465.218136528,0.0,243.2593065,302.612436532,332.782110896,263.804469813,42.4850247072,26.4926163758
 06/13  10:00:00,1389.94312109,111.936110811,467.200592436,0.0,243.2593065,310.10971186,317.178395904,210.862097634,70.808374512,35.5079237575
 06/13  11:00:00,1400.41703119,114.88787623,471.280001735,0.0,243.2593065,310.10971186,280.675719067,174.295264978,70.808374512,35.5720795774
 06/13  12:00:00,1372.30026851,121.170725048,476.177312184,0.0,243.2593065,310.10971186,234.290839065,128.083304391,70.808374512,35.3991601623
 06/13  13:00:00,1415.23713508,130.537314829,476.341352057,0.0,243.2593065,302.612436532,176.355918112,84.1444612824,56.6466996096,35.5647572198
 06/13  14:00:00,1423.06004562,138.710849376,475.938455335,0.0,243.2593065,302.612436532,140.879382237,62.8893755223,42.4850247072,35.5049820079
 06/13  15:00:00,1427.15720003,143.536366712,475.228185597,0.0,243.2593065,302.612436532,147.428952408,55.3425477857,56.6466996096,35.4397050132
 06/13  16:00:00,1441.81433647,153.235212355,473.531972833,0.0,243.2593065,310.10971186,151.07762306,39.642712496,84.9700494144,26.4648611495
 06/13  17:00:00,1453.14700616,163.808608602,474.223019191,0.0,243.2593065,310.10971186,123.738060804,21.2882652078,84.9700494144,17.4797461815
 06/13  18:00:00,1125.02417084,97.0631341288,478.358553132,0.0,166.938926447,199.110933808,148.474900009,46.0736871739,84.9700494144,17.4311634207
 06/13  19:00:00,1119.18635954,97.0922634999,480.053356683,0.0,166.938926447,191.61365848,135.361818537,61.2868776008,56.6466996096,17.4282413267
 06/13  20:00:00,988.084789572,97.0589692227,479.072337574,0.0,100.150657288,124.558693486,165.971231076,100.601576933,56.6466996096,8.72295453406
 06/13  21:00:00,961.089124327,97.0589692227,479.946053439,0.0,100.150657288,124.558693486,192.562953205,132.688364741,42.4850247072,17.3895637562
