Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 06/13  22:00:00,893.790468915,97.0589692227,479.781298824,0.0,46.0930336215,124.558693486,223.589256877,186.563812637,28.3233498048,8.70209443543
 06/13  23:00:00,880.703619637,97.0589692227,470.29475788,0.0,46.0930336215,124.558693486,269.413716504,237.865812385,14.1616749024,17.3862292173
 06/13  24:00:00,855.536163333,97.0589692227,463.222006464,0.0,46.0930336215,113.312780494,315.469078091,301.10285129,5.66466996096,8.70155683931
 06/14  01:00:00,862.175224618,97.0589692227,468.94972638,0.0,46.0930336215,113.312780494,357.681086327,334.631720894,5.66466996096,17.3846954718
 06/14  02:00:00,878.461449158,97.0589692227,483.440486487,0.0,46.0930336215,113.312780494,369.628921834,355.261016177,5.66466996096,8.70323569684
 06/14  03:00:00,887.411143055,97.0589692227,491.30602014,0.0,46.0930336215,113.312780494,387.213178116,364.165310402,5.66466996096,17.3831977521
 06/14  04:00:00,982.18998644,97.0589692227,495.298246019,0.0,100.150657288,148.969399434,364.337972274,349.970742502,5.66466996096,8.70255981079
 06/14  05:00:00,979.461885481,99.3137093362,489.323042393,0.0,100.150657288,149.894399434,477.482074927,445.935873277,14.1616749024,17.384526747
 06/14  06:00:00,1189.19137691,105.579764386,476.331741002,0.0,176.471037341,302.612436532,359.034082033,322.008809179,28.3233498048,8.70192304995
 06/14  07:00:00,1302.21527915,110.923223159,465.963701637,0.0,243.2593065,310.10971186,337.238357086,277.222405008,42.4850247072,17.5309273713
 06/14  08:00:00,1347.71278189,112.567093519,466.198246045,0.0,243.2593065,310.10971186,313.541378389,230.490659472,56.6466996096,26.404019307
 06/14  09:00:00,1386.66644652,114.23977341,468.156330861,0.0,243.2593065,302.612436532,281.30192983,203.496674104,42.4850247072,35.3202310186
 06/14  10:00:00,1406.9844691,118.86568163,473.546824367,0.0,243.2593065,310.10971186,268.317267671,162.015585629,70.808374512,35.4933075301
 06/14  11:00:00,1417.11528115,124.544264143,475.966376045,0.0,243.2593065,310.10971186,235.472276386,129.108405169,70.808374512,35.5554967044
 06/14  12:00:00,1384.79290629,134.337346696,475.571988336,0.0,243.2593065,310.10971186,193.187253764,90.70800879,70.808374512,31.6708704619
 06/14  13:00:00,1431.81935729,148.518646299,474.972664819,0.0,243.2593065,302.612436532,146.307601925,50.3764173929,56.6466996096,39.2844849228
 06/14  14:00:00,1438.2117299,154.866825285,474.904967908,0.0,243.2593065,302.612436532,109.014470535,31.041160983,42.4850247072,35.4882848449
 06/14  15:00:00,1439.76207894,157.122627659,474.373217089,0.0,243.2593065,302.612436532,111.508270993,28.2749266759,56.6466996096,26.5866447073
 06/14  16:00:00,1446.57866156,157.830923551,473.8461214,0.0,243.2593065,310.10971186,149.362852774,29.1229289726,84.9700494144,35.2698743874
 06/14  17:00:00,1448.78399872,159.581553167,474.309813943,0.0,243.2593065,310.10971186,127.429914951,24.9803095739,84.9700494144,17.479555963
 06/14  18:00:00,1123.77952088,97.0589692227,477.482233314,0.0,166.938926447,199.110933808,182.292598318,88.5999173483,84.9700494144,8.72263155534
 06/14  19:00:00,1112.17435298,97.0589692227,474.040566198,0.0,166.938926447,191.61365848,227.729855055,153.654318899,56.6466996096,17.4288365465
 06/14  20:00:00,962.095787083,97.0589692227,464.089901031,0.0,100.150657288,124.558693486,311.052132815,236.978941733,56.6466996096,17.4264914726
 06/14  21:00:00,938.503649157,97.0589692227,465.253887679,0.0,100.150657288,124.558693486,309.781795272,258.59227028,42.4850247072,8.70450028441
 06/14  22:00:00,871.028581178,97.0589692227,465.724282921,0.0,46.0930336215,124.558693486,329.212015429,283.504932483,28.3233498048,17.3837331415
 06/14  23:00:00,872.423927444,97.0589692227,466.268262927,0.0,46.0930336215,124.558693486,314.382787262,291.519588444,14.1616749024,8.7015239159
 06/14  24:00:00,859.862894228,97.0589692227,466.45063562,0.0,46.0930336215,113.312780494,326.095546992,303.045732286,5.66466996096,17.3851447452
 06/15  01:00:00,859.945456194,97.0589692227,466.504053526,0.0,46.0930336215,113.312780494,321.140865775,306.775430763,5.66466996096,8.70076505131
 06/15  02:00:00,858.382998918,97.0589692227,465.608288337,0.0,46.0930336215,113.312780494,344.013330715,320.965555071,5.66466996096,17.3831056832
 06/15  03:00:00,859.613292032,97.0589692227,466.923556065,0.0,46.0930336215,113.312780494,373.319880796,358.952737762,5.66466996096,8.70247307361
 06/15  04:00:00,979.10401673,97.0589692227,493.442089364,0.0,100.150657288,148.969399434,393.047103786,370.000707273,5.66466996096,17.3817265519
 06/15  05:00:00,995.547525754,98.9518995546,506.470275665,0.0,100.150657288,149.894399434,507.617202398,484.753759394,14.1616749024,8.70176810204
 06/15  06:00:00,1209.80439017,104.072458885,497.752038948,0.0,176.471037341,302.612436532,408.321214897,363.903842831,28.3233498048,16.0940222615
 06/15  07:00:00,1324.88579848,108.768905721,488.201694276,0.0,243.2593065,310.10971186,391.129657053,329.816651334,42.4850247072,18.8279810111
 06/15  08:00:00,1359.14858262,110.285861103,480.25318042,0.0,243.2593065,310.10971186,395.715361022,312.667656581,56.6466996096,26.4010048314
 06/15  09:00:00,1383.37433106,111.463742853,471.194335001,0.0,243.2593065,302.612436532,364.11044193,295.13600357,42.4850247072,26.4894136527
 06/15  10:00:00,1387.02471131,112.227030353,467.165183362,0.0,243.2593065,310.10971186,398.260519087,291.949936468,70.808374512,35.5022081069
 06/15  11:00:00,1384.83778861,113.135707137,463.433407148,0.0,243.2593065,310.10971186,379.445572442,273.072023494,70.808374512,35.5651744356
 06/15  12:00:00,1347.86889637,114.339127665,464.825582496,0.0,243.2593065,310.10971186,334.704889032,228.50389608,70.808374512,35.3926184402
 06/15  13:00:00,1381.74569691,115.35899876,463.78509291,0.0,243.2593065,302.612436532,311.391849944,219.188663093,56.6466996096,35.5564872418
 06/15  14:00:00,1383.00005343,116.952354616,463.573414388,0.0,243.2593065,302.612436532,290.817982831,212.836533834,42.4850247072,35.4964242898
 06/15  15:00:00,1385.08884951,118.758679098,464.092740618,0.0,243.2593065,302.612436532,298.522850463,206.445076535,56.6466996096,35.4310743182
 06/15  16:00:00,1396.67354322,121.326953955,465.120432727,0.0,243.2593065,310.10971186,296.580515665,185.15501945,84.9700494144,26.4554468005
 06/15  17:00:00,1401.01558472,123.977939879,465.952341132,0.0,243.2593065,310.10971186,274.44550911,171.995135671,84.9700494144,17.4803240244
 06/15  18:00:00,1099.80040829,97.0589692227,463.278185061,0.0,166.938926447,199.110933808,308.612610512,206.214037368,84.9700494144,17.4285237293
 06/15  19:00:00,1103.37192999,97.0589692227,472.395337066,0.0,166.938926447,191.61365848,320.479366322,246.407593908,56.6466996096,17.4250728036
 06/15  20:00:00,983.048054742,97.0589692227,484.235701302,0.0,100.150657288,124.558693486,373.014558835,307.64358961,56.6466996096,8.72426961601
 06/15  21:00:00,966.728031174,97.0589692227,491.247155089,0.0,100.150657288,124.558693486,389.960554122,330.086658903,42.4850247072,17.3888705109
 06/15  22:00:00,895.555703928,97.0589692227,488.025644729,0.0,46.0930336215,124.558693486,383.283235806,346.259601947,28.3233498048,8.70028405423
 06/15  23:00:00,892.525549459,97.0589692227,484.625029347,0.0,46.0930336215,124.558693486,381.747307218,350.202949051,14.1616749024,17.3826832643
 06/15  24:00:00,878.481515536,97.0589692227,482.783191251,0.0,46.0930336215,113.312780494,369.17415381,354.807197202,5.66466996096,8.70228664709
 06/16  01:00:00,875.048373178,97.0589692227,480.116371449,0.0,46.0930336215,113.312780494,377.859780245,354.811637103,5.66466996096,17.3834731808
 06/16  02:00:00,872.280325627,97.0589692227,477.634744444,0.0,46.0930336215,113.312780494,370.082860383,355.716928411,5.66466996096,8.70126201042
 06/16  03:00:00,868.105609314,97.0589692227,473.952494446,0.0,46.0930336215,113.312780494,368.87093878,354.50441559,5.66466996096,8.70185322935
 06/16  04:00:00,958.671548529,97.0589692227,471.164385274,0.0,100.150657288,148.969399434,357.082861504,334.035210548,5.66466996096,17.382980995
 06/16  05:00:00,959.428532144,98.6478125744,469.880156141,0.0,100.150657288,149.894399434,467.469488623,444.606717044,14.1616749024,8.70109667661
 06/16  06:00:00,1177.04601264,104.33947215,466.032731031,0.0,176.471037341,302.612436532,373.075670413,327.368181262,28.3233498048,17.3841393471
 06/16  07:00:00,1297.92685073,109.217610544,464.215899425,0.0,243.2593065,310.10971186,349.284656403,289.272167607,42.4850247072,17.5274640886
 06/16  08:00:00,1342.82479217,110.713591576,464.500401878,0.0,243.2593065,310.10971186,337.726661747,254.679829363,56.6466996096,26.4001327741
 06/16  09:00:00,1380.46655265,112.010814996,465.743546035,0.0,243.2593065,302.612436532,303.316702574,225.524735728,42.4850247072,35.3069421391
 06/16  10:00:00,1393.70607648,113.7049041,468.34219266,0.0,243.2593065,310.10971186,301.696845917,204.265280204,70.808374512,26.6231912007
 06/16  11:00:00,1406.32594696,117.90678778,473.108764174,0.0,243.2593065,310.10971186,284.304779488,169.058115763,70.808374512,44.4382892125
 06/16  12:00:00,1375.78331056,124.954850752,475.988907471,0.0,243.2593065,310.10971186,222.520320714,125.161072351,70.808374512,26.5508738514
 06/16  13:00:00,1417.29929695,133.317280437,475.755179697,0.0,243.2593065,302.612436532,185.750680401,93.5443035943,56.6466996096,35.5596771967
 06/16  14:00:00,1428.78765938,145.588205006,474.892265043,0.0,243.2593065,302.612436532,138.843615279,60.8592096181,42.4850247072,35.4993809539
 06/16  15:00:00,1437.92715392,154.91486889,474.664449669,0.0,243.2593065,302.612436532,125.471338059,33.3913621166,56.6466996096,35.433276333
 06/16  16:00:00,1451.10972977,161.605130267,474.50576442,0.0,243.2593065,310.10971186,134.598403776,23.1729030117,84.9700494144,26.45545135
 06/16  17:00:00,1446.82604171,158.104292249,473.852785599,0.0,243.2593065,310.10971186,135.236893642,32.7887157801,84.9700494144,17.4781284478
 06/16  18:00:00,1122.48297382,97.0589692227,476.18636474,0.0,166.938926447,199.110933808,211.405680906,109.009363522,84.9700494144,17.426267969
 06/16  19:00:00,1113.95191852,97.0589692227,475.956314342,0.0,166.938926447,191.61365848,232.240677822,158.167126674,56.6466996096,17.4268515391
 06/16  20:00:00,965.504622859,97.0589692227,466.359233799,0.0,100.150657288,124.558693486,289.484184842,224.11534878,56.6466996096,8.72213645249
 06/16  21:00:00,942.127251654,97.0589692227,467.252732958,0.0,100.150657288,124.558693486,295.596063664,235.722902545,42.4850247072,17.3881364127
 06/16  22:00:00,869.481596334,97.0589692227,464.211159602,0.0,46.0930336215,124.558693486,324.534926734,287.510265113,28.3233498048,8.70131181627
 06/16  23:00:00,879.96156114,97.0589692227,473.55251064,0.0,46.0930336215,124.558693486,390.714212079,359.168079688,14.1616749024,17.3844574883
 06/16  24:00:00,900.013193285,97.0589692227,504.158645655,0.0,46.0930336215,113.312780494,394.279005685,379.913744466,5.66466996096,8.70059125795
 06/17  01:00:00,901.183017558,97.0589692227,505.19497724,0.0,46.0930336215,113.312780494,406.953243323,383.906006933,5.66466996096,17.3825664292
 06/17  02:00:00,898.850780973,97.0589692227,502.745520343,0.0,46.0930336215,113.312780494,400.962193859,386.595457951,5.66466996096,8.70206594743
 06/17  03:00:00,894.879601974,97.0589692227,498.471940633,0.0,46.0930336215,113.312780494,411.901563625,388.856139192,5.66466996096,17.380754472
 06/17  04:00:00,906.902336296,97.0589692227,500.364026536,0.0,55.6251445156,113.312780494,396.291657779,381.925775049,5.66466996096,8.70121276904
 06/17  05:00:00,909.88451179,97.0589692227,503.625278762,0.0,55.6251445156,113.312780494,413.08528189,385.026325601,14.1616749024,13.8972813867
 06/17  06:00:00,971.105604637,97.0589692227,503.360648035,0.0,65.1572554096,176.889270242,365.031713294,324.524281927,28.3233498048,12.1840815622
 06/17  07:00:00,1080.86976953,97.7260574726,494.488448621,0.0,109.682768182,220.96816451,475.427663976,424.241656205,42.4850247072,8.70098306351
 06/17  08:00:00,1085.39368326,97.7613058635,489.453738195,0.0,109.682768182,220.96816451,460.084383889,385.975881565,56.6466996096,17.4618027147
 06/17  09:00:00,1189.11956746,99.9609183694,484.14125213,0.0,131.945524568,266.955817592,426.256602793,357.483337332,42.4850247072,26.2882407532
 06/17  10:00:00,1192.81767292,100.161517813,480.594378413,0.0,131.945524568,274.45309292,436.646388648,339.447190497,70.808374512,26.3908236386
 06/17  11:00:00,1188.26206909,100.308392943,475.43083573,0.0,131.945524568,274.45309292,418.327135998,321.124267578,70.808374512,26.3944939074
 06/17  12:00:00,1151.92794646,100.329069388,471.753000058,0.0,131.945524568,274.45309292,417.552464889,320.356504285,70.808374512,26.387586092
 06/17  13:00:00,1149.67440368,100.388619933,476.346270586,0.0,131.945524568,266.955817592,402.088042189,327.246038004,56.6466996096,18.1953045747
 06/17  14:00:00,1154.52418498,100.53146599,480.418333341,0.0,131.945524568,266.955817592,390.960599695,322.684557138,42.4850247072,25.7910178507
 06/17  15:00:00,1079.34423419,97.0589692227,484.463089142,0.0,109.682768182,212.545889182,338.507659029,255.474807268,56.6466996096,26.3861521514
 06/17  16:00:00,1082.86700029,97.0589692227,481.692979621,0.0,109.682768182,220.04316451,361.235645931,249.876300859,84.9700494144,26.389295657
 06/17  17:00:00,1032.30413777,97.0589692227,474.458848418,0.0,109.682768182,220.04316451,356.680567223,245.437673351,84.9700494144,26.2728444578
 06/17  18:00:00,993.814722696,97.0589692227,475.0210272,0.0,100.150657288,199.110933808,382.669316585,288.998272103,84.9700494144,8.70099506794
 06/17  19:00:00,995.906982867,97.0589692227,482.795998308,0.0,100.150657288,191.61365848,365.874092737,300.525814861,56.6466996096,8.70157826606
 06/17  20:00:00,890.64259207,97.0589692227,487.981672853,0.0,55.6251445156,124.558693486,427.391201562,353.362001201,56.6466996096,17.382500752
 06/17  21:00:00,905.466950717,97.0589692227,488.107788355,0.0,55.6251445156,124.558693486,411.202659621,360.016875566,42.4850247072,8.70075934823
 06/17  22:00:00,890.795191375,97.0589692227,484.086641691,0.0,46.0930336215,124.558693486,417.922942265,372.216326672,28.3233498048,17.3832657885
 06/17  23:00:00,894.755937526,97.0589692227,486.845575848,0.0,46.0930336215,124.558693486,406.379259767,383.517582011,14.1616749024,8.70000285334
 06/17  24:00:00,893.599454846,97.0589692227,497.303509777,0.0,46.0930336215,113.312780494,416.80938107,393.761693492,5.66466996096,17.3830176166
 06/18  01:00:00,882.659512123,97.0589692227,497.452732368,0.0,34.9616554283,113.312780494,411.133533083,396.767391386,5.66466996096,8.70147173657
 06/18  02:00:00,877.510927857,97.0589692227,492.221529406,0.0,34.9616554283,113.312780494,417.855258347,394.808614708,5.66466996096,17.3819736781
 06/18  03:00:00,872.153781309,97.0589692227,487.521234106,0.0,34.9616554283,113.312780494,406.226809842,391.861630579,5.66466996096,8.70050930205
 06/18  04:00:00,879.618446664,97.0589692227,485.01631097,0.0,44.4937663224,113.312780494,393.535713368,379.169979756,5.66466996096,8.7010636503
 06/18  05:00:00,877.968609932,97.0589692227,483.638509918,0.0,44.4937663224,113.312780494,410.23509372,378.692098445,14.1616749024,17.3813203722
 06/18  06:00:00,937.941875558,97.0589692227,482.237531613,0.0,54.0258772165,176.889270242,354.405038206,317.381494417,28.3233498048,8.70019398463
 06/18  07:00:00,942.291179526,97.0589692227,483.26091566,0.0,54.0258772165,184.38654557,375.71668048,315.849608906,42.4850247072,17.3820468668
 06/18  08:00:00,1039.07385069,97.0589692227,499.906965541,0.0,65.1572554096,220.04316451,392.850092825,318.755708209,56.6466996096,17.4476850068
 06/18  09:00:00,1038.59640315,97.0589692227,506.949173079,0.0,65.1572554096,212.545889182,376.853391942,316.850555115,42.4850247072,17.5178121195
 06/18  10:00:00,1047.40563033,97.0589692227,508.4311421,0.0,65.1572554096,220.04316451,411.922281348,314.747316382,70.808374512,26.366590454
 06/18  11:00:00,1053.13088948,97.0589692227,513.453627842,0.0,65.1572554096,220.04316451,409.216361419,312.045160656,70.808374512,26.362826251
 06/18  12:00:00,1053.15138415,97.0589692227,514.683464695,0.0,65.1572554096,220.04316451,399.366477297,310.973694415,70.808374512,17.5844083696
 06/18  13:00:00,1044.04199017,97.0589692227,512.905460167,0.0,65.1572554096,212.545889182,390.179810983,307.167004003,56.6466996096,26.3661073707
 06/18  14:00:00,1038.47760107,97.0589692227,506.944212348,0.0,65.1572554096,212.545889182,369.312525296,300.460810074,42.4850247072,26.3666905148
 06/18  15:00:00,1037.94001385,97.0589692227,506.426647248,0.0,65.1572554096,212.545889182,374.59287782,291.578516799,56.6466996096,26.3676614119
 06/18  16:00:00,1013.60684128,97.0589692227,507.531214293,0.0,65.1572554096,220.04316451,404.431168465,293.097364501,84.9700494144,26.3637545499
 06/18  17:00:00,967.608837867,97.0589692227,508.318193146,0.0,54.0258772165,184.38654557,408.992733913,306.504497232,84.9700494144,17.5181872662
 06/18  18:00:00,938.112229188,97.0589692227,509.320056149,0.0,44.4937663224,163.454314868,430.837077096,337.165742958,84.9700494144,8.70128472359
 06/18  19:00:00,936.144185735,97.0589692227,514.449995966,0.0,44.4937663224,155.95703954,424.080669112,350.052205952,56.6466996096,17.3817635505
 06/18  20:00:00,910.370887088,97.0589692227,520.55841932,0.0,44.4937663224,124.558693486,456.640051157,391.292926296,56.6466996096,8.700425251
 06/18  21:00:00,928.606921289,97.0589692227,524.055687387,0.0,44.4937663224,124.558693486,460.114672411,400.247117391,42.4850247072,17.3825303122
 06/18  22:00:00,922.772070917,97.0589692227,528.643436975,0.0,34.9616554283,124.558693486,454.78480277,417.762052592,28.3233498048,8.69940037311
 06/18  23:00:00,926.413272203,97.0589692227,531.45032559,0.0,34.9616554283,124.558693486,455.579034134,424.036578902,14.1616749024,17.380780329
 06/18  24:00:00,919.470374919,97.0589692227,537.255136261,0.0,34.9616554283,113.312780494,443.75431339,429.388412041,5.66466996096,8.70123138806
 06/19  01:00:00,934.639455195,97.0589692227,541.555396446,0.0,46.0930336215,113.312780494,457.404704171,434.358809271,5.66466996096,17.3812249388
 06/19  02:00:00,937.078564331,97.0589692227,544.167980031,0.0,46.0930336215,113.312780494,453.607682142,439.242962438,5.66466996096,8.70004974349
 06/19  03:00:00,941.245728981,97.0589692227,548.63198837,0.0,46.0930336215,113.312780494,457.555270449,443.190035716,5.66466996096,8.70056477251
 06/19  04:00:00,1035.06521294,97.0589692227,552.314521311,0.0,100.150657288,148.969399434,445.727041611,422.679488992,5.66466996096,17.3828826577
 06/19  05:00:00,1036.13339461,97.0589692227,551.945591402,0.0,100.150657288,149.894399434,764.249268933,741.387936774,14.1616749024,8.69965725636
 06/19  06:00:00,1255.25728764,97.9491744503,552.976753995,0.0,176.471037341,302.612436532,537.800389385,492.094801435,28.3233498048,17.3822381446
 06/19  07:00:00,1367.23252506,99.2211024069,543.741080414,0.0,243.2593065,310.10971186,497.640250599,437.632300378,42.4850247072,17.5229255142
 06/19  08:00:00,1405.08468016,100.016645371,539.428033544,0.0,243.2593065,310.10971186,483.309594718,400.271580463,56.6466996096,26.3913146455
 06/19  09:00:00,1436.93417911,100.801592572,537.236326712,0.0,243.2593065,302.612436532,448.724469679,379.762247295,42.4850247072,26.4771976766
 06/19  10:00:00,1438.00264758,101.402232658,529.882935219,0.0,243.2593065,310.10971186,469.266258339,362.967385034,70.808374512,35.4904987923
 06/19  11:00:00,1430.46214705,102.053700157,519.986485874,0.0,243.2593065,310.10971186,452.04735934,345.687968481,70.808374512,35.5510163475
 06/19  12:00:00,1380.75890278,102.633741814,510.855071316,0.0,243.2593065,310.10971186,440.176601912,333.988878757,70.808374512,35.379348643
 06/19  13:00:00,1409.83688705,103.494497981,505.339650558,0.0,243.2593065,302.612436532,415.618779418,323.432238857,56.6466996096,35.539840952
 06/19  14:00:00,1403.94820749,104.861909791,497.532574893,0.0,243.2593065,302.612436532,391.246182598,313.281882101,42.4850247072,35.4792757902
 06/19  15:00:00,1406.34179385,106.523637409,498.513398522,0.0,243.2593065,302.612436532,394.130979571,302.070381629,56.6466996096,35.4138983322
 06/19  16:00:00,1409.27157222,108.552484112,492.50884023,0.0,243.2593065,310.10971186,396.845388708,285.426945331,84.9700494144,26.4483939624
 06/19  17:00:00,1408.06186356,110.595082122,489.103563196,0.0,243.2593065,310.10971186,375.105062656,272.657870663,84.9700494144,17.4771425787
 06/19  18:00:00,1144.02394676,97.0589692227,504.756748983,0.0,166.938926447,199.110933808,360.991037671,258.598672853,84.9700494144,17.4223154029
 06/19  19:00:00,1139.93879961,97.0589692227,507.224480938,0.0,166.938926447,191.61365848,350.316971918,284.947580262,56.6466996096,8.72269204594
 06/19  20:00:00,1011.8029535,97.0589692227,513.310227717,0.0,100.150657288,124.558693486,409.800973536,335.730027889,56.6466996096,17.4242460367
 06/19  21:00:00,998.037349446,97.0589692227,524.353397758,0.0,100.150657288,124.558693486,407.227249042,356.038940283,42.4850247072,8.70328405189
 06/19  22:00:00,933.720821632,97.0589692227,527.94416241,0.0,46.0930336215,124.558693486,426.034855207,380.330459906,28.3233498048,17.3810454961
 06/19  23:00:00,940.860262739,97.0589692227,534.667453656,0.0,46.0930336215,124.558693486,413.626879766,390.765168853,14.1616749024,8.70003601056
 06/19  24:00:00,934.126876613,97.0589692227,540.771700815,0.0,46.0930336215,113.312780494,420.748201417,397.701700847,5.66466996096,17.3818306093
 06/20  01:00:00,930.116001627,97.0589692227,536.58708724,0.0,46.0930336215,113.312780494,415.053448284,400.6873333,5.66466996096,8.70144502331
 06/20  02:00:00,925.201242403,97.0589692227,531.293031904,0.0,46.0930336215,113.312780494,425.903170803,402.859245174,5.66466996096,17.3792556683
 06/20  03:00:00,925.548100928,97.0589692227,531.626479271,0.0,46.0930336215,113.312780494,421.034893318,406.669861679,5.66466996096,8.70036167841
 06/20  04:00:00,1021.2807963,97.0589692227,534.088366202,0.0,100.150657288,148.969399434,404.085399992,389.719850887,5.66466996096,8.70087914463
 06/20  05:00:00,1016.31163352,97.229793553,527.966860548,0.0,100.150657288,149.894399434,570.301231453,538.758513183,14.1616749024,17.3810433675
 06/20  06:00:00,1229.21616091,100.545891448,521.033358196,0.0,176.471037341,302.612436532,431.642487309,394.619247397,28.3233498048,8.69989010804
 06/20  07:00:00,1345.12977305,103.069235003,515.908616748,0.0,243.2593065,310.10971186,424.778908575,356.020280826,42.4850247072,26.2736030412
 06/20  08:00:00,1380.83384366,104.311447447,508.719592349,0.0,243.2593065,310.10971186,422.696470456,339.657843572,56.6466996096,26.3919272741
 06/20  09:00:00,1403.99376699,105.528827492,496.539803379,0.0,243.2593065,302.612436532,389.664849379,320.699381356,42.4850247072,26.4804433157
 06/20  10:00:00,1399.75820981,106.595029908,483.552696463,0.0,243.2593065,310.10971186,411.567413355,305.283445756,70.808374512,35.4755930861
 06/20  11:00:00,1385.60091892,107.708984386,469.059133206,0.0,243.2593065,310.10971186,386.605996317,280.262431391,70.808374512,35.5351904143
 06/20  12:00:00,1342.49931659,108.98723051,466.322134698,0.0,243.2593065,310.10971186,334.353818495,237.014987209,70.808374512,26.5304567737
 06/20  13:00:00,1392.01825367,112.277399774,472.883868752,0.0,243.2593065,302.612436532,264.952653128,163.882492372,56.6466996096,44.4234611464
 06/20  14:00:00,1405.37795867,120.258905695,476.867144544,0.0,243.2593065,302.612436532,174.238240459,105.136038444,42.4850247072,26.6171773083
 06/20  15:00:00,1417.24501334,132.393771086,476.56863687,0.0,243.2593065,302.612436532,149.489803086,57.418058228,56.6466996096,35.4250452481
 06/20  16:00:00,1436.45397227,145.699802572,475.809288117,0.0,243.2593065,310.10971186,142.188067827,30.7702246046,84.9700494144,26.4477938083
 06/20  17:00:00,1443.36534158,153.014268813,475.368465115,0.0,243.2593065,310.10971186,122.714722308,20.2683953636,84.9700494144,17.4762775296
 06/20  18:00:00,1124.65409602,97.0589692227,478.177350283,0.0,166.938926447,199.110933808,146.252009949,43.8577800378,84.9700494144,17.4241804966
 06/20  19:00:00,1118.20912656,97.0589692227,479.271007201,0.0,166.938926447,191.61365848,119.334161819,45.2658544512,56.6466996096,17.4216077577
 06/20  20:00:00,984.319021901,97.0589692227,479.26241212,0.0,100.150657288,124.558693486,145.744982507,71.6769164137,56.6466996096,17.4213664836
 06/20  21:00:00,960.929474721,97.0589692227,479.895157653,0.0,100.150657288,124.558693486,167.208939836,116.021682344,42.4850247072,8.70223278406
 06/20  22:00:00,893.285400861,97.0589692227,479.37731949,0.0,46.0930336215,124.558693486,218.88145212,181.857751087,28.3233498048,8.70035122837
 06/20  23:00:00,893.775541156,97.0589692227,479.029565321,0.0,46.0930336215,124.558693486,249.362566287,217.818620765,14.1616749024,17.3822706203
 06/20  24:00:00,880.073044987,97.0589692227,477.870652428,0.0,46.0930336215,113.312780494,246.31737727,231.953315854,5.66466996096,8.69939145568
 06/21  01:00:00,881.49401327,97.0589692227,479.140151342,0.0,46.0930336215,113.312780494,257.733569891,234.688972175,5.66466996096,17.3799277547
 06/21  02:00:00,881.496850504,97.0589692227,479.141938113,0.0,46.0930336215,113.312780494,249.360514666,234.995228887,5.66466996096,8.70061581865
 06/21  03:00:00,881.503341569,97.0589692227,479.167777694,0.0,46.0930336215,113.312780494,260.268662517,237.223816238,5.66466996096,17.3801763179
 06/21  04:00:00,971.740804231,97.0589692227,478.993663335,0.0,100.150657288,148.969399434,244.241478905,229.87726871,5.66466996096,8.69954023325
 06/21  05:00:00,966.215489953,98.321693478,473.245497055,0.0,100.150657288,149.894399434,377.322875105,354.461159274,14.1616749024,8.70004092801
 06/21  06:00:00,1191.95622964,104.206324196,474.770609735,0.0,176.471037341,302.612436532,276.206006905,230.500957865,28.3233498048,17.3816992352
 06/21  07:00:00,1320.67941965,109.94978056,477.177721704,0.0,243.2593065,310.10971186,252.589781483,192.582324085,42.4850247072,17.5224326906
 06/21  08:00:00,1364.42175469,112.547683473,477.125475291,0.0,243.2593065,310.10971186,259.351100289,176.314453568,56.6466996096,26.3899471118
 06/21  09:00:00,1398.63513285,113.794049662,476.817556307,0.0,243.2593065,302.612436532,242.270585135,173.311111861,42.4850247072,26.4744485665
 06/21  10:00:00,1406.44881844,114.554594866,476.35987191,0.0,243.2593065,310.10971186,281.198706737,174.904359166,70.808374512,35.4859730595
 06/21  11:00:00,1404.07261162,115.029251823,473.647112692,0.0,243.2593065,310.10971186,287.316892556,180.963541323,70.808374512,35.5449767205
 06/21  12:00:00,1355.79149302,115.030869062,469.130087707,0.0,243.2593065,310.10971186,297.504963442,191.322977835,70.808374512,35.373611095
 06/21  13:00:00,1389.56315549,116.180060566,468.508705499,0.0,243.2593065,302.612436532,277.885264305,185.70596121,56.6466996096,35.532603485
 06/21  14:00:00,1396.10719933,118.907376368,471.047709786,0.0,243.2593065,302.612436532,245.264697359,167.307857937,42.4850247072,35.4718147144
 06/21  15:00:00,1402.13087187,121.8472289,472.957743941,0.0,243.2593065,302.612436532,239.984564709,152.25455202,56.6466996096,31.0833130791
 06/21  16:00:00,1413.80401616,125.400714971,473.587979173,0.0,243.2593065,310.10971186,251.833112915,136.116454568,84.9700494144,30.7466089323
 06/21  17:00:00,1418.87247171,130.048165766,473.940373471,0.0,243.2593065,310.10971186,219.278524893,116.834212101,84.9700494144,17.4742633771
 06/21  18:00:00,1109.60477541,97.0589692227,467.667698126,0.0,166.938926447,199.110933808,232.087106345,138.396733229,84.9700494144,8.72032370122
 06/21  19:00:00,1098.46389186,97.0589692227,465.852900852,0.0,166.938926447,191.61365848,237.967972061,163.897688758,56.6466996096,17.423583693
 06/21  20:00:00,961.309069064,97.0589692227,464.690226395,0.0,100.150657288,124.558693486,310.663286455,236.592205227,56.6466996096,17.424381618
 06/21  21:00:00,935.184343386,97.0589692227,463.592268596,0.0,100.150657288,124.558693486,343.498132359,292.311215657,42.4850247072,8.70189199517
 06/21  22:00:00,886.39393133,97.0589692227,480.271032588,0.0,46.0930336215,124.558693486,394.180040225,348.476078674,28.3233498048,17.380611746
 06/21  23:00:00,908.726882983,97.0589692227,500.189694583,0.0,46.0930336215,124.558693486,387.537273368,364.674539748,14.1616749024,8.70105871773
 06/21  24:00:00,899.627115389,97.0589692227,503.536344866,0.0,46.0930336215,113.312780494,394.046939944,371.002349758,5.66466996096,17.3799202254
 06/22  01:00:00,902.08103397,97.0589692227,506.213117617,0.0,46.0930336215,113.312780494,391.78844988,377.423984672,5.66466996096,8.69979524675
 06/22  02:00:00,902.825041583,97.0589692227,507.042024596,0.0,46.0930336215,113.312780494,396.65846216,382.293573096,5.66466996096,8.70021910325
 06/22  03:00:00,907.577217076,97.0589692227,512.184959543,0.0,46.0930336215,113.312780494,411.333421355,388.289416171,5.66466996096,17.3793352229
 06/22  04:00:00,1000.56590253,97.0589692227,514.929996628,0.0,100.150657288,148.969399434,387.508423932,373.144665657,5.66466996096,8.69908831455
 06/22  05:00:00,998.2561415,98.3666918356,509.915163246,0.0,100.150657288,149.894399434,516.106429786,484.5638412,14.1616749024,17.3809136838
 06/22  06:00:00,1214.36794567,103.570938107,503.139438335,0.0,176.471037341,302.612436532,401.007290945,363.983436584,28.3233498048,8.70050455597
 06/22  07:00:00,1326.87399596,108.211971324,490.842712798,0.0,243.2593065,310.10971186,388.963148363,320.205274857,42.4850247072,26.2728487982
 06/22  08:00:00,1361.57016157,109.99264577,482.773915187,0.0,243.2593065,310.10971186,368.79642405,294.552190341,56.6466996096,17.5975341003
 06/22  09:00:00,1388.46917913,111.325587835,475.934700039,0.0,243.2593065,302.612436532,355.294230023,277.513353136,42.4850247072,35.2958521806
 06/22  10:00:00,1390.33872294,112.653325115,469.743543351,0.0,243.2593065,310.10971186,369.056908178,262.786133262,70.808374512,35.4624004042
 06/22  11:00:00,1385.43910606,114.067323336,463.350111301,0.0,243.2593065,310.10971186,355.479794719,249.151422007,70.808374512,35.5199981999
 06/22  12:00:00,1347.14868523,115.617275697,464.015948056,0.0,243.2593065,310.10971186,321.323222721,223.983461668,70.808374512,26.5313865414
 06/22  13:00:00,1385.21774622,117.395910292,464.366656333,0.0,243.2593065,302.612436532,290.158108162,197.974597131,56.6466996096,35.5368114217
 06/22  14:00:00,1386.40235124,119.12701508,463.950093814,0.0,243.2593065,302.612436532,273.918749989,195.957975408,42.4850247072,35.4757498735
 06/22  15:00:00,1388.99897972,121.338381938,464.326743747,0.0,243.2593065,302.612436532,278.591700017,186.535496669,56.6466996096,35.4095037383
 06/22  16:00:00,1400.73664002,123.677814767,465.900112235,0.0,243.2593065,310.10971186,281.442886806,170.02931181,84.9700494144,26.4435255819
 06/22  17:00:00,1403.42623087,125.386444349,466.386060771,0.0,243.2593065,310.10971186,265.071129264,162.624331403,84.9700494144,17.4767484473
 06/22  18:00:00,1101.6430573,97.0589692227,464.774721806,0.0,166.938926447,199.110933808,277.309301586,174.91730078,84.9700494144,17.4219513912
 06/22  19:00:00,1094.86495391,97.0589692227,465.095011028,0.0,166.938926447,191.61365848,257.594408058,192.22816516,56.6466996096,8.71954328823
 06/22  20:00:00,959.901077947,97.0589692227,464.557234548,0.0,100.150657288,124.558693486,329.872056855,255.803278588,56.6466996096,17.4220786572
 06/22  21:00:00,944.635754745,97.0589692227,471.957541935,0.0,100.150657288,124.558693486,361.469325537,301.600012858,42.4850247072,17.3842879719
 06/22  22:00:00,895.456225126,97.0589692227,488.347541001,0.0,46.0930336215,124.558693486,377.300104206,340.277556527,28.3233498048,8.69919787428
 06/22  23:00:00,909.893543937,97.0589692227,501.473574291,0.0,46.0930336215,124.558693486,376.211064906,353.349724683,14.1616749024,8.69966532049
 06/22  24:00:00,904.383015799,97.0589692227,508.77037476,0.0,46.0930336215,113.312780494,385.757038639,362.711468341,5.66466996096,17.3809003365
 06/23  01:00:00,908.974705996,97.0589692227,513.798170937,0.0,46.0930336215,113.312780494,384.214934595,369.851814501,5.66466996096,8.69845013342
 06/23  02:00:00,912.858856925,97.0589692227,517.972572239,0.0,46.0930336215,113.312780494,400.867439122,377.824771052,5.66466996096,17.3779981092
 06/23  03:00:00,922.00241639,97.0589692227,527.673840496,0.0,46.0930336215,113.312780494,401.59558174,387.231261068,5.66466996096,8.69965071122
 06/23  04:00:00,1017.51701568,97.0589692227,529.923996946,0.0,100.150657288,148.969399434,386.514415899,372.149641928,5.66466996096,8.70010400971
 06/23  05:00:00,1016.79103575,98.6794546514,527.058363971,0.0,100.150657288,149.894399434,511.770628921,480.229632449,14.1616749024,17.3793215697
 06/23  06:00:00,1231.81805079,104.408648393,519.936613429,0.0,176.471037341,302.612436532,397.529917407,360.507618712,28.3233498048,8.69894888981
 06/23  07:00:00,1332.67650923,109.477479144,496.020984543,0.0,243.2593065,310.10971186,383.934506066,315.181100198,42.4850247072,26.2683811614
 06/23  08:00:00,1357.25522543,111.18519573,477.524197407,0.0,243.2593065,310.10971186,364.042227022,281.01018032,56.6466996096,26.385347093
 06/23  09:00:00,1377.14721626,112.487327192,464.837731323,0.0,243.2593065,302.612436532,314.620567709,245.659634078,42.4850247072,26.4759089244
 06/23  10:00:00,1389.64093011,113.827386214,466.04693667,0.0,243.2593065,310.10971186,310.185324272,203.914121343,70.808374512,35.462828417
 06/23  11:00:00,1392.36766483,115.636289351,464.717464114,0.0,243.2593065,310.10971186,299.370293283,193.041350793,70.808374512,35.5205679771
 06/23  12:00:00,1350.05396346,117.250318696,462.985596866,0.0,243.2593065,310.10971186,294.193641953,196.85905689,70.808374512,26.5262105508
 06/23  13:00:00,1386.1385261,119.065162439,464.346351101,0.0,243.2593065,302.612436532,288.374311444,196.190829475,56.6466996096,35.5367823592
 06/23  14:00:00,1389.15197896,120.867377152,464.716923619,0.0,243.2593065,302.612436532,265.992875248,188.032549932,42.4850247072,35.4753006082
 06/23  15:00:00,1394.03322284,123.551223922,465.897893502,0.0,243.2593065,302.612436532,265.036304913,172.980906898,56.6466996096,35.4086984046
 06/23  16:00:00,1410.92947393,128.730224613,469.10855082,0.0,243.2593065,310.10971186,254.585538227,143.172062298,84.9700494144,26.4434265153
 06/23  17:00:00,1425.83823536,137.540650189,473.233219356,0.0,243.2593065,310.10971186,204.986426851,102.543447067,84.9700494144,17.472930369
 06/23  18:00:00,1120.03294051,97.0589692227,474.843816204,0.0,166.938926447,199.110933808,214.090164729,111.697930782,84.9700494144,17.4221845327
 06/23  19:00:00,1108.88089182,97.0822824427,472.743643281,0.0,166.938926447,191.61365848,188.074939591,122.708628978,56.6466996096,8.71961100319
 06/23  20:00:00,974.506851575,97.0589692227,472.326938292,0.0,100.150657288,124.558693486,239.429931792,165.36097087,56.6466996096,17.422261312
 06/23  21:00:00,953.142970784,97.0589692227,474.280392185,0.0,100.150657288,124.558693486,247.964627405,188.097634428,42.4850247072,17.3819682703
 06/23  22:00:00,879.723968455,97.0589692227,469.816957272,0.0,46.0930336215,124.558693486,257.926991686,220.904359023,28.3233498048,8.69928285743
 06/23  23:00:00,875.465502219,97.0589692227,467.131143959,0.0,46.0930336215,124.558693486,271.392547598,248.531135368,14.1616749024,8.6997373275
 06/23  24:00:00,860.373985885,97.0589692227,466.270096278,0.0,46.0930336215,113.312780494,296.605868907,273.56310968,5.66466996096,17.3780892657
 06/24  01:00:00,860.456301254,97.0589692227,466.431341681,0.0,46.0930336215,113.312780494,294.090031444,279.72692501,5.66466996096,8.69843647251
 06/24  02:00:00,857.44297742,97.0589692227,464.811946317,0.0,46.0930336215,113.312780494,329.227186531,306.184547656,5.66466996096,17.3779689139
 06/24  03:00:00,859.904475562,97.0589692227,467.009457766,0.0,46.0930336215,113.312780494,359.017388853,344.653106959,5.66466996096,8.69961193288
 06/24  04:00:00,888.572939195,97.0589692227,483.157263773,0.0,55.6251445156,113.312780494,378.49462842,355.451900385,5.66466996096,17.3780580747
 06/24  05:00:00,902.801831932,97.0589692227,496.351404117,0.0,55.6251445156,113.312780494,386.337119229,363.477043002,14.1616749024,8.69840132437
 06/24  06:00:00,969.118538959,97.0589692227,501.245670165,0.0,65.1572554096,176.889270242,339.080896856,302.058725665,28.3233498048,8.69882138593
 06/24  07:00:00,1078.69667215,98.1602589404,492.102568585,0.0,109.682768182,220.96816451,434.199321524,374.336000088,42.4850247072,17.378296728
 06/24  08:00:00,1076.92056302,98.2752738217,481.381879985,0.0,109.682768182,220.96816451,399.717267338,325.616582518,56.6466996096,17.4539852108
 06/24  09:00:00,1172.05559345,100.924637998,468.357278185,0.0,131.945524568,266.955817592,334.616216977,274.60707972,42.4850247072,17.5241125501
 06/24  10:00:00,1182.59894567,101.405402873,468.924192274,0.0,131.945524568,274.45309292,320.390892619,223.204162231,70.808374512,26.3783558756
 06/24  11:00:00,1195.35410344,102.363318164,474.148749766,0.0,131.945524568,274.45309292,274.393707614,177.2046033,70.808374512,26.3807298019
 06/24  12:00:00,1171.5712271,104.66064341,478.537437153,0.0,131.945524568,274.45309292,239.465538343,142.28433857,70.808374512,26.372825261
 06/24  13:00:00,1166.47249325,107.230116033,478.297412422,0.0,131.945524568,266.955817592,198.383075874,115.361587461,56.6466996096,26.3747888034
 06/24  14:00:00,1169.28628561,109.804143896,478.545413244,0.0,131.945524568,266.955817592,156.470057811,96.396162036,42.4850247072,17.5888710677
 06/24  15:00:00,1079.6656677,97.0589692227,478.358788359,0.0,109.682768182,212.545889182,135.495214949,52.475552233,56.6466996096,26.3729631068
 06/24  16:00:00,1088.08840467,97.0589692227,479.562669549,0.0,109.682768182,220.04316451,175.538475404,64.1934828417,84.9700494144,26.3749431478
 06/24  17:00:00,1045.57785753,97.0589692227,479.398868089,0.0,109.682768182,220.04316451,172.325553731,69.840770611,84.9700494144,17.5147337053
 06/24  18:00:00,1006.96764074,97.0589692227,479.676972126,0.0,100.150657288,199.110933808,183.038576615,80.6906244275,84.9700494144,17.3779027734
 06/24  19:00:00,1000.49942247,97.0589692227,479.819843237,0.0,100.150657288,191.61365848,167.422870552,102.077841432,56.6466996096,8.69832951019
 06/24  20:00:00,888.088092415,97.0589692227,479.044759773,0.0,55.6251445156,124.558693486,242.982219656,168.956229086,56.6466996096,17.3792909607
 06/24  21:00:00,898.878349972,97.0589692227,476.418900641,0.0,55.6251445156,124.558693486,261.241534775,210.05690014,42.4850247072,8.69960992738
 06/24  22:00:00,876.022111039,97.0589692227,467.724995597,0.0,46.0930336215,124.558693486,292.981618643,247.28020034,28.3233498048,17.3780684983
 06/24  23:00:00,875.963026729,97.0589692227,467.643930231,0.0,46.0930336215,124.558693486,284.275497449,261.415413516,14.1616749024,8.69840903092
 06/24  24:00:00,863.151055225,97.0589692227,467.790401257,0.0,46.0930336215,113.312780494,288.031572645,273.668064759,5.66466996096,8.69883792469
 06/25  01:00:00,852.252783116,97.0589692227,467.83081102,0.0,34.9616554283,113.312780494,302.454017238,279.410705271,5.66466996096,17.3786420063
 06/25  02:00:00,850.732037658,97.0589692227,467.022302937,0.0,34.9616554283,113.312780494,307.169176518,292.804650001,5.66466996096,8.69985655642
 06/25  03:00:00,845.744928944,97.0589692227,464.223388628,0.0,34.9616554283,113.312780494,353.571091142,330.530464204,5.66466996096,17.3759569773
 06/25  04:00:00,864.084775271,97.0589692227,471.2976148,0.0,44.4937663224,113.312780494,378.229919892,363.866688645,5.66466996096,8.69856128584
 06/25  05:00:00,881.386357426,97.0589692227,486.670157785,0.0,44.4937663224,113.312780494,400.826731713,377.96608504,14.1616749024,8.69897177155
 06/25  06:00:00,949.414169892,97.0589692227,492.451165408,0.0,54.0258772165,176.889270242,362.090366074,316.387828391,28.3233498048,17.3791878783
 06/25  07:00:00,950.666490358,97.0589692227,490.451558237,0.0,54.0258772165,184.38654557,345.769502439,294.58672252,42.4850247072,8.69775521214
 06/25  08:00:00,1018.78634959,97.0589692227,480.333527959,0.0,65.1572554096,220.04316451,332.766379671,258.677560476,56.6466996096,17.4421195856
 06/25  09:00:00,1001.4732774,97.0589692227,471.757077994,0.0,65.1572554096,212.545889182,315.024609342,255.030992949,42.4850247072,17.5085916856
 06/25  10:00:00,1005.51034868,97.0589692227,468.737222827,0.0,65.1572554096,220.04316451,345.508934523,248.343059835,70.808374512,26.3575001758
 06/25  11:00:00,1004.30070801,97.0589692227,467.500506819,0.0,65.1572554096,220.04316451,331.449000558,234.288692537,70.808374512,26.3519335095
 06/25  12:00:00,1004.11775427,97.0589692227,468.152546146,0.0,65.1572554096,220.04316451,310.944413152,213.784235662,70.808374512,26.351802978
 06/25  13:00:00,998.840152601,97.0589692227,468.66334083,0.0,65.1572554096,212.545889182,261.923878188,187.700716658,56.6466996096,17.5764619202
 06/25  14:00:00,998.78752225,97.0589692227,467.831701239,0.0,65.1572554096,212.545889182,247.564582909,178.721691257,42.4850247072,26.357866945
 06/25  15:00:00,999.315572176,97.0589692227,467.989801889,0.0,65.1572554096,212.545889182,249.25564048,166.256569617,56.6466996096,26.352371253
 06/25  16:00:00,976.119874943,97.0589692227,468.995272871,0.0,65.1572554096,220.04316451,257.668440463,146.343410842,84.9700494144,26.3549802063
 06/25  17:00:00,928.530759171,97.0589692227,468.244920723,0.0,54.0258772165,184.38654557,252.512621189,150.031361637,84.9700494144,17.5112101381
 06/25  18:00:00,896.945270468,97.0589692227,467.795974488,0.0,44.4937663224,163.454314868,275.242853506,181.573807872,84.9700494144,8.69899621941
 06/25  19:00:00,891.278182606,97.0589692227,468.356501118,0.0,44.4937663224,155.95703954,259.871197631,185.845249683,56.6466996096,17.3792483387
 06/25  20:00:00,860.709663543,97.0589692227,468.684256909,0.0,44.4937663224,124.558693486,289.041791875,223.697310093,56.6466996096,8.69778217235
 06/25  21:00:00,873.473391681,97.0589692227,467.62326144,0.0,44.4937663224,124.558693486,315.350130373,255.488389371,42.4850247072,17.376716295
 06/25  22:00:00,860.724960829,97.0589692227,466.424566072,0.0,34.9616554283,124.558693486,329.599489164,292.577168724,28.3233498048,8.6989706354
 06/25  23:00:00,857.909800592,97.0589692227,464.3022148,0.0,34.9616554283,124.558693486,355.789356827,332.928296512,14.1616749024,8.69938541285
 06/25  24:00:00,858.044764466,97.0589692227,475.03779959,0.0,34.9616554283,113.312780494,400.26858016,377.226231777,5.66466996096,17.377678422
 06/26  01:00:00,884.538969467,97.0589692227,488.686208129,0.0,46.0930336215,113.312780494,403.445603881,389.082955538,5.66466996096,8.69797838196
 06/26  02:00:00,897.735335927,97.0589692227,501.696336312,0.0,46.0930336215,113.312780494,420.806018665,397.764403542,5.66466996096,17.376945162
 06/26  03:00:00,905.093599709,97.0589692227,509.579663112,0.0,46.0930336215,113.312780494,417.901243784,403.537533966,5.66466996096,8.69903985699
 06/26  04:00:00,997.100897407,97.0589692227,511.275208349,0.0,100.150657288,148.969399434,407.063418845,385.648168799,5.66466996096,15.7505800859
 06/26  05:00:00,998.100979043,97.0589692227,510.963899428,0.0,100.150657288,149.894399434,620.128653809,595.643588012,14.1616749024,10.3233908949
 06/26  06:00:00,1212.75014188,98.0166326605,507.042782132,0.0,176.471037341,302.612436532,443.645968129,406.624500515,28.3233498048,8.69811780978
 06/26  07:00:00,1316.79024884,100.314629615,488.714725116,0.0,243.2593065,310.10971186,413.793022694,345.043281029,42.4850247072,26.2647169581
 06/26  08:00:00,1339.78629801,101.306906405,471.57723728,0.0,243.2593065,310.10971186,381.974044448,298.94807302,56.6466996096,26.3792718181
 06/26  09:00:00,1368.88907379,102.185898136,467.383100207,0.0,243.2593065,302.612436532,331.17360505,262.22018282,42.4850247072,26.4683975226
 06/26  10:00:00,1386.56026007,103.677276279,470.681303409,0.0,243.2593065,310.10971186,305.292746705,199.033379173,70.808374512,35.4509930206
 06/26  11:00:00,1401.9143749,107.412087507,477.790513687,0.0,243.2593065,310.10971186,254.496701381,148.181296919,70.808374512,35.5070299499
 06/26  12:00:00,1365.49863703,112.36001031,478.163795169,0.0,243.2593065,310.10971186,210.416724195,113.085544932,70.808374512,26.522804751
 06/26  13:00:00,1405.86119271,119.916944833,477.600320945,0.0,243.2593065,302.612436532,168.36479156,76.1969809052,56.6466996096,35.5211110453
 06/26  14:00:00,1417.11333584,131.531308351,477.198852851,0.0,243.2593065,302.612436532,122.30805825,44.3633027796,42.4850247072,35.4597307636
 06/26  15:00:00,1428.53984175,143.72347295,476.463052222,0.0,243.2593065,302.612436532,118.659138795,26.6188264932,56.6466996096,35.3936126924
 06/26  16:00:00,1444.69382509,153.94400849,475.747838332,0.0,243.2593065,310.10971186,125.897393391,14.4930693354,84.9700494144,26.4342746411
 06/26  17:00:00,1446.80996855,156.115972402,475.678613179,0.0,243.2593065,310.10971186,113.92781963,11.4874896072,84.9700494144,17.4702806088
 06/26  18:00:00,1124.73577614,97.0589692227,478.248115989,0.0,166.938926447,199.110933808,132.454232393,38.7656100167,84.9700494144,8.7185729623
 06/26  19:00:00,1119.63183191,97.0589692227,479.859649195,0.0,166.938926447,191.61365848,147.971522268,73.90509135,56.6466996096,17.4197313087
 06/26  20:00:00,983.899641646,97.0589692227,478.098429042,0.0,100.150657288,124.558693486,236.644190365,162.577347455,56.6466996096,17.4201432999
 06/26  21:00:00,946.018381626,97.0589692227,468.963728185,0.0,100.150657288,124.558693486,270.024170461,218.839174793,42.4850247072,8.6999709611
 06/26  22:00:00,872.219818212,97.0589692227,465.862911505,0.0,46.0930336215,124.558693486,304.902833321,259.203051998,28.3233498048,17.3764315179
 06/26  23:00:00,874.045813359,97.0589692227,466.85108284,0.0,46.0930336215,124.558693486,290.266737842,267.406261688,14.1616749024,8.69880125182
 06/26  24:00:00,861.446392138,97.0589692227,467.007150154,0.0,46.0930336215,113.312780494,292.219971433,277.856097601,5.66466996096,8.6992038714
 06/27  01:00:00,861.639730096,97.0589692227,467.053511297,0.0,46.0930336215,113.312780494,304.45084311,281.409332772,5.66466996096,17.3768403776
 06/27  02:00:00,861.37150088,97.0589692227,466.925808049,0.0,46.0930336215,113.312780494,302.634978457,288.272676485,5.66466996096,8.69763201056
 06/27  03:00:00,861.717387705,97.0589692227,467.190201728,0.0,46.0930336215,113.312780494,315.328357793,292.287371064,5.66466996096,17.3763167684
 06/27  04:00:00,956.802376983,97.0589692227,467.878154769,0.0,100.150657288,148.969399434,283.513945754,269.150563415,5.66466996096,8.69871237768
 06/27  05:00:00,957.64963534,97.5079871448,467.946654339,0.0,100.150657288,149.894399434,423.71078189,400.850010227,14.1616749024,8.69909676025
 06/27  06:00:00,1172.78966293,102.110632305,463.339214232,0.0,176.471037341,302.612436532,342.622741221,296.92244135,28.3233498048,17.3769500662
 06/27  07:00:00,1324.81863081,105.632383542,493.70103499,0.0,243.2593065,310.10971186,397.136705079,337.134378455,42.4850247072,17.5173019176
 06/27  08:00:00,1391.67936225,107.138266472,517.730338922,0.0,243.2593065,310.10971186,416.311254286,333.285162078,56.6466996096,26.379392599
 06/27  09:00:00,1428.56900466,108.368045331,520.594621351,0.0,243.2593065,302.612436532,394.592066718,325.64540618,42.4850247072,26.4616358308
 06/27  10:00:00,1435.27603649,109.278529131,519.120433502,0.0,243.2593065,310.10971186,430.227230896,323.955858912,70.808374512,35.4629974722
 06/27  11:00:00,1435.21106285,110.227761363,516.872463505,0.0,243.2593065,310.10971186,427.331838416,321.004064875,70.808374512,35.5193990282
 06/27  12:00:00,1396.91915295,111.373544929,519.417324573,0.0,243.2593065,310.10971186,420.048620084,313.889708781,70.808374512,35.350536791
 06/27  13:00:00,1426.04970334,112.525629902,513.809807982,0.0,243.2593065,302.612436532,397.000863164,304.849835306,56.6466996096,35.5043282481
