Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 06/27  14:00:00,1416.60504521,113.578005656,502.496400732,0.0,243.2593065,302.612436532,365.50945347,296.432637343,42.4850247072,26.5917914192
 06/27  15:00:00,1412.1337317,114.511979,496.555357558,0.0,243.2593065,302.612436532,383.383539688,291.333515864,56.6466996096,35.403324214
 06/27  16:00:00,1415.96432624,115.225207175,492.612021552,0.0,243.2593065,310.10971186,402.156515971,290.754214944,84.9700494144,26.4322516127
 06/27  17:00:00,1407.19585189,116.23006025,482.104617707,0.0,243.2593065,310.10971186,386.284430173,283.845330103,84.9700494144,17.4690506559
 06/27  18:00:00,1138.08839506,97.0589692227,498.197200422,0.0,166.938926447,199.110933808,365.059507284,262.668237123,84.9700494144,17.4212207457
 06/27  19:00:00,1133.8754534,97.0589692227,501.298573432,0.0,166.938926447,191.61365848,340.182189725,266.117756782,56.6466996096,17.4177333338
 06/27  20:00:00,1000.9456968,97.0589692227,502.183258781,0.0,100.150657288,124.558693486,381.943200316,316.576250049,56.6466996096,8.72025065783
 06/27  21:00:00,979.200740101,97.0589692227,504.512075898,0.0,100.150657288,124.558693486,401.874060233,342.007560916,42.4850247072,17.3814746093
 06/27  22:00:00,914.884330583,97.0589692227,507.468750412,0.0,46.0930336215,124.558693486,405.436005031,368.413668335,28.3233498048,8.69898689146
 06/27  23:00:00,925.482071804,97.0589692227,517.963893882,0.0,46.0930336215,124.558693486,412.346565959,380.808248173,14.1616749024,17.3766428837
 06/27  24:00:00,920.922817677,97.0589692227,526.420304496,0.0,46.0930336215,113.312780494,402.958847755,388.596549811,5.66466996096,8.69762798267
 06/28  01:00:00,927.522412479,97.0589692227,533.660511669,0.0,46.0930336215,113.312780494,408.72293876,394.36042437,5.66466996096,8.6978444292
 06/28  02:00:00,936.207549527,97.0589692227,543.053369662,0.0,46.0930336215,113.312780494,425.037274374,401.996017879,5.66466996096,17.3765865341
 06/28  03:00:00,943.622799595,97.0589692227,551.029504622,0.0,46.0930336215,113.312780494,423.420710805,409.057236783,5.66466996096,8.69880406162
 06/28  04:00:00,1039.96690181,97.0589692227,557.423753099,0.0,100.150657288,148.969399434,418.540990053,395.500109021,5.66466996096,17.3762110709
 06/28  05:00:00,1038.36347315,97.817114599,553.826229159,0.0,100.150657288,149.894399434,548.528846543,525.669782315,14.1616749024,8.69738932547
 06/28  06:00:00,1250.59087909,102.460372946,543.695843499,0.0,176.471037341,302.612436532,434.304378493,397.283290466,28.3233498048,8.6977382219
 06/28  07:00:00,1365.96453688,105.691751219,536.094605373,0.0,243.2593065,310.10971186,431.180176943,362.433995545,42.4850247072,26.2611566906
 06/28  08:00:00,1401.52976189,107.147511313,528.688568947,0.0,243.2593065,310.10971186,431.527542044,348.505000606,56.6466996096,26.3758418282
 06/28  09:00:00,1432.51174255,108.259040215,525.076900941,0.0,243.2593065,302.612436532,409.562941656,340.613808916,42.4850247072,26.4641080324
 06/28  10:00:00,1432.48064642,109.415213286,515.810186955,0.0,243.2593065,310.10971186,433.725763575,327.473373829,70.808374512,35.4440152344
 06/28  11:00:00,1424.26277313,110.891223612,504.332179351,0.0,243.2593065,310.10971186,412.059614966,305.752172487,70.808374512,35.4990679676
 06/28  12:00:00,1379.00637589,112.099200918,499.545018422,0.0,243.2593065,310.10971186,394.768492732,297.438128931,70.808374512,26.5219892892
 06/28  13:00:00,1410.69212599,113.425951636,496.419078538,0.0,243.2593065,302.612436532,383.209915543,291.05126748,56.6466996096,35.5119484531
 06/28  14:00:00,1393.37524416,115.094168597,476.555491965,0.0,243.2593065,302.612436532,352.933146913,274.997639131,42.4850247072,35.450483075
 06/28  15:00:00,1383.66567329,117.453570476,466.184967819,0.0,243.2593065,302.612436532,343.182253249,259.991226168,56.6466996096,26.5443274718
 06/28  16:00:00,1403.84515848,120.207306644,476.023854134,0.0,243.2593065,310.10971186,380.264599014,260.061426831,84.9700494144,35.2331227685
 06/28  17:00:00,1415.93202796,122.265725974,485.716736996,0.0,243.2593065,310.10971186,357.172050912,254.73558102,84.9700494144,17.4664204774
 06/28  18:00:00,1161.68613853,97.0589692227,524.124290165,0.0,166.938926447,199.110933808,349.67913246,255.989475121,84.9700494144,8.7196079247
 06/28  19:00:00,1164.95588063,97.0589692227,534.587255997,0.0,166.938926447,191.61365848,344.686870663,270.624135542,56.6466996096,17.4160355113
 06/28  20:00:00,1035.64263372,97.0589692227,539.470776488,0.0,100.150657288,124.558693486,404.088095487,330.023891134,56.6466996096,17.4175047427
 06/28  21:00:00,1023.18839705,97.0589692227,551.947021296,0.0,100.150657288,124.558693486,405.088006915,353.902436092,42.4850247072,8.70054611585
 06/28  22:00:00,961.266702946,97.0589692227,557.998550018,0.0,46.0930336215,124.558693486,417.585354477,380.563442971,28.3233498048,8.69856170157
 06/28  23:00:00,972.717582646,97.0589692227,569.149022248,0.0,46.0930336215,124.558693486,424.428015312,392.891124653,14.1616749024,17.375215757
 06/28  24:00:00,966.50942756,97.0589692227,575.874929522,0.0,46.0930336215,113.312780494,416.108278383,401.746444067,5.66466996096,8.69716435416
 06/29  01:00:00,966.772207685,97.0589692227,576.109938593,0.0,46.0930336215,113.312780494,430.505570922,407.465857226,5.66466996096,17.3750437357
 06/29  02:00:00,968.566337114,97.0589692227,577.960837443,0.0,46.0930336215,113.312780494,427.184792979,412.822181841,5.66466996096,8.69794117681
 06/29  03:00:00,971.820422521,97.0589692227,581.388238508,0.0,46.0930336215,113.312780494,433.337500089,418.974565657,5.66466996096,8.6982644716
 06/29  04:00:00,1065.94232325,97.0589692227,585.346463657,0.0,100.150657288,148.969399434,427.673662927,404.631466476,5.66466996096,17.3775264902
 06/29  05:00:00,1058.33144052,97.9961560719,575.09995103,0.0,100.150657288,149.894399434,550.400701071,527.542200726,14.1616749024,8.69682544192
 06/29  06:00:00,1269.29010543,102.912552256,563.356577069,0.0,176.471037341,302.612436532,445.526129709,399.826846587,28.3233498048,17.3759333167
 06/29  07:00:00,1369.37890359,106.910624573,538.766311164,0.0,243.2593065,310.10971186,413.032779865,353.031806317,42.4850247072,17.5159488407
 06/29  08:00:00,1396.95530684,108.326121718,522.727347192,0.0,243.2593065,310.10971186,416.798250175,333.776442263,56.6466996096,26.3751083025
 06/29  09:00:00,1425.08744575,109.725680285,515.718469816,0.0,243.2593065,302.612436532,382.697930065,313.749943767,42.4850247072,26.4629615901
 06/29  10:00:00,1426.56416033,110.827410784,508.099416375,0.0,243.2593065,310.10971186,411.94258613,305.686242863,70.808374512,35.447968755
 06/29  11:00:00,1420.76022218,112.134542382,499.225210801,0.0,243.2593065,310.10971186,400.403162665,294.091231704,70.808374512,35.5035564489
 06/29  12:00:00,1371.67514568,113.113714109,490.279184582,0.0,243.2593065,310.10971186,390.185110702,292.862446873,70.808374512,26.5142893172
 06/29  13:00:00,1402.6260955,114.614948773,486.129733997,0.0,243.2593065,302.612436532,376.459376342,284.296715793,56.6466996096,35.5159609394
 06/29  14:00:00,1413.0380365,115.93635129,496.241763319,0.0,243.2593065,302.612436532,361.177706893,283.238808387,42.4850247072,35.4538737994
 06/29  15:00:00,1418.86423431,117.884038722,501.094890304,0.0,243.2593065,302.612436532,369.631761106,277.597754698,56.6466996096,35.3873067981
 06/29  16:00:00,1422.30263281,120.481197623,495.217230062,0.0,243.2593065,310.10971186,373.674308155,262.273960506,84.9700494144,26.4302982345
 06/29  17:00:00,1420.71980026,122.393017128,491.460643372,0.0,243.2593065,310.10971186,356.474520611,254.035868101,84.9700494144,17.4686030958
 06/29  18:00:00,1169.29448233,97.0589692227,532.685814024,0.0,166.938926447,199.110933808,350.225370165,256.537472309,84.9700494144,8.7178484424
 06/29  19:00:00,1169.26459964,97.0589692227,539.546235755,0.0,166.938926447,191.61365848,342.408321345,268.343488793,56.6466996096,17.4181329433
 06/29  20:00:00,1039.58698996,97.0589692227,543.895472321,0.0,100.150657288,124.558693486,394.93721147,320.87219892,56.6466996096,17.4183129408
 06/29  21:00:00,1022.53115037,97.0589692227,551.266519792,0.0,100.150657288,124.558693486,399.521922888,348.337755321,42.4850247072,8.69914285957
 06/29  22:00:00,955.03805898,97.0589692227,551.185090091,0.0,46.0930336215,124.558693486,419.638481892,373.940493498,28.3233498048,17.3746385894
 06/29  23:00:00,953.942942855,97.0589692227,548.947788145,0.0,46.0930336215,124.558693486,403.863469065,381.003977226,14.1616749024,8.69781693596
 06/29  24:00:00,945.768208787,97.0589692227,553.50293916,0.0,46.0930336215,113.312780494,402.439883834,388.077053327,5.66466996096,8.69816054591
 06/30  01:00:00,956.531482561,97.0589692227,564.985908712,0.0,46.0930336215,113.312780494,420.95063732,397.908942721,5.66466996096,17.3770246384
 06/30  02:00:00,962.46067867,97.0589692227,571.323327089,0.0,46.0930336215,113.312780494,421.339404162,406.978243715,5.66466996096,8.6964904858
 06/30  03:00:00,967.721340831,97.0589692227,576.904187819,0.0,46.0930336215,113.312780494,437.742820038,414.704337946,5.66466996096,17.3738121313
 06/30  04:00:00,1058.8054766,97.0589692227,574.658891486,0.0,100.150657288,148.969399434,412.149998772,397.787961526,5.66466996096,8.69736728559
 06/30  05:00:00,1054.77247986,98.1592867245,568.790343068,0.0,100.150657288,149.894399434,540.213270394,517.353902299,14.1616749024,8.69769319214
 06/30  06:00:00,1271.8253821,103.347283257,564.441756549,0.0,176.471037341,302.612436532,440.338256501,394.638443959,28.3233498048,17.3764627371
 06/30  07:00:00,1368.49411723,107.61126431,537.075280023,0.0,243.2593065,310.10971186,406.306698821,346.308428245,42.4850247072,17.5132458695
 06/30  08:00:00,1405.66706141,109.200350337,531.348322323,0.0,243.2593065,310.10971186,405.132070019,322.113802657,56.6466996096,26.3715677523
 06/30  09:00:00,1436.99633993,110.516198696,528.2697508,0.0,243.2593065,302.612436532,377.739702485,308.796204281,42.4850247072,26.4584734974
 06/30  10:00:00,1439.6185427,111.751926233,522.05404638,0.0,243.2593065,310.10971186,405.644957313,299.388001882,70.808374512,35.4485809194
 06/30  11:00:00,1437.25757272,112.942254855,517.319889921,0.0,243.2593065,310.10971186,401.722394516,295.410102569,70.808374512,35.5039174349
 06/30  12:00:00,1395.75084328,114.373296209,516.248469973,0.0,243.2593065,310.10971186,390.783082258,293.465880348,70.808374512,26.5088273979
 06/30  13:00:00,1427.81660231,116.130285361,513.234138123,0.0,243.2593065,302.612436532,380.841054959,288.67816436,56.6466996096,35.5161909891
 06/30  14:00:00,1417.0013938,117.956527,499.614918806,0.0,243.2593065,302.612436532,358.114574222,280.176143129,42.4850247072,35.4534063859
 06/30  15:00:00,1416.71024215,120.112957598,496.841012367,0.0,243.2593065,302.612436532,362.213855192,270.180613789,56.6466996096,35.3865417941
 06/30  16:00:00,1419.53534898,122.939748129,489.755093802,0.0,243.2593065,310.10971186,365.972703534,254.572459238,84.9700494144,26.4301948811
 06/30  17:00:00,1422.4769891,124.83097764,490.867479252,0.0,243.2593065,310.10971186,351.271174646,248.832303008,84.9700494144,17.4688222233
 06/30  18:00:00,1164.7806123,97.0589692227,527.906561841,0.0,166.938926447,199.110933808,360.769485515,262.427398615,84.9700494144,13.3720374856
 06/30  19:00:00,1158.93936064,97.0589692227,529.047543789,0.0,166.938926447,191.61365848,338.878977594,269.471327893,56.6466996096,12.7609500914
 06/30  20:00:00,1031.61614911,97.0589692227,535.824627004,0.0,100.150657288,124.558693486,391.214009965,317.148847685,56.6466996096,17.4184626711
 06/30  21:00:00,1015.49183942,97.0589692227,544.060009025,0.0,100.150657288,124.558693486,394.164423842,342.98018751,42.4850247072,8.69921162501
 06/30  22:00:00,944.972922546,97.0589692227,540.281270474,0.0,46.0930336215,124.558693486,412.084176943,366.386024123,28.3233498048,17.3748030152
 06/30  23:00:00,942.931490875,97.0589692227,537.191136441,0.0,46.0930336215,124.558693486,396.210138002,373.350585394,14.1616749024,8.69787770613
 06/30  24:00:00,920.242528737,97.0589692227,526.136161756,0.0,46.0930336215,113.312780494,389.682152392,375.319279226,5.66466996096,8.6982032053
 07/01  01:00:00,898.303711871,97.0589692227,502.410859085,0.0,46.0930336215,113.312780494,393.891130298,370.851790303,5.66466996096,17.3746700337
 07/01  02:00:00,885.086000947,97.0589692227,488.780883127,0.0,46.0930336215,113.312780494,377.590701138,363.229571457,5.66466996096,8.69645971918
 07/01  03:00:00,874.715491404,97.0589692227,479.713366385,0.0,46.0930336215,113.312780494,376.781760752,353.743344834,5.66466996096,17.3737459571
 07/01  04:00:00,877.08776112,97.0589692227,472.766960943,0.0,55.6251445156,113.312780494,352.188466793,337.826483723,5.66466996096,8.69731310823
 07/01  05:00:00,873.663234461,97.0589692227,469.856501793,0.0,55.6251445156,113.312780494,360.556456366,337.697170142,14.1616749024,8.69761132107
 07/01  06:00:00,934.056277949,97.0589692227,468.875950514,0.0,65.1572554096,176.889270242,323.636277331,277.936808118,28.3233498048,17.3761194079
 07/01  07:00:00,1050.54835174,97.7939038571,467.669977558,0.0,109.682768182,220.96816451,420.606982875,369.425777629,42.4850247072,8.69618053815
 07/01  08:00:00,1061.59885489,97.9834250813,468.227485069,0.0,109.682768182,220.96816451,381.375292105,307.280562885,56.6466996096,17.4480296107
 07/01  09:00:00,1175.94770479,100.521197078,468.717301554,0.0,131.945524568,266.955817592,300.711467519,240.707873179,42.4850247072,17.5185696321
 07/01  10:00:00,1193.52812753,101.119179251,474.597915671,0.0,131.945524568,274.45309292,301.16043507,203.982908978,70.808374512,26.3691515798
 07/01  11:00:00,1200.599918,101.941669557,478.445586375,0.0,131.945524568,274.45309292,280.208062312,183.029641023,70.808374512,26.3700467763
 07/01  12:00:00,1169.86975543,103.063335484,478.53152331,0.0,131.945524568,274.45309292,256.892459594,159.723197659,70.808374512,26.360887423
 07/01  13:00:00,1163.61071043,104.09295345,478.609226815,0.0,131.945524568,266.955817592,231.33123133,148.322763863,56.6466996096,26.3617678576
 07/01  14:00:00,1164.8078484,105.553905042,478.295041124,0.0,131.945524568,266.955817592,197.576887557,132.755023486,42.4850247072,22.3368393638
 07/01  15:00:00,1079.3551155,97.0589692227,478.041192221,0.0,109.682768182,212.545889182,150.974617987,72.7219230772,56.6466996096,21.6059953001
 07/01  16:00:00,1088.31532636,97.0589692227,479.725673764,0.0,109.682768182,220.04316451,183.242362522,71.908129275,84.9700494144,26.3641838325
 07/01  17:00:00,1045.8749938,97.0589692227,479.63173885,0.0,109.682768182,220.04316451,178.548729637,76.0703732288,84.9700494144,17.5083069934
 07/01  18:00:00,1006.91656863,97.0589692227,479.640781724,0.0,100.150657288,199.110933808,199.050253121,96.7042595146,84.9700494144,17.3759441918
 07/01  19:00:00,1000.11290966,97.0589692227,479.512865265,0.0,100.150657288,191.61365848,173.233668109,107.888542361,56.6466996096,8.69842613793
 07/01  20:00:00,887.715828157,97.0589692227,478.785001703,0.0,55.6251445156,124.558693486,228.057222144,154.036317546,56.6466996096,17.374204989
 07/01  21:00:00,903.324596773,97.0589692227,479.495210895,0.0,55.6251445156,124.558693486,238.638109972,187.456224281,42.4850247072,8.69686098392
 07/01  22:00:00,887.373553981,97.0589692227,475.478860758,0.0,46.0930336215,124.558693486,274.380267228,237.359759487,28.3233498048,8.69715793567
 07/01  23:00:00,874.71985612,97.0589692227,466.568895955,0.0,46.0930336215,124.558693486,305.009853698,273.4729662,14.1616749024,17.3752125962
 07/01  24:00:00,858.833282066,97.0589692227,465.524792394,0.0,46.0930336215,113.312780494,320.956713896,306.59398329,5.66466996096,8.69806064558
 07/02  01:00:00,845.849635554,97.0589692227,464.664791824,0.0,34.9616554283,113.312780494,368.032431886,344.993498059,5.66466996096,17.3742638655
 07/02  02:00:00,871.002127787,97.0589692227,487.165195894,0.0,34.9616554283,113.312780494,401.793142094,387.432211881,5.66466996096,8.69626025161
 07/02  03:00:00,888.779592772,97.0589692227,504.051448027,0.0,34.9616554283,113.312780494,407.607876561,393.24668727,5.66466996096,8.69651932944
 07/02  04:00:00,897.927035363,97.0589692227,502.83408015,0.0,44.4937663224,113.312780494,406.99281474,383.954279909,5.66466996096,17.3738648696
 07/02  05:00:00,902.516578883,97.0589692227,507.828265053,0.0,44.4937663224,113.312780494,409.960254657,387.101227271,14.1616749024,8.69735248431
 07/02  06:00:00,959.660003858,97.0589692227,503.162748224,0.0,54.0258772165,176.889270242,360.338744155,323.317760804,28.3233498048,8.69763354593
 07/02  07:00:00,954.183935361,97.0589692227,493.72840161,0.0,54.0258772165,184.38654557,368.877618323,309.016483629,42.4850247072,17.3761099866
 07/02  08:00:00,1020.51559925,97.0589692227,481.736798412,0.0,65.1572554096,220.04316451,343.81299561,269.728157263,56.6466996096,17.4381387373
 07/02  09:00:00,998.645577144,97.0589692227,469.601026461,0.0,65.1572554096,212.545889182,280.996642109,221.007090094,42.4850247072,17.5045273075
 07/02  10:00:00,1013.18815498,97.0589692227,472.168873564,0.0,65.1572554096,220.04316451,257.911828234,160.762378326,70.808374512,26.3410753966
 07/02  11:00:00,1025.29718045,97.0589692227,478.430516906,0.0,65.1572554096,220.04316451,204.11842793,115.741378266,70.808374512,17.5686751521
 07/02  12:00:00,1024.49880673,97.0589692227,478.602552028,0.0,65.1572554096,220.04316451,179.708792257,82.5552999029,70.808374512,26.3451178422
 07/02  13:00:00,1016.96991928,97.0589692227,478.444405883,0.0,65.1572554096,212.545889182,142.985636538,59.9953615614,56.6466996096,26.3435753672
 07/02  14:00:00,1017.09677006,97.0589692227,478.527291682,0.0,65.1572554096,212.545889182,104.037619163,43.9821445018,42.4850247072,17.5704499538
 07/02  15:00:00,1016.99516444,97.0589692227,478.408522055,0.0,65.1572554096,212.545889182,117.051589866,34.0618091349,56.6466996096,26.3430811212
 07/02  16:00:00,991.274652161,97.0589692227,477.978327679,0.0,65.1572554096,220.04316451,132.222418807,20.910845168,84.9700494144,26.3415242248
 07/02  17:00:00,944.685174317,97.0589692227,478.173285423,0.0,54.0258772165,184.38654557,125.381076858,22.907191118,84.9700494144,17.5038363252
 07/02  18:00:00,914.206943907,97.0589692227,478.2198015,0.0,44.4937663224,163.454314868,135.397435759,33.0552333568,84.9700494144,17.3721529874
 07/02  19:00:00,908.026681882,97.0589692227,478.681789512,0.0,44.4937663224,155.95703954,105.305892399,39.9627049435,56.6466996096,8.6964878457
 07/02  20:00:00,876.543975615,97.0589692227,478.652476613,0.0,44.4937663224,124.558693486,123.525853083,58.1823852004,56.6466996096,8.69676827344
 07/02  21:00:00,891.145073331,97.0589692227,478.327666039,0.0,44.4937663224,124.558693486,117.912969357,58.0535637307,42.4850247072,17.3743809192
 07/02  22:00:00,881.303724223,97.0589692227,478.692076292,0.0,34.9616554283,124.558693486,107.361479481,70.3405170005,28.3233498048,8.6976126759
 07/02  23:00:00,883.219634315,97.0589692227,479.650982232,0.0,34.9616554283,124.558693486,130.028032418,107.168463654,14.1616749024,8.69789386242
 07/02  24:00:00,869.534574069,97.0589692227,478.310873219,0.0,34.9616554283,113.312780494,205.667166261,182.628168891,5.66466996096,17.3743274084
 07/03  01:00:00,871.656756498,97.0589692227,472.355463144,0.0,46.0930336215,113.312780494,276.378952327,262.018118899,5.66466996096,8.69616346685
 07/03  02:00:00,862.497650856,97.0589692227,469.059172682,0.0,46.0930336215,113.312780494,379.209209966,356.171583603,5.66466996096,17.372956402
 07/03  03:00:00,924.874708737,97.0589692227,531.132309609,0.0,46.0930336215,113.312780494,414.039748351,399.678225859,5.66466996096,8.69685253079
 07/03  04:00:00,1025.67813599,97.0589692227,542.040509071,0.0,100.150657288,148.969399434,399.55350198,385.191711148,5.66466996096,8.69712087155
 07/03  05:00:00,1031.14903874,97.0589692227,546.712744658,0.0,100.150657288,149.894399434,603.407626201,571.871229185,14.1616749024,17.3747221134
 07/03  06:00:00,1245.36063756,99.5206348288,540.916985142,0.0,176.471037341,302.612436532,437.507749147,400.486495217,28.3233498048,8.69790412544
 07/03  07:00:00,1348.78245587,102.309908976,521.006646126,0.0,243.2593065,310.10971186,410.014283139,348.414359933,42.4850247072,19.1148984984
 07/03  08:00:00,1381.83370935,103.502726421,511.043640742,0.0,243.2593065,310.10971186,405.599127399,324.192126393,56.6466996096,24.7603013967
 07/03  09:00:00,1411.77701572,104.626870112,506.293598003,0.0,243.2593065,302.612436532,388.099005501,311.956941253,42.4850247072,33.657039541
 07/03  10:00:00,1414.99405902,105.698649313,500.628009814,0.0,243.2593065,310.10971186,401.271048474,302.256629751,70.808374512,28.206044211
 07/03  11:00:00,1415.92119458,106.658480975,499.565338199,0.0,243.2593065,310.10971186,405.797460861,299.485975561,70.808374512,35.5031107874
 07/03  12:00:00,1368.105569,107.737379093,492.007090889,0.0,243.2593065,310.10971186,402.613161517,296.469425975,70.808374512,35.3353610307
 07/03  13:00:00,1399.53507633,109.187754388,488.488327194,0.0,243.2593065,302.612436532,381.698581501,289.566437643,56.6466996096,35.4854442475
 07/03  14:00:00,1394.29478689,111.07687503,481.590628135,0.0,243.2593065,302.612436532,349.06943106,279.998036188,42.4850247072,26.5863701648
 07/03  15:00:00,1387.25060546,113.485351031,473.285197377,0.0,243.2593065,302.612436532,356.913377613,264.883664319,56.6466996096,35.3830136846
 07/03  16:00:00,1391.91788956,115.998011314,468.815212872,0.0,243.2593065,310.10971186,359.41158266,248.015472434,84.9700494144,26.4260608122
 07/03  17:00:00,1386.08910354,117.669879273,462.303110045,0.0,243.2593065,310.10971186,337.318441104,234.879646297,84.9700494144,17.4687453928
 07/03  18:00:00,1127.64192987,97.0589692227,488.804409486,0.0,166.938926447,199.110933808,350.470228489,248.085410483,84.9700494144,17.4147685918
 07/03  19:00:00,1137.26657987,97.0589692227,504.405285137,0.0,166.938926447,191.61365848,329.155577882,263.790294711,56.6466996096,8.71858356126
 07/03  20:00:00,1007.82848001,97.0589692227,509.095924299,0.0,100.150657288,124.558693486,385.36248856,311.303039734,56.6466996096,17.4127492173
 07/03  21:00:00,991.827955859,97.0589692227,517.950881874,0.0,100.150657288,124.558693486,384.576891674,333.392746042,42.4850247072,8.69912092481
 07/03  22:00:00,924.69939878,97.0589692227,518.57679232,0.0,46.0930336215,124.558693486,404.004692395,358.306768086,28.3233498048,17.3745745037
 07/03  23:00:00,930.149812002,97.0589692227,523.467872969,0.0,46.0930336215,124.558693486,392.067780459,369.208416913,14.1616749024,8.69768864307
 07/03  24:00:00,922.61276692,97.0589692227,528.648162983,0.0,46.0930336215,113.312780494,400.188357102,377.149922248,5.66466996096,17.3737648932
 07/04  01:00:00,924.940943949,97.0589692227,543.201167708,0.0,34.9616554283,113.312780494,401.604878909,387.244323356,5.66466996096,8.69588559184
 07/04  02:00:00,935.077392231,97.0589692227,554.115369995,0.0,34.9616554283,113.312780494,411.873948116,397.513195971,5.66466996096,8.69608218398
 07/04  03:00:00,935.332011404,97.0589692227,554.40533067,0.0,34.9616554283,113.312780494,425.693899573,402.65636765,5.66466996096,17.3728619625
 07/04  04:00:00,944.196796945,97.0589692227,552.965567811,0.0,44.4937663224,113.312780494,407.073457989,392.71199235,5.66466996096,8.69679567781
 07/04  05:00:00,943.669538766,97.0589692227,552.47280055,0.0,44.4937663224,113.312780494,417.666658983,394.80794249,14.1616749024,8.69704159
 07/04  06:00:00,1007.43978425,97.0589692227,554.883482143,0.0,54.0258772165,176.889270242,380.486236874,334.788065157,28.3233498048,17.3748219125
 07/04  07:00:00,1007.76983657,97.0589692227,551.62928294,0.0,54.0258772165,184.38654557,375.588820096,324.40652054,42.4850247072,8.69727484845
 07/04  08:00:00,1075.08285838,97.0589692227,538.646437188,0.0,65.1572554096,220.04316451,374.172096182,300.089981554,56.6466996096,17.4354150178
 07/04  09:00:00,1061.29398885,97.0589692227,531.806828379,0.0,65.1572554096,212.545889182,350.108726133,290.124031458,42.4850247072,17.4996699681
 07/04  10:00:00,1068.54465129,97.0589692227,531.512745338,0.0,65.1572554096,220.04316451,389.507238211,292.358582906,70.808374512,26.340280793
 07/04  11:00:00,1069.85820876,97.0589692227,531.754079237,0.0,65.1572554096,220.04316451,388.657750615,291.510731515,70.808374512,26.338644588
 07/04  12:00:00,1068.83338987,97.0589692227,531.802965233,0.0,65.1572554096,220.04316451,377.128655836,288.753390067,70.808374512,17.5668912571
 07/04  13:00:00,1056.62168141,97.0589692227,526.738832453,0.0,65.1572554096,212.545889182,361.454770236,278.465907238,56.6466996096,26.3421633885
 07/04  14:00:00,1060.32637288,97.0589692227,530.845712929,0.0,65.1572554096,212.545889182,341.805513434,272.980123182,42.4850247072,26.3403655451
 07/04  15:00:00,1061.48564125,97.0589692227,532.212978924,0.0,65.1572554096,212.545889182,349.89968275,275.684857019,56.6466996096,17.5681261211
 07/04  16:00:00,1032.99944925,97.0589692227,528.996838835,0.0,65.1572554096,220.04316451,383.400023711,272.085834283,84.9700494144,26.3441400136
 07/04  17:00:00,992.810850012,97.0589692227,536.12977433,0.0,54.0258772165,184.38654557,374.942003613,272.470566944,84.9700494144,17.5013872546
 07/04  18:00:00,972.265899937,97.0589692227,546.763247059,0.0,44.4937663224,163.454314868,416.21921666,313.874717631,84.9700494144,17.3744496153
 07/04  19:00:00,968.183832742,97.0589692227,549.593038377,0.0,44.4937663224,155.95703954,398.177236218,332.832935411,56.6466996096,8.69760119722
 07/04  20:00:00,943.77143013,97.0589692227,557.061047125,0.0,44.4937663224,124.558693486,452.400172028,378.382693083,56.6466996096,17.3707793351
 07/04  21:00:00,969.150291179,97.0589692227,568.088865675,0.0,44.4937663224,124.558693486,444.624001356,393.443067133,42.4850247072,8.69590951632
 07/04  22:00:00,963.841380146,97.0589692227,573.218933225,0.0,34.9616554283,124.558693486,451.4593834,414.439880716,28.3233498048,8.69615287922
 07/04  23:00:00,962.901202214,97.0589692227,571.044986746,0.0,34.9616554283,124.558693486,452.867857846,421.333138606,14.1616749024,17.3730443375
 07/04  24:00:00,958.456394096,97.0589692227,579.285433266,0.0,34.9616554283,113.312780494,443.327199659,428.965631807,5.66466996096,8.69689789111
 07/05  01:00:00,976.170594996,97.0589692227,586.216431332,0.0,46.0930336215,113.312780494,449.091911993,434.730225532,5.66466996096,8.69701650004
 07/05  02:00:00,971.488609824,97.0589692227,581.295152516,0.0,46.0930336215,113.312780494,459.638838495,436.599586679,5.66466996096,17.3745818551
 07/05  03:00:00,969.817597491,97.0589692227,579.477880321,0.0,46.0930336215,113.312780494,453.934553014,439.575418071,5.66466996096,8.69446498271
 07/05  04:00:00,1063.37939366,97.0589692227,582.84011714,0.0,100.150657288,148.969399434,443.816590453,420.779512665,5.66466996096,17.3724078271
 07/05  05:00:00,1063.6191772,97.0589692227,581.705360005,0.0,100.150657288,149.894399434,714.883617629,692.026062532,14.1616749024,8.69588019404
 07/05  06:00:00,1285.88189177,98.9147120172,585.105913912,0.0,176.471037341,302.612436532,513.451453959,476.43199176,28.3233498048,8.69611239397
 07/05  07:00:00,1395.08748234,100.874005112,572.370730693,0.0,243.2593065,310.10971186,491.085202293,422.344082714,42.4850247072,26.2560948715
 07/05  08:00:00,1425.76458197,101.90288889,560.201202383,0.0,243.2593065,310.10971186,465.685967473,391.455060285,56.6466996096,17.584207579
 07/05  09:00:00,1450.48066674,102.654834548,550.32342298,0.0,243.2593065,302.612436532,455.133935422,377.386572361,42.4850247072,35.2623383546
 07/05  10:00:00,1454.34248277,103.355378113,545.77547476,0.0,243.2593065,310.10971186,456.636650784,359.248382215,70.808374512,26.5798940564
 07/05  11:00:00,1455.49706637,103.973214925,545.247242585,0.0,243.2593065,310.10971186,457.348666188,351.040182032,70.808374512,35.5001096444
 07/05  12:00:00,1410.75185069,104.673125813,541.45996298,0.0,243.2593065,310.10971186,448.033879064,341.893249226,70.808374512,35.332255326
 07/05  13:00:00,1436.84090778,105.671819926,532.798347746,0.0,243.2593065,302.612436532,426.329934519,334.201764119,56.6466996096,35.4814707896
 07/05  14:00:00,1438.33407129,107.006135703,533.192384242,0.0,243.2593065,302.612436532,391.121603569,322.053642396,42.4850247072,26.5829364656
 07/05  15:00:00,1438.44882231,108.122286328,532.500461323,0.0,243.2593065,302.612436532,410.659420379,318.634141546,56.6466996096,35.378579224
 07/05  16:00:00,1438.94178416,109.555030139,524.710753112,0.0,243.2593065,310.10971186,421.766391835,310.373281601,84.9700494144,26.4230608191
 07/05  17:00:00,1441.08539572,111.71979109,524.9559043,0.0,243.2593065,310.10971186,400.999140602,298.561756976,84.9700494144,17.4673342111
 07/05  18:00:00,1185.19917718,97.0589692227,550.321436747,0.0,166.938926447,199.110933808,387.527638729,285.144081112,84.9700494144,17.4135082022
 07/05  19:00:00,1181.78934428,97.0589692227,553.471922811,0.0,166.938926447,191.61365848,366.175708806,300.811123888,56.6466996096,8.71788530829
 07/05  20:00:00,1054.91558083,97.0589692227,560.732928493,0.0,100.150657288,124.558693486,431.171871171,357.111340709,56.6466996096,17.4138308533
 07/05  21:00:00,1044.55368722,97.0589692227,575.112407329,0.0,100.150657288,124.558693486,430.450928644,379.267474722,42.4850247072,8.6984292151
 07/05  22:00:00,986.443477605,97.0589692227,585.143957722,0.0,46.0930336215,124.558693486,449.218375112,403.521915193,28.3233498048,17.3731101141
 07/05  23:00:00,993.01823863,97.0589692227,591.300631974,0.0,46.0930336215,124.558693486,435.169029666,412.31044756,14.1616749024,8.69690720312
 07/05  24:00:00,979.253431463,97.0589692227,589.700295807,0.0,46.0930336215,113.312780494,432.835083919,418.473268205,5.66466996096,8.69714575349
 07/06  01:00:00,980.299910555,97.0589692227,590.765755751,0.0,46.0930336215,113.312780494,445.374832106,422.338378337,5.66466996096,17.3717838075
 07/06  02:00:00,989.036048537,97.0589692227,600.285887471,0.0,46.0930336215,113.312780494,442.887063521,428.527185236,5.66466996096,8.69520832422
 07/06  03:00:00,986.773610366,97.0589692227,598.438629884,0.0,46.0930336215,113.312780494,456.854546948,433.818881578,5.66466996096,17.3709954091
 07/06  04:00:00,1075.38247466,97.0589692227,596.689040221,0.0,100.150657288,148.969399434,431.496088109,417.135607254,5.66466996096,8.69581089363
 07/06  05:00:00,1077.36861451,97.8155496837,596.261581351,0.0,100.150657288,149.894399434,610.355724767,587.498015967,14.1616749024,8.69603389744
 07/06  06:00:00,1296.28987438,101.682911499,593.98856025,0.0,176.471037341,302.612436532,480.524735091,434.828538245,28.3233498048,17.3728470412
 07/06  07:00:00,1389.09945148,104.519343381,562.787397918,0.0,243.2593065,310.10971186,445.279774121,385.28358938,42.4850247072,17.5111600341
 07/06  08:00:00,1408.51527233,105.663287333,538.181951182,0.0,243.2593065,310.10971186,434.28467114,351.27293728,56.6466996096,26.3650342498
 07/06  09:00:00,1433.41321818,106.584613497,528.274923715,0.0,243.2593065,302.612436532,402.643024845,333.70767477,42.4850247072,26.4503253688
 07/06  10:00:00,1437.66000257,107.328295123,524.09266137,0.0,243.2593065,310.10971186,426.163723035,319.928518397,70.808374512,35.4268301264
 07/06  11:00:00,1442.14895994,108.379631361,526.830554611,0.0,243.2593065,310.10971186,419.72353104,313.435554796,70.808374512,35.479601732
 07/06  12:00:00,1395.31394459,109.757039356,520.238343718,0.0,243.2593065,310.10971186,403.835938727,306.522359965,70.808374512,26.5052042501
 07/06  13:00:00,1418.77508674,111.206517655,508.124902794,0.0,243.2593065,302.612436532,391.626633689,299.491849274,56.6466996096,35.4880848054
 07/06  14:00:00,1415.76892917,112.949972949,502.915974071,0.0,243.2593065,302.612436532,368.858481625,290.947349594,42.4850247072,35.4261073232
 07/06  15:00:00,1420.41031925,114.958779689,505.958798501,0.0,243.2593065,302.612436532,365.577232308,282.392986982,56.6466996096,26.5375457166
 07/06  16:00:00,1426.56929282,117.355158851,503.175048265,0.0,243.2593065,310.10971186,381.173194258,269.788328517,84.9700494144,26.4148163268
 07/06  17:00:00,1424.09472761,119.448127025,498.415682876,0.0,243.2593065,310.10971186,362.162401581,259.72854848,84.9700494144,17.4638036864
 07/06  18:00:00,1165.6538354,97.0589692227,528.978868968,0.0,166.938926447,199.110933808,362.720505502,260.337133358,84.9700494144,17.4133227301
 07/06  19:00:00,1167.08725024,97.0589692227,537.197179681,0.0,166.938926447,191.61365848,343.511359928,269.452044246,56.6466996096,17.4126160728
 07/06  20:00:00,1035.26055037,97.0589692227,539.339005085,0.0,100.150657288,124.558693486,387.929976618,322.56585056,56.6466996096,8.71742644798
 07/06  21:00:00,1022.77876287,97.0589692227,551.477967016,0.0,100.150657288,124.558693486,411.045841986,351.18451513,42.4850247072,17.3763021487
 07/06  22:00:00,963.594748626,97.0589692227,560.365930345,0.0,46.0930336215,124.558693486,416.324819087,379.305266632,28.3233498048,8.69620265025
 07/06  23:00:00,968.76988195,97.0589692227,564.943616611,0.0,46.0930336215,124.558693486,413.739764063,390.881672367,14.1616749024,8.69641679368
 07/06  24:00:00,961.504305415,97.0589692227,570.263204845,0.0,46.0930336215,113.312780494,421.697448995,398.659164323,5.66466996096,17.3736147111
 07/07  01:00:00,964.38015456,97.0589692227,573.427742923,0.0,46.0930336215,113.312780494,419.36461561,405.00303928,5.66466996096,8.69690636834
 07/07  02:00:00,968.244273157,97.0589692227,577.656982711,0.0,46.0930336215,113.312780494,433.975746411,410.939138589,5.66466996096,17.3719378605
 07/07  03:00:00,966.88390093,97.0589692227,576.298563288,0.0,46.0930336215,113.312780494,429.271121818,414.911409972,5.66466996096,8.69504188438
 07/07  04:00:00,1067.39065091,97.0589692227,584.024479524,0.0,100.150657288,148.969399434,415.736952337,401.377051939,5.66466996096,8.69523043728
 07/07  05:00:00,1060.82407983,98.4695836286,575.037663787,0.0,100.150657288,149.894399434,564.5581504,533.025291642,14.1616749024,17.3711838559
 07/07  06:00:00,1269.54522597,103.359358091,562.103157811,0.0,176.471037341,302.612436532,438.111912675,401.092741572,28.3233498048,8.69582129815
 07/07  07:00:00,1362.97402739,106.742657787,532.04263872,0.0,243.2593065,310.10971186,408.037359721,348.043874639,42.4850247072,17.5084603749
 07/07  08:00:00,1387.56975182,108.1883125,512.656711709,0.0,243.2593065,310.10971186,400.473507724,317.462027802,56.6466996096,26.3647803125
 07/07  09:00:00,1412.93680771,109.563392415,502.661142885,0.0,243.2593065,302.612436532,369.908823335,300.974826402,42.4850247072,26.448972226
 07/07  10:00:00,1410.82782685,110.918661388,490.802835954,0.0,243.2593065,310.10971186,393.895075848,287.655517435,70.808374512,35.431183901
 07/07  11:00:00,1403.70102322,112.220498929,481.152335243,0.0,243.2593065,310.10971186,384.651484311,278.359256283,70.808374512,35.483853516
 07/07  12:00:00,1351.12330334,113.80676789,470.103435314,0.0,243.2593065,310.10971186,361.448977026,264.139991829,70.808374512,26.5006106845
 07/07  13:00:00,1377.60546685,115.506707376,462.765890504,0.0,243.2593065,302.612436532,345.969244154,253.830398489,56.6466996096,35.4921460561
 07/07  14:00:00,1380.98000963,117.710725803,462.988207574,0.0,243.2593065,302.612436532,307.436542038,229.522055066,42.4850247072,35.4294622651
 07/07  15:00:00,1388.25169899,120.179651191,464.462249733,0.0,243.2593065,302.612436532,273.443354711,190.268377676,56.6466996096,26.5282774258
 07/07  16:00:00,1400.55133928,123.145387145,466.266138168,0.0,243.2593065,310.10971186,284.734899738,173.347664074,84.9700494144,26.4171862497
 07/07  17:00:00,1403.30382756,125.509550411,466.263116284,0.0,243.2593065,310.10971186,267.823078372,165.386672718,84.9700494144,17.4663562396
 07/07  18:00:00,1099.95869149,97.0589692227,463.691261883,0.0,166.938926447,199.110933808,300.198202763,197.813944954,84.9700494144,17.4142083942
 07/07  19:00:00,1099.80447224,97.0589692227,470.142668581,0.0,166.938926447,191.61365848,303.526299288,229.467586684,56.6466996096,17.412012994
 07/07  20:00:00,982.500213169,97.0589692227,484.634538314,0.0,100.150657288,124.558693486,356.245833489,290.883484087,56.6466996096,8.71564979199
 07/07  21:00:00,972.3306642,97.0589692227,497.63293037,0.0,100.150657288,124.558693486,380.351758796,320.488178814,42.4850247072,17.3785552749
 07/07  22:00:00,915.325731153,97.0589692227,508.115751538,0.0,46.0930336215,124.558693486,385.862760251,348.8444828,28.3233498048,8.69492764628
 07/07  23:00:00,921.808327635,97.0589692227,514.29532426,0.0,46.0930336215,124.558693486,391.551988992,360.019902673,14.1616749024,17.3704114167
 07/07  24:00:00,914.863160282,97.0589692227,520.224075881,0.0,46.0930336215,113.312780494,382.098369243,367.738195072,5.66466996096,8.69550421032
 07/08  01:00:00,919.090861653,97.0589692227,524.85500046,0.0,46.0930336215,113.312780494,389.482168597,375.121915328,5.66466996096,8.69558330805
 07/08  02:00:00,926.742372724,97.0589692227,532.983606579,0.0,46.0930336215,113.312780494,407.911869867,384.875613749,5.66466996096,17.3715861568
 07/08  03:00:00,934.840011336,97.0589692227,541.579619261,0.0,46.0930336215,113.312780494,407.320390727,392.959671182,5.66466996096,8.69604958386
 07/08  04:00:00,941.583376629,97.0589692227,537.935861317,0.0,55.6251445156,113.312780494,397.288292288,382.927392936,5.66466996096,8.69622939105
 07/08  05:00:00,945.305150328,97.0589692227,542.010296404,0.0,55.6251445156,113.312780494,418.182703625,386.648025256,14.1616749024,17.3730034669
 07/08  06:00:00,1011.32944489,97.0589692227,546.762946638,0.0,65.1572554096,176.889270242,364.165076839,327.144952432,28.3233498048,8.69677460227
 07/08  07:00:00,1109.12404374,98.1404931454,524.764468866,0.0,109.682768182,220.96816451,472.888926859,413.033992779,42.4850247072,17.3699093725
 07/08  08:00:00,1103.99814191,98.389130272,508.289322226,0.0,109.682768182,220.96816451,427.320918051,361.94027488,56.6466996096,8.73394356137
 07/08  09:00:00,1204.1403129,100.985202555,497.814929224,0.0,131.945524568,266.955817592,397.655158413,328.910738523,42.4850247072,26.2593951836
 07/08  10:00:00,1205.08405746,101.253885113,490.717805113,0.0,131.945524568,274.45309292,407.039886,309.873305198,70.808374512,26.3582062896
 07/08  11:00:00,1195.29117154,101.356851924,480.803819958,0.0,131.945524568,274.45309292,381.919524497,293.53362121,70.808374512,17.5775287753
 07/08  12:00:00,1151.90575025,101.495089118,470.671547729,0.0,131.945524568,274.45309292,374.706112904,277.542994196,70.808374512,26.3547441963
 07/08  13:00:00,1139.38234746,101.936273511,466.147014877,0.0,131.945524568,266.955817592,347.655292074,264.654202719,56.6466996096,26.3543897454
 07/08  14:00:00,1142.31975113,102.616966069,467.288834819,0.0,131.945524568,266.955817592,299.988280223,231.151726087,42.4850247072,26.3515294285
 07/08  15:00:00,1061.38707207,97.0589692227,468.2706944,0.0,109.682768182,212.545889182,221.022334984,146.801291143,56.6466996096,17.5743442316
 07/08  16:00:00,1071.14382542,97.0589692227,468.64268691,0.0,109.682768182,220.04316451,232.183389292,120.859111599,84.9700494144,26.3542282789
 07/08  17:00:00,1029.79425965,97.0589692227,468.660755855,0.0,109.682768182,220.04316451,216.813904773,114.341451949,84.9700494144,17.5024034095
 07/08  18:00:00,990.269868357,97.0589692227,468.275468377,0.0,100.150657288,199.110933808,251.085829968,148.744037437,84.9700494144,17.3717431163
 07/08  19:00:00,982.71119575,97.0589692227,467.966056159,0.0,100.150657288,191.61365848,231.368647957,166.025797394,56.6466996096,8.69615095346
 07/08  20:00:00,870.671828184,97.0589692227,468.055192531,0.0,55.6251445156,124.558693486,284.523805385,219.180763893,56.6466996096,8.6963418823
 07/08  21:00:00,884.18739154,97.0589692227,467.235474165,0.0,55.6251445156,124.558693486,299.446217666,239.587973039,42.4850247072,17.3732199192
 07/08  22:00:00,871.932341736,97.0589692227,466.278653509,0.0,46.0930336215,124.558693486,308.426339087,271.406107765,28.3233498048,8.69688151699
 07/08  23:00:00,871.618907834,97.0589692227,465.887958692,0.0,46.0930336215,124.558693486,323.148215501,291.617008908,14.1616749024,17.3695316903
 07/08  24:00:00,857.407694951,97.0589692227,465.291019316,0.0,46.0930336215,113.312780494,334.710913658,320.351210707,5.66466996096,8.69503298988
 07/09  01:00:00,846.982000702,97.0589692227,465.604483303,0.0,34.9616554283,113.312780494,357.221586877,342.861818124,5.66466996096,8.69509879145
 07/09  02:00:00,856.895196031,97.0589692227,474.133277057,0.0,34.9616554283,113.312780494,381.359444756,358.324198945,5.66466996096,17.3705758499
 07/09  03:00:00,865.903175219,97.0589692227,482.15024491,0.0,34.9616554283,113.312780494,385.878011887,371.517818971,5.66466996096,8.69552295485
 07/09  04:00:00,884.508899389,97.0589692227,489.463624019,0.0,44.4937663224,113.312780494,384.485487804,370.125129559,5.66466996096,8.69568828446
 07/09  05:00:00,889.327649995,97.0589692227,493.801346595,0.0,44.4937663224,113.312780494,404.383550686,372.849998032,14.1616749024,17.3718777512
 07/09  06:00:00,949.983172785,97.0589692227,492.920768436,0.0,54.0258772165,176.889270242,345.935358439,308.915818631,28.3233498048,8.69619000374
 07/09  07:00:00,949.067308993,97.0589692227,489.106835227,0.0,54.0258772165,184.38654557,348.37170586,297.190323801,42.4850247072,8.69635735237
 07/09  08:00:00,1020.34216372,97.0589692227,481.71812875,0.0,65.1572554096,220.04316451,347.622778601,273.539629998,56.6466996096,17.4364489931
 07/09  09:00:00,1000.92777154,97.0589692227,471.211464967,0.0,65.1572554096,212.545889182,322.548267733,256.100894881,42.4850247072,23.9623481456
 07/09  10:00:00,1003.82776999,97.0589692227,467.708134043,0.0,65.1572554096,220.04316451,335.021493581,244.370032758,70.808374512,19.8430863105
 07/09  11:00:00,1003.52099538,97.0589692227,467.186849662,0.0,65.1572554096,220.04316451,332.921176469,235.781681739,70.808374512,26.3311202183
 07/09  12:00:00,1002.59174047,97.0589692227,467.026337988,0.0,65.1572554096,220.04316451,319.512201798,223.556837368,70.808374512,25.1469899179
 07/09  13:00:00,995.706266367,97.0589692227,467.198674606,0.0,65.1572554096,212.545889182,290.976832988,215.58794909,56.6466996096,18.7421842886
 07/09  14:00:00,993.909619084,97.0589692227,465.849605624,0.0,65.1572554096,212.545889182,294.023261954,225.20697071,42.4850247072,26.3312665362
 07/09  15:00:00,996.433602918,97.0589692227,467.691960258,0.0,65.1572554096,212.545889182,330.935754741,248.018191108,56.6466996096,26.2708640239
 07/09  16:00:00,992.881491992,97.0589692227,487.121925838,0.0,65.1572554096,220.04316451,371.346162998,268.75714477,84.9700494144,17.6189688131
 07/09  17:00:00,963.909270581,97.0589692227,504.345106709,0.0,54.0258772165,184.38654557,374.153748609,271.68544348,84.9700494144,17.4982557144
 07/09  18:00:00,940.799067765,97.0589692227,512.26743719,0.0,44.4937663224,163.454314868,411.494226082,309.151679648,84.9700494144,17.3724970194
 07/09  19:00:00,945.603097789,97.0589692227,524.666343438,0.0,44.4937663224,155.95703954,386.654564209,321.311357164,56.6466996096,8.69650743535
 07/09  20:00:00,920.317848806,97.0589692227,531.338476698,0.0,44.4937663224,124.558693486,437.447672817,363.429828144,56.6466996096,17.371145063
 07/09  21:00:00,942.327486141,97.0589692227,538.85173034,0.0,44.4937663224,124.558693486,432.74980702,381.570159317,42.4850247072,8.69462299589
 07/09  22:00:00,943.572425007,97.0589692227,551.061939545,0.0,34.9616554283,124.558693486,442.763442213,405.745306081,28.3233498048,8.69478632665
 07/09  23:00:00,958.681125323,97.0589692227,566.124433765,0.0,34.9616554283,124.558693486,450.527142442,418.995393356,14.1616749024,17.3700741838
 07/09  24:00:00,954.800858272,97.0589692227,575.308045496,0.0,34.9616554283,113.312780494,442.09209539,427.732130606,5.66466996096,8.69529482333
 07/10  01:00:00,966.103156854,97.0589692227,575.551418521,0.0,46.0930336215,113.312780494,446.168760263,431.808739928,5.66466996096,8.69535037399
 07/10  02:00:00,968.233303954,97.0589692227,577.76760006,0.0,46.0930336215,113.312780494,460.020905443,436.985196435,5.66466996096,17.3710390468
 07/10  03:00:00,970.976394957,97.0589692227,580.630677263,0.0,46.0930336215,113.312780494,455.508920856,441.14851813,5.66466996096,8.69573276521
 07/10  04:00:00,1063.84767853,97.0589692227,583.309596079,0.0,100.150657288,148.969399434,437.359243158,422.998682432,5.66466996096,8.69589076465
 07/10  05:00:00,1062.45016941,97.0589692227,580.471205051,0.0,100.150657288,149.894399434,723.306119905,691.771613852,14.1616749024,17.3728311498
 07/10  06:00:00,1279.29369302,98.7059296402,578.311929662,0.0,176.471037341,302.612436532,511.458334733,474.438641338,28.3233498048,8.69634359025
 07/10  07:00:00,1386.94483275,100.49025205,564.009338394,0.0,243.2593065,310.10971186,474.724214333,414.733043711,42.4850247072,17.5061459155
 07/10  08:00:00,1417.07973281,101.530316294,551.25004961,0.0,243.2593065,310.10971186,464.718506189,381.712731574,56.6466996096,26.3590750053
 07/10  09:00:00,1444.2156279,102.380260791,543.915446442,0.0,243.2593065,302.612436532,433.045795803,364.119579522,42.4850247072,26.4411915737
 07/10  10:00:00,1443.37058309,103.139072435,534.376583709,0.0,243.2593065,310.10971186,451.165570397,344.930108878,70.808374512,35.4270870072
 07/10  11:00:00,1437.42821159,103.7616698,526.221207734,0.0,243.2593065,310.10971186,441.276413185,334.989715022,70.808374512,35.4783236511
 07/10  12:00:00,1394.96662928,104.540239489,524.838599793,0.0,243.2593065,310.10971186,428.047798456,330.742490016,70.808374512,26.4969339281
 07/10  13:00:00,1427.96579532,105.800400303,523.434391324,0.0,243.2593065,302.612436532,417.346789492,325.214660886,56.6466996096,35.4854289963
 07/10  14:00:00,1425.97201414,107.150860529,520.104340106,0.0,243.2593065,302.612436532,396.436881704,318.529433094,42.4850247072,35.4224239032
 07/10  15:00:00,1419.15983029,108.90659323,511.128543407,0.0,243.2593065,302.612436532,386.489219793,303.319509316,56.6466996096,26.523010867
 07/10  16:00:00,1421.69140987,111.628823436,503.872164145,0.0,243.2593065,310.10971186,394.653016354,283.270799778,84.9700494144,26.4121671623
 07/10  17:00:00,1420.44955751,114.091779528,499.932180537,0.0,243.2593065,310.10971186,374.853580986,272.41980881,84.9700494144,17.4637227617
 07/10  18:00:00,1165.35298932,97.0589692227,528.578838532,0.0,166.938926447,199.110933808,361.479191142,259.096847216,84.9700494144,17.4122945112
 07/10  19:00:00,1164.78531582,97.0589692227,534.794710873,0.0,166.938926447,191.61365848,349.041039941,274.9820237,56.6466996096,17.4123166321
 07/10  20:00:00,1036.53359773,97.0589692227,540.675261782,0.0,100.150657288,124.558693486,398.768200266,333.407130176,56.6466996096,8.71437048078
 07/10  21:00:00,1015.26692256,97.0589692227,543.636624646,0.0,100.150657288,124.558693486,414.863515436,355.002569152,42.4850247072,17.3759215766
 07/10  22:00:00,952.520992828,97.0589692227,548.806177982,0.0,46.0930336215,124.558693486,417.01486234,379.995549682,28.3233498048,8.69596285307
 07/10  23:00:00,958.105074745,97.0589692227,553.754896588,0.0,46.0930336215,124.558693486,413.291252692,390.43346039,14.1616749024,8.69611739894
 07/10  24:00:00,952.989832255,97.0589692227,561.370614472,0.0,46.0930336215,113.312780494,422.881969197,399.8444802,5.66466996096,17.3728190365
 07/11  01:00:00,958.414034632,97.0589692227,567.105129589,0.0,46.0930336215,113.312780494,421.133774463,406.775638362,5.66466996096,8.69346614023
 07/11  02:00:00,960.796085585,97.0589692227,569.679562993,0.0,46.0930336215,113.312780494,435.92644868,412.893294428,5.66466996096,17.368484291
 07/11  03:00:00,971.807319528,97.0589692227,581.305772002,0.0,46.0930336215,113.312780494,436.361567124,422.002466224,5.66466996096,8.69443093903
 07/11  04:00:00,1072.6955186,97.0589692227,589.540434964,0.0,100.150657288,148.969399434,421.640948542,407.281710715,5.66466996096,8.69456786548
