Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 07/11  05:00:00,1053.21582133,97.7421648883,567.614273652,0.0,100.150657288,149.894399434,583.261861299,551.729013982,14.1616749024,17.3711724146
 07/11  06:00:00,1261.51091895,101.773654563,554.998866636,0.0,176.471037341,302.612436532,446.419651603,409.401315508,28.3233498048,8.69498628997
 07/11  07:00:00,1367.56962915,104.422892833,539.218645672,0.0,243.2593065,310.10971186,426.796252847,366.805757087,42.4850247072,17.5054710527
 07/11  08:00:00,1393.15795278,105.613625149,521.272862874,0.0,243.2593065,310.10971186,420.886847129,337.881330111,56.6466996096,26.3588174082
 07/11  09:00:00,1416.11929824,106.847672334,508.881353277,0.0,243.2593065,302.612436532,385.983924197,317.057103375,42.4850247072,26.4417961151
 07/11  10:00:00,1417.26627154,108.181862978,500.734216651,0.0,243.2593065,310.10971186,407.463279684,301.235463981,70.808374512,35.4194411911
 07/11  11:00:00,1414.70798738,109.632840558,495.349451391,0.0,243.2593065,310.10971186,399.358633521,293.079428036,70.808374512,35.4708309728
 07/11  12:00:00,1367.64656453,111.074344837,488.118367023,0.0,243.2593065,310.10971186,385.946991701,288.642024763,70.808374512,26.4965924255
 07/11  13:00:00,1395.90470613,112.902223127,481.419120214,0.0,243.2593065,302.612436532,371.094056529,278.970207989,56.6466996096,35.4771489307
 07/11  14:00:00,1391.68111095,114.91444037,475.94143081,0.0,243.2593065,302.612436532,347.783661614,269.883816273,42.4850247072,35.414820634
 07/11  15:00:00,1391.44697705,117.403456513,473.550721001,0.0,243.2593065,302.612436532,341.326556683,258.151217714,56.6466996096,26.5286393597
 07/11  16:00:00,1396.28632272,119.729536892,469.402339241,0.0,243.2593065,310.10971186,359.011128737,247.629058789,84.9700494144,26.4120205334
 07/11  17:00:00,1391.08559677,122.150987786,462.673100691,0.0,243.2593065,310.10971186,335.051470315,232.621626156,84.9700494144,17.4597947444
 07/11  18:00:00,1122.39277053,97.0589692227,483.435577759,0.0,166.938926447,199.110933808,343.255529708,240.872360826,84.9700494144,17.4131194677
 07/11  19:00:00,1126.92242589,97.0589692227,494.326638029,0.0,166.938926447,191.61365848,326.027023906,260.665437679,56.6466996096,8.7148866175
 07/11  20:00:00,997.28244041,97.0589692227,498.572286314,0.0,100.150657288,124.558693486,386.76848325,312.709887888,56.6466996096,17.4118957522
 07/11  21:00:00,981.483352559,97.0589692227,507.207554237,0.0,100.150657288,124.558693486,382.947672614,331.76428926,42.4850247072,8.69835864644
 07/11  22:00:00,923.63471206,97.0589692227,517.077412327,0.0,46.0930336215,124.558693486,404.131719777,358.438011941,28.3233498048,17.3703580304
 07/11  23:00:00,929.024262979,97.0589692227,522.060821596,0.0,46.0930336215,124.558693486,390.701911045,367.84604521,14.1616749024,8.69419093325
 07/11  24:00:00,918.780843922,97.0589692227,524.484547533,0.0,46.0930336215,113.312780494,397.187967033,374.153193541,5.66466996096,17.3701035312
 07/12  01:00:00,924.412173229,97.0589692227,530.495781981,0.0,46.0930336215,113.312780494,396.642131427,382.282987918,5.66466996096,8.6944735472
 07/12  02:00:00,931.87478035,97.0589692227,538.461155219,0.0,46.0930336215,113.312780494,404.952618724,390.593382129,5.66466996096,8.69456663392
 07/12  03:00:00,934.528352136,97.0589692227,541.359424418,0.0,46.0930336215,113.312780494,417.658601898,394.624448928,5.66466996096,17.3694830093
 07/12  04:00:00,1024.05036795,97.0589692227,540.38642337,0.0,100.150657288,148.969399434,393.500078461,379.140481582,5.66466996096,8.69492691782
 07/12  05:00:00,1017.42173681,98.750478171,530.353568573,0.0,100.150657288,149.894399434,518.890517749,496.033780747,14.1616749024,8.69506209958
 07/12  06:00:00,1228.40702469,103.747785597,518.377290424,0.0,176.471037341,302.612436532,417.045777747,371.351792231,28.3233498048,17.3706357113
 07/12  07:00:00,1339.1071985,107.925996415,504.632212978,0.0,243.2593065,310.10971186,394.275901486,334.284048634,42.4850247072,17.5068281449
 07/12  08:00:00,1368.32364369,109.761615539,489.783947779,0.0,243.2593065,310.10971186,389.07157436,306.068307888,56.6466996096,26.3565668627
 07/12  09:00:00,1390.74238639,111.221822471,477.959150432,0.0,243.2593065,302.612436532,349.28614183,280.361190814,42.4850247072,26.4399263088
 07/12  10:00:00,1384.99147467,112.695547521,465.14347294,0.0,243.2593065,310.10971186,359.588894012,253.370380492,70.808374512,35.4101390087
 07/12  11:00:00,1387.55923099,114.383364984,464.420537602,0.0,243.2593065,310.10971186,324.892687366,227.479935764,70.808374512,26.6043770898
 07/12  12:00:00,1351.45176524,116.316955418,465.125505852,0.0,243.2593065,310.10971186,303.258273586,197.129017373,70.808374512,35.3208817004
 07/12  13:00:00,1387.09594868,118.031928353,465.504570759,0.0,243.2593065,302.612436532,285.704028117,193.590351682,56.6466996096,35.4669768252
 07/12  14:00:00,1389.93889666,119.937245742,465.917357333,0.0,243.2593065,302.612436532,254.949195971,185.898525019,42.4850247072,26.5656462452
 07/12  15:00:00,1396.99978309,123.269188247,468.355396118,0.0,243.2593065,302.612436532,256.430054207,164.420372189,56.6466996096,35.3629824082
 07/12  16:00:00,1417.15205452,130.089473977,472.614715943,0.0,243.2593065,310.10971186,237.715199237,126.333019761,84.9700494144,26.4121300616
 07/12  17:00:00,1427.08443971,138.279184489,473.771102486,0.0,243.2593065,310.10971186,198.282991245,95.851052673,84.9700494144,17.4618891573
 07/12  18:00:00,1117.54102909,97.0589692227,473.062854203,0.0,166.938926447,199.110933808,212.951059785,119.266082257,84.9700494144,8.71492811414
 07/12  19:00:00,1100.49924438,97.0589692227,466.661591799,0.0,166.938926447,191.61365848,217.2857993,143.227379335,56.6466996096,17.4117203553
 07/12  20:00:00,963.773407563,97.0589692227,465.916956651,0.0,100.150657288,124.558693486,280.393906232,206.336109879,56.6466996096,17.4110967429
 07/12  21:00:00,936.927396533,97.0589692227,464.593237653,0.0,100.150657288,124.558693486,301.386718116,250.203459682,42.4850247072,8.69823372677
 07/12  22:00:00,869.222424635,97.0589692227,465.114826577,0.0,46.0930336215,124.558693486,355.706767691,310.013458394,28.3233498048,17.3699594923
 07/12  23:00:00,891.888041808,97.0589692227,484.435379071,0.0,46.0930336215,124.558693486,369.63982773,346.784177496,14.1616749024,8.69397533166
 07/12  24:00:00,902.212837417,97.0589692227,506.477548239,0.0,46.0930336215,113.312780494,373.511167126,359.152393381,5.66466996096,8.69410378492
 07/13  01:00:00,906.224755251,97.0589692227,510.788758319,0.0,46.0930336215,113.312780494,388.722832476,365.689801116,5.66466996096,17.3683613991
 07/13  02:00:00,903.048270454,97.0589692227,507.418593626,0.0,46.0930336215,113.312780494,383.193893634,368.834930035,5.66466996096,8.69429363844
 07/13  03:00:00,901.677635162,97.0589692227,505.951564658,0.0,46.0930336215,113.312780494,386.372323149,372.013255191,5.66466996096,8.69439799744
 07/13  04:00:00,990.840996853,97.0589692227,504.514871449,0.0,100.150657288,148.969399434,378.878189716,355.844391688,5.66466996096,17.3691280679
 07/13  05:00:00,987.751837927,99.6023630024,497.333398045,0.0,100.150657288,149.894399434,480.866775731,458.010361079,14.1616749024,8.69473974942
 07/13  06:00:00,1204.166497,105.737507074,489.992676968,0.0,176.471037341,302.612436532,379.218693911,342.200488568,28.3233498048,8.69485553733
 07/13  07:00:00,1322.29822199,110.88600849,483.834829689,0.0,243.2593065,310.10971186,382.350666334,313.617505481,42.4850247072,26.2481361463
 07/13  08:00:00,1352.67984282,112.388533426,472.421628721,0.0,243.2593065,310.10971186,363.785820637,289.562048256,56.6466996096,17.5770727718
 07/13  09:00:00,1380.76600222,114.029354517,465.708817153,0.0,243.2593065,302.612436532,315.432267055,237.702268291,42.4850247072,35.2449740575
 07/13  10:00:00,1409.82266889,122.344118213,473.193906998,0.0,243.2593065,310.10971186,241.664217524,144.283120399,70.808374512,26.572722613
 07/13  11:00:00,1439.11924198,146.624118466,475.629563896,0.0,243.2593065,310.10971186,151.230278765,44.9467170103,70.808374512,35.4751872424
 07/13  12:00:00,1407.66779947,156.469516096,476.00522382,0.0,243.2593065,310.10971186,117.099452633,19.8023101954,70.808374512,26.4887679253
 07/13  13:00:00,1439.02309245,155.406487749,475.089192319,0.0,243.2593065,302.612436532,118.449055899,26.3206543561,56.6466996096,35.4817019328
 07/13  14:00:00,1439.63841372,157.001548544,474.129879338,0.0,243.2593065,302.612436532,104.393512013,26.4908318134,42.4850247072,35.4176554924
 07/13  15:00:00,1446.75365596,163.731285443,474.492244532,0.0,243.2593065,302.612436532,102.40862959,19.2426079557,56.6466996096,26.5193220245
 07/13  16:00:00,1457.38436837,168.236769929,473.951894652,0.0,243.2593065,310.10971186,127.16076343,15.7816492392,84.9700494144,26.4090647766
 07/13  17:00:00,1455.72835434,168.002677068,472.546761675,0.0,243.2593065,310.10971186,125.353902399,22.9215136424,84.9700494144,17.4623393422
 07/13  18:00:00,1122.08458302,97.0690260505,475.438085399,0.0,166.938926447,199.110933808,179.99853787,77.6174681211,84.9700494144,17.4110203349
 07/13  19:00:00,1115.45689881,97.0913871737,476.734773506,0.0,166.938926447,191.61365848,188.227822376,114.170226013,56.6466996096,17.4108967532
 07/13  20:00:00,962.740324012,97.0589692227,464.430857026,0.0,100.150657288,124.558693486,256.958877659,191.599157519,56.6466996096,8.71302052989
 07/13  21:00:00,936.913138806,97.0589692227,464.282879719,0.0,100.150657288,124.558693486,292.402233428,232.54273295,42.4850247072,17.3744757709
 07/13  22:00:00,870.227413829,97.0589692227,465.926395895,0.0,46.0930336215,124.558693486,337.084995401,300.066451529,28.3233498048,8.69519406789
 07/13  23:00:00,899.63215783,97.0589692227,491.713115917,0.0,46.0930336215,124.558693486,360.498843779,337.641859983,14.1616749024,8.69530889295
 07/13  24:00:00,901.245124185,97.0589692227,505.351024186,0.0,46.0930336215,113.312780494,368.994773117,345.959011685,5.66466996096,17.3710914706
 07/14  01:00:00,910.304147665,97.0589692227,515.136733994,0.0,46.0930336215,113.312780494,371.321155188,356.960960659,5.66466996096,8.69552456736
 07/14  02:00:00,919.391351235,97.0589692227,524.905860244,0.0,46.0930336215,113.312780494,381.403328733,367.043065388,5.66466996096,8.6955933844
 07/14  03:00:00,918.66904996,97.0589692227,524.211825773,0.0,46.0930336215,113.312780494,396.165481678,373.129354519,5.66466996096,17.3714571979
 07/14  04:00:00,1010.716717,97.0589692227,522.618369259,0.0,100.150657288,148.969399434,372.417187225,358.058988901,5.66466996096,8.69352836331
 07/14  05:00:00,1006.38804993,101.110920835,513.354564844,0.0,100.150657288,149.894399434,483.426956028,451.895675626,14.1616749024,17.3696054996
 07/14  06:00:00,1217.81040586,107.607619355,501.567551681,0.0,176.471037341,302.612436532,374.191057567,337.173886059,28.3233498048,8.69382170272
 07/14  07:00:00,1326.48850802,113.123808008,485.7003499,0.0,243.2593065,310.10971186,359.926671177,299.937567273,42.4850247072,17.5040791967
 07/14  08:00:00,1354.48308814,114.740711148,471.86149306,0.0,243.2593065,310.10971186,351.229729017,268.230130683,56.6466996096,26.3528987243
 07/14  09:00:00,1382.59815492,116.220338139,465.376413114,0.0,243.2593065,302.612436532,288.676260875,219.750698292,42.4850247072,26.4405378757
 07/14  10:00:00,1409.4690963,123.399448461,472.117940399,0.0,243.2593065,310.10971186,251.339099575,145.121413982,70.808374512,35.4093110812
 07/14  11:00:00,1434.27829284,142.321554789,475.174080674,0.0,243.2593065,310.10971186,179.019051083,72.7508639615,70.808374512,35.4598126092
 07/14  12:00:00,1406.93232452,156.788954589,475.054729341,0.0,243.2593065,310.10971186,121.392889586,24.0909826958,70.808374512,26.4935323786
 07/14  13:00:00,1451.14978053,167.155513814,475.453622824,0.0,243.2593065,302.612436532,97.6455791657,5.53381122657,56.6466996096,35.4650683295
 07/14  14:00:00,1453.56559729,169.346643483,475.734237184,0.0,243.2593065,302.612436532,72.6224002296,3.57946461787,42.4850247072,26.5579109045
 07/14  15:00:00,1453.15254699,169.874762621,474.856681274,0.0,243.2593065,302.612436532,96.7095539784,4.70181620344,56.6466996096,35.3610381653
 07/14  16:00:00,1466.08525838,175.471037504,475.468036681,0.0,243.2593065,310.10971186,111.392016871,0.0111407803069,84.9700494144,26.4108266765
 07/14  17:00:00,1468.75909098,177.981052393,475.613761076,0.0,243.2593065,310.10971186,102.431536248,0.0,84.9700494144,17.4614868341
 07/14  18:00:00,1125.33696192,97.0589692227,478.610837355,0.0,166.938926447,199.110933808,111.966766186,9.5884168536,84.9700494144,17.4082999181
 07/14  19:00:00,1119.29410525,97.0589692227,480.090059782,0.0,166.938926447,191.61365848,85.9243768079,20.5626854885,56.6466996096,8.71499170985
 07/14  20:00:00,988.641098471,97.0589692227,479.516304008,0.0,100.150657288,124.558693486,126.329569186,52.2722399007,56.6466996096,17.4106296756
 07/14  21:00:00,961.25897464,97.0589692227,480.1093945,0.0,100.150657288,124.558693486,147.717527075,96.5344669114,42.4850247072,8.69803545651
 07/14  22:00:00,893.170016841,97.0589692227,479.232507435,0.0,46.0930336215,124.558693486,216.638274652,170.947772001,28.3233498048,17.3671528462
 07/14  23:00:00,878.989754664,97.0589692227,468.887644572,0.0,46.0930336215,124.558693486,252.531507757,229.676120013,14.1616749024,8.69371284226
 07/14  24:00:00,855.114138744,97.0589692227,462.618440205,0.0,46.0930336215,113.312780494,306.700095614,292.341606492,5.66466996096,8.69381916085
 07/15  01:00:00,870.164242049,97.0589692227,476.048899725,0.0,46.0930336215,113.312780494,363.692023427,340.659621668,5.66466996096,17.3677317981
 07/15  02:00:00,900.090438917,97.0589692227,504.330722484,0.0,46.0930336215,113.312780494,375.288262292,360.929646689,5.66466996096,8.69394564214
 07/15  03:00:00,908.097000881,97.0589692227,512.724052094,0.0,46.0930336215,113.312780494,383.116471351,368.757775562,5.66466996096,8.69402582819
 07/15  04:00:00,922.36736544,97.0589692227,517.060632881,0.0,55.6251445156,113.312780494,387.45400071,364.421020776,5.66466996096,17.3683099732
 07/15  05:00:00,928.758348052,97.0589692227,523.987124588,0.0,55.6251445156,113.312780494,393.329858924,370.473897298,14.1616749024,8.69428672369
 07/15  06:00:00,988.015286271,97.0589692227,521.62394222,0.0,65.1572554096,176.889270242,346.097973864,309.080249103,28.3233498048,8.6943749569
 07/15  07:00:00,1090.56513992,100.364805242,502.330590017,0.0,109.682768182,220.96816451,437.986189852,378.130877796,42.4850247072,17.3702873483
 07/15  08:00:00,1088.52888575,100.034585041,490.082146332,0.0,109.682768182,220.96816451,413.526351518,339.440373155,56.6466996096,17.4392787539
 07/15  09:00:00,1183.24714068,102.787086347,476.13085375,0.0,131.945524568,266.955817592,358.928811364,298.935461994,42.4850247072,17.5083246627
 07/15  10:00:00,1180.03191686,103.120340515,466.785668539,0.0,131.945524568,274.45309292,362.277159273,265.121955111,70.808374512,26.3468296495
 07/15  11:00:00,1184.40887967,103.29076592,467.957698978,0.0,131.945524568,274.45309292,312.653231489,224.272061214,70.808374512,17.5727957625
 07/15  12:00:00,1158.37277081,103.82600088,469.611362596,0.0,131.945524568,274.45309292,287.204891008,190.049551428,70.808374512,26.3469650683
 07/15  13:00:00,1158.76203829,105.196043301,474.240138204,0.0,131.945524568,266.955817592,253.837144484,170.844694114,56.6466996096,26.3457507608
 07/15  14:00:00,1160.17882103,105.836022114,474.745686287,0.0,131.945524568,266.955817592,227.727511527,167.671012291,42.4850247072,17.5714745284
 07/15  15:00:00,1062.04748824,97.0589692227,467.25001859,0.0,109.682768182,212.545889182,214.99425058,132.002027999,56.6466996096,26.3455229719
 07/15  16:00:00,1068.15048127,97.0589692227,466.901269374,0.0,109.682768182,220.04316451,252.509573261,141.196338643,84.9700494144,26.3431852038
 07/15  17:00:00,1025.13385599,97.0589692227,466.647990292,0.0,109.682768182,220.04316451,239.487991257,137.018089343,84.9700494144,17.4998524989
 07/15  18:00:00,986.190433553,97.0589692227,466.639088642,0.0,100.150657288,199.110933808,267.282773418,165.995369172,84.9700494144,16.3173548319
 07/15  19:00:00,978.064666443,97.0589692227,465.927192522,0.0,100.150657288,191.61365848,254.769651462,188.378478669,56.6466996096,9.74447318324
 07/15  20:00:00,869.102857523,97.0589692227,465.793549926,0.0,55.6251445156,124.558693486,318.725527468,253.385319729,56.6466996096,8.69350812849
 07/15  21:00:00,878.000508607,97.0589692227,464.330387019,0.0,55.6251445156,124.558693486,352.647055665,292.794760177,42.4850247072,17.3672707808
 07/15  22:00:00,881.885365031,97.0589692227,476.520762231,0.0,46.0930336215,124.558693486,384.817768402,347.800651381,28.3233498048,8.6937672162
 07/15  23:00:00,909.664366359,97.0589692227,501.497117365,0.0,46.0930336215,124.558693486,391.038787707,368.183256917,14.1616749024,8.69385588701
 07/15  24:00:00,909.547708122,97.0589692227,514.306489352,0.0,46.0930336215,113.312780494,400.376309545,377.342359147,5.66466996096,17.369280437
 07/16  01:00:00,903.470164647,97.0589692227,519.835806949,0.0,34.9616554283,113.312780494,399.253243292,384.894567184,5.66466996096,8.69400614704
 07/16  02:00:00,908.588730533,97.0589692227,525.379331029,0.0,34.9616554283,113.312780494,405.912568067,391.553842761,5.66466996096,8.69405534474
 07/16  03:00:00,912.718563327,97.0589692227,529.833499546,0.0,34.9616554283,113.312780494,420.990517654,397.957531433,5.66466996096,17.3683162597
 07/16  04:00:00,922.307385125,97.0589692227,529.149754976,0.0,44.4937663224,113.312780494,403.870237587,389.511297955,5.66466996096,8.69426967083
 07/16  05:00:00,926.327378333,97.0589692227,533.538903171,0.0,44.4937663224,113.312780494,415.749120307,392.893099755,14.1616749024,8.69434564955
 07/16  06:00:00,994.76254288,97.0589692227,536.831233336,0.0,54.0258772165,176.889270242,377.563062899,331.870793023,28.3233498048,17.3689200712
 07/16  07:00:00,975.88082423,97.0589692227,517.139227106,0.0,54.0258772165,184.38654557,358.45149021,307.271891066,42.4850247072,8.69457443718
 07/16  08:00:00,1037.08156061,97.0589692227,497.600643285,0.0,65.1572554096,220.04316451,348.033472504,273.953461798,56.6466996096,17.4333110964
 07/16  09:00:00,1025.77445357,97.0589692227,493.57969275,0.0,65.1572554096,212.545889182,319.747854981,259.76584218,42.4850247072,17.4969880937
 07/16  10:00:00,1033.48936064,97.0589692227,494.004607342,0.0,65.1572554096,220.04316451,350.341610652,253.208093565,70.808374512,26.3251425754
 07/16  11:00:00,1029.77629225,97.0589692227,489.591723694,0.0,65.1572554096,220.04316451,336.177892621,247.812300942,70.808374512,17.5572171674
 07/16  12:00:00,1020.73211687,97.0589692227,482.435418095,0.0,65.1572554096,220.04316451,337.774463537,240.63984138,70.808374512,26.3262476446
 07/16  13:00:00,1005.28968907,97.0589692227,475.232343247,0.0,65.1572554096,212.545889182,308.008315235,225.038223045,56.6466996096,26.3233925797
 07/16  14:00:00,997.21254106,97.0589692227,468.407123808,0.0,65.1572554096,212.545889182,273.130754898,213.089856563,42.4850247072,17.5558736269
 07/16  15:00:00,997.047944264,97.0589692227,468.660023461,0.0,65.1572554096,212.545889182,276.209291216,193.238509103,56.6466996096,26.324082503
 07/16  16:00:00,973.870261868,97.0589692227,469.169866545,0.0,65.1572554096,220.04316451,263.345936888,160.817186878,84.9700494144,17.5587005948
 07/16  17:00:00,928.625166769,97.0589692227,468.762155107,0.0,54.0258772165,184.38654557,258.994536426,147.79385474,84.9700494144,26.2306322708
 07/16  18:00:00,898.545614922,97.0589692227,468.492534137,0.0,44.4937663224,163.454314868,267.017871137,173.353396153,84.9700494144,8.69442556962
 07/16  19:00:00,888.85396674,97.0589692227,467.049769924,0.0,44.4937663224,155.95703954,259.72220143,194.380997694,56.6466996096,8.69450412605
 07/16  20:00:00,858.973657815,97.0589692227,466.110622591,0.0,44.4937663224,124.558693486,324.405660443,250.389721859,56.6466996096,17.3692389743
 07/16  21:00:00,867.181440974,97.0589692227,464.694708131,0.0,44.4937663224,124.558693486,346.601750215,295.421991531,42.4850247072,8.69473397598
 07/16  22:00:00,862.875363232,97.0589692227,469.531525987,0.0,34.9616554283,124.558693486,378.760903631,341.742743771,28.3233498048,8.69481005582
 07/16  23:00:00,880.227710338,97.0589692227,484.105756256,0.0,34.9616554283,124.558693486,397.351472054,365.819949217,14.1616749024,17.3698479344
 07/16  24:00:00,887.555871972,97.0589692227,502.994708391,0.0,34.9616554283,113.312780494,395.131809206,380.772096264,5.66466996096,8.69504298116
 07/17  01:00:00,907.750194966,97.0589692227,512.505038177,0.0,46.0930336215,113.312780494,402.742213397,388.382515052,5.66466996096,8.69502838406
 07/17  02:00:00,910.591225983,97.0589692227,515.547501698,0.0,46.0930336215,113.312780494,416.838426485,393.803605321,5.66466996096,17.3701512034
 07/17  03:00:00,910.431523629,97.0589692227,515.417954322,0.0,46.0930336215,113.312780494,411.683572927,397.323744781,5.66466996096,8.69515818537
 07/17  04:00:00,993.028495841,97.0589692227,506.99268241,0.0,100.150657288,148.969399434,388.734361321,374.374463977,5.66466996096,8.69522738302
 07/17  05:00:00,995.575252776,97.0589692227,508.399476773,0.0,100.150657288,149.894399434,607.877611212,576.348122882,14.1616749024,17.3678134281
 07/17  06:00:00,1217.77633606,99.1770202483,507.1787461,0.0,176.471037341,302.612436532,434.669605997,397.653168108,28.3233498048,8.69308808421
 07/17  07:00:00,1319.61818999,101.828863298,489.967741503,0.0,243.2593065,310.10971186,403.153228485,343.163669759,42.4850247072,17.5045340189
 07/17  08:00:00,1343.58067849,103.014355196,473.278038837,0.0,243.2593065,310.10971186,377.75205774,294.754055493,56.6466996096,26.3513026368
 07/17  09:00:00,1372.65064044,104.149499387,468.125227583,0.0,243.2593065,302.612436532,311.713880677,242.797285926,42.4850247072,26.4315700434
 07/17  10:00:00,1393.92678595,106.477139148,473.384235732,0.0,243.2593065,310.10971186,285.276267217,179.057715877,70.808374512,35.4101768279
 07/17  11:00:00,1404.60715743,109.716623539,478.058063417,0.0,243.2593065,310.10971186,254.362166319,148.093946044,70.808374512,35.4598457631
 07/17  12:00:00,1366.19658091,112.831785951,478.24459024,0.0,243.2593065,310.10971186,231.045455693,133.748103508,70.808374512,26.4889776723
 07/17  13:00:00,1403.12735999,116.793579898,477.872292759,0.0,243.2593065,302.612436532,209.591176365,117.480426558,56.6466996096,35.4640501978
 07/17  14:00:00,1405.54877122,119.678528064,477.344774077,0.0,243.2593065,302.612436532,190.155271839,112.268703607,42.4850247072,35.4015435248
 07/17  15:00:00,1408.91087981,123.685051375,476.699575294,0.0,243.2593065,302.612436532,182.6736668,99.5031532131,56.6466996096,26.5238139777
 07/17  16:00:00,1419.93599697,129.339921788,475.43654851,0.0,243.2593065,310.10971186,193.090868154,81.7158842547,84.9700494144,26.4049344846
 07/17  17:00:00,1426.5803914,135.820953427,475.598914059,0.0,243.2593065,310.10971186,168.900179211,66.4752381514,84.9700494144,17.4548916456
 07/17  18:00:00,1124.51496098,97.0589692227,477.853670001,0.0,166.938926447,199.110933808,182.296160168,79.9175322811,84.9700494144,17.4085784728
 07/17  19:00:00,1120.15968591,97.0783417959,480.103620848,0.0,166.938926447,191.61365848,163.003143787,97.6412657694,56.6466996096,8.71517840844
 07/17  20:00:00,988.295475646,97.0589692227,478.628457358,0.0,100.150657288,124.558693486,234.459474961,160.401969132,56.6466996096,17.4108062194
 07/17  21:00:00,947.220451341,97.0589692227,469.851656821,0.0,100.150657288,124.558693486,255.245014416,204.064251679,42.4850247072,8.69573803017
 07/17  22:00:00,872.27205224,97.0589692227,465.904868662,0.0,46.0930336215,124.558693486,298.342624771,252.651965788,28.3233498048,17.3673091779
 07/17  23:00:00,870.244468576,97.0589692227,464.762190539,0.0,46.0930336215,124.558693486,307.623074641,284.767641082,14.1616749024,8.69375865667
 07/17  24:00:00,859.156005043,97.0589692227,466.267457606,0.0,46.0930336215,113.312780494,345.256880157,330.898377645,5.66466996096,8.6938325508
 07/18  01:00:00,874.594703472,97.0589692227,479.851322241,0.0,46.0930336215,113.312780494,374.655559696,351.623214347,5.66466996096,17.3676753885
 07/18  02:00:00,884.520575636,97.0589692227,488.654586306,0.0,46.0930336215,113.312780494,376.888628625,362.53008685,5.66466996096,8.69387181338
 07/18  03:00:00,888.424671413,97.0589692227,492.088659602,0.0,46.0930336215,113.312780494,383.837488587,369.478899967,5.66466996096,8.69391865934
 07/18  04:00:00,983.434934731,97.0589692227,493.246817384,0.0,100.150657288,148.969399434,376.750025452,353.71736159,5.66466996096,17.3679939013
 07/18  05:00:00,992.689673316,98.182268287,501.389528611,0.0,100.150657288,149.894399434,505.01296385,482.157204482,14.1616749024,8.69408446545
 07/18  06:00:00,1213.75448887,103.460991023,497.028289113,0.0,176.471037341,302.612436532,391.551100896,354.533609594,28.3233498048,8.6941414971
 07/18  07:00:00,1314.28221096,107.717052014,479.310547145,0.0,243.2593065,310.10971186,375.515689296,306.786786416,42.4850247072,26.2438781723
 07/18  08:00:00,1342.5339938,109.542556944,466.133868376,0.0,243.2593065,310.10971186,323.639323952,249.419306941,56.6466996096,17.5733174013
 07/18  09:00:00,1387.10410487,112.49101377,469.816624115,0.0,243.2593065,302.612436532,251.095192734,182.176310955,42.4850247072,26.4338570721
 07/18  10:00:00,1410.79175233,118.641025558,476.542695532,0.0,243.2593065,310.10971186,243.354829728,137.132905657,70.808374512,35.4135495592
 07/18  11:00:00,1417.81628732,124.142782847,476.833671082,0.0,243.2593065,310.10971186,218.49128739,112.220905326,70.808374512,35.4620075515
 07/18  12:00:00,1382.94815197,131.555409996,476.275942694,0.0,243.2593065,310.10971186,184.07236279,86.7785347401,70.808374512,26.4854535381
 07/18  13:00:00,1424.82073637,140.522193537,475.805184059,0.0,243.2593065,302.612436532,154.693360532,62.5804692831,56.6466996096,35.4661916398
 07/18  14:00:00,1430.42341616,146.635009135,475.239936668,0.0,243.2593065,302.612436532,128.033294838,50.1451175348,42.4850247072,35.4031525957
 07/18  15:00:00,1434.80641708,152.212131296,474.05468974,0.0,243.2593065,302.612436532,123.596324022,40.429820463,56.6466996096,26.5198039497
 07/18  16:00:00,1446.18859765,158.024472572,472.966727815,0.0,243.2593065,310.10971186,145.629507568,34.2557526684,84.9700494144,26.4037054848
 07/18  17:00:00,1452.11393362,163.703495139,473.196951614,0.0,243.2593065,310.10971186,128.732865335,26.3068961033,84.9700494144,17.4559198174
 07/18  18:00:00,1123.78341868,97.0589692227,477.099495077,0.0,166.938926447,199.110933808,157.040794294,54.660891185,84.9700494144,17.4098536946
 07/18  19:00:00,1119.1829346,97.0589692227,480.082560955,0.0,166.938926447,191.61365848,142.621888533,77.262188614,56.6466996096,8.71300030972
 07/18  20:00:00,988.163341319,97.0589692227,479.081202891,0.0,100.150657288,124.558693486,208.379085316,134.324598946,56.6466996096,17.4077867604
 07/18  21:00:00,960.322941373,97.0589692227,479.355672484,0.0,100.150657288,124.558693486,223.058955511,171.877569021,42.4850247072,8.69636178373
 07/18  22:00:00,879.484155659,97.0589692227,469.798101914,0.0,46.0930336215,124.558693486,263.217948701,217.526050214,28.3233498048,17.3685486822
 07/18  23:00:00,874.15224743,97.0589692227,466.463445456,0.0,46.0930336215,124.558693486,268.755937452,245.89990325,14.1616749024,8.69435929995
 07/18  24:00:00,861.081801826,97.0589692227,466.6298199,0.0,46.0930336215,113.312780494,276.530610267,262.171519039,5.66466996096,8.69442126774
 07/19  01:00:00,861.956392227,97.0589692227,467.111191593,0.0,46.0930336215,113.312780494,285.554217344,262.520722706,5.66466996096,17.3688246769
 07/19  02:00:00,862.434728173,97.0589692227,467.326875338,0.0,46.0930336215,113.312780494,279.782248541,265.423147244,5.66466996096,8.69443133572
 07/19  03:00:00,861.128874097,97.0589692227,466.614603723,0.0,46.0930336215,113.312780494,292.214753455,277.855616216,5.66466996096,8.69446727887
 07/19  04:00:00,950.321569635,97.0589692227,466.026141108,0.0,100.150657288,148.969399434,295.200355936,272.166627915,5.66466996096,17.3690580602
 07/19  05:00:00,951.725519894,100.744610177,464.04123466,0.0,100.150657288,149.894399434,426.067374807,403.211100012,14.1616749024,8.69459989251
 07/19  06:00:00,1178.79352816,107.216800502,462.833704696,0.0,176.471037341,302.612436532,353.967734749,316.94973904,28.3233498048,8.69464590421
 07/19  07:00:00,1301.07462393,112.431692157,463.505824709,0.0,243.2593065,310.10971186,360.00212944,291.275930151,42.4850247072,26.2411745812
 07/19  08:00:00,1345.10899074,114.213193635,464.002713844,0.0,243.2593065,310.10971186,323.134956078,248.914305937,56.6466996096,17.5739505311
 07/19  09:00:00,1384.73631717,115.667531844,466.090050915,0.0,243.2593065,302.612436532,282.757118471,205.035486753,42.4850247072,35.2366070109
 07/19  10:00:00,1400.62374037,118.785085431,469.274080702,0.0,243.2593065,310.10971186,273.854986478,176.482165456,70.808374512,26.5644465094
 07/19  11:00:00,1416.96671218,125.516232688,474.945150254,0.0,243.2593065,310.10971186,239.512991547,133.242376562,70.808374512,35.4622404733
 07/19  12:00:00,1383.98744461,133.831084429,475.230869199,0.0,243.2593065,310.10971186,197.031224562,99.741071762,70.808374512,26.4817782884
 07/19  13:00:00,1425.69797002,142.581467722,474.815719005,0.0,243.2593065,302.612436532,165.876454557,73.7634156503,56.6466996096,35.4663392976
 07/19  14:00:00,1434.38324371,151.577031907,474.418729882,0.0,243.2593065,302.612436532,122.399218702,44.5112388372,42.4850247072,35.4029551575
 07/19  15:00:00,1442.92747848,159.833427115,474.63900078,0.0,243.2593065,302.612436532,107.837035959,24.6763973952,56.6466996096,26.5139389542
 07/19  16:00:00,1455.60554329,165.962335183,474.481719187,0.0,243.2593065,310.10971186,128.535902715,17.1621628689,84.9700494144,26.4036904315
 07/19  17:00:00,1457.23458293,168.108427451,473.943493737,0.0,243.2593065,310.10971186,118.565977312,16.1398601489,84.9700494144,17.4560677486
 07/19  18:00:00,1124.11901081,97.0654574644,477.447471524,0.0,166.938926447,199.110933808,155.721105804,53.3413323838,84.9700494144,17.4097240054
 07/19  19:00:00,1119.83910097,97.0762080928,479.801642453,0.0,166.938926447,191.61365848,150.748346068,85.38855643,56.6466996096,8.71309002816
 07/19  20:00:00,980.969380864,97.0589692227,473.421509972,0.0,100.150657288,124.558693486,236.147126679,162.092448132,56.6466996096,17.4079789369
 07/19  21:00:00,937.056504971,97.0589692227,463.968087076,0.0,100.150657288,124.558693486,276.938524869,225.757006897,42.4850247072,8.6964932643
 07/19  22:00:00,867.618783861,97.0589692227,463.758055393,0.0,46.0930336215,124.558693486,334.06324144,288.371130166,28.3233498048,17.3687614685
 07/19  23:00:00,890.829767394,97.0589692227,484.006395058,0.0,46.0930336215,124.558693486,356.268820506,333.412700512,14.1616749024,8.69444509124
 07/19  24:00:00,910.7630364,97.0589692227,516.049910489,0.0,46.0930336215,113.312780494,364.417377448,350.058211807,5.66466996096,8.69449568008
 07/20  01:00:00,928.58468086,97.0589692227,535.246973878,0.0,46.0930336215,113.312780494,386.62714023,363.593522035,5.66466996096,17.3689482337
 07/20  02:00:00,939.006228653,97.0589692227,546.589568456,0.0,46.0930336215,113.312780494,388.675394871,374.316245204,5.66466996096,8.69447970627
 07/20  03:00:00,943.788334234,97.0589692227,551.856770802,0.0,46.0930336215,113.312780494,396.345236657,381.986060863,5.66466996096,8.69450583331
 07/20  04:00:00,1038.68668625,97.0589692227,556.647600244,0.0,100.150657288,148.969399434,392.239504474,369.205729307,5.66466996096,17.3691052056
 07/20  05:00:00,1035.19336206,101.291705901,547.591146162,0.0,100.150657288,149.894399434,487.195113636,464.338830342,14.1616749024,8.69460839162
 07/20  06:00:00,1252.79071436,107.790645769,537.204530593,0.0,176.471037341,302.612436532,389.592583972,352.574589793,28.3233498048,8.69464437367
 07/20  07:00:00,1365.65975309,113.349902823,528.75956269,0.0,243.2593065,310.10971186,390.09334538,321.36753742,42.4850247072,26.2407832527
 07/20  08:00:00,1398.78663206,114.898410629,518.762605728,0.0,243.2593065,310.10971186,373.724910973,299.504651109,56.6466996096,17.5735602546
 07/20  09:00:00,1424.55133165,116.087708595,509.454766138,0.0,243.2593065,302.612436532,363.979883974,286.259361268,42.4850247072,35.2354979984
 07/20  10:00:00,1421.64409332,117.415735029,496.733683152,0.0,243.2593065,310.10971186,370.711539203,273.339821063,70.808374512,26.5633436274
 07/20  11:00:00,1410.0820019,118.765496622,481.454139175,0.0,243.2593065,310.10971186,369.747139623,263.478254274,70.808374512,35.4605108366
 07/20  12:00:00,1357.93933731,120.225237236,470.307150294,0.0,243.2593065,310.10971186,351.500766937,254.209382463,70.808374512,26.4830099619
 07/20  13:00:00,1384.21419272,121.931924876,462.336216359,0.0,243.2593065,302.612436532,322.731321551,230.620325014,56.6466996096,35.4642969273
 07/20  14:00:00,1391.30728855,123.72422284,464.560909436,0.0,243.2593065,302.612436532,273.478922173,195.592955271,42.4850247072,35.4009421956
 07/20  15:00:00,1397.75858302,127.421416347,465.622470799,0.0,243.2593065,302.612436532,253.638751837,170.478406058,56.6466996096,26.5136461691
 07/20  16:00:00,1406.35144283,130.861520124,464.250450191,0.0,243.2593065,310.10971186,271.7357936,160.363559842,84.9700494144,26.4021843435
 07/20  17:00:00,1409.00674824,133.591126456,463.719701117,0.0,243.2593065,310.10971186,253.773435988,151.348091069,84.9700494144,17.4552955046
 07/20  18:00:00,1099.44377074,97.0818011008,463.359435989,0.0,166.938926447,199.110933808,272.445247254,170.065882915,84.9700494144,17.4093149246
 07/20  19:00:00,1100.27407397,97.1597823011,469.979396022,0.0,166.938926447,191.61365848,278.592254208,213.232852195,56.6466996096,8.71270240319
 07/20  20:00:00,991.41013958,97.0589692227,489.160230496,0.0,100.150657288,124.558693486,354.450298747,280.396456306,56.6466996096,17.4071428312
 07/20  21:00:00,974.220432112,97.0589692227,499.132499181,0.0,100.150657288,124.558693486,356.80590483,305.624816429,42.4850247072,8.69606369447
 07/20  22:00:00,909.115205381,97.0589692227,501.687504862,0.0,46.0930336215,124.558693486,376.610164343,330.918910266,28.3233498048,17.3679042721
 07/20  23:00:00,911.525314224,97.0589692227,503.346336745,0.0,46.0930336215,124.558693486,364.203214497,341.347532796,14.1616749024,8.69400679822
 07/20  24:00:00,898.918701725,97.0589692227,503.077126736,0.0,46.0930336215,113.312780494,362.0623557,347.70363716,5.66466996096,8.69404857962
 07/21  01:00:00,902.2263587,97.0589692227,506.61176147,0.0,46.0930336215,113.312780494,379.401779282,356.369075893,5.66466996096,17.3680334283
 07/21  02:00:00,906.10739971,97.0589692227,510.785029301,0.0,46.0930336215,113.312780494,376.758395495,362.399714698,5.66466996096,8.69401083637
 07/21  03:00:00,908.458496471,97.0589692227,513.416015111,0.0,46.0930336215,113.312780494,383.434236111,369.075537885,5.66466996096,8.6940282655
 07/21  04:00:00,1006.14413615,97.0589692227,517.655543824,0.0,100.150657288,148.969399434,379.052042052,356.019248847,5.66466996096,17.3681232441
 07/21  05:00:00,1004.24321592,101.30407634,510.817293468,0.0,100.150657288,149.894399434,474.052242566,451.196463747,14.1616749024,8.69410391692
 07/21  06:00:00,1221.34865462,107.80026568,501.009236234,0.0,176.471037341,302.612436532,376.460735643,339.443254981,28.3233498048,8.69413085786
 07/21  07:00:00,1322.19608357,113.36867291,481.229972161,0.0,243.2593065,310.10971186,368.23130344,299.507268279,42.4850247072,26.2390104543
 07/21  08:00:00,1347.58778516,115.229335605,465.421890244,0.0,243.2593065,310.10971186,325.356115431,251.13729287,56.6466996096,17.5721229508
 07/21  09:00:00,1388.4184671,117.428455925,467.825171008,0.0,243.2593065,302.612436532,262.215812501,193.299348821,42.4850247072,26.431438972
 07/21  10:00:00,1417.97342356,128.008425755,474.628122014,0.0,243.2593065,310.10971186,228.131956978,121.914445608,70.808374512,35.4091368576
 07/21  11:00:00,1434.87059778,142.586171312,475.456451224,0.0,243.2593065,310.10971186,182.009459203,75.7442603249,70.808374512,35.4568243659
 07/21  12:00:00,1400.25680512,150.277409032,474.842126832,0.0,243.2593065,310.10971186,151.037294244,53.7471369423,70.808374512,26.4817827893
 07/21  13:00:00,1436.84343245,154.026127,474.291513336,0.0,243.2593065,302.612436532,135.244446511,43.1376124397,56.6466996096,35.4601344616
 07/21  14:00:00,1442.44371664,159.560853718,474.299864007,0.0,243.2593065,302.612436532,106.613592014,28.7314259787,42.4850247072,35.3971413286
 07/21  15:00:00,1448.90751283,166.058221921,474.262579314,0.0,243.2593065,302.612436532,103.152877304,19.9914038926,56.6466996096,26.5147738018
 07/21  16:00:00,1459.61982675,169.95210232,474.409984556,0.0,243.2593065,310.10971186,122.967368494,11.5981220103,84.9700494144,26.3991970688
 07/21  17:00:00,1461.46251532,171.579158192,474.613306032,0.0,243.2593065,310.10971186,108.06553105,5.6418511237,84.9700494144,17.4536305124
 07/21  18:00:00,1125.17397719,97.1223273272,478.407228375,0.0,166.938926447,199.110933808,128.672248981,26.2946757351,84.9700494144,17.4075238318
 07/21  19:00:00,1119.15739667,97.0792372867,480.049445421,0.0,166.938926447,191.61365848,111.700496777,46.339213435,56.6466996096,8.71458373274
 07/21  20:00:00,988.15189305,97.0589692227,479.11101488,0.0,100.150657288,124.558693486,159.433467062,85.3772912304,56.6466996096,17.4094762223
 07/21  21:00:00,961.024528345,97.0589692227,479.84781873,0.0,100.150657288,124.558693486,164.745418127,113.565257393,42.4850247072,8.69513602636
 07/21  22:00:00,893.475377293,97.0589692227,479.491545753,0.0,46.0930336215,124.558693486,185.910151697,140.220789799,28.3233498048,17.3660120938
 07/21  23:00:00,894.154419195,97.0589692227,479.388014291,0.0,46.0930336215,124.558693486,173.81349138,150.958766459,14.1616749024,8.69305001934
 07/21  24:00:00,881.162081687,97.0589692227,478.769764478,0.0,46.0930336215,113.312780494,181.460953938,167.103200364,5.66466996096,8.6930836128
 07/22  01:00:00,881.684021691,97.0589692227,479.32691498,0.0,46.0930336215,113.312780494,203.878693306,180.847937618,5.66466996096,17.3660857273
 07/22  02:00:00,881.611868891,97.0589692227,479.26607606,0.0,46.0930336215,113.312780494,203.736074157,189.378377031,5.66466996096,8.69302716489
 07/22  03:00:00,881.684355203,97.0589692227,479.350346628,0.0,46.0930336215,113.312780494,215.780663315,201.422956402,5.66466996096,8.69303695204
 07/22  04:00:00,891.97721631,97.0589692227,479.314837953,0.0,55.6251445156,113.312780494,231.201165393,208.170378585,5.66466996096,17.3661168466
 07/22  05:00:00,890.359837207,97.0589692227,478.25568413,0.0,55.6251445156,113.312780494,248.220793196,225.366036339,14.1616749024,8.6930819539
 07/22  06:00:00,948.278509603,97.0589692227,472.954083014,0.0,65.1572554096,176.889270242,215.381130485,178.364682656,28.3233498048,8.69309802463
 07/22  07:00:00,1066.96518403,100.800078571,473.731620396,0.0,109.682768182,220.96816451,302.780354105,242.927494559,42.4850247072,17.3678348396
 07/22  08:00:00,1083.85810738,101.130453609,478.424368526,0.0,109.682768182,220.96816451,265.569716658,200.194978948,56.6466996096,8.72803810032
 07/22  09:00:00,1196.78455857,106.693382045,478.401991151,0.0,131.945524568,266.955817592,226.987120102,158.254303526,42.4850247072,26.2477918694
 07/22  10:00:00,1205.43060313,107.70898755,478.572076664,0.0,131.945524568,274.45309292,234.129972602,145.751106902,70.808374512,17.5704911878
 07/22  11:00:00,1206.66160327,107.974789342,478.521848503,0.0,131.945524568,274.45309292,238.743509671,141.587015688,70.808374512,26.3481194717
 07/22  12:00:00,1174.78155472,108.389855837,478.239180613,0.0,131.945524568,274.45309292,232.029283486,134.884230916,70.808374512,26.3366780578
 07/22  13:00:00,1167.85129698,108.727268851,478.394644481,0.0,131.945524568,266.955817592,214.478737581,131.496680405,56.6466996096,26.3353575668
 07/22  14:00:00,1167.51910386,108.374569666,478.343438975,0.0,131.945524568,266.955817592,196.733251259,136.684253934,42.4850247072,17.5639726178
 07/22  15:00:00,1078.77608142,97.0589692227,477.607909244,0.0,109.682768182,212.545889182,172.536898768,89.5507581739,56.6466996096,26.3394409843
 07/22  16:00:00,1087.9204117,97.0589692227,479.433399469,0.0,109.682768182,220.04316451,193.143880333,81.8380033034,84.9700494144,26.3358276156
 07/22  17:00:00,1045.68618009,97.0589692227,479.521566612,0.0,109.682768182,220.04316451,186.256129812,83.7903722428,84.9700494144,17.4957081544
 07/22  18:00:00,1006.77455845,97.0589692227,479.516880244,0.0,100.150657288,199.110933808,199.64508343,105.980416713,84.9700494144,8.69461730261
 07/22  19:00:00,1000.20191371,97.0589692227,479.602461931,0.0,100.150657288,191.61365848,176.798594957,110.877297382,56.6466996096,9.27459796542
 07/22  20:00:00,891.717464736,97.0589692227,478.966433949,0.0,55.6251445156,124.558693486,237.480866351,164.04749985,56.6466996096,16.7866668917
 07/22  21:00:00,903.310459311,97.0589692227,479.469962578,0.0,55.6251445156,124.558693486,252.770551962,201.593805906,42.4850247072,8.6917213489
 07/22  22:00:00,890.676542906,97.0589692227,477.709375033,0.0,46.0930336215,124.558693486,273.610239176,228.757038283,28.3233498048,16.5298510876
 07/22  23:00:00,890.79892165,97.0589692227,476.995457557,0.0,46.0930336215,124.558693486,259.292050018,235.604396147,14.1616749024,9.52597896838
 07/22  24:00:00,878.007336062,97.0589692227,476.571248875,0.0,46.0930336215,113.312780494,254.936183879,240.579119802,5.66466996096,8.69239411661
 07/23  01:00:00,869.586121595,97.0589692227,478.645170579,0.0,34.9616554283,113.312780494,265.038263258,242.008905417,5.66466996096,17.3646878804
 07/23  02:00:00,869.601989132,97.0589692227,478.685716854,0.0,34.9616554283,113.312780494,262.003356435,247.646368125,5.66466996096,8.69231834895
 07/23  03:00:00,869.598191552,97.0589692227,478.632579108,0.0,34.9616554283,113.312780494,263.878316356,249.521325804,5.66466996096,8.69232059064
 07/23  04:00:00,880.414283744,97.0589692227,479.023615885,0.0,44.4937663224,113.312780494,264.393393024,241.36406227,5.66466996096,17.3646607924
 07/23  05:00:00,876.211849618,97.0589692227,476.171276354,0.0,44.4937663224,113.312780494,276.108597949,253.25458089,14.1616749024,8.69234215662
 07/23  06:00:00,934.280301452,97.0589692227,470.952569944,0.0,54.0258772165,176.889270242,242.522917768,205.507217597,28.3233498048,8.69235036604
 07/23  07:00:00,929.826118855,97.0589692227,468.704142508,0.0,54.0258772165,184.38654557,268.351960347,208.502210059,42.4850247072,17.3647255809
 07/23  08:00:00,1008.79756901,97.0589692227,468.642562044,0.0,65.1572554096,220.04316451,263.353518582,197.981686033,56.6466996096,8.72513293948
 07/23  09:00:00,1003.73844559,97.0589692227,469.691838481,0.0,65.1572554096,212.545889182,242.852497275,182.875170263,42.4850247072,17.492302304
 07/23  10:00:00,1019.11937183,97.0589692227,474.955564477,0.0,65.1572554096,220.04316451,265.322502766,168.190141298,70.808374512,26.3239869556
 07/23  11:00:00,1024.62347207,97.0589692227,478.169100205,0.0,65.1572554096,220.04316451,253.965359585,156.836938,70.808374512,26.3200470733
 07/23  12:00:00,1024.87994769,97.0589692227,479.084903889,0.0,65.1572554096,220.04316451,226.119690989,137.757859678,70.808374512,17.5534567996
 07/23  13:00:00,1017.57001339,97.0589692227,479.155894077,0.0,65.1572554096,212.545889182,201.808020206,118.841255857,56.6466996096,26.3200647392
 07/23  14:00:00,1017.47330274,97.0589692227,479.00920724,0.0,65.1572554096,212.545889182,165.470010597,97.3377169861,42.4850247072,25.6472689035
 07/23  15:00:00,1017.46787073,97.0589692227,479.021216002,0.0,65.1572554096,212.545889182,159.2846094,84.4131348192,56.6466996096,18.2247749709
 07/23  16:00:00,992.561680011,97.0589692227,479.552454,0.0,65.1572554096,220.04316451,203.820621507,92.5297925913,84.9700494144,26.3207795015
 07/23  17:00:00,945.717118301,97.0589692227,479.508678232,0.0,54.0258772165,184.38654557,238.289682551,135.827532944,84.9700494144,17.4921001922
 07/23  18:00:00,911.672609379,97.0589692227,476.902605922,0.0,44.4937663224,163.454314868,269.600479229,175.937670387,84.9700494144,8.69275942803
 07/23  19:00:00,903.093043811,97.0589692227,475.412501677,0.0,44.4937663224,155.95703954,259.78388979,185.771681919,56.6466996096,17.3655082607
 07/23  20:00:00,880.034762485,97.0589692227,478.680296883,0.0,44.4937663224,124.558693486,284.769727903,219.430267056,56.6466996096,8.69276123755
 07/23  21:00:00,891.57019482,97.0589692227,479.033120967,0.0,44.4937663224,124.558693486,281.46613412,230.288341042,42.4850247072,8.69276837064
 07/23  22:00:00,876.83511875,97.0589692227,475.928187888,0.0,34.9616554283,124.558693486,303.530274892,257.84136536,28.3233498048,17.3655597265
 07/23  23:00:00,867.668491046,97.0589692227,468.97426682,0.0,34.9616554283,124.558693486,302.922721495,280.068255005,14.1616749024,8.69279158768
 07/23  24:00:00,851.963294486,97.0589692227,467.805148812,0.0,34.9616554283,113.312780494,317.180349652,302.822872971,5.66466996096,8.69280672014
 07/24  01:00:00,859.436224634,97.0589692227,465.947599963,0.0,46.0930336215,113.312780494,350.904196234,327.874032812,5.66466996096,17.3654934605
 07/24  02:00:00,856.841779945,97.0589692227,464.6810101,0.0,46.0930336215,113.312780494,373.818301931,359.460921909,5.66466996096,8.69271006166
 07/24  03:00:00,866.939755745,97.0589692227,473.161949828,0.0,46.0930336215,113.312780494,407.926389887,393.56901594,5.66466996096,8.69270398602
 07/24  04:00:00,977.436919285,97.0589692227,490.676719371,0.0,100.150657288,148.969399434,412.031614032,389.000255673,5.66466996096,17.3666883975
 07/24  05:00:00,978.309677213,97.0589692227,490.285240972,0.0,100.150657288,149.894399434,622.67630055,599.821922212,14.1616749024,8.69270343577
 07/24  06:00:00,1191.78363523,99.0034015471,481.375693919,0.0,176.471037341,302.612436532,437.381399636,400.365341964,28.3233498048,8.69270786741
 07/24  07:00:00,1301.14687309,101.253968208,474.047316523,0.0,243.2593065,310.10971186,414.243735411,353.903351719,42.4850247072,17.8553589845
 07/24  08:00:00,1335.27234772,102.167725256,466.984505969,0.0,243.2593065,310.10971186,412.590911368,329.955293501,56.6466996096,25.9889182574
 07/24  09:00:00,1367.99979195,102.92146415,466.200383062,0.0,243.2593065,302.612436532,370.852045826,301.941888102,42.4850247072,26.4251330164
 07/24  10:00:00,1380.04031777,103.739828969,467.107143034,0.0,243.2593065,310.10971186,364.141696119,257.934535032,70.808374512,35.3987865746
 07/24  11:00:00,1387.21106272,105.079180057,468.826382092,0.0,243.2593065,310.10971186,330.211794643,223.956350904,70.808374512,35.4470692268
 07/24  12:00:00,1355.96153254,107.299331243,474.747985247,0.0,243.2593065,310.10971186,289.344155606,192.05634005,70.808374512,26.4794410447
 07/24  13:00:00,1396.3649967,110.260533241,477.894911698,0.0,243.2593065,302.612436532,252.187148499,160.091004898,56.6466996096,35.4494439912
 07/24  14:00:00,1400.37508881,114.250919287,477.825296742,0.0,243.2593065,302.612436532,201.854759365,132.823636016,42.4850247072,26.5460986414
 07/24  15:00:00,1405.00484917,119.236102302,477.477220096,0.0,243.2593065,302.612436532,199.499619532,107.508581518,56.6466996096,35.3443384044
 07/24  16:00:00,1417.33499291,125.854721961,476.524489237,0.0,243.2593065,310.10971186,195.455762831,84.0866412061,84.9700494144,26.3990722104
 07/24  17:00:00,1426.60215698,135.252068411,476.361876965,0.0,243.2593065,310.10971186,164.244794381,61.8192623259,84.9700494144,17.4554826404
 07/24  18:00:00,1124.79458281,97.0589692227,478.300449009,0.0,166.938926447,199.110933808,170.159452318,76.4773009876,84.9700494144,8.71210191645
 07/24  19:00:00,1119.65636195,97.0589692227,479.840422312,0.0,166.938926447,191.61365848,166.732365587,92.6801146564,56.6466996096,17.4055513205
 07/24  20:00:00,988.601423874,97.0589692227,478.884282964,0.0,100.150657288,124.558693486,221.359299953,147.306919507,56.6466996096,17.4056808361
