Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 07/24  21:00:00,961.2362681,97.0589692227,479.593734491,0.0,100.150657288,124.558693486,240.495612547,189.315549686,42.4850247072,8.69503815353
 07/24  22:00:00,889.560722353,97.0589692227,476.855502753,0.0,46.0930336215,124.558693486,269.628194266,232.612030942,28.3233498048,8.69281351856
 07/24  23:00:00,877.9926787,97.0589692227,468.378435722,0.0,46.0930336215,124.558693486,293.142843174,261.615539055,14.1616749024,17.365629217
 07/24  24:00:00,860.919799327,97.0589692227,466.550777529,0.0,46.0930336215,113.312780494,307.002994869,292.645505065,5.66466996096,8.69281984282
 07/25  01:00:00,860.308457691,97.0589692227,466.444070419,0.0,46.0930336215,113.312780494,317.117992202,302.760565305,5.66466996096,8.69275693638
 07/25  02:00:00,858.95578295,97.0589692227,465.910332378,0.0,46.0930336215,113.312780494,342.151810521,319.121717888,5.66466996096,17.3654226723
 07/25  03:00:00,858.948805534,97.0589692227,466.37779629,0.0,46.0930336215,113.312780494,375.576784098,361.219424018,5.66466996096,8.69269011902
 07/25  04:00:00,973.267959171,97.0589692227,484.277056631,0.0,100.150657288,148.969399434,383.178759592,368.821408913,5.66466996096,8.69268071886
 07/25  05:00:00,982.101416986,97.9859191125,490.57927761,0.0,100.150657288,149.894399434,537.047009929,505.519801524,14.1616749024,17.365533503
 07/25  06:00:00,1210.07464589,102.461883997,494.095349744,0.0,176.471037341,302.612436532,410.254580478,373.238574594,28.3233498048,8.69265607964
 07/25  07:00:00,1320.79757978,105.876498195,487.111911883,0.0,243.2593065,310.10971186,389.808681005,329.824449965,42.4850247072,17.4992063326
 07/25  08:00:00,1350.95317688,107.768235532,475.475614352,0.0,243.2593065,310.10971186,378.633680502,295.643993632,56.6466996096,26.3429872605
 07/25  09:00:00,1376.18062111,109.287983516,467.011035731,0.0,243.2593065,302.612436532,342.362312172,273.449207377,42.4850247072,26.4280800875
 07/25  10:00:00,1381.01913658,110.747331173,463.781992839,0.0,243.2593065,310.10971186,360.903750517,254.706229136,70.808374512,35.3891468697
 07/25  11:00:00,1387.27049409,112.39099366,465.104858888,0.0,243.2593065,310.10971186,318.910036141,221.50512455,70.808374512,26.5965370797
 07/25  12:00:00,1353.02646965,114.847361553,467.032154642,0.0,243.2593065,310.10971186,295.889773744,189.783005986,70.808374512,35.2983932459
 07/25  13:00:00,1392.6487902,117.698091836,469.625351043,0.0,243.2593065,302.612436532,259.314691114,176.082622971,56.6466996096,26.5853685328
 07/25  14:00:00,1404.85763631,122.384882219,474.526633847,0.0,243.2593065,302.612436532,225.393427115,147.505956245,42.4850247072,35.4024461628
 07/25  15:00:00,1411.87735812,128.062855678,475.391438662,0.0,243.2593065,302.612436532,210.785932791,118.804327437,56.6466996096,35.3349057449
 07/25  16:00:00,1424.70525136,135.157425931,474.46782675,0.0,243.2593065,310.10971186,193.71142143,91.1375964904,84.9700494144,17.6037755254
 07/25  17:00:00,1428.19014594,138.938183578,474.167922509,0.0,243.2593065,310.10971186,187.335259768,84.9077323071,84.9700494144,17.4574780465
 07/25  18:00:00,1120.12871199,97.0589692227,474.630491475,0.0,166.938926447,199.110933808,220.060076123,117.683410822,84.9700494144,17.4066158868
 07/25  19:00:00,1103.22024558,97.0589692227,468.734797841,0.0,166.938926447,191.61365848,212.295882118,138.243182854,56.6466996096,17.405999654
 07/25  20:00:00,968.021622923,97.0589692227,466.373485487,0.0,100.150657288,124.558693486,273.333861512,207.973405706,56.6466996096,8.71375619653
 07/25  21:00:00,937.083576228,97.0589692227,464.850357209,0.0,100.150657288,124.558693486,309.288582572,249.433980833,42.4850247072,17.3695770318
 07/25  22:00:00,867.452497461,97.0589692227,463.557524516,0.0,46.0930336215,124.558693486,341.836118474,304.820187387,28.3233498048,8.6925812828
 07/25  23:00:00,884.192233676,97.0589692227,477.465029448,0.0,46.0930336215,124.558693486,369.027426894,346.173177481,14.1616749024,8.69257451081
 07/25  24:00:00,893.333268396,97.0589692227,497.082836316,0.0,46.0930336215,113.312780494,385.60342975,362.572347912,5.66466996096,17.3664118772
 07/26  01:00:00,897.980688756,97.0589692227,501.807473036,0.0,46.0930336215,113.312780494,381.536549791,367.179400655,5.66466996096,8.6924791749
 07/26  02:00:00,898.146558512,97.0589692227,502.045966454,0.0,46.0930336215,113.312780494,386.345736133,371.98861844,5.66466996096,8.69244773203
 07/26  03:00:00,900.577954879,97.0589692227,504.666937416,0.0,46.0930336215,113.312780494,400.770646018,377.74113997,5.66466996096,17.3648360871
 07/26  04:00:00,998.377953074,97.0589692227,512.566678253,0.0,100.150657288,148.969399434,378.883476362,364.526412662,5.66466996096,8.69239373889
 07/26  05:00:00,994.718794529,99.1187292408,505.311921605,0.0,100.150657288,149.894399434,497.332308567,474.47824568,14.1616749024,8.69238798412
 07/26  06:00:00,1211.73188565,104.564995374,495.090233565,0.0,176.471037341,302.612436532,400.003777934,354.314426617,28.3233498048,17.3660015125
 07/26  07:00:00,1315.94978531,109.753908701,478.833695391,0.0,243.2593065,310.10971186,367.15436051,307.171888354,42.4850247072,17.4974474488
 07/26  08:00:00,1343.70271466,111.49551927,465.395098326,0.0,243.2593065,310.10971186,338.184278937,255.193021633,56.6466996096,26.3445576941
 07/26  09:00:00,1385.70215372,113.295430079,468.613870636,0.0,243.2593065,302.612436532,274.46517896,205.555164806,42.4850247072,26.4249894473
 07/26  10:00:00,1411.93321535,121.58750467,475.15465456,0.0,243.2593065,310.10971186,233.443483726,136.082063265,70.808374512,26.5530459486
 07/26  11:00:00,1428.89035253,136.12303488,476.005619796,0.0,243.2593065,310.10971186,183.468673009,77.2080656793,70.808374512,35.4522328179
 07/26  12:00:00,1401.74132079,151.295856,475.379213212,0.0,243.2593065,310.10971186,125.121999532,27.8347565199,70.808374512,26.4788685001
 07/26  13:00:00,1447.37559667,163.429580054,475.408684721,0.0,243.2593065,302.612436532,98.5816219733,6.48032585108,56.6466996096,35.4545965127
 07/26  14:00:00,1457.07809654,173.012265713,475.394852826,0.0,243.2593065,302.612436532,77.8762820026,0.0,42.4850247072,35.3912572954
 07/26  15:00:00,1462.71580957,178.374337957,475.606582356,0.0,243.2593065,302.612436532,83.1569791229,0.0,56.6466996096,26.5102795133
 07/26  16:00:00,1475.52802734,184.147972467,475.956111809,0.0,243.2593065,310.10971186,111.366813675,0.0,84.9700494144,26.3967642609
 07/26  17:00:00,1482.72981057,191.316859307,475.926385608,0.0,243.2593065,310.10971186,102.421709468,0.0,84.9700494144,17.4516600535
 07/26  18:00:00,1127.42049123,99.4685664754,478.017147885,0.0,166.938926447,199.110933808,102.375663859,0.0,84.9700494144,17.4056144443
 07/26  19:00:00,1121.89581851,99.9982645664,478.593721119,0.0,166.938926447,191.61365848,65.3602447959,0.0,56.6466996096,8.71354518628
 07/26  20:00:00,989.638849641,98.1019816909,478.391538251,0.0,100.150657288,124.558693486,75.2334926366,1.17947015487,56.6466996096,17.4073228721
 07/26  21:00:00,961.254761417,97.404286456,478.847863051,0.0,100.150657288,124.558693486,56.0660530093,4.88514423357,42.4850247072,8.69588406853
 07/26  22:00:00,892.968482422,97.0604382663,478.732329072,0.0,46.0930336215,124.558693486,56.5360101023,10.8487436218,28.3233498048,17.3639166757
 07/26  23:00:00,893.827085326,97.0589692227,478.863554817,0.0,46.0930336215,124.558693486,39.9825762129,17.1291994939,14.1616749024,8.69170181653
 07/26  24:00:00,881.308619015,97.0589692227,478.67827488,0.0,46.0930336215,113.312780494,41.4118988915,27.0560834378,5.66466996096,8.69114549275
 07/27  01:00:00,881.652892594,97.0589692227,479.112986955,0.0,46.0930336215,113.312780494,53.004971246,36.1717754483,5.66466996096,11.1685258368
 07/27  02:00:00,881.758058529,97.0589692227,479.241855706,0.0,46.0930336215,113.312780494,65.6895936816,45.1362925915,5.66466996096,14.8886311291
 07/27  03:00:00,881.807456986,97.0589692227,479.324176903,0.0,46.0930336215,113.312780494,69.4109319472,55.0522208144,5.66466996096,8.69404117181
 07/27  04:00:00,971.926764426,97.0589692227,478.947330631,0.0,100.150657288,148.969399434,80.0115185537,65.652825232,5.66466996096,8.69402336076
 07/27  05:00:00,1012.6942137,139.654002454,476.223277736,0.0,100.150657288,149.894399434,135.351327855,103.821444586,14.1616749024,17.3682083668
 07/27  06:00:00,1250.05625002,156.627872129,475.332555321,0.0,176.471037341,302.612436532,66.7861203036,29.7688172987,28.3233498048,8.69395320011
 07/27  07:00:00,1371.45650453,162.503456415,475.182011789,0.0,243.2593065,310.10971186,75.8506176694,15.8660253554,42.4850247072,17.4995676068
 07/27  08:00:00,1415.54939123,165.041758117,475.474169829,0.0,243.2593065,310.10971186,92.2030506399,9.21009749038,56.6466996096,26.3462535399
 07/27  09:00:00,1452.57323254,168.61726455,475.562291633,0.0,243.2593065,302.612436532,71.8564256751,2.9458489393,42.4850247072,26.4255520286
 07/27  10:00:00,1465.92897295,174.391907386,475.542179075,0.0,243.2593065,310.10971186,106.20005888,0.0,70.808374512,35.3916843676
 07/27  11:00:00,1475.07936695,182.485206962,475.49443447,0.0,243.2593065,310.10971186,106.247899854,0.0,70.808374512,35.4395253422
 07/27  12:00:00,1442.07825533,191.119649044,475.49985708,0.0,243.2593065,310.10971186,97.2872000073,0.0,70.808374512,26.4788254953
 07/27  13:00:00,1487.51393019,203.005892451,475.601186131,0.0,243.2593065,302.612436532,92.0881480248,0.0,56.6466996096,35.4414484152
 07/27  14:00:00,1508.79136383,224.455811857,475.384648122,0.0,243.2593065,302.612436532,69.0366765738,0.0,42.4850247072,26.5516518666
 07/27  15:00:00,1518.59422825,234.349841596,475.276000531,0.0,243.2593065,302.612436532,91.9827970566,0.0,56.6466996096,35.336097447
 07/27  16:00:00,1525.40366255,234.349841596,475.290597094,0.0,243.2593065,310.10971186,111.365212433,0.0,84.9700494144,26.3951630188
 07/27  17:00:00,1525.59351379,234.349841596,475.53601875,0.0,243.2593065,310.10971186,102.421674092,0.0,84.9700494144,17.4516246777
 07/27  18:00:00,1137.5558148,111.231195172,476.429633659,0.0,166.938926447,199.110933808,93.6831596216,0.0,84.9700494144,8.71311020724
 07/27  19:00:00,1121.89617212,102.342137411,476.5860419,0.0,166.938926447,191.61365848,76.9608009425,2.90806414816,56.6466996096,17.4060371847
 07/27  20:00:00,987.76061702,98.0255142503,477.023646328,0.0,100.150657288,124.558693486,100.193650236,34.8353386691,56.6466996096,8.71161195689
 07/27  21:00:00,960.723250188,97.2376246103,478.870565617,0.0,100.150657288,124.558693486,121.391698165,61.535911596,42.4850247072,17.3707618616
 07/27  22:00:00,893.176263324,97.0589692227,479.237113215,0.0,46.0930336215,124.558693486,128.466649603,91.4501281154,28.3233498048,8.69317168333
 07/27  23:00:00,894.037284662,97.0589692227,479.293282597,0.0,46.0930336215,124.558693486,140.746177974,117.891352849,14.1616749024,8.69315022239
 07/27  24:00:00,880.794576332,97.0589692227,478.399856585,0.0,46.0930336215,113.312780494,166.421916916,143.390864014,5.66466996096,17.3663829407
 07/28  01:00:00,880.895421988,97.0589692227,478.793572785,0.0,46.0930336215,113.312780494,179.160770153,164.803082294,5.66466996096,8.69301789875
 07/28  02:00:00,873.166903289,97.0589692227,473.370601783,0.0,46.0930336215,113.312780494,199.922145802,185.564498867,5.66466996096,8.69297697448
 07/28  03:00:00,865.24856426,97.0589692227,467.975564827,0.0,46.0930336215,113.312780494,231.491805715,208.461278313,5.66466996096,17.3658574412
 07/28  04:00:00,955.99777903,97.0589692227,466.809117611,0.0,100.150657288,148.969399434,226.855487285,212.497932759,5.66466996096,8.69288456515
 07/28  05:00:00,978.025354139,116.70564866,466.669664016,0.0,100.150657288,149.894399434,320.993935751,298.139395589,14.1616749024,8.69286525977
 07/28  06:00:00,1206.19220157,124.795215125,466.7460878,0.0,176.471037341,302.612436532,258.634640872,212.944383656,28.3233498048,17.3669074112
 07/28  07:00:00,1336.58188619,137.798519476,467.896043925,0.0,243.2593065,310.10971186,229.38390548,169.400699517,42.4850247072,17.4981812553
 07/28  08:00:00,1395.45858489,148.009864821,472.637773749,0.0,243.2593065,310.10971186,191.357713949,108.370732087,56.6466996096,26.3402822523
 07/28  09:00:00,1435.34253714,153.662215023,473.508384868,0.0,243.2593065,302.612436532,132.944105446,64.0337779252,42.4850247072,26.4253028132
 07/28  10:00:00,1451.18933051,160.622695924,474.765261297,0.0,243.2593065,310.10971186,120.866143002,23.50230685,70.808374512,26.5554616401
 07/28  11:00:00,1460.84224349,168.62946271,475.266872244,0.0,243.2593065,310.10971186,113.06769458,6.807574727,70.808374512,35.4517453406
 07/28  12:00:00,1426.44702539,175.76837621,475.404943504,0.0,243.2593065,310.10971186,97.5535585978,0.272273072993,70.808374512,26.4729110128
 07/28  13:00:00,1464.63215714,180.367338893,475.600389534,0.0,243.2593065,302.612436532,92.1006772373,0.0,56.6466996096,35.4539776277
 07/28  14:00:00,1467.58888002,183.415955837,475.497960687,0.0,243.2593065,302.612436532,77.8752453319,0.0,42.4850247072,35.3902206247
 07/28  15:00:00,1471.84473648,187.675250843,475.494566973,0.0,243.2593065,302.612436532,83.1564134831,0.0,56.6466996096,26.5097138735
 07/28  16:00:00,1483.42436896,192.353396867,475.717636893,0.0,243.2593065,310.10971186,111.364557182,0.0,84.9700494144,26.3945077675
 07/28  17:00:00,1485.40384205,194.264630992,475.724653101,0.0,243.2593065,310.10971186,102.421505916,0.0,84.9700494144,17.4514565017
 07/28  18:00:00,1127.78795387,99.1755217685,478.787332033,0.0,166.938926447,199.110933808,103.161653792,0.786087793256,84.9700494144,17.405516584
 07/28  19:00:00,1120.33766347,98.810196554,479.313592422,0.0,166.938926447,191.61365848,73.8898328054,8.52964364074,56.6466996096,8.71348955509
 07/28  20:00:00,988.43060629,97.1003870233,479.230965658,0.0,100.150657288,124.558693486,105.554119966,31.5002865541,56.6466996096,17.4071338018
 07/28  21:00:00,961.215202186,97.0589692227,479.988133352,0.0,100.150657288,124.558693486,99.5185872262,48.3394804251,42.4850247072,8.6940820939
 07/28  22:00:00,893.961413538,97.0589692227,479.884306462,0.0,46.0930336215,124.558693486,119.533682381,73.8466053863,28.3233498048,17.3637271894
 07/28  23:00:00,894.532100948,97.0589692227,479.693534173,0.0,46.0930336215,124.558693486,118.309036039,95.4555376351,14.1616749024,8.69182350126
 07/28  24:00:00,881.409141271,97.0589692227,478.925331929,0.0,46.0930336215,113.312780494,134.001540287,119.645066727,5.66466996096,8.69180359815
 07/29  01:00:00,882.023112452,97.0589692227,479.607684247,0.0,46.0930336215,113.312780494,162.529249562,142.316498067,5.66466996096,14.5480815346
 07/29  02:00:00,881.981897532,97.0589692227,479.571617489,0.0,46.0930336215,113.312780494,183.660967195,166.489739011,5.66466996096,11.5065582231
 07/29  03:00:00,881.607914924,97.0589692227,479.34393283,0.0,46.0930336215,113.312780494,207.964466213,193.605916839,5.66466996096,8.693879413
 07/29  04:00:00,880.558229005,97.0589692227,471.361337907,0.0,55.6251445156,113.312780494,226.242311091,211.883799262,5.66466996096,8.69384186821
 07/29  05:00:00,873.008300391,97.0589692227,466.945916673,0.0,55.6251445156,113.312780494,267.868627082,236.339375945,14.1616749024,17.3675762348
 07/29  06:00:00,936.27295739,97.0589692227,466.167679385,0.0,65.1572554096,176.889270242,231.002138366,193.985053347,28.3233498048,8.69373521479
 07/29  07:00:00,1062.96517474,109.75027202,465.062377724,0.0,109.682768182,220.96816451,305.426443172,254.247709107,42.4850247072,8.69370935817
 07/29  08:00:00,1067.90962141,106.712374547,463.729140517,0.0,109.682768182,220.96816451,305.939074501,231.853620762,56.6466996096,17.4387541289
 07/29  09:00:00,1175.9594267,111.150915562,461.462793146,0.0,131.945524568,266.955817592,298.173395536,229.44384442,42.4850247072,26.2445264095
 07/29  10:00:00,1183.64655082,110.957961902,462.748844894,0.0,131.945524568,274.45309292,342.413289742,254.040098648,70.808374512,17.564816582
 07/29  11:00:00,1195.49040763,110.725853655,472.691814336,0.0,131.945524568,274.45309292,357.627553375,260.480383054,70.808374512,26.3387958091
 07/29  12:00:00,1167.97308031,110.620603251,476.919457819,0.0,131.945524568,274.45309292,358.49586147,261.355091153,70.808374512,26.3323958049
 07/29  13:00:00,1158.45173289,110.682251011,474.718141945,0.0,131.945524568,266.955817592,329.661898646,255.45282608,56.6466996096,17.5623729561
 07/29  14:00:00,1150.27532543,110.883240601,467.176929581,0.0,131.945524568,266.955817592,310.433719153,241.614767024,42.4850247072,26.3339274213
 07/29  15:00:00,1068.62847976,97.0589692227,475.675517712,0.0,109.682768182,212.545889182,274.172701652,191.190072979,56.6466996096,26.3359290637
 07/29  16:00:00,1080.68590864,97.0589692227,480.26244968,0.0,109.682768182,220.04316451,289.506770578,186.974769495,84.9700494144,17.5619516681
 07/29  17:00:00,1041.0514782,97.0589692227,482.681970324,0.0,109.682768182,220.04316451,294.996162939,192.531101998,84.9700494144,17.4950115263
 07/29  18:00:00,1003.63212115,97.0589692227,483.942514289,0.0,100.150657288,199.110933808,333.234826711,230.89707123,84.9700494144,17.367706067
 07/29  19:00:00,1003.67901216,97.0589692227,490.083935971,0.0,100.150657288,191.61365848,323.156635933,257.81613845,56.6466996096,8.69379787297
 07/29  20:00:00,918.363614106,97.0589692227,513.06874715,0.0,55.6251445156,124.558693486,382.474461717,317.133992621,56.6466996096,8.69376948678
 07/29  21:00:00,945.682934155,97.0589692227,530.63004599,0.0,55.6251445156,124.558693486,395.334164445,335.481716987,42.4850247072,17.3674227507
 07/29  22:00:00,953.128887211,97.0589692227,549.762695154,0.0,46.0930336215,124.558693486,399.3673445,362.350337369,28.3233498048,8.69365732598
 07/29  23:00:00,966.582247128,97.0589692227,563.434783119,0.0,46.0930336215,124.558693486,400.320316811,377.465019782,14.1616749024,8.69362212689
 07/29  24:00:00,958.7940135,97.0589692227,568.801162733,0.0,46.0930336215,113.312780494,408.419847254,385.387910919,5.66466996096,17.3672663738
 07/30  01:00:00,949.197210672,97.0589692227,570.99425411,0.0,34.9616554283,113.312780494,406.514861001,392.156725905,5.66466996096,8.69346513559
 07/30  02:00:00,948.54262725,97.0589692227,570.592353882,0.0,34.9616554283,113.312780494,410.855822799,396.497741026,5.66466996096,8.69341181169
 07/30  03:00:00,951.959351055,97.0589692227,574.212985767,0.0,34.9616554283,113.312780494,424.642479325,401.61111782,5.66466996096,17.3666915434
 07/30  04:00:00,966.665106177,97.0589692227,578.87629046,0.0,44.4937663224,113.312780494,410.645186645,396.287232562,5.66466996096,8.69328412256
 07/30  05:00:00,970.893158377,97.0589692227,583.384394953,0.0,44.4937663224,113.312780494,422.951304039,400.096385212,14.1616749024,8.69324392422
 07/30  06:00:00,1036.99962249,97.0589692227,584.176117322,0.0,54.0258772165,176.889270242,384.618702357,338.928984559,28.3233498048,17.3663679925
 07/30  07:00:00,1032.59849263,97.0589692227,579.926581762,0.0,54.0258772165,184.38654557,372.721185054,321.543036109,42.4850247072,8.69312423732
 07/30  08:00:00,1105.28679502,97.0589692227,572.609093253,0.0,65.1572554096,220.04316451,372.911100936,298.836160313,56.6466996096,17.4282410133
 07/30  09:00:00,1090.58802618,97.0589692227,564.724735647,0.0,65.1572554096,212.545889182,348.709935439,288.73392872,42.4850247072,17.4909820109
 07/30  10:00:00,1086.72345166,97.0589692227,552.551052312,0.0,65.1572554096,220.04316451,376.400407091,279.278085282,70.808374512,26.3139472966
 07/30  11:00:00,1080.98189728,97.0589692227,545.22046722,0.0,65.1572554096,220.04316451,365.474173127,277.11665522,70.808374512,17.5491433947
 07/30  12:00:00,1077.98264519,97.0589692227,543.328103092,0.0,65.1572554096,220.04316451,376.089998957,278.964153558,70.808374512,26.3174708875
 07/30  13:00:00,1069.31783011,97.0589692227,542.313112829,0.0,65.1572554096,212.545889182,350.883369712,276.685121459,56.6466996096,17.5515486435
 07/30  14:00:00,1065.27022044,97.0589692227,538.233128244,0.0,65.1572554096,212.545889182,342.553949001,273.752010041,42.4850247072,26.3169142532
 07/30  15:00:00,1063.90546327,97.0589692227,536.727064964,0.0,65.1572554096,212.545889182,348.981231857,266.021393381,56.6466996096,26.3131388666
 07/30  16:00:00,1039.83010297,97.0589692227,538.093333222,0.0,65.1572554096,220.04316451,353.972089547,251.449209687,84.9700494144,17.5528304461
 07/30  17:00:00,994.444087166,97.0589692227,539.728383644,0.0,54.0258772165,184.38654557,354.034153801,251.576685237,84.9700494144,17.4874191501
 07/30  18:00:00,963.588680998,97.0589692227,539.445600744,0.0,44.4937663224,163.454314868,383.378124511,281.043390761,84.9700494144,17.3646843354
 07/30  19:00:00,961.203694606,97.0589692227,543.908419228,0.0,44.4937663224,155.95703954,359.043573302,293.704584126,56.6466996096,8.69228956655
 07/30  20:00:00,940.671017848,97.0589692227,551.315195686,0.0,44.4937663224,124.558693486,411.718291676,346.379340483,56.6466996096,8.69225158321
 07/30  21:00:00,956.604634875,97.0589692227,556.305601748,0.0,44.4937663224,124.558693486,429.868388805,370.018976738,42.4850247072,17.36438736
 07/30  22:00:00,951.204745658,97.0589692227,561.249369715,0.0,34.9616554283,124.558693486,429.688217784,392.672732435,28.3233498048,8.69213554437
 07/30  23:00:00,957.403097754,97.0589692227,566.65616413,0.0,34.9616554283,124.558693486,424.293963023,401.440191342,14.1616749024,8.6920967783
 07/30  24:00:00,952.640466815,97.0589692227,574.39442577,0.0,34.9616554283,113.312780494,432.750699878,409.720672303,5.66466996096,17.3653576133
 07/31  01:00:00,963.411545097,97.0589692227,573.572463433,0.0,46.0930336215,113.312780494,428.776431704,414.419830869,5.66466996096,8.69193087339
 07/31  02:00:00,962.331227325,97.0589692227,572.24911083,0.0,46.0930336215,113.312780494,432.513723248,418.157176958,5.66466996096,8.6918763292
 07/31  03:00:00,968.1324583,97.0589692227,578.272659995,0.0,46.0930336215,113.312780494,447.303729455,424.275446946,5.66466996096,17.3636125474
 07/31  04:00:00,1060.59164505,97.0589692227,580.396057787,0.0,100.150657288,148.969399434,420.804782631,406.448372782,5.66466996096,8.69173988814
 07/31  05:00:00,1057.87113453,97.0589692227,576.246753027,0.0,100.150657288,149.894399434,632.761367519,609.907986889,14.1616749024,8.69170572754
 07/31  06:00:00,1281.89845373,99.9362311601,576.511666586,0.0,176.471037341,302.612436532,477.16733411,431.479434811,28.3233498048,17.3645494945
 07/31  07:00:00,1386.84869401,102.691293719,562.616345559,0.0,243.2593065,310.10971186,442.978049746,382.997776495,42.4850247072,17.4952485439
 07/31  08:00:00,1414.53588135,103.728978538,547.164218516,0.0,243.2593065,310.10971186,427.621793896,353.405973656,56.6466996096,17.5691206305
 07/31  09:00:00,1439.81000904,104.575746235,537.84596783,0.0,243.2593065,302.612436532,411.176728429,335.032817471,42.4850247072,33.6588862506
 07/31  10:00:00,1437.88760742,105.385935545,527.204928826,0.0,243.2593065,310.10971186,419.650047733,320.716511792,70.808374512,28.1251614292
 07/31  11:00:00,1430.01846187,106.41157023,516.664102317,0.0,243.2593065,310.10971186,417.987403163,311.734640492,70.808374512,35.4443881588
 07/31  12:00:00,1390.1639615,107.809649359,517.517123077,0.0,243.2593065,310.10971186,407.760850534,310.479525744,70.808374512,26.472950278
 07/31  13:00:00,1421.07165578,109.623027009,513.645183838,0.0,243.2593065,302.612436532,396.327624553,304.235249662,56.6466996096,35.4456752813
 07/31  14:00:00,1414.83366125,111.576113784,505.073041331,0.0,243.2593065,302.612436532,373.593856898,295.72596767,42.4850247072,35.3828645209
 07/31  15:00:00,1411.56378379,114.15534547,498.81495094,0.0,243.2593065,302.612436532,364.984529491,281.829223199,56.6466996096,26.5086066826
 07/31  16:00:00,1417.17728229,117.46994512,494.172458787,0.0,243.2593065,310.10971186,374.036809741,262.670418697,84.9700494144,26.396341629
 07/31  17:00:00,1418.64506215,120.081862781,492.861473989,0.0,243.2593065,310.10971186,353.900136065,251.475606881,84.9700494144,17.4544797696
 07/31  18:00:00,1158.82040287,97.0589692227,522.550180925,0.0,166.938926447,199.110933808,333.777139854,240.095414735,84.9700494144,8.71167570428
 07/31  19:00:00,1156.96839743,97.0589692227,527.054811422,0.0,166.938926447,191.61365848,327.585392197,253.534072293,56.6466996096,17.4046202953
 07/31  20:00:00,1035.23866064,97.0589692227,535.636849404,0.0,100.150657288,124.558693486,389.596980828,315.545705852,56.6466996096,17.4045753662
 07/31  21:00:00,1013.24283439,97.0589692227,541.894384255,0.0,100.150657288,124.558693486,390.886198373,339.706635964,42.4850247072,8.69453770199
 07/31  22:00:00,932.329580661,97.0589692227,527.435517527,0.0,46.0930336215,124.558693486,395.832444344,358.816809376,28.3233498048,8.69228516326
 07/31  23:00:00,935.229834284,97.0589692227,529.275327084,0.0,46.0930336215,124.558693486,398.465011659,366.938895166,14.1616749024,17.3644415905
 07/31  24:00:00,924.276499494,97.0589692227,530.703820412,0.0,46.0930336215,113.312780494,388.277650818,373.920820089,5.66466996096,8.69216076795
 08/01  01:00:00,910.26335322,97.0589692227,515.488887892,0.0,46.0930336215,113.312780494,389.191463561,374.834714188,5.66466996096,8.69207941212
 08/01  02:00:00,909.325573772,97.0589692227,514.301854598,0.0,46.0930336215,113.312780494,401.326176205,378.297531711,5.66466996096,17.363974533
 08/01  03:00:00,918.235742782,97.0589692227,523.826520139,0.0,46.0930336215,113.312780494,399.947583613,385.591003891,5.66466996096,8.69190976101
 08/01  04:00:00,1013.13436305,97.0589692227,525.269752345,0.0,100.150657288,148.969399434,385.157940073,370.801409128,5.66466996096,8.69186098366
 08/01  05:00:00,1008.16080286,98.4302867891,517.996834964,0.0,100.150657288,149.894399434,528.723649945,497.196557984,14.1616749024,17.3654170588
 08/01  06:00:00,1227.57541064,103.389435121,512.252149696,0.0,176.471037341,302.612436532,406.033841449,369.018772334,28.3233498048,8.69171931085
 08/01  07:00:00,1332.96493982,107.528006975,498.29101639,0.0,243.2593065,310.10971186,395.682362154,335.701025459,42.4850247072,17.4963119877
 08/01  08:00:00,1363.54627453,109.361240832,485.22599779,0.0,243.2593065,310.10971186,392.108579215,309.119552329,56.6466996096,26.3423272765
 08/01  09:00:00,1383.21833396,110.94027907,471.444842682,0.0,243.2593065,302.612436532,343.717376939,274.810424711,42.4850247072,26.4219275204
 08/01  10:00:00,1384.92431441,112.496819328,465.077474448,0.0,243.2593065,310.10971186,336.463899449,239.114680245,70.808374512,26.5408446915
 08/01  11:00:00,1391.98213872,113.999295934,466.37777296,0.0,243.2593065,310.10971186,309.69407783,203.432145495,70.808374512,35.4535578235
 08/01  12:00:00,1357.03620039,117.018684954,468.674517747,0.0,243.2593065,310.10971186,284.911086775,181.984994233,70.808374512,32.1177180294
 08/01  13:00:00,1405.99285174,123.284982728,474.835665376,0.0,243.2593065,302.612436532,227.956280239,141.528091933,56.6466996096,29.7814886969
 08/01  14:00:00,1413.69301493,129.622146607,475.704298602,0.0,243.2593065,302.612436532,190.744978276,112.869638372,42.4850247072,35.3903151969
 08/01  15:00:00,1420.65236229,137.232522988,475.042091355,0.0,243.2593065,302.612436532,170.900666552,87.7494338662,56.6466996096,26.5045330759
 08/01  16:00:00,1432.94254013,144.050127064,473.857994565,0.0,243.2593065,310.10971186,181.229782957,69.8647923942,84.9700494144,26.3949411487
 08/01  17:00:00,1434.3435689,145.509674426,473.800038276,0.0,243.2593065,310.10971186,171.049799175,68.6277345839,84.9700494144,17.4520151763
 08/01  18:00:00,1124.32475562,97.0589692227,477.728382445,0.0,166.938926447,199.110933808,200.869794968,98.4934953223,84.9700494144,17.4062502313
 08/01  19:00:00,1119.26230168,97.0589692227,480.202777463,0.0,166.938926447,191.61365848,192.427052174,127.069224709,56.6466996096,8.71112785509
 08/01  20:00:00,973.410280902,97.0589692227,468.985686755,0.0,100.150657288,124.558693486,272.328237442,198.277824077,56.6466996096,17.4037137546
 08/01  21:00:00,937.826819813,97.0589692227,464.984279546,0.0,100.150657288,124.558693486,294.462725762,243.283277124,42.4850247072,8.69442393081
 08/01  22:00:00,867.166995228,97.0589692227,463.256816418,0.0,46.0930336215,124.558693486,350.083504086,304.395710799,28.3233498048,17.364443482
 08/01  23:00:00,881.617684834,97.0589692227,475.211148636,0.0,46.0930336215,124.558693486,361.235868168,338.382036061,14.1616749024,8.69215720493
 08/01  24:00:00,886.937191438,97.0589692227,490.727530483,0.0,46.0930336215,113.312780494,371.344510855,356.987723379,5.66466996096,8.69211751492
 08/02  01:00:00,899.188176695,97.0589692227,503.212192608,0.0,46.0930336215,113.312780494,388.404099025,365.375412883,5.66466996096,17.3640161817
 08/02  02:00:00,900.857149603,97.0589692227,505.011892473,0.0,46.0930336215,113.312780494,385.10352843,370.746946622,5.66466996096,8.6919118474
 08/02  03:00:00,901.838166071,97.0589692227,506.111967971,0.0,46.0930336215,113.312780494,390.208312985,375.851785982,5.66466996096,8.69185704216
 08/02  04:00:00,993.565764828,97.0589692227,507.433314804,0.0,100.150657288,148.969399434,382.96336645,359.935140336,5.66466996096,17.3635561536
 08/02  05:00:00,994.684277363,99.7510699868,504.700026771,0.0,100.150657288,149.894399434,490.356159251,467.502777408,14.1616749024,8.69170694067
 08/02  06:00:00,1218.81234283,105.652675213,501.717961799,0.0,176.471037341,302.612436532,390.421913533,353.40690571,28.3233498048,8.69165801827
 08/02  07:00:00,1325.4472003,110.8134953,486.841203221,0.0,243.2593065,310.10971186,382.722889021,322.739011824,42.4850247072,17.4988524902
 08/02  08:00:00,1353.2007198,112.728925548,472.6316753,0.0,243.2593065,310.10971186,368.069344777,285.078226558,56.6466996096,26.3444186095
 08/02  09:00:00,1378.78469651,114.118100407,464.52679633,0.0,243.2593065,302.612436532,312.205962549,243.2979774,42.4850247072,26.4229604416
 08/02  10:00:00,1398.05691401,117.062709455,469.039827024,0.0,243.2593065,310.10971186,286.813626496,180.618332415,70.808374512,35.3869195682
 08/02  11:00:00,1419.80553867,127.109834695,475.935098308,0.0,243.2593065,310.10971186,225.919705224,119.677071378,70.808374512,35.4342593342
 08/02  12:00:00,1389.23206665,138.387857004,475.798467532,0.0,243.2593065,310.10971186,177.547700031,80.2643669054,70.808374512,26.4749586134
 08/02  13:00:00,1431.06682545,147.535891981,475.112684463,0.0,243.2593065,302.612436532,145.916504124,53.8344355414,56.6466996096,35.4353689731
 08/02  14:00:00,1436.37958587,153.154967388,474.740231377,0.0,243.2593065,302.612436532,107.336433784,38.2985478227,42.4850247072,26.5528612539
 08/02  15:00:00,1440.68939096,157.982361513,474.231936565,0.0,243.2593065,302.612436532,121.175388034,29.1988280532,56.6466996096,35.3298603713
 08/02  16:00:00,1451.04387215,162.305733867,473.620021845,0.0,243.2593065,310.10971186,135.60253707,25.1591541944,84.9700494144,25.4733334615
 08/02  17:00:00,1455.24758528,166.520605138,473.58699425,0.0,243.2593065,310.10971186,115.349601729,20.7326267646,84.9700494144,9.64692554966
 08/02  18:00:00,1124.67432466,97.0589692227,478.017744315,0.0,166.938926447,199.110933808,154.115311575,51.7401493516,84.9700494144,17.4051128089
 08/02  19:00:00,1120.00560484,97.0589692227,480.020349866,0.0,166.938926447,191.61365848,148.957009865,74.9055997024,56.6466996096,17.4047105529
 08/02  20:00:00,988.640871185,97.0589692227,478.778960592,0.0,100.150657288,124.558693486,194.379069626,129.019328705,56.6466996096,8.71304131191
 08/02  21:00:00,961.483525019,97.0589692227,479.720309856,0.0,100.150657288,124.558693486,216.673384219,156.820091287,42.4850247072,17.3682682248
 08/02  22:00:00,893.256609537,97.0589692227,479.403254755,0.0,46.0930336215,124.558693486,232.408766386,195.393539396,28.3233498048,8.69187718504
 08/02  23:00:00,882.531177576,97.0589692227,471.359418076,0.0,46.0930336215,124.558693486,248.169785431,225.316283829,14.1616749024,8.69182670015
 08/02  24:00:00,861.401415206,97.0589692227,466.506904624,0.0,46.0930336215,113.312780494,282.695356823,259.665908688,5.66466996096,17.3647781745
 08/03  01:00:00,860.263139219,97.0589692227,466.117307771,0.0,46.0930336215,113.312780494,288.558028613,274.201721788,5.66466996096,8.69163686442
 08/03  02:00:00,858.009424259,97.0589692227,465.086159814,0.0,46.0930336215,113.312780494,311.765749922,297.409506096,5.66466996096,8.6915738644
 08/03  03:00:00,857.644320761,97.0589692227,465.079439227,0.0,46.0930336215,113.312780494,358.017445961,334.989800266,5.66466996096,17.3629757334
 08/03  04:00:00,962.9762917,97.0589692227,477.988566531,0.0,100.150657288,148.969399434,351.376247802,337.020173288,5.66466996096,8.69140455239
 08/03  05:00:00,973.652327216,101.402651345,481.699497907,0.0,100.150657288,149.894399434,459.422745766,436.570400878,14.1616749024,8.69066998519
 08/03  06:00:00,1195.74831549,108.112832763,476.406979957,0.0,176.471037341,302.612436532,360.714056224,323.697127248,28.3233498048,8.69357917209
 08/03  07:00:00,1307.28594514,113.365252242,467.847331984,0.0,243.2593065,310.10971186,365.930530033,297.211204286,42.4850247072,26.2343010402
 08/03  08:00:00,1345.23942389,114.914385289,463.709184372,0.0,243.2593065,310.10971186,340.353236268,266.138753946,56.6466996096,17.5677827124
 08/03  09:00:00,1385.5353403,116.312469268,466.469639405,0.0,243.2593065,302.612436532,290.442113866,221.533864399,42.4850247072,26.4232247596
 08/03  10:00:00,1400.36406916,119.569662056,468.603218254,0.0,243.2593065,310.10971186,293.258930282,187.055938452,70.808374512,35.3946173175
 08/03  11:00:00,1416.78793577,126.593023919,474.0061925,0.0,243.2593065,310.10971186,247.996835854,141.747766558,70.808374512,35.4406947842
 08/03  12:00:00,1387.94191241,137.785223373,475.191466181,0.0,243.2593065,310.10971186,191.273202471,93.989251335,70.808374512,26.4755766238
 08/03  13:00:00,1429.71362613,146.675863511,474.699662407,0.0,243.2593065,302.612436532,153.112773784,61.0244796939,56.6466996096,35.4415944809
 08/03  14:00:00,1435.64786592,152.779712182,474.470919815,0.0,243.2593065,302.612436532,109.153840912,40.1287043582,42.4850247072,26.5401118466
 08/03  15:00:00,1440.16789145,157.331871577,474.456072047,0.0,243.2593065,302.612436532,120.39651405,28.4137294466,56.6466996096,35.3360849933
 08/03  16:00:00,1448.72621002,159.860776756,473.868713092,0.0,243.2593065,310.10971186,137.612106786,26.2488214427,84.9700494144,26.3932359291
 08/03  17:00:00,1451.86202359,163.188153268,473.67781929,0.0,243.2593065,310.10971186,125.995586499,23.572926634,84.9700494144,17.4526104501
 08/03  18:00:00,1124.41181905,97.0589692227,477.876998516,0.0,166.938926447,199.110933808,153.721857254,60.041176736,84.9700494144,8.71063110379
 08/03  19:00:00,1119.73919433,97.0589692227,479.851019928,0.0,166.938926447,191.61365848,157.027117242,82.9748915969,56.6466996096,17.405526036
 08/03  20:00:00,992.525656783,97.0589692227,478.925538038,0.0,100.150657288,124.558693486,197.029867782,131.671168839,56.6466996096,8.71199933366
 08/03  21:00:00,961.186689708,97.0589692227,479.546478632,0.0,100.150657288,124.558693486,228.991451169,169.137750366,42.4850247072,17.3686760955
 08/03  22:00:00,890.244437659,97.0589692227,477.303497489,0.0,46.0930336215,124.558693486,253.317103987,216.303232663,28.3233498048,8.69052151847
 08/03  23:00:00,878.644443505,97.0589692227,468.590332312,0.0,46.0930336215,124.558693486,265.276868852,242.421610643,14.1616749024,8.69358330647
 08/03  24:00:00,862.647073717,97.0589692227,467.241805065,0.0,46.0930336215,113.312780494,287.851337719,264.819561899,5.66466996096,17.3671058589
 08/04  01:00:00,862.288807206,97.0589692227,467.173245816,0.0,46.0930336215,113.312780494,286.038728439,271.6806792,5.66466996096,8.69337927815
 08/04  02:00:00,863.391455536,97.0589692227,467.819607749,0.0,46.0930336215,113.312780494,285.98274056,271.624759646,5.66466996096,8.69331095244
 08/04  03:00:00,862.823819024,97.0589692227,467.466872781,0.0,46.0930336215,113.312780494,301.718172029,278.687066946,5.66466996096,17.366435122
 08/04  04:00:00,955.412191558,97.0589692227,466.900118029,0.0,100.150657288,148.969399434,284.112466685,269.754669638,5.66466996096,8.6931270863
 08/04  05:00:00,959.512784402,101.164024102,466.439820468,0.0,100.150657288,149.894399434,399.647974432,376.793222956,14.1616749024,8.69307657385
 08/04  06:00:00,1189.61409339,107.630713809,464.926717052,0.0,176.471037341,302.612436532,312.288830122,266.599384418,28.3233498048,17.3660958994
 08/04  07:00:00,1305.46558819,113.121156948,464.410265209,0.0,243.2593065,310.10971186,304.130029544,244.147172324,42.4850247072,17.4978325133
 08/04  08:00:00,1353.55135268,115.792009252,467.480712551,0.0,243.2593065,310.10971186,290.821628775,207.836175272,56.6466996096,26.3387538936
 08/04  09:00:00,1407.00908824,125.045072047,474.391519137,0.0,243.2593065,302.612436532,208.883466956,139.975184274,42.4850247072,26.4232579748
 08/04  10:00:00,1430.35961431,139.021588577,475.622378972,0.0,243.2593065,310.10971186,182.306160118,84.9514175161,70.808374512,26.5463680901
 08/04  11:00:00,1439.95134262,147.905694258,475.277430703,0.0,243.2593065,310.10971186,155.211452669,48.9560515099,70.808374512,35.4470266472
 08/04  12:00:00,1404.56439735,154.174286626,475.321102812,0.0,243.2593065,310.10971186,124.672995665,27.3949774215,70.808374512,26.4696437313
 08/04  13:00:00,1445.08425053,161.276582288,475.33232013,0.0,243.2593065,302.612436532,109.097761318,17.0026686939,56.6466996096,35.4483930148
 08/04  14:00:00,1451.01466423,167.16395522,475.27601987,0.0,243.2593065,302.612436532,87.6323419087,9.76273690153,42.4850247072,35.3845802999
 08/04  15:00:00,1455.24239382,171.238148457,475.387169365,0.0,243.2593065,302.612436532,86.2240453021,3.07222266374,56.6466996096,26.5051230288
 08/04  16:00:00,1466.09818854,175.415469122,475.39516666,0.0,243.2593065,310.10971186,111.633814579,0.270823020769,84.9700494144,26.3929421441
 08/04  17:00:00,1468.83282431,178.101942272,475.424820677,0.0,243.2593065,310.10971186,102.422755173,0.0,84.9700494144,17.4527057586
 08/04  18:00:00,1125.93494747,97.4080021108,478.792413456,0.0,166.938926447,199.110933808,110.270005132,7.89653606991,84.9700494144,17.4034196472
 08/04  19:00:00,1119.78166315,97.6064936437,480.03069086,0.0,166.938926447,191.61365848,84.1370722558,18.7780332908,56.6466996096,8.71233935538
 08/04  20:00:00,991.650770247,97.0895014813,478.683040649,0.0,100.150657288,124.558693486,120.28410071,46.2325493968,56.6466996096,17.4048517033
 08/04  21:00:00,961.063162619,97.0589692227,479.916125254,0.0,100.150657288,124.558693486,122.382409958,71.2020799256,42.4850247072,8.69530532526
 08/04  22:00:00,893.744826732,97.0589692227,479.764314385,0.0,46.0930336215,124.558693486,144.716027396,107.699639072,28.3233498048,8.69303851921
 08/04  23:00:00,894.36971408,97.0589692227,479.587407868,0.0,46.0930336215,124.558693486,168.054979971,136.527417047,14.1616749024,17.3658880207
 08/04  24:00:00,881.178299284,97.0589692227,478.77146664,0.0,46.0930336215,113.312780494,186.910069563,172.552540966,5.66466996096,8.69285863587
 08/05  01:00:00,880.016133879,97.0589692227,478.210106005,0.0,46.0930336215,113.312780494,222.517390687,208.159944807,5.66466996096,8.69277591957
 08/05  02:00:00,869.488591309,97.0589692227,470.766092636,0.0,46.0930336215,113.312780494,252.801269268,229.771257491,5.66466996096,17.3653418159
 08/05  03:00:00,863.015987642,97.0589692227,467.142220354,0.0,46.0930336215,113.312780494,269.049233741,254.691988775,5.66466996096,8.69257500489
 08/05  04:00:00,870.575473762,97.0589692227,466.038767426,0.0,55.6251445156,113.312780494,279.332497806,264.975314931,5.66466996096,8.69251291476
 08/05  05:00:00,869.298469123,97.0589692227,465.748557789,0.0,55.6251445156,113.312780494,311.313798832,279.787282925,14.1616749024,17.3648410045
 08/05  06:00:00,936.261183073,97.0589692227,464.546998737,0.0,65.1572554096,176.889270242,280.936094228,243.920416028,28.3233498048,8.69232839584
 08/05  07:00:00,1051.2275611,101.740122817,464.623094597,0.0,109.682768182,220.96816451,382.531625787,331.354324739,42.4850247072,8.69227634071
 08/05  08:00:00,1066.95475102,101.217142324,468.749019366,0.0,109.682768182,220.96816451,330.606037458,256.523841143,56.6466996096,17.4354967054
 08/05  09:00:00,1194.28750374,107.315570607,475.825067459,0.0,131.945524568,266.955817592,221.408296078,161.422322129,42.4850247072,17.5009492419
 08/05  10:00:00,1210.04382553,112.589406493,478.09541288,0.0,131.945524568,274.45309292,204.959192112,107.811255814,70.808374512,26.3395617859
 08/05  11:00:00,1216.76119559,118.215355662,478.158300372,0.0,131.945524568,274.45309292,170.56037299,73.4148628773,70.808374512,26.3371356007
 08/05  12:00:00,1190.43351443,124.009250524,477.966390652,0.0,131.945524568,274.45309292,142.883617274,54.5127124649,70.808374512,17.5625302976
 08/05  13:00:00,1191.16145862,132.450630863,477.603442352,0.0,131.945524568,266.955817592,122.48575642,39.5041320008,56.6466996096,26.33492481
 08/05  14:00:00,1202.28850111,144.145794541,476.979507822,0.0,131.945524568,266.955817592,95.3208694034,26.5043605209,42.4850247072,26.3314841753
 08/05  15:00:00,1080.08002264,97.0589692227,478.563547921,0.0,109.682768182,212.545889182,86.881445647,12.6728493571,56.6466996096,17.5618966804
 08/05  16:00:00,1087.87393626,97.0589692227,479.102762069,0.0,109.682768182,220.04316451,127.627374139,16.3235248397,84.9700494144,26.3337998851
 08/05  17:00:00,1045.34235066,97.0589692227,479.017313987,0.0,109.682768182,220.04316451,120.307104327,17.8468649369,84.9700494144,17.4901899754
 08/05  18:00:00,1006.25148752,97.0589692227,478.969058688,0.0,100.150657288,199.110933808,134.285902256,31.9512927459,84.9700494144,17.3645600954
 08/05  19:00:00,1000.39975834,97.0589692227,479.86220142,0.0,100.150657288,191.61365848,116.971099774,51.632846577,56.6466996096,8.69155358722
 08/05  20:00:00,895.129928827,97.0589692227,478.585476953,0.0,55.6251445156,124.558693486,184.427163279,119.088961543,56.6466996096,8.69150212723
 08/05  21:00:00,903.01967142,97.0589692227,479.249273535,0.0,55.6251445156,124.558693486,227.587678394,167.73984001,42.4850247072,17.3628136767
 08/05  22:00:00,886.119877742,97.0589692227,474.532959295,0.0,46.0930336215,124.558693486,254.92939602,217.914731212,28.3233498048,8.69131500254
 08/05  23:00:00,875.515992137,97.0589692227,466.915268384,0.0,46.0930336215,124.558693486,269.462054129,246.608817277,14.1616749024,8.69156194963
 08/05  24:00:00,861.822575739,97.0589692227,467.004098424,0.0,46.0930336215,113.312780494,280.468793628,266.110652172,5.66466996096,8.69347149523
 08/06  01:00:00,850.643193038,97.0589692227,467.040883669,0.0,34.9616554283,113.312780494,296.075276851,273.043901886,5.66466996096,17.3667050034
 08/06  02:00:00,850.525812214,97.0589692227,467.04368742,0.0,34.9616554283,113.312780494,294.137820625,279.779906122,5.66466996096,8.69324454224
 08/06  03:00:00,850.431025805,97.0589692227,467.043452519,0.0,34.9616554283,113.312780494,299.973236313,285.615387946,5.66466996096,8.69317840654
 08/06  04:00:00,860.700398702,97.0589692227,467.042722391,0.0,44.4937663224,113.312780494,302.616152428,279.585319845,5.66466996096,17.3661626218
 08/06  05:00:00,860.614155097,97.0589692227,467.039845878,0.0,44.4937663224,113.312780494,304.760186202,281.905526342,14.1616749024,8.69298495782
 08/06  06:00:00,929.794195834,97.0589692227,467.039386873,0.0,54.0258772165,176.889270242,262.187415429,225.171144697,28.3233498048,8.69292092702
 08/06  07:00:00,925.488221881,97.0589692227,467.03805296,0.0,54.0258772165,184.38654557,278.674740525,218.824065725,42.4850247072,17.3656500928
 08/06  08:00:00,1004.96922582,97.0589692227,467.036590915,0.0,65.1572554096,220.04316451,270.745770437,205.376931158,56.6466996096,8.72213966893
 08/06  09:00:00,998.792202821,97.0589692227,467.729907159,0.0,65.1572554096,212.545889182,259.872138948,191.166631563,42.4850247072,26.2204826781
 08/06  10:00:00,1010.06670315,97.0589692227,469.351301357,0.0,65.1572554096,220.04316451,255.410063461,167.053151268,70.808374512,17.5485376815
 08/06  11:00:00,1021.05315281,97.0589692227,475.43571878,0.0,65.1572554096,220.04316451,241.980486454,144.860282925,70.808374512,26.3118290177
 08/06  12:00:00,1024.89906616,97.0589692227,479.125915694,0.0,65.1572554096,220.04316451,214.023245179,125.664116653,70.808374512,17.5507540142
 08/06  13:00:00,1017.44474153,97.0589692227,479.036996408,0.0,65.1572554096,212.545889182,193.715042058,110.752768324,56.6466996096,26.3155741244
 08/06  14:00:00,1017.57857606,97.0589692227,479.125920595,0.0,65.1572554096,212.545889182,162.601945567,93.805401835,42.4850247072,26.311519025
 08/06  15:00:00,1017.57141487,97.0589692227,479.143367262,0.0,65.1572554096,212.545889182,157.406685275,83.2082876653,56.6466996096,17.551698
 08/06  16:00:00,991.857069138,97.0589692227,478.778337642,0.0,65.1572554096,220.04316451,187.103778523,75.8166598403,84.9700494144,26.3170692682
 08/06  17:00:00,945.729920306,97.0589692227,479.410967843,0.0,54.0258772165,184.38654557,185.182630194,82.7243780638,84.9700494144,17.4882027161
 08/06  18:00:00,915.30091466,97.0589692227,479.42877708,0.0,44.4937663224,163.454314868,202.108547636,108.447049072,84.9700494144,8.6914491492
 08/06  19:00:00,908.616061489,97.0589692227,479.39518602,0.0,44.4937663224,155.95703954,197.788280097,124.191483696,56.6466996096,16.9500967916
 08/06  20:00:00,884.072269084,97.0589692227,478.667114863,0.0,44.4937663224,124.558693486,236.816914116,171.06538602,56.6466996096,9.10482848642
 08/06  21:00:00,891.891367403,97.0589692227,479.268896908,0.0,44.4937663224,124.558693486,249.641132376,198.462683372,42.4850247072,8.69342429621
 08/06  22:00:00,879.609974156,97.0589692227,477.856005129,0.0,34.9616554283,124.558693486,275.86323645,238.846530218,28.3233498048,8.6933564277
 08/06  23:00:00,865.398387545,97.0589692227,467.743528968,0.0,34.9616554283,124.558693486,309.417375563,277.889183934,14.1616749024,17.3665167271
 08/06  24:00:00,847.841458499,97.0589692227,465.745361586,0.0,34.9616554283,113.312780494,330.622139907,316.264303307,5.66466996096,8.69316663946
 08/07  01:00:00,856.761577717,97.0589692227,464.613496977,0.0,46.0930336215,113.312780494,358.77811543,344.420358972,5.66466996096,8.69308649714
 08/07  02:00:00,864.61519199,97.0589692227,471.033894704,0.0,46.0930336215,113.312780494,397.685447431,374.654818368,5.66466996096,17.3659591022
 08/07  03:00:00,879.541863774,97.0589692227,484.250791772,0.0,46.0930336215,113.312780494,402.243673768,387.886125011,5.66466996096,8.69287879522
 08/07  04:00:00,977.622845589,97.0589692227,490.684608706,0.0,100.150657288,148.969399434,387.197630857,372.840140916,5.66466996096,8.69281998029
 08/07  05:00:00,977.802174489,97.0622772803,489.803092554,0.0,100.150657288,149.894399434,590.619385592,559.091360077,14.1616749024,17.3663506122
 08/07  06:00:00,1198.33996325,99.9698153341,482.830596391,0.0,176.471037341,302.612436532,419.843835008,382.827868039,28.3233498048,8.6926171643
 08/07  07:00:00,1302.3464016,102.450046055,473.687057891,0.0,243.2593065,310.10971186,397.521600749,337.540600013,42.4850247072,17.4959760286
 08/07  08:00:00,1335.23452304,103.459555338,466.034129938,0.0,243.2593065,310.10971186,391.029536378,308.043267963,56.6466996096,26.3395688047
 08/07  09:00:00,1373.22422812,104.567982767,467.451530735,0.0,243.2593065,302.612436532,328.798632349,259.890253986,42.4850247072,26.4233536555
 08/07  10:00:00,1392.09613386,106.652234404,471.839650395,0.0,243.2593065,310.10971186,309.353811896,203.165032822,70.808374512,35.3804045623
 08/07  11:00:00,1404.045965,109.586092998,477.855965153,0.0,243.2593065,310.10971186,269.034783682,171.637459457,70.808374512,26.5889497129
 08/07  12:00:00,1363.52507656,110.951257469,477.779904711,0.0,243.2593065,310.10971186,276.873398452,170.77589681,70.808374512,35.2891271303
 08/07  13:00:00,1394.06763843,111.179337896,475.580193199,0.0,243.2593065,302.612436532,267.622875069,184.392280726,56.6466996096,26.5838947333
