Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 08/07  14:00:00,1383.93151923,110.784338078,468.441017497,0.0,243.2593065,302.612436532,285.642926141,207.767648758,42.4850247072,35.3902526761
 08/07  15:00:00,1378.76325283,111.221944298,463.628792725,0.0,243.2593065,302.612436532,299.970016121,216.824558504,56.6466996096,26.4987580077
 08/07  16:00:00,1386.52344374,112.576827883,463.991180724,0.0,243.2593065,310.10971186,325.506015942,214.146114108,84.9700494144,26.3898524196
 08/07  17:00:00,1387.80342479,113.429435135,464.773094401,0.0,243.2593065,310.10971186,319.957553226,217.534935479,84.9700494144,17.4525683323
 08/07  18:00:00,1103.19912295,97.0589692227,465.975729611,0.0,166.938926447,199.110933808,319.941496467,217.565291296,84.9700494144,17.4061557568
 08/07  19:00:00,1097.38283157,97.0589692227,466.348199349,0.0,166.938926447,191.61365848,286.079424106,220.721379514,56.6466996096,8.71134498279
 08/07  20:00:00,968.983851419,97.0589692227,465.122082737,0.0,100.150657288,124.558693486,357.572011785,283.521150694,56.6466996096,17.4041614812
 08/07  21:00:00,935.037423681,97.0589692227,463.599406431,0.0,100.150657288,124.558693486,370.718476674,319.538758487,42.4850247072,8.69469347971
 08/07  22:00:00,876.80118236,97.0589692227,471.511161705,0.0,46.0930336215,124.558693486,401.931794982,356.243523191,28.3233498048,17.364921986
 08/07  23:00:00,888.967710571,97.0589692227,481.53626532,0.0,46.0930336215,124.558693486,393.522993225,370.66895273,14.1616749024,8.69236559317
 08/07  24:00:00,883.964641519,97.0589692227,487.674421256,0.0,46.0930336215,113.312780494,395.721434202,381.364456177,5.66466996096,8.69230806399
 08/08  01:00:00,886.770890617,97.0589692227,490.546852387,0.0,46.0930336215,113.312780494,407.020601608,383.991539646,5.66466996096,17.3643920012
 08/08  02:00:00,887.314618415,97.0589692227,491.036985448,0.0,46.0930336215,113.312780494,401.835868116,387.479107545,5.66466996096,8.6920906103
 08/08  03:00:00,892.048687215,97.0589692227,495.701665837,0.0,46.0930336215,113.312780494,409.133488827,394.776795187,5.66466996096,8.69202367904
 08/08  04:00:00,989.909545726,97.0589692227,500.047375516,0.0,100.150657288,148.969399434,401.002095943,377.973576956,5.66466996096,17.363849026
 08/08  05:00:00,990.493986284,98.2533848714,498.875535922,0.0,100.150657288,149.894399434,545.344241646,522.490734225,14.1616749024,8.69183251809
 08/08  06:00:00,1218.94894688,102.78923009,499.155864036,0.0,176.471037341,302.612436532,424.344719196,387.329599764,28.3233498048,8.69176962666
 08/08  07:00:00,1329.51485273,105.688884576,496.228532297,0.0,243.2593065,310.10971186,408.884801314,348.902858611,42.4850247072,17.4969179959
 08/08  08:00:00,1367.91303367,107.066720076,491.812255155,0.0,243.2593065,310.10971186,415.173709771,332.183044582,56.6466996096,26.3439655793
 08/08  09:00:00,1392.6900682,108.317558786,482.31578656,0.0,243.2593065,302.612436532,381.196679058,312.28953961,42.4850247072,26.4221147407
 08/08  10:00:00,1385.66122683,109.60359759,468.232022753,0.0,243.2593065,310.10971186,393.366555801,287.172961376,70.808374512,35.3852199137
 08/08  11:00:00,1383.29868998,110.842643825,464.383813292,0.0,243.2593065,310.10971186,369.355600557,263.114946846,70.808374512,35.4322791984
 08/08  12:00:00,1346.87497134,112.216095206,465.287128249,0.0,243.2593065,310.10971186,321.55188526,224.269901128,70.808374512,26.4736096201
 08/08  13:00:00,1381.92927154,113.672003293,464.898769695,0.0,243.2593065,302.612436532,304.587950081,212.508231227,56.6466996096,35.4330192448
 08/08  14:00:00,1382.07642129,114.950156277,464.733784854,0.0,243.2593065,302.612436532,283.511262301,214.475277171,42.4850247072,26.5509604221
 08/08  15:00:00,1385.37021981,116.939035961,465.454099828,0.0,243.2593065,302.612436532,293.00560827,201.031491508,56.6466996096,35.3274171516
 08/08  16:00:00,1398.43552251,120.263351603,467.062918396,0.0,243.2593065,310.10971186,277.465512775,174.894980739,84.9700494144,17.6004826211
 08/08  17:00:00,1407.2992904,123.632995743,470.669499974,0.0,243.2593065,310.10971186,259.099210343,156.673764022,84.9700494144,17.455396907
 08/08  18:00:00,1106.84100456,97.0589692227,466.950602301,0.0,166.938926447,199.110933808,265.38240433,163.007641281,84.9700494144,17.4047136348
 08/08  19:00:00,1097.40726795,97.0589692227,466.00050659,0.0,166.938926447,191.61365848,253.787365198,179.736773978,56.6466996096,17.4038916105
 08/08  20:00:00,965.722901474,97.0589692227,463.060037806,0.0,100.150657288,124.558693486,340.500068949,275.1407734,56.6466996096,8.71259593945
 08/08  21:00:00,950.634362838,97.0589692227,477.699979031,0.0,100.150657288,124.558693486,392.345625811,332.493135794,42.4850247072,17.3674653095
 08/08  22:00:00,915.889320803,97.0589692227,508.843349496,0.0,46.0930336215,124.558693486,404.975236905,367.960435261,28.3233498048,8.69145183972
 08/08  23:00:00,925.577857636,97.0589692227,518.125766205,0.0,46.0930336215,124.558693486,401.403102269,378.550040089,14.1616749024,8.69138727788
 08/08  24:00:00,918.414499999,97.0589692227,523.789675768,0.0,46.0930336215,113.312780494,408.864811242,385.836282939,5.66466996096,17.3638583424
 08/09  01:00:00,921.715415705,97.0589692227,527.38689641,0.0,46.0930336215,113.312780494,406.657934869,392.301974015,5.66466996096,8.69129089335
 08/09  02:00:00,921.979114926,97.0589692227,527.710324317,0.0,46.0930336215,113.312780494,410.852604541,396.494548922,5.66466996096,8.69338565807
 08/09  03:00:00,924.200845829,97.0589692227,530.112846828,0.0,46.0930336215,113.312780494,416.217157417,401.859172943,5.66466996096,8.69331451355
 08/09  04:00:00,1018.24563214,97.0589692227,533.99011317,0.0,100.150657288,148.969399434,409.500795608,386.469702807,5.66466996096,17.3664228393
 08/09  05:00:00,1015.25713835,99.0143840488,527.617561222,0.0,100.150657288,149.894399434,536.2900731,513.435282094,14.1616749024,8.69311610405
 08/09  06:00:00,1238.67647584,103.895350403,520.829618879,0.0,176.471037341,302.612436532,424.78008222,387.763681132,28.3233498048,8.69305128342
 08/09  07:00:00,1347.47295277,107.703965345,513.760910133,0.0,243.2593065,310.10971186,414.831786281,346.114320675,42.4850247072,26.2324408987
 08/09  08:00:00,1373.16248169,109.566070089,495.12302169,0.0,243.2593065,310.10971186,390.502693839,316.289724642,56.6466996096,17.5662695879
 08/09  09:00:00,1392.25572951,111.030768089,479.282161615,0.0,243.2593065,302.612436532,359.357511578,290.451674653,42.4850247072,26.4208122176
 08/09  10:00:00,1386.27450232,112.3347442,466.35761121,0.0,243.2593065,310.10971186,371.403487042,265.204461347,70.808374512,35.3906511827
 08/09  11:00:00,1386.87164702,113.668819415,464.559658996,0.0,243.2593065,310.10971186,343.925581406,237.680300029,70.808374512,35.4369068653
 08/09  12:00:00,1350.22928225,115.05332027,465.834338216,0.0,243.2593065,310.10971186,306.557119656,209.276323041,70.808374512,26.4724221031
 08/09  13:00:00,1385.83642443,116.66261762,466.04940902,0.0,243.2593065,302.612436532,295.896003667,203.811792881,56.6466996096,35.4375111765
 08/09  14:00:00,1387.59097585,118.569967846,465.673792631,0.0,243.2593065,302.612436532,268.05991108,199.031760703,42.4850247072,26.5431256697
 08/09  15:00:00,1395.86784784,122.827352029,467.965876722,0.0,243.2593065,302.612436532,260.413191548,168.434850319,56.6466996096,35.3316416194
 08/09  16:00:00,1420.96660716,132.174177667,474.008175759,0.0,243.2593065,310.10971186,227.847752489,116.485239176,84.9700494144,26.3924638986
 08/09  17:00:00,1428.90192095,140.032160501,473.917620429,0.0,243.2593065,310.10971186,195.536779923,93.1160696483,84.9700494144,17.4506608603
 08/09  18:00:00,1112.86322504,97.0589692227,469.633463816,0.0,166.938926447,199.110933808,223.569470786,129.886887347,84.9700494144,8.71253402375
 08/09  19:00:00,1099.23561311,97.0589692227,466.137943513,0.0,166.938926447,191.61365848,232.00281661,157.952541119,56.6466996096,17.4035758814
 08/09  20:00:00,971.084475144,97.0589692227,465.771882079,0.0,100.150657288,124.558693486,291.38919975,226.031425696,56.6466996096,8.71107444361
 08/09  21:00:00,935.885505955,97.0589692227,464.026917344,0.0,100.150657288,124.558693486,329.135145508,269.280283761,42.4850247072,17.3698370401
 08/09  22:00:00,872.543141092,97.0589692227,467.890662669,0.0,46.0930336215,124.558693486,364.259718708,327.243717738,28.3233498048,8.69265116535
 08/09  23:00:00,897.25367994,97.0589692227,489.466270933,0.0,46.0930336215,124.558693486,379.599239133,356.744980755,14.1616749024,8.69258347572
 08/09  24:00:00,898.428503545,97.0589692227,502.312142209,0.0,46.0930336215,113.312780494,388.20333889,365.173555547,5.66466996096,17.3651133821
 08/10  01:00:00,902.526964911,97.0589692227,506.748927986,0.0,46.0930336215,113.312780494,386.235212492,371.878167378,5.66466996096,8.69237515323
 08/10  02:00:00,907.951746515,97.0589692227,512.581502305,0.0,46.0930336215,113.312780494,394.41986718,380.062886002,5.66466996096,8.69231121738
 08/10  03:00:00,912.99319816,97.0589692227,518.022547737,0.0,46.0930336215,113.312780494,409.726331669,386.697237349,5.66466996096,17.3644243587
 08/10  04:00:00,1009.74244722,97.0589692227,524.825625617,0.0,100.150657288,148.969399434,387.627601562,373.270819341,5.66466996096,8.69211225959
 08/10  05:00:00,1013.2437638,99.6209732217,524.792751652,0.0,100.150657288,149.894399434,510.514519059,487.660789391,14.1616749024,8.69205476585
 08/10  06:00:00,1236.74054487,105.04201667,517.581461104,0.0,176.471037341,302.612436532,414.956904555,369.268387421,28.3233498048,17.36516733
 08/10  07:00:00,1335.04812093,110.293908629,497.758058641,0.0,243.2593065,310.10971186,386.594291482,326.613892486,42.4850247072,17.4953742888
 08/10  08:00:00,1362.90460434,112.026270527,481.963148128,0.0,243.2593065,310.10971186,379.299980647,296.317382032,56.6466996096,26.3358990052
 08/10  09:00:00,1381.03940534,113.395679673,467.222129167,0.0,243.2593065,302.612436532,325.192606243,256.288102899,42.4850247072,26.4194786373
 08/10  10:00:00,1397.12338989,116.360518995,469.480368491,0.0,243.2593065,310.10971186,284.211444124,186.852176506,70.808374512,26.5508931063
 08/10  11:00:00,1423.9113031,131.206159854,475.96758298,0.0,243.2593065,310.10971186,206.608018035,100.358013513,70.808374512,35.4416300097
 08/10  12:00:00,1397.42562699,146.84096081,475.575686498,0.0,243.2593065,310.10971186,142.075165505,44.7956064245,70.808374512,26.4711845686
 08/10  13:00:00,1442.06904168,158.151103981,475.504700247,0.0,243.2593065,302.612436532,108.122835788,16.0337483029,56.6466996096,35.4423878751
 08/10  14:00:00,1451.79863437,167.7084617,475.585442141,0.0,243.2593065,302.612436532,80.5272852594,2.66285009476,42.4850247072,35.3794104575
 08/10  15:00:00,1458.4006226,174.15696314,475.721847401,0.0,243.2593065,302.612436532,83.1526212611,0.0,56.6466996096,26.5059216515
 08/10  16:00:00,1468.58437265,177.44213329,475.921135035,0.0,243.2593065,310.10971186,111.363890476,0.0,84.9700494144,26.3938410613
 08/10  17:00:00,1473.14132887,181.92976762,475.939594934,0.0,243.2593065,310.10971186,102.423287926,0.0,84.9700494144,17.4532385113
 08/10  18:00:00,1125.22409436,97.1738545991,478.382090399,0.0,166.938926447,199.110933808,94.142820973,0.461643274485,84.9700494144,8.7111282841
 08/10  19:00:00,1119.71278682,97.2382449891,479.607251632,0.0,166.938926447,191.61365848,78.7288640863,4.67873749354,56.6466996096,17.4034269832
 08/10  20:00:00,992.861950101,97.0589692227,479.272649543,0.0,100.150657288,124.558693486,102.780007887,28.730018186,56.6466996096,17.4032900915
 08/10  21:00:00,961.504793269,97.0589692227,479.831949023,0.0,100.150657288,124.558693486,103.127840424,51.9488920246,42.4850247072,8.69392369236
 08/10  22:00:00,893.610571985,97.0589692227,479.67251007,0.0,46.0930336215,124.558693486,120.635373285,83.6203686082,28.3233498048,8.69165487167
 08/10  23:00:00,894.381414596,97.0589692227,479.652362505,0.0,46.0930336215,124.558693486,147.471215407,115.946425252,14.1616749024,17.363115253
 08/10  24:00:00,880.871654229,97.0589692227,478.493106217,0.0,46.0930336215,113.312780494,168.995403966,154.639269891,5.66466996096,8.69146411364
 08/11  01:00:00,881.750069674,97.0589692227,479.424560515,0.0,46.0930336215,113.312780494,205.701727195,191.345660549,5.66466996096,8.69139668431
 08/11  02:00:00,871.324678941,97.0589692227,472.148167202,0.0,46.0930336215,113.312780494,253.012885701,229.985620582,5.66466996096,17.3625951583
 08/11  03:00:00,861.614329316,97.0589692227,466.356874507,0.0,46.0930336215,113.312780494,274.650982315,260.295791643,5.66466996096,8.69052071086
 08/11  04:00:00,953.840623662,97.0589692227,466.036156734,0.0,100.150657288,148.969399434,272.717670077,258.359597474,5.66466996096,8.69340264266
 08/11  05:00:00,963.85267622,104.289886812,466.756099234,0.0,100.150657288,149.894399434,364.862942952,342.007927573,14.1616749024,8.69334047597
 08/11  06:00:00,1197.62526398,111.506028778,467.731558018,0.0,176.471037341,302.612436532,282.396786138,236.706853018,28.3233498048,17.3665833151
 08/11  07:00:00,1320.15822259,119.850343987,469.753813507,0.0,243.2593065,310.10971186,258.385866452,198.402658145,42.4850247072,17.4981835996
 08/11  08:00:00,1375.88898442,126.843934434,474.583164601,0.0,243.2593065,310.10971186,240.79620005,157.810600858,56.6466996096,26.3388995832
 08/11  09:00:00,1419.78850766,136.730939556,474.999056665,0.0,243.2593065,302.612436532,181.851959165,112.943591808,42.4850247072,26.4233426501
 08/11  10:00:00,1436.20393983,145.976586884,474.612324951,0.0,243.2593065,310.10971186,165.903810731,68.5491490801,70.808374512,26.546287139
 08/11  11:00:00,1442.72085418,151.017641331,475.00653805,0.0,243.2593065,310.10971186,147.732396883,41.4773615308,70.808374512,35.4466608402
 08/11  12:00:00,1399.08856213,150.038023938,474.082396643,0.0,243.2593065,310.10971186,151.40198065,54.1243540102,70.808374512,26.4692521275
 08/11  13:00:00,1423.05898113,143.448116969,471.264870813,0.0,243.2593065,302.612436532,187.633943059,95.5393086965,56.6466996096,35.447934753
 08/11  14:00:00,1415.65813596,136.871196767,470.562937759,0.0,243.2593065,302.612436532,208.458358062,130.58952816,42.4850247072,35.383805195
 08/11  15:00:00,1402.61476966,132.592326465,464.734913565,0.0,243.2593065,302.612436532,236.625036302,153.473696505,56.6466996096,26.5046401878
 08/11  16:00:00,1401.33629862,130.363525246,460.9217867,0.0,243.2593065,310.10971186,284.968536124,173.608823742,84.9700494144,26.3896629682
 08/11  17:00:00,1398.02596261,129.421739488,459.279981677,0.0,243.2593065,310.10971186,293.122594861,190.699992792,84.9700494144,17.4525526545
 08/11  18:00:00,1118.92865121,97.0589692227,480.466271403,0.0,166.938926447,199.110933808,340.339653977,237.966334221,84.9700494144,17.403270341
 08/11  19:00:00,1145.1104223,97.0589692227,513.963463833,0.0,166.938926447,191.61365848,329.976096623,264.617138544,56.6466996096,8.71225846907
 08/11  20:00:00,1026.34753413,97.0589692227,521.800702551,0.0,100.150657288,124.558693486,389.900002003,315.84865842,56.6466996096,17.4046439726
 08/11  21:00:00,1003.96689686,97.0589692227,531.650701527,0.0,100.150657288,124.558693486,384.997537015,333.817297626,42.4850247072,8.69521468217
 08/11  22:00:00,944.512786896,97.0589692227,539.75461211,0.0,46.0930336215,124.558693486,396.139840562,359.12354606,28.3233498048,8.69294469698
 08/11  23:00:00,948.607081807,97.0589692227,543.227461477,0.0,46.0930336215,124.558693486,401.624126884,370.096773927,14.1616749024,17.365678054
 08/11  24:00:00,936.837807812,97.0589692227,543.91978101,0.0,46.0930336215,113.312780494,391.572224858,377.214812911,5.66466996096,8.69274198557
 08/12  01:00:00,940.346595677,97.0589692227,547.754691919,0.0,46.0930336215,113.312780494,398.256694946,383.89934796,5.66466996096,8.69267702451
 08/12  02:00:00,945.118585546,97.0589692227,552.908148503,0.0,46.0930336215,113.312780494,414.487175522,391.45734747,5.66466996096,17.3651580912
 08/12  03:00:00,951.981450084,97.0589692227,560.232832955,0.0,46.0930336215,113.312780494,413.256831692,398.899681628,5.66466996096,8.69248010302
 08/12  04:00:00,965.414027517,97.0589692227,563.668641331,0.0,55.6251445156,113.312780494,407.033147716,392.676063743,5.66466996096,8.69241401215
 08/12  05:00:00,965.876497995,97.0589692227,564.189731656,0.0,55.6251445156,113.312780494,427.504310513,395.97800575,14.1616749024,17.3646298606
 08/12  06:00:00,1035.67600793,97.0589692227,564.758479084,0.0,65.1572554096,176.889270242,372.973695523,335.958129765,28.3233498048,8.69221595335
 08/12  07:00:00,1137.04266341,99.3212113919,553.630753864,0.0,109.682768182,220.96816451,477.225364258,426.048180275,42.4850247072,8.6921592753
 08/12  08:00:00,1130.56052691,99.4017527581,536.063121084,0.0,109.682768182,220.96816451,450.8458843,376.763988418,56.6466996096,17.4351962717
 08/12  09:00:00,1217.99207347,102.136084234,511.981782183,0.0,131.945524568,266.955817592,397.583897999,337.598296395,42.4850247072,17.5005768971
 08/12  10:00:00,1217.39493946,102.353950345,502.926335376,0.0,131.945524568,274.45309292,414.252281286,317.10522537,70.808374512,26.338681404
 08/12  11:00:00,1216.07551995,102.418344414,500.250534337,0.0,131.945524568,274.45309292,407.845308208,310.700482637,70.808374512,26.3364510592
 08/12  12:00:00,1185.58877054,102.534373728,501.790665308,0.0,131.945524568,274.45309292,395.136561949,306.766148775,70.808374512,17.5620386619
 08/12  13:00:00,1181.74545224,102.743769494,505.441038616,0.0,131.945524568,266.955817592,384.802852325,301.822028368,56.6466996096,26.334124348
 08/12  14:00:00,1177.74838329,103.307795015,500.46291356,0.0,131.945524568,266.955817592,366.359054249,297.543328494,42.4850247072,26.3307010471
 08/12  15:00:00,1101.67689095,97.0589692227,507.604578347,0.0,109.682768182,212.545889182,306.203751828,231.995718282,56.6466996096,17.5613339366
 08/12  16:00:00,1107.07615104,97.0589692227,505.537622214,0.0,109.682768182,220.04316451,333.082962632,221.780227854,84.9700494144,26.3326853639
 08/12  17:00:00,1062.04233778,97.0589692227,502.770117807,0.0,109.682768182,220.04316451,320.680936163,218.221215309,84.9700494144,17.4896714396
 08/12  18:00:00,1020.97946258,97.0589692227,500.37682035,0.0,100.150657288,199.110933808,358.520595888,256.187749657,84.9700494144,17.3627968171
 08/12  19:00:00,1014.79662448,97.0589692227,500.785362646,0.0,100.150657288,191.61365848,338.604697499,273.266692429,56.6466996096,8.69130546066
 08/12  20:00:00,917.032372487,97.0589692227,507.312420436,0.0,55.6251445156,124.558693486,395.699925712,330.362266478,56.6466996096,8.69095962486
 08/12  21:00:00,930.930208081,97.0589692227,514.363641899,0.0,55.6251445156,124.558693486,398.207861593,347.030010825,42.4850247072,8.6928260615
 08/12  22:00:00,932.774374407,97.0589692227,527.187773549,0.0,46.0930336215,124.558693486,417.07029265,371.380254817,28.3233498048,17.3666880279
 08/12  23:00:00,941.722495107,97.0589692227,535.645195885,0.0,46.0930336215,124.558693486,405.459261732,382.604345543,14.1616749024,8.69324128703
 08/12  24:00:00,930.089455137,97.0589692227,536.50562573,0.0,46.0930336215,113.312780494,402.985992621,388.628141591,5.66466996096,8.69318106831
 08/13  01:00:00,923.017443641,97.0589692227,540.972570072,0.0,34.9616554283,113.312780494,418.811146656,395.780306228,5.66466996096,17.3661704668
 08/13  02:00:00,930.237742322,97.0589692227,548.741866615,0.0,34.9616554283,113.312780494,417.49296269,403.13530213,5.66466996096,8.69299059903
 08/13  03:00:00,932.894680964,97.0589692227,551.64420923,0.0,34.9616554283,113.312780494,422.934784041,408.577188335,5.66466996096,8.69292574474
 08/13  04:00:00,945.530914484,97.0589692227,554.256537235,0.0,44.4937663224,113.312780494,424.367877865,401.337551997,5.66466996096,17.3656559079
 08/13  05:00:00,947.909874216,97.0589692227,556.890576091,0.0,44.4937663224,113.312780494,426.926581648,404.072176654,14.1616749024,8.69273009163
 08/13  06:00:00,1011.76506024,97.0589692227,551.161615162,0.0,54.0258772165,176.889270242,379.163072937,342.147058237,28.3233498048,8.69266489517
 08/13  07:00:00,1006.09333671,97.0589692227,549.654773443,0.0,54.0258772165,184.38654557,386.302843053,326.452683919,42.4850247072,17.3651344261
 08/13  08:00:00,1073.00872855,97.0589692227,536.286405878,0.0,65.1572554096,220.04316451,363.134661093,297.76606531,56.6466996096,8.72189617323
 08/13  09:00:00,1047.36510932,97.0589692227,516.781750499,0.0,65.1572554096,212.545889182,349.827824813,281.123118389,42.4850247072,26.2196817165
 08/13  10:00:00,1044.63845029,97.0589692227,505.774312708,0.0,65.1572554096,220.04316451,358.654987389,270.298636728,70.808374512,17.5479761487
 08/13  11:00:00,1036.43114619,97.0589692227,495.793447663,0.0,65.1572554096,220.04316451,360.646366982,263.522352728,70.808374512,26.3156397425
 08/13  12:00:00,1030.23353939,97.0589692227,490.800577585,0.0,65.1572554096,220.04316451,345.771248143,257.412702273,70.808374512,17.5501713574
 08/13  13:00:00,1020.52893276,97.0589692227,488.838667935,0.0,65.1572554096,212.545889182,336.147221216,253.185867062,56.6466996096,26.3146545442
 08/13  14:00:00,1016.36604538,97.0589692227,485.03351172,0.0,65.1572554096,212.545889182,309.286386869,244.241692493,42.4850247072,22.559669669
 08/13  15:00:00,1008.6108655,97.0589692227,478.196236568,0.0,65.1572554096,212.545889182,305.851265385,227.902461622,56.6466996096,21.3021041533
 08/13  16:00:00,979.451209549,97.0589692227,474.736836983,0.0,65.1572554096,220.04316451,324.958516201,213.672257504,84.9700494144,26.3162092826
 08/13  17:00:00,931.513616837,97.0589692227,473.913271972,0.0,54.0258772165,184.38654557,322.489208798,220.03159696,84.9700494144,17.4875624239
 08/13  18:00:00,902.331269864,97.0589692227,474.952012535,0.0,44.4937663224,163.454314868,343.411709438,249.748235424,84.9700494144,8.69342459943
 08/13  19:00:00,893.082178388,97.0589692227,472.530817976,0.0,44.4937663224,155.95703954,324.207274173,258.867246226,56.6466996096,8.69332833829
 08/13  20:00:00,868.128596934,97.0589692227,471.563619559,0.0,44.4937663224,124.558693486,384.48387148,310.470740099,56.6466996096,17.3664317712
 08/13  21:00:00,883.701452534,97.0589692227,478.995918305,0.0,44.4937663224,124.558693486,390.969889803,339.791751613,42.4850247072,8.69311348232
 08/13  22:00:00,892.265654371,97.0589692227,496.420146459,0.0,34.9616554283,124.558693486,411.114381469,374.097984406,28.3233498048,8.69304725854
 08/13  23:00:00,909.74017575,97.0589692227,513.260163132,0.0,34.9616554283,124.558693486,417.881576253,386.354003901,14.1616749024,17.3658974494
 08/13  24:00:00,908.664377974,97.0589692227,525.406087276,0.0,34.9616554283,113.312780494,410.520738192,396.163212593,5.66466996096,8.69285563788
 08/14  01:00:00,924.643167662,97.0589692227,530.650460877,0.0,46.0930336215,113.312780494,415.793652062,401.436182085,5.66466996096,8.69280001551
 08/14  02:00:00,927.913994622,97.0589692227,534.223639093,0.0,46.0930336215,113.312780494,429.609693911,406.579603492,5.66466996096,17.3654204584
 08/14  03:00:00,931.405261649,97.0589692227,537.971705132,0.0,46.0930336215,113.312780494,426.48027252,412.122986033,5.66466996096,8.69261652634
 08/14  04:00:00,1020.66752794,97.0589692227,536.743459662,0.0,100.150657288,148.969399434,407.425315223,393.068084818,5.66466996096,8.69256044355
 08/14  05:00:00,1015.21577655,97.0589692227,529.528490686,0.0,100.150657288,149.894399434,652.551355422,621.023516258,14.1616749024,17.3661642614
 08/14  06:00:00,1235.09294075,99.0606056696,521.892978264,0.0,176.471037341,302.612436532,461.043512371,424.027799844,28.3233498048,8.69236272286
 08/14  07:00:00,1346.51317121,101.388642704,519.148368894,0.0,243.2593065,310.10971186,439.975012878,379.996639544,42.4850247072,17.4933486263
 08/14  08:00:00,1379.48461225,102.451635082,509.234671041,0.0,243.2593065,310.10971186,435.655793571,352.670219632,56.6466996096,26.3388743297
 08/14  09:00:00,1397.710088,103.375257744,492.091652747,0.0,243.2593065,302.612436532,395.76603565,326.858313361,42.4850247072,26.4226975822
 08/14  10:00:00,1395.22027748,104.257343113,481.909432252,0.0,243.2593065,310.10971186,410.333476234,304.145230029,70.808374512,35.3798716929
 08/14  11:00:00,1387.98882789,105.353759605,473.663436107,0.0,243.2593065,310.10971186,383.953659861,286.553128791,70.808374512,26.592156558
 08/14  12:00:00,1339.19126308,106.759292014,466.282828124,0.0,243.2593065,310.10971186,376.602603119,270.505592021,70.808374512,35.2886365865
 08/14  13:00:00,1374.32654504,108.356981625,465.906122157,0.0,243.2593065,302.612436532,321.098431385,237.862292922,56.6466996096,26.5894388528
 08/14  14:00:00,1381.95118836,110.429428718,467.213450596,0.0,243.2593065,302.612436532,271.757210486,193.882506084,42.4850247072,35.3896796945
 08/14  15:00:00,1394.73530895,114.334690819,473.179484849,0.0,243.2593065,302.612436532,245.046135704,161.898177994,56.6466996096,26.5012581006
 08/14  16:00:00,1407.54422105,116.769141349,475.812538638,0.0,243.2593065,310.10971186,266.356968252,154.997432274,84.9700494144,26.3894865633
 08/14  17:00:00,1409.14911643,118.135116106,476.056446777,0.0,243.2593065,310.10971186,259.524022555,157.101809501,84.9700494144,17.4521636401
 08/14  18:00:00,1105.6936464,97.0589692227,466.025950815,0.0,166.938926447,199.110933808,279.731428321,177.355226346,84.9700494144,17.4061525605
 08/14  19:00:00,1096.13287026,97.0589692227,465.04627271,0.0,166.938926447,191.61365848,273.706672032,208.348794365,56.6466996096,8.71117805736
 08/14  20:00:00,967.037932637,97.0589692227,463.79083481,0.0,100.150657288,124.558693486,362.41524437,288.364735566,56.6466996096,17.4038091948
 08/14  21:00:00,947.283829012,97.0589692227,474.231428672,0.0,100.150657288,124.558693486,379.91274978,328.733220683,42.4850247072,8.69450439004
 08/14  22:00:00,904.267519132,97.0589692227,496.994184285,0.0,46.0930336215,124.558693486,409.175763573,363.487856779,28.3233498048,17.3645569896
 08/14  23:00:00,917.27136114,97.0589692227,509.342475416,0.0,46.0930336215,124.558693486,396.489319914,373.635456652,14.1616749024,8.69218835972
 08/14  24:00:00,904.21999953,97.0589692227,508.620873118,0.0,46.0930336215,113.312780494,393.087853658,378.731050498,5.66466996096,8.69213319879
 08/15  01:00:00,903.414805868,97.0589692227,507.785178689,0.0,46.0930336215,113.312780494,404.795159616,381.766387163,5.66466996096,17.364102492
 08/15  02:00:00,903.616245423,97.0589692227,508.033769692,0.0,46.0930336215,113.312780494,399.364576299,385.007938426,5.66466996096,8.69196791254
 08/15  03:00:00,900.133904788,97.0589692227,504.306140815,0.0,46.0930336215,113.312780494,401.141112286,386.784533826,5.66466996096,8.69190849858
 08/15  04:00:00,991.212435091,97.0589692227,501.489656017,0.0,100.150657288,148.969399434,390.520683204,367.492376922,5.66466996096,17.3636363205
 08/15  05:00:00,986.772334089,98.1531876443,494.981588995,0.0,100.150657288,149.894399434,522.595742588,499.742333427,14.1616749024,8.69173425898
 08/15  06:00:00,1208.72898748,102.908806657,488.49817689,0.0,176.471037341,302.612436532,401.163524843,364.148498448,28.3233498048,8.69167659005
 08/15  07:00:00,1314.58286184,106.24428521,481.315370689,0.0,243.2593065,310.10971186,392.292817082,332.311286242,42.4850247072,17.4965061334
 08/15  08:00:00,1349.84675818,107.543882254,474.722960542,0.0,243.2593065,310.10971186,400.881704931,317.890997889,56.6466996096,26.3440074325
 08/15  09:00:00,1378.48434922,108.533455697,469.665036078,0.0,243.2593065,302.612436532,375.371234232,306.463931806,42.4850247072,26.4222777192
 08/15  10:00:00,1382.48934014,109.534329514,465.619286028,0.0,243.2593065,310.10971186,400.019713245,293.825683658,70.808374512,35.3856550749
 08/15  11:00:00,1382.50647263,110.942923546,463.644112295,0.0,243.2593065,310.10971186,371.269224288,265.028032993,70.808374512,35.4328167834
 08/15  12:00:00,1349.58790914,112.788953622,466.8503878,0.0,243.2593065,310.10971186,304.52961432,207.247317133,70.808374512,26.4739226746
 08/15  13:00:00,1396.45400013,116.922048764,472.884732583,0.0,243.2593065,302.612436532,256.90952742,164.829129037,56.6466996096,35.4336987732
 08/15  14:00:00,1407.15947899,122.718822716,476.15355435,0.0,243.2593065,302.612436532,198.126906678,129.090428081,42.4850247072,26.5514538902
 08/15  15:00:00,1415.24637234,131.051484598,475.884579495,0.0,243.2593065,302.612436532,183.851208152,91.8763555539,56.6466996096,35.3281529881
 08/15  16:00:00,1425.59729154,135.295585733,475.379655832,0.0,243.2593065,310.10971186,182.017528692,79.4464605608,84.9700494144,17.6010187168
 08/15  17:00:00,1427.81831289,137.866133197,475.049775994,0.0,243.2593065,310.10971186,178.361940014,75.9362428812,84.9700494144,17.4556477186
 08/15  18:00:00,1124.12374812,97.0589692227,477.708275248,0.0,166.938926447,199.110933808,209.59477064,107.219746529,84.9700494144,17.4049746964
 08/15  19:00:00,1118.42066245,97.0589692227,479.571311663,0.0,166.938926447,191.61365848,202.705008703,128.654184233,56.6466996096,17.4041248606
 08/15  20:00:00,990.780281537,97.0589692227,478.228981024,0.0,100.150657288,124.558693486,258.9395207,193.580097656,56.6466996096,8.71272343419
 08/15  21:00:00,946.752651834,97.0589692227,469.989337546,0.0,100.150657288,124.558693486,290.776173279,230.923452465,42.4850247072,17.3676961076
 08/15  22:00:00,871.120221692,97.0589692227,465.243989883,0.0,46.0930336215,124.558693486,317.773690269,280.758765837,28.3233498048,8.69157462708
 08/15  23:00:00,868.256715676,97.0589692227,463.453009256,0.0,46.0930336215,124.558693486,345.609259602,322.756069561,14.1616749024,8.6915151383
 08/15  24:00:00,872.289557966,97.0589692227,477.867430909,0.0,46.0930336215,113.312780494,395.645450817,372.616651485,5.66466996096,17.3641293714
 08/16  01:00:00,903.561369071,97.0589692227,507.990450216,0.0,46.0930336215,113.312780494,401.528243232,387.17221326,5.66466996096,8.6913600107
 08/16  02:00:00,913.948725206,97.0589692227,518.991174047,0.0,46.0930336215,113.312780494,408.722740173,394.367493601,5.66466996096,8.69057661062
 08/16  03:00:00,903.695396392,97.0589692227,508.032181583,0.0,46.0930336215,113.312780494,407.689446075,393.331247683,5.66466996096,8.69352843083
 08/16  04:00:00,985.781085752,97.0589692227,499.051454869,0.0,100.150657288,148.969399434,393.933055679,370.901513744,5.66466996096,17.3668719743
 08/16  05:00:00,985.389831782,99.2148370675,495.08697812,0.0,100.150657288,149.894399434,516.920260742,494.065233417,14.1616749024,8.69335242243
 08/16  06:00:00,1212.96732739,104.106037399,492.645149523,0.0,176.471037341,302.612436532,408.116909524,371.100264066,28.3233498048,8.69329565378
 08/16  07:00:00,1327.88100508,107.68353848,492.370334674,0.0,243.2593065,310.10971186,407.742601409,339.024143416,42.4850247072,26.233433286
 08/16  08:00:00,1366.44326082,109.332594746,487.949387353,0.0,243.2593065,310.10971186,397.019669599,322.805868615,56.6466996096,17.5671013743
 08/16  09:00:00,1393.4167363,110.641928713,480.91510619,0.0,243.2593065,302.612436532,377.791902317,308.884680253,42.4850247072,26.4221973572
 08/16  10:00:00,1389.54629915,111.916220046,469.443130517,0.0,243.2593065,310.10971186,390.568868127,284.367520153,70.808374512,35.3929734616
 08/16  11:00:00,1386.07391966,113.182058355,464.429352846,0.0,243.2593065,310.10971186,358.200252902,251.952651347,70.808374512,35.4392270425
 08/16  12:00:00,1349.2066241,114.532625808,465.314795489,0.0,243.2593065,310.10971186,313.268905045,215.986239107,70.808374512,26.4742914256
 08/16  13:00:00,1383.38776888,115.659160491,465.242604566,0.0,243.2593065,302.612436532,306.232246348,214.145494637,56.6466996096,35.4400521019
 08/16  14:00:00,1383.83754711,117.100039988,464.412289179,0.0,243.2593065,302.612436532,283.387861772,214.363192603,42.4850247072,26.5396444616
 08/16  15:00:00,1387.09567857,118.955860536,465.039707804,0.0,243.2593065,302.612436532,292.396989991,200.416009948,56.6466996096,35.3342804338
 08/16  16:00:00,1396.74326046,121.496681429,465.089736276,0.0,243.2593065,310.10971186,298.794312257,187.432240924,84.9700494144,26.3920219187
 08/16  17:00:00,1394.96900966,123.58514395,462.201423298,0.0,243.2593065,310.10971186,292.808770742,190.386882362,84.9700494144,17.4518389659
 08/16  18:00:00,1111.85279153,97.0589692227,473.872404545,0.0,166.938926447,199.110933808,327.572499296,233.889297974,84.9700494144,8.71315190754
 08/16  19:00:00,1138.68791937,97.0589692227,506.09803442,0.0,166.938926447,191.61365848,342.81162873,268.760176563,56.6466996096,17.404752557
 08/16  20:00:00,1027.52613641,97.0589692227,517.759654859,0.0,100.150657288,124.558693486,391.960188455,326.601851531,56.6466996096,8.71163731352
 08/16  21:00:00,999.00439361,97.0589692227,525.460547186,0.0,100.150657288,124.558693486,405.187470821,345.331401836,42.4850247072,17.3710442779
 08/16  22:00:00,935.106041472,97.0589692227,529.565385414,0.0,46.0930336215,124.558693486,405.718855321,368.702253561,28.3233498048,8.69325195554
 08/16  23:00:00,950.980071082,97.0589692227,545.699485862,0.0,46.0930336215,124.558693486,405.48490214,382.630038458,14.1616749024,8.69318877979
 08/16  24:00:00,950.540472637,97.0589692227,558.563302884,0.0,46.0930336215,113.312780494,416.489257415,393.458260197,5.66466996096,17.3663272569
 08/17  01:00:00,957.13486588,97.0589692227,565.739152279,0.0,46.0930336215,113.312780494,416.219020953,401.861313367,5.66466996096,8.69303762533
 08/17  02:00:00,964.523544798,97.0589692227,573.685359319,0.0,46.0930336215,113.312780494,424.218153208,409.860492527,5.66466996096,8.6929907203
 08/17  03:00:00,970.407608298,97.0589692227,580.052465459,0.0,46.0930336215,113.312780494,439.658501585,416.628009892,5.66466996096,17.3658217324
 08/17  04:00:00,1066.75110014,97.0589692227,586.525742109,0.0,100.150657288,148.969399434,415.941873589,401.584375493,5.66466996096,8.69282813533
 08/17  05:00:00,1061.67825363,99.3168896458,577.908601376,0.0,100.150657288,149.894399434,545.871761039,523.017304458,14.1616749024,8.69278167816
 08/17  06:00:00,1281.09622142,104.360567246,566.916955231,0.0,176.471037341,302.612436532,445.273172319,399.584293497,28.3233498048,17.3655290174
 08/17  07:00:00,1387.06069845,108.201704896,556.917647983,0.0,243.2593065,310.10971186,427.429286157,367.446971914,42.4850247072,17.4972895365
 08/17  08:00:00,1422.40048509,109.727885314,549.069906536,0.0,243.2593065,310.10971186,437.918803891,354.933900979,56.6466996096,26.3382033024
 08/17  09:00:00,1452.48161727,111.038555929,544.370194158,0.0,243.2593065,302.612436532,409.609654709,340.701961824,42.4850247072,26.422668178
 08/17  10:00:00,1452.68598678,112.32487872,535.407609912,0.0,243.2593065,310.10971186,421.052464108,323.695431247,70.808374512,26.5486583491
 08/17  11:00:00,1447.133015,113.418096992,527.199273999,0.0,243.2593065,310.10971186,419.245788046,312.990951781,70.808374512,35.446461753
 08/17  12:00:00,1402.1369194,114.524715359,522.669012625,0.0,243.2593065,310.10971186,404.454469316,307.171970114,70.808374512,26.4741246904
 08/17  13:00:00,1434.83058626,115.813820156,520.784980771,0.0,243.2593065,302.612436532,392.629062774,300.534637541,56.6466996096,35.4477256232
 08/17  14:00:00,1430.82046597,117.006489292,515.551165128,0.0,243.2593065,302.612436532,373.366322254,295.497042346,42.4850247072,35.3842552
 08/17  15:00:00,1429.04687232,118.951710251,511.90224676,0.0,243.2593065,302.612436532,367.778295049,284.626937028,56.6466996096,26.5046584119
 08/17  16:00:00,1432.8153496,121.465794075,506.528808552,0.0,243.2593065,310.10971186,382.073082805,270.710381573,84.9700494144,26.3926518184
 08/17  17:00:00,1433.59608791,123.306490582,505.557798259,0.0,243.2593065,310.10971186,366.420880318,263.995109998,84.9700494144,17.4557209054
 08/17  18:00:00,1178.54221409,97.0589692227,543.70105693,0.0,166.938926447,199.110933808,373.758494624,271.38530414,84.9700494144,17.403141069
 08/17  19:00:00,1183.17626634,97.0589692227,555.390867473,0.0,166.938926447,191.61365848,356.326584512,290.967711175,56.6466996096,8.71217372767
 08/17  20:00:00,1070.15674584,97.0589692227,565.231221523,0.0,100.150657288,124.558693486,422.33973794,348.288496967,56.6466996096,17.4045413636
 08/17  21:00:00,1042.8898726,97.0589692227,574.049284238,0.0,100.150657288,124.558693486,417.236131588,366.055964735,42.4850247072,8.69514214588
 08/17  22:00:00,977.49711106,97.0589692227,576.407065909,0.0,46.0930336215,124.558693486,425.961955045,388.94572127,28.3233498048,8.69288397062
 08/17  23:00:00,979.22986252,97.0589692227,577.141749663,0.0,46.0930336215,124.558693486,429.037489912,397.510218101,14.1616749024,17.3655969092
 08/17  24:00:00,967.233594884,97.0589692227,577.330148153,0.0,46.0930336215,113.312780494,418.554358418,404.19696906,5.66466996096,8.69271939779
 08/18  01:00:00,976.325023969,97.0589692227,586.854526563,0.0,46.0930336215,113.312780494,425.363873892,411.006516114,5.66466996096,8.69268781649
 08/18  02:00:00,985.993204278,97.0589692227,597.221376112,0.0,46.0930336215,113.312780494,440.538907504,417.508991448,5.66466996096,17.3652460955
 08/18  03:00:00,988.56762963,97.0589692227,600.160447021,0.0,46.0930336215,113.312780494,436.914458392,422.557239783,5.66466996096,8.69254864837
 08/18  04:00:00,1079.99203155,97.0589692227,598.758105101,0.0,100.150657288,148.969399434,421.816202877,407.459035706,5.66466996096,8.6924972097
 08/18  05:00:00,1078.68491761,99.2207680286,594.580018381,0.0,100.150657288,149.894399434,570.361370518,538.833603593,14.1616749024,17.3660920228
 08/18  06:00:00,1296.94389994,104.334841468,583.499616566,0.0,176.471037341,302.612436532,449.142003367,412.126312939,28.3233498048,8.6923406239
 08/18  07:00:00,1400.15351438,108.035188973,572.00752983,0.0,243.2593065,310.10971186,437.319284263,377.33848149,42.4850247072,17.4957780661
 08/18  08:00:00,1432.55469194,109.485744888,561.294268716,0.0,243.2593065,310.10971186,440.866615763,357.880452587,56.6466996096,26.3394635671
 08/18  09:00:00,1457.17164683,110.666456174,550.825003379,0.0,243.2593065,302.612436532,411.791048678,342.882484478,42.4850247072,26.4235394923
 08/18  10:00:00,1459.91872146,111.792746954,544.507775961,0.0,243.2593065,310.10971186,437.442479831,331.252599771,70.808374512,35.3815055474
 08/18  11:00:00,1448.84462824,113.10568073,530.153079857,0.0,243.2593065,310.10971186,414.849594473,317.446196167,70.808374512,26.5950237934
 08/18  12:00:00,1404.07299941,114.325969088,525.550929536,0.0,243.2593065,310.10971186,415.832626924,309.733877418,70.808374512,35.2903749941
 08/18  13:00:00,1431.67502903,115.681359367,517.933831935,0.0,243.2593065,302.612436532,383.782582874,300.544742918,56.6466996096,26.5911403464
 08/18  14:00:00,1426.1264467,117.203921153,510.325197866,0.0,243.2593065,302.612436532,368.788069545,290.911135001,42.4850247072,35.3919098367
 08/18  15:00:00,1419.87433795,119.151807701,501.719439131,0.0,243.2593065,302.612436532,362.217149617,279.070393383,56.6466996096,26.500056624
 08/18  16:00:00,1418.83501684,121.032381422,491.290090547,0.0,243.2593065,310.10971186,380.371827405,269.010699004,84.9700494144,26.3910789868
 08/18  17:00:00,1414.75887216,122.94361896,484.407469586,0.0,243.2593065,310.10971186,361.391537464,258.968405848,84.9700494144,17.4530822014
 08/18  18:00:00,1155.5786585,97.0589692227,517.859864826,0.0,166.938926447,199.110933808,365.233215594,262.856533874,84.9700494144,17.4066323062
 08/18  19:00:00,1153.01724946,97.0589692227,522.700926895,0.0,166.938926447,191.61365848,345.840714914,280.482417998,56.6466996096,8.71159730582
 08/18  20:00:00,1035.94995396,97.0589692227,528.044613315,0.0,100.150657288,124.558693486,409.850293805,335.798883989,56.6466996096,17.4047102066
 08/18  21:00:00,1007.07712101,97.0589692227,534.996392958,0.0,100.150657288,124.558693486,404.331372475,353.151391907,42.4850247072,8.6949558609
 08/18  22:00:00,942.395436027,97.0589692227,537.58553263,0.0,46.0930336215,124.558693486,420.987153599,375.298328891,28.3233498048,17.3654749036
 08/18  23:00:00,943.82938348,97.0589692227,538.196949143,0.0,46.0930336215,124.558693486,406.019703975,383.165368401,14.1616749024,8.69266067172
 08/18  24:00:00,937.940937599,97.0589692227,545.10249485,0.0,46.0930336215,113.312780494,405.712968946,391.355683097,5.66466996096,8.69261588819
 08/19  01:00:00,944.769747989,97.0589692227,552.408630114,0.0,46.0930336215,113.312780494,422.677324524,399.647523846,5.66466996096,17.3651307174
 08/19  02:00:00,952.318757534,97.0589692227,560.515836159,0.0,46.0930336215,113.312780494,421.051690743,406.694511672,5.66466996096,8.69250910929
 08/19  03:00:00,961.749866052,97.0589692227,570.722825686,0.0,46.0930336215,113.312780494,428.747000476,414.389866838,5.66466996096,8.69246367675
 08/19  04:00:00,986.929553143,97.0589692227,586.876096489,0.0,55.6251445156,113.312780494,433.269636823,410.240181059,5.66466996096,17.3647858034
 08/19  05:00:00,996.06215176,97.0589692227,597.188609785,0.0,55.6251445156,113.312780494,435.989326928,413.135330645,14.1616749024,8.69232138055
 08/19  06:00:00,1067.55112247,97.0589692227,599.97086304,0.0,65.1572554096,176.889270242,390.686123158,353.670499755,28.3233498048,8.69227359837
 08/19  07:00:00,1169.35092305,98.1698371305,590.645103629,0.0,109.682768182,220.96816451,534.122046479,474.271041099,42.4850247072,17.3659806728
 08/19  08:00:00,1170.66140016,98.3852386024,581.245490777,0.0,109.682768182,220.96816451,487.48504736,422.111655985,56.6466996096,8.72669176503
 08/19  09:00:00,1258.83642076,100.998060724,558.063823724,0.0,131.945524568,266.955817592,453.296792753,384.569457481,42.4850247072,26.2423105652
 08/19  10:00:00,1249.65461553,101.267772322,539.76243004,0.0,131.945524568,274.45309292,448.665805278,360.291595365,70.808374512,17.5658354003
 08/19  11:00:00,1238.49542903,101.390097285,526.288279008,0.0,131.945524568,274.45309292,441.939121361,344.790260801,70.808374512,26.3404860478
 08/19  12:00:00,1198.38176978,101.524525461,517.328876847,0.0,131.945524568,274.45309292,431.776436031,334.634507772,70.808374512,26.3335537462
 08/19  13:00:00,1183.45782788,101.712998914,509.026883069,0.0,131.945524568,266.955817592,398.070864057,323.860971537,56.6466996096,17.5631929104
 08/19  14:00:00,1182.9945568,101.886117051,508.34517028,0.0,131.945524568,266.955817592,383.54817129,314.727936282,42.4850247072,26.3352103005
 08/19  15:00:00,1113.64217137,97.0589692227,521.457921931,0.0,109.682768182,212.545889182,331.07658133,248.093795395,56.6466996096,26.3360863252
 08/19  16:00:00,1123.07969172,97.0589692227,523.828030802,0.0,109.682768182,220.04316451,340.762041086,238.229320337,84.9700494144,17.5626713352
 08/19  17:00:00,1085.39676532,97.0589692227,528.997398143,0.0,109.682768182,220.04316451,342.601959619,231.400996876,84.9700494144,26.2309133289
 08/19  18:00:00,1048.44795983,97.0589692227,531.41424019,0.0,100.150657288,199.110933808,357.25460414,263.592628831,84.9700494144,8.69192589436
 08/19  19:00:00,1048.45916656,97.0589692227,538.588333626,0.0,100.150657288,191.61365848,345.094664024,279.756076268,56.6466996096,8.69188814641
 08/19  20:00:00,958.780899731,97.0589692227,549.786060303,0.0,55.6251445156,124.558693486,420.198321284,346.186699259,56.6466996096,17.3649224148
 08/19  21:00:00,969.199374074,97.0589692227,557.251866716,0.0,55.6251445156,124.558693486,417.784557127,366.607782664,42.4850247072,8.69174975579
 08/19  22:00:00,973.705413697,97.0589692227,572.628061601,0.0,46.0930336215,124.558693486,428.287488873,391.272435407,28.3233498048,8.69170366108
 08/19  23:00:00,986.931799385,97.0589692227,585.222114109,0.0,46.0930336215,124.558693486,434.321417231,402.79647559,14.1616749024,17.3632667386
 08/19  24:00:00,967.21120239,97.0589692227,577.242899936,0.0,46.0930336215,113.312780494,422.143048656,407.786810641,5.66466996096,8.69156805442
 08/20  01:00:00,954.091468256,97.0589692227,575.064614137,0.0,34.9616554283,113.312780494,426.831248562,412.475026376,5.66466996096,8.69155222503
 08/20  02:00:00,956.278672293,97.0589692227,577.387161255,0.0,34.9616554283,113.312780494,432.907982135,417.031326717,5.66466996096,10.2119854571
 08/20  03:00:00,960.951674213,97.0589692227,582.378252916,0.0,34.9616554283,113.312780494,443.39936623,421.889884387,5.66466996096,15.8448118826
 08/20  04:00:00,970.839716072,97.0589692227,581.978698531,0.0,44.4937663224,113.312780494,428.884548181,414.526198863,5.66466996096,8.69367935695
 08/20  05:00:00,974.299834321,97.0589692227,585.592602581,0.0,44.4937663224,113.312780494,441.012643632,418.157334413,14.1616749024,8.69363431711
 08/20  06:00:00,1045.92272593,97.0589692227,583.941416856,0.0,54.0258772165,176.889270242,403.906192237,358.215708039,28.3233498048,17.3671343929
 08/20  07:00:00,1034.68992142,97.0589692227,580.574295307,0.0,54.0258772165,184.38654557,395.89417599,344.715651009,42.4850247072,8.69350027307
 08/20  08:00:00,1103.14939285,97.0589692227,568.881766454,0.0,65.1572554096,220.04316451,389.926343891,315.853047612,56.6466996096,17.4265966694
 08/20  09:00:00,1082.7790325,97.0589692227,555.195210881,0.0,65.1572554096,212.545889182,359.804931864,299.831021667,42.4850247072,17.4888854896
 08/20  10:00:00,1080.93871917,97.0589692227,545.332499226,0.0,65.1572554096,220.04316451,387.048670412,289.92566987,70.808374512,26.3146260302
 08/20  11:00:00,1069.64867595,97.0589692227,532.205316699,0.0,65.1572554096,220.04316451,370.511667905,282.153631083,70.808374512,17.5496623094
 08/20  12:00:00,1062.01736501,97.0589692227,525.182262982,0.0,65.1572554096,220.04316451,375.506185029,278.383965995,70.808374512,26.3138445221
 08/20  13:00:00,1053.90067048,97.0589692227,524.497191735,0.0,65.1572554096,212.545889182,346.991952912,272.793203719,56.6466996096,17.5520495828
 08/20  14:00:00,1057.97530314,97.0589692227,529.014384304,0.0,65.1572554096,212.545889182,340.771903894,271.969197606,42.4850247072,26.3176815803
 08/20  15:00:00,1060.28602841,97.0589692227,531.720293794,0.0,65.1572554096,212.545889182,347.954714192,264.994305233,56.6466996096,26.3137093492
 08/20  16:00:00,1040.50073487,97.0589692227,537.965785943,0.0,65.1572554096,220.04316451,358.004845709,255.485751642,84.9700494144,17.5490446525
 08/20  17:00:00,998.153614178,97.0589692227,543.162250635,0.0,54.0258772165,184.38654557,366.675970847,264.218058612,84.9700494144,17.4878628202
 08/20  18:00:00,968.743936653,97.0589692227,544.659595345,0.0,44.4937663224,163.454314868,403.853022464,301.51775613,84.9700494144,17.3652169195
 08/20  19:00:00,967.220656665,97.0589692227,550.086304502,0.0,44.4937663224,155.95703954,382.836399842,317.497151046,56.6466996096,8.69254918598
 08/20  20:00:00,953.784657173,97.0589692227,556.805077996,0.0,44.4937663224,124.558693486,433.9741041,368.634897886,56.6466996096,8.6925066042
 08/20  21:00:00,970.174321309,97.0589692227,570.363339571,0.0,44.4937663224,124.558693486,445.951586146,386.10167793,42.4850247072,17.3648835095
 08/20  22:00:00,961.753692039,97.0589692227,571.765397578,0.0,34.9616554283,124.558693486,442.832375092,405.816648624,28.3233498048,8.69237666291
 08/20  23:00:00,961.866678225,97.0589692227,570.591055436,0.0,34.9616554283,124.558693486,434.911184064,412.0571759,14.1616749024,8.69233326141
 08/20  24:00:00,951.326181485,97.0589692227,572.266292426,0.0,34.9616554283,113.312780494,439.70219204,416.671708917,5.66466996096,17.365813162
 08/21  01:00:00,962.551465625,97.0589692227,572.218542987,0.0,46.0930336215,113.312780494,433.614639405,419.257723229,5.66466996096,8.69224621481
 08/21  02:00:00,963.514798543,97.0589692227,573.162550203,0.0,46.0930336215,113.312780494,436.869476428,422.512583126,5.66466996096,8.69222334082
 08/21  03:00:00,964.862809172,97.0589692227,574.528256084,0.0,46.0930336215,113.312780494,449.635693453,426.606677898,5.66466996096,17.3643455945
 08/21  04:00:00,1054.74671852,97.0589692227,573.884991342,0.0,100.150657288,148.969399434,422.288869288,407.932076777,5.66466996096,8.69212255089
 08/21  05:00:00,1047.2856476,97.0589692227,564.633641386,0.0,100.150657288,149.894399434,681.729192204,658.875426729,14.1616749024,8.69209057223
