Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 08/21  06:00:00,1273.96744762,98.9682959834,560.352128401,0.0,176.471037341,302.612436532,497.247062165,451.558382579,28.3233498048,17.3653297813
 08/21  07:00:00,1381.32505493,100.797806621,557.953688267,0.0,243.2593065,310.10971186,466.988062664,407.006840282,42.4850247072,17.4961976751
 08/21  08:00:00,1419.09851635,101.771833617,553.305142744,0.0,243.2593065,310.10971186,465.10407387,387.302000259,56.6466996096,21.1553740012
 08/21  09:00:00,1445.67069536,102.602509253,545.248573508,0.0,243.2593065,302.612436532,445.089840801,370.978465409,42.4850247072,31.6263506851
 08/21  10:00:00,1438.4440911,103.40262788,528.660052372,0.0,243.2593065,310.10971186,446.953564547,349.590908835,70.808374512,26.5542812001
 08/21  11:00:00,1426.14906239,104.361373591,513.182420602,0.0,243.2593065,310.10971186,434.690886536,328.435693342,70.808374512,35.4468186812
 08/21  12:00:00,1375.65798178,105.33248648,502.664728236,0.0,243.2593065,310.10971186,415.117580741,317.834334031,70.808374512,26.4748721978
 08/21  13:00:00,1403.86480798,106.636436218,495.729668222,0.0,243.2593065,302.612436532,397.886152659,305.791056555,56.6466996096,35.4483964938
 08/21  14:00:00,1403.70518304,107.851017783,494.334754893,0.0,243.2593065,302.612436532,377.279227987,299.408880074,42.4850247072,35.3853232066
 08/21  15:00:00,1406.99113835,109.235341858,496.610773721,0.0,243.2593065,302.612436532,377.539226445,294.381548406,56.6466996096,26.510978429
 08/21  16:00:00,1410.71103162,110.560217317,492.053203395,0.0,243.2593065,310.10971186,399.836136676,288.467733455,84.9700494144,26.398353807
 08/21  17:00:00,1410.67766752,111.1472766,491.236809733,0.0,243.2593065,310.10971186,398.575969658,296.150195309,84.9700494144,17.4557249343
 08/21  18:00:00,1154.62593576,97.0589692227,516.021481423,0.0,166.938926447,199.110933808,382.139177697,288.456891832,84.9700494144,8.71223645063
 08/21  19:00:00,1162.03633355,97.0589692227,531.018727844,0.0,166.938926447,191.61365848,377.635589674,303.583047438,56.6466996096,17.4058426262
 08/21  20:00:00,1050.22595443,97.0589692227,542.452535767,0.0,100.150657288,124.558693486,430.458208324,356.405688807,56.6466996096,17.4058199067
 08/21  21:00:00,1022.07374481,97.0589692227,550.55643738,0.0,100.150657288,124.558693486,422.271535446,371.091358564,42.4850247072,8.69515217518
 08/21  22:00:00,957.357718949,97.0589692227,553.66579771,0.0,46.0930336215,124.558693486,429.143358045,392.12710253,28.3233498048,8.69290571063
 08/21  23:00:00,963.852809557,97.0589692227,559.669493165,0.0,46.0930336215,124.558693486,433.03412802,401.506759149,14.1616749024,17.3656939683
 08/21  24:00:00,971.119006317,97.0589692227,580.570634591,0.0,46.0930336215,113.312780494,429.403538565,415.046074921,5.66466996096,8.69279368297
 08/22  01:00:00,981.335955544,97.0589692227,591.589694509,0.0,46.0930336215,113.312780494,436.99066986,422.633206496,5.66466996096,8.69279340313
 08/22  02:00:00,973.980682186,97.0589692227,584.014982425,0.0,46.0930336215,113.312780494,447.34990306,424.319704038,5.66466996096,17.3655290607
 08/22  03:00:00,973.135675629,97.0589692227,583.221547358,0.0,46.0930336215,113.312780494,442.47161626,428.114225992,5.66466996096,8.69272030631
 08/22  04:00:00,1080.44910184,97.0589692227,598.25678643,0.0,100.150657288,148.969399434,427.52252678,413.165168964,5.66466996096,8.69268785467
 08/22  05:00:00,1072.18068329,97.979753834,588.145967737,0.0,100.150657288,149.894399434,607.2137246,575.686791457,14.1616749024,17.3652582405
 08/22  06:00:00,1287.51762783,101.96763287,570.837670885,0.0,176.471037341,302.612436532,464.338031533,427.322094538,28.3233498048,8.69258719009
 08/22  07:00:00,1395.9911514,104.71799723,569.805106197,0.0,243.2593065,310.10971186,448.315727117,388.333997726,42.4850247072,17.4967046839
 08/22  08:00:00,1417.20114401,105.979691496,547.237805093,0.0,243.2593065,310.10971186,440.382409591,357.394392457,56.6466996096,26.3413175252
 08/22  09:00:00,1431.48518739,106.962598693,525.840173116,0.0,243.2593065,302.612436532,401.996003486,333.085143734,42.4850247072,26.4258350454
 08/22  10:00:00,1431.6275136,108.004844443,516.782229034,0.0,243.2593065,310.10971186,424.099327835,317.905830561,70.808374512,35.3851227626
 08/22  11:00:00,1430.43691281,109.205529806,513.228626785,0.0,243.2593065,310.10971186,406.565834986,309.1644761,70.808374512,26.592984374
 08/22  12:00:00,1385.16210408,110.545750159,508.335291336,0.0,243.2593065,310.10971186,410.43628434,304.333773128,70.808374512,35.2941366996
 08/22  13:00:00,1416.14386682,112.060763425,504.441678169,0.0,243.2593065,302.612436532,380.326347479,297.091434388,56.6466996096,26.5882134812
 08/22  14:00:00,1415.96558127,113.695898261,502.892496509,0.0,243.2593065,302.612436532,368.908725953,291.026943601,42.4850247072,35.3967576448
 08/22  15:00:00,1414.08600879,116.109419767,498.715809111,0.0,243.2593065,302.612436532,361.965045803,278.814932999,56.6466996096,26.5034131946
 08/22  16:00:00,1421.77884274,118.997080248,497.101503446,0.0,243.2593065,310.10971186,375.094515416,263.729779994,84.9700494144,26.3946860075
 08/22  17:00:00,1422.24073883,121.472675478,495.106096102,0.0,243.2593065,310.10971186,355.773027677,253.347753691,84.9700494144,17.4552245721
 08/22  18:00:00,1163.38979342,97.0589692227,527.327863346,0.0,166.938926447,199.110933808,353.49475031,251.119260071,84.9700494144,17.4054408241
 08/22  19:00:00,1162.34706716,97.0589692227,533.713436566,0.0,166.938926447,191.61365848,340.509575332,266.459016745,56.6466996096,17.4038589772
 08/22  20:00:00,1052.32120135,97.0589692227,546.259183334,0.0,100.150657288,124.558693486,397.298854592,331.939560173,56.6466996096,8.712594809
 08/22  21:00:00,1027.78710607,97.0589692227,557.574636439,0.0,100.150657288,124.558693486,406.138697641,354.95767033,42.4850247072,8.69600260417
 08/22  22:00:00,963.580355351,97.0589692227,560.589443864,0.0,46.0930336215,124.558693486,424.26671828,378.575793799,28.3233498048,17.3675746764
 08/22  23:00:00,971.630361401,97.0589692227,568.164670472,0.0,46.0930336215,124.558693486,413.149620039,390.294216805,14.1616749024,8.69372833114
 08/22  24:00:00,967.336823787,97.0589692227,576.681075191,0.0,46.0930336215,113.312780494,414.77312125,400.414751478,5.66466996096,8.69369981075
 08/23  01:00:00,973.952296812,97.0589692227,583.738153891,0.0,46.0930336215,113.312780494,430.337102341,407.305051287,5.66466996096,17.3673810936
 08/23  02:00:00,978.396410025,97.0589692227,588.611222988,0.0,46.0930336215,113.312780494,427.110487755,412.752146129,5.66466996096,8.69367166565
 08/23  03:00:00,984.130428479,97.0589692227,594.806860837,0.0,46.0930336215,113.312780494,432.308988824,417.950671767,5.66466996096,8.69364709587
 08/23  04:00:00,1076.27025455,97.0589692227,596.848508642,0.0,100.150657288,148.969399434,425.394382553,402.362500247,5.66466996096,17.3672123455
 08/23  05:00:00,1074.63340796,98.7748056683,592.345089555,0.0,100.150657288,149.894399434,557.422532225,534.567286664,14.1616749024,8.69357065836
 08/23  06:00:00,1298.96543569,103.600593699,582.830435816,0.0,176.471037341,302.612436532,444.858734086,407.841839124,28.3233498048,8.69354515632
 08/23  07:00:00,1395.17433912,106.860527122,567.256740913,0.0,243.2593065,310.10971186,439.369972307,370.649604392,42.4850247072,26.2353432077
 08/23  08:00:00,1404.45286599,108.42417305,531.395771872,0.0,243.2593065,310.10971186,411.284065035,337.068523152,56.6466996096,17.568842274
 08/23  09:00:00,1424.17265557,109.8700454,515.166408295,0.0,243.2593065,302.612436532,380.677514154,311.767035901,42.4850247072,26.4254535457
 08/23  10:00:00,1426.85470425,111.191711879,508.77087695,0.0,243.2593065,310.10971186,404.417128435,298.210054514,70.808374512,35.3986994092
 08/23  11:00:00,1419.37567585,112.606085171,498.13698373,0.0,243.2593065,310.10971186,394.016761865,287.762855149,70.808374512,35.4455322035
 08/23  12:00:00,1372.51158974,114.235806431,490.826162048,0.0,243.2593065,310.10971186,379.179202021,281.89179497,70.808374512,26.4790325392
 08/23  13:00:00,1401.4805774,116.164167296,483.915575706,0.0,243.2593065,302.612436532,364.819977983,272.726095662,56.6466996096,35.4471827116
 08/23  14:00:00,1400.8693105,118.288875959,481.250604041,0.0,243.2593065,302.612436532,337.467781653,265.522453435,42.4850247072,29.4603035112
 08/23  15:00:00,1399.2929884,120.826020476,477.366917137,0.0,243.2593065,302.612436532,341.508682059,252.434978957,56.6466996096,32.4270034921
 08/23  16:00:00,1400.0765213,123.615105415,469.277939225,0.0,243.2593065,310.10971186,346.853500986,235.485993953,84.9700494144,26.3974576187
 08/23  17:00:00,1394.22144639,125.753336067,462.231058423,0.0,243.2593065,310.10971186,326.840264974,224.415300014,84.9700494144,17.4549155456
 08/23  18:00:00,1126.95764508,97.0589692227,488.173572774,0.0,166.938926447,199.110933808,325.920203012,232.238291165,84.9700494144,8.71186243242
 08/23  19:00:00,1137.46618569,97.0589692227,504.824766267,0.0,166.938926447,191.61365848,323.803370128,249.751642904,56.6466996096,17.4050276153
 08/23  20:00:00,1019.793804,97.0589692227,509.601881206,0.0,100.150657288,124.558693486,384.176575616,310.124827204,56.6466996096,17.4050488023
 08/23  21:00:00,996.1056997,97.0589692227,522.377751085,0.0,100.150657288,124.558693486,384.783116733,333.603337672,42.4850247072,8.69475435399
 08/23  22:00:00,937.814357392,97.0589692227,532.406259203,0.0,46.0930336215,124.558693486,397.436415882,360.420553581,28.3233498048,8.69251249603
 08/23  23:00:00,943.576509345,97.0589692227,537.682206894,0.0,46.0930336215,124.558693486,403.395665173,371.869044594,14.1616749024,17.3649456766
 08/23  24:00:00,941.445121831,97.0589692227,548.651679293,0.0,46.0930336215,113.312780494,396.578047283,382.220939821,5.66466996096,8.69243750075
 08/24  01:00:00,947.727968601,97.0589692227,555.441443714,0.0,46.0930336215,113.312780494,404.248718504,389.891592617,5.66466996096,8.69245592568
 08/24  02:00:00,952.752933188,97.0589692227,560.875588369,0.0,46.0930336215,113.312780494,419.892265336,396.86269609,5.66466996096,17.3648992856
 08/24  03:00:00,955.447004524,97.0589692227,563.815173088,0.0,46.0930336215,113.312780494,417.385996666,403.028901486,5.66466996096,8.69242521921
 08/24  04:00:00,1042.06387908,97.0589692227,559.813060825,0.0,100.150657288,148.969399434,400.809227699,386.452152307,5.66466996096,8.69240543088
 08/24  05:00:00,1037.82890946,99.4983560849,551.66933668,0.0,100.150657288,149.894399434,535.035753597,503.507425111,14.1616749024,17.3666535832
 08/24  06:00:00,1268.10189121,104.51566949,548.062313492,0.0,176.471037341,302.612436532,422.96256515,385.94687148,28.3233498048,8.69234386543
 08/24  07:00:00,1375.35225905,108.900026446,543.003451947,0.0,243.2593065,310.10971186,413.006868481,353.023567818,42.4850247072,17.4982759558
 08/24  08:00:00,1390.46755147,110.808986353,513.081875757,0.0,243.2593065,310.10971186,403.902430761,320.913479313,56.6466996096,26.3422518382
 08/24  09:00:00,1400.9713004,112.222489279,486.804314423,0.0,243.2593065,302.612436532,361.475866963,292.564822735,42.4850247072,26.4260195214
 08/24  10:00:00,1402.66687087,113.522277322,479.916436364,0.0,243.2593065,310.10971186,382.393196364,276.198683738,70.808374512,35.3861381144
 08/24  11:00:00,1397.71555487,114.913677508,473.529834977,0.0,243.2593065,310.10971186,363.337655403,265.929077708,70.808374512,26.6002031825
 08/24  12:00:00,1351.27644083,116.595924499,467.994547001,0.0,243.2593065,310.10971186,364.364278458,258.260608637,70.808374512,35.2952953088
 08/24  13:00:00,1380.61877857,118.573002044,462.68005832,0.0,243.2593065,302.612436532,330.136227036,246.900320193,56.6466996096,26.5892072335
 08/24  14:00:00,1381.55304643,120.483645358,461.668019777,0.0,243.2593065,302.612436532,309.138737171,231.255438735,42.4850247072,35.3982737287
 08/24  15:00:00,1386.26985453,122.776022735,461.943196773,0.0,243.2593065,302.612436532,283.150883861,199.999554793,56.6466996096,26.5046294588
 08/24  16:00:00,1396.36285917,124.998118884,461.968209518,0.0,243.2593065,310.10971186,294.136066679,182.770284915,84.9700494144,26.3957323487
 08/24  17:00:00,1397.36969546,126.307159281,461.775201493,0.0,243.2593065,310.10971186,285.972578157,183.546818083,84.9700494144,17.4557106598
 08/24  18:00:00,1104.53644085,97.0589692227,467.327117428,0.0,166.938926447,199.110933808,307.258487405,204.882600926,84.9700494144,17.4058370646
 08/24  19:00:00,1114.85829254,97.0589692227,482.959918787,0.0,166.938926447,191.61365848,315.599464542,241.548418215,56.6466996096,17.404346717
 08/24  20:00:00,1009.50141794,97.0589692227,498.767185495,0.0,100.150657288,124.558693486,369.489761308,304.130198948,56.6466996096,8.71286275089
 08/24  21:00:00,986.886552385,97.0589692227,512.513684825,0.0,100.150657288,124.558693486,377.710081251,326.528803992,42.4850247072,8.6962525515
 08/24  22:00:00,924.909658223,97.0589692227,518.528000068,0.0,46.0930336215,124.558693486,398.101954549,352.410506108,28.3233498048,17.3680986359
 08/24  23:00:00,930.054834042,97.0589692227,523.124446307,0.0,46.0930336215,124.558693486,386.472770674,363.617088466,14.1616749024,8.69400730558
 08/24  24:00:00,926.09247692,97.0589692227,532.131987784,0.0,46.0930336215,113.312780494,388.116044937,373.757384405,5.66466996096,8.69399057033
 08/25  01:00:00,932.625515397,97.0589692227,539.201878089,0.0,46.0930336215,113.312780494,405.127843955,382.095160722,5.66466996096,17.368013272
 08/25  02:00:00,933.823027561,97.0589692227,540.595368004,0.0,46.0930336215,113.312780494,401.844728697,387.486047741,5.66466996096,8.69401099448
 08/25  03:00:00,934.670093829,97.0589692227,541.54064119,0.0,46.0930336215,113.312780494,407.132232418,392.773562574,5.66466996096,8.69399988301
 08/25  04:00:00,1030.2690515,97.0589692227,543.841811332,0.0,100.150657288,148.969399434,401.050587488,378.017960674,5.66466996096,17.3679568535
 08/25  05:00:00,1025.94576326,99.8280352214,535.898422522,0.0,100.150657288,149.894399434,514.369458633,491.513821594,14.1616749024,8.69396213614
 08/25  06:00:00,1248.66749825,105.239250618,524.995062432,0.0,176.471037341,302.612436532,409.015264509,371.9979653,28.3233498048,8.69394940412
 08/25  07:00:00,1351.45951504,110.028864664,515.953259483,0.0,243.2593065,310.10971186,409.171427274,340.449640834,42.4850247072,26.2367617331
 08/25  08:00:00,1385.52707078,111.702753797,506.546893973,0.0,243.2593065,310.10971186,395.204490412,320.987606077,56.6466996096,17.5701847249
 08/25  09:00:00,1409.87604611,113.104319199,495.474069532,0.0,243.2593065,302.612436532,368.165301304,299.252590202,42.4850247072,26.4276863945
 08/25  10:00:00,1411.64069896,114.439504816,487.963633966,0.0,243.2593065,310.10971186,388.387699688,282.176886004,70.808374512,35.4024391723
 08/25  11:00:00,1410.73766437,115.867502602,484.485399257,0.0,243.2593065,310.10971186,378.464133064,272.206502894,70.808374512,35.4492556586
 08/25  12:00:00,1363.5635253,117.591988207,477.918335519,0.0,243.2593065,310.10971186,359.539924408,262.255210532,70.808374512,26.4763393632
 08/25  13:00:00,1386.89151955,119.484159975,467.291193289,0.0,243.2593065,302.612436532,341.784800734,249.686749072,56.6466996096,35.4513520527
 08/25  14:00:00,1382.22459678,121.374585265,461.54159753,0.0,243.2593065,302.612436532,319.563954398,241.690393004,42.4850247072,35.3885366868
 08/25  15:00:00,1383.66029426,123.61208464,460.741446862,0.0,243.2593065,302.612436532,308.481961778,225.321897752,56.6466996096,26.5133644165
 08/25  16:00:00,1394.32995619,125.926663423,460.859239602,0.0,243.2593065,310.10971186,311.021573158,199.650895569,84.9700494144,26.4006281749
 08/25  17:00:00,1397.1360953,127.227198888,460.738568228,0.0,243.2593065,310.10971186,287.870988529,185.444146648,84.9700494144,17.4567924663
 08/25  18:00:00,1107.59677737,97.0589692227,470.147323427,0.0,166.938926447,199.110933808,315.329780268,221.647026344,84.9700494144,8.71270450936
 08/25  19:00:00,1124.9591829,97.0589692227,493.421760674,0.0,166.938926447,191.61365848,334.127328589,260.073766155,56.6466996096,17.4068628243
 08/25  20:00:00,1025.36455219,97.0589692227,516.389501679,0.0,100.150657288,124.558693486,391.481739279,317.42810263,56.6466996096,17.4069370395
 08/25  21:00:00,998.951667501,97.0589692227,526.048061156,0.0,100.150657288,124.558693486,386.916266209,335.735560847,42.4850247072,8.695680655
 08/25  22:00:00,937.321129541,97.0589692227,531.910365263,0.0,46.0930336215,124.558693486,396.941874057,359.925073492,28.3233498048,8.69345076088
 08/25  23:00:00,941.777865827,97.0589692227,535.77669999,0.0,46.0930336215,124.558693486,401.790386648,370.261857294,14.1616749024,17.366854451
 08/25  24:00:00,934.681926603,97.0589692227,541.47013758,0.0,46.0930336215,113.312780494,392.693661665,378.335582199,5.66466996096,8.69340950507
 08/26  01:00:00,938.541956874,97.0589692227,545.657398074,0.0,46.0930336215,113.312780494,400.106303363,385.748186146,5.66466996096,8.69344725651
 08/26  02:00:00,940.910439384,97.0589692227,548.211901573,0.0,46.0930336215,113.312780494,415.207380419,392.17578116,5.66466996096,17.3669292976
 08/26  03:00:00,946.246763626,97.0589692227,553.922494835,0.0,46.0930336215,113.312780494,413.561133601,399.203002648,5.66466996096,8.6934609918
 08/26  04:00:00,960.402780735,97.0589692227,558.1678659,0.0,55.6251445156,113.312780494,406.798588463,392.44046406,5.66466996096,8.69345444216
 08/26  05:00:00,966.255835077,97.0589692227,564.556142017,0.0,55.6251445156,113.312780494,428.115223181,396.586661818,14.1616749024,17.3668864603
 08/26  06:00:00,1043.38933704,97.0589692227,568.917339344,0.0,65.1572554096,176.889270242,376.086535753,339.069754348,28.3233498048,8.69343160021
 08/26  07:00:00,1137.04124233,98.5007426331,554.496161754,0.0,109.682768182,220.96816451,489.713624358,438.535166547,42.4850247072,8.6934331039
 08/26  08:00:00,1132.11393223,98.7321841833,538.354774503,0.0,109.682768182,220.96816451,464.081211096,389.99594043,56.6466996096,17.4385710569
 08/26  09:00:00,1226.18512449,101.396018009,521.486052429,0.0,131.945524568,266.955817592,410.41449838,350.424634866,42.4850247072,17.504838806
 08/26  10:00:00,1226.15308106,101.732796282,513.295085939,0.0,131.945524568,274.45309292,424.117048193,326.965271435,70.808374512,26.343402246
 08/26  11:00:00,1221.48992205,101.931362645,507.158107962,0.0,131.945524568,274.45309292,412.533827273,315.385695827,70.808374512,26.3397569343
 08/26  12:00:00,1188.51926124,102.091062219,506.071465066,0.0,131.945524568,274.45309292,406.906439973,309.764344191,70.808374512,26.3337212697
 08/26  13:00:00,1177.95110987,102.430573641,502.441946605,0.0,131.945524568,266.955817592,376.208790338,301.998750916,56.6466996096,17.5633398118
 08/26  14:00:00,1171.13956691,103.121096628,494.407730197,0.0,131.945524568,266.955817592,363.157277198,294.336706715,42.4850247072,26.335545776
 08/26  15:00:00,1096.59853203,97.0589692227,502.985010698,0.0,109.682768182,212.545889182,308.637143366,225.652942543,56.6466996096,26.3375012138
 08/26  16:00:00,1104.88915844,97.0589692227,503.9372194,0.0,109.682768182,220.04316451,321.016451447,218.48289113,84.9700494144,17.5635109026
 08/26  17:00:00,1061.5401634,97.0589692227,502.842470849,0.0,109.682768182,220.04316451,321.305612573,218.839304902,84.9700494144,17.4962582561
 08/26  18:00:00,1024.08491732,97.0589692227,504.378126107,0.0,100.150657288,199.110933808,358.466203423,256.127621878,84.9700494144,17.3685321301
 08/26  19:00:00,1021.7503041,97.0589692227,508.808398866,0.0,100.150657288,191.61365848,341.069965731,275.729015238,56.6466996096,8.69425088261
 08/26  20:00:00,932.967227339,97.0589692227,520.657797877,0.0,55.6251445156,124.558693486,400.881389586,335.540440985,56.6466996096,8.69424899164
 08/26  21:00:00,947.339319339,97.0589692227,532.313090706,0.0,55.6251445156,124.558693486,412.312829584,352.459344052,42.4850247072,17.3684608245
 08/26  22:00:00,942.991521303,97.0589692227,538.564372519,0.0,46.0930336215,124.558693486,410.400203803,373.382638147,28.3233498048,8.69421585079
 08/26  23:00:00,946.195655665,97.0589692227,540.959555198,0.0,46.0930336215,124.558693486,403.998886315,381.143004469,14.1616749024,8.6942069434
 08/26  24:00:00,932.468275543,97.0589692227,539.514365673,0.0,46.0930336215,113.312780494,408.631062371,385.597885711,5.66466996096,17.3685066994
 08/27  01:00:00,919.429320353,97.0589692227,537.511876033,0.0,34.9616554283,113.312780494,405.226493961,390.867566781,5.66466996096,8.69425721902
 08/27  02:00:00,918.768847547,97.0589692227,536.726391344,0.0,34.9616554283,113.312780494,409.841767739,395.482821914,5.66466996096,8.69427586395
 08/27  03:00:00,914.675522847,97.0589692227,532.29411009,0.0,34.9616554283,113.312780494,420.629994782,397.596758258,5.66466996096,17.3685665634
 08/27  04:00:00,919.281659921,97.0589692227,526.166889974,0.0,44.4937663224,113.312780494,401.192913964,386.833959693,5.66466996096,8.69428431001
 08/27  05:00:00,913.585114927,97.0589692227,520.036673453,0.0,44.4937663224,113.312780494,408.426881737,385.570923096,14.1616749024,8.69428373844
 08/27  06:00:00,984.197122829,97.0589692227,517.393385065,0.0,54.0258772165,176.889270242,370.134965507,324.4430508,28.3233498048,17.3685649026
 08/27  07:00:00,973.223093236,97.0589692227,514.326840229,0.0,54.0258772165,184.38654557,364.839484995,313.660179256,42.4850247072,8.69428103183
 08/27  08:00:00,1045.95496763,97.0589692227,507.067120516,0.0,65.1572554096,220.04316451,363.805189916,289.729803441,56.6466996096,17.4286868654
 08/27  09:00:00,1030.81922503,97.0589692227,498.817962357,0.0,65.1572554096,212.545889182,334.863999675,274.888434551,42.4850247072,17.4905404169
 08/27  10:00:00,1034.30609158,97.0589692227,494.547107889,0.0,65.1572554096,220.04316451,367.319175077,270.191175705,70.808374512,26.3196248595
 08/27  11:00:00,1033.27030567,97.0589692227,492.56924603,0.0,65.1572554096,220.04316451,351.143695199,262.782144734,70.808374512,17.5531759531
 08/27  12:00:00,1030.13339889,97.0589692227,490.806220768,0.0,65.1572554096,220.04316451,356.710916813,259.582939612,70.808374512,26.3196026896
 08/27  13:00:00,1019.47398789,97.0589692227,487.855579042,0.0,65.1572554096,212.545889182,331.616157883,248.653248155,56.6466996096,26.3162101189
 08/27  14:00:00,1014.76504014,97.0589692227,483.763090811,0.0,65.1572554096,212.545889182,299.088283553,239.048176741,42.4850247072,17.5550821043
 08/27  15:00:00,1013.83968559,97.0589692227,482.927967266,0.0,65.1572554096,212.545889182,323.074729788,240.107893016,56.6466996096,26.3201371627
 08/27  16:00:00,987.263802103,97.0589692227,481.835569289,0.0,65.1572554096,220.04316451,348.033952752,245.510386268,84.9700494144,17.5535170693
 08/27  17:00:00,940.759199788,97.0589692227,481.981642869,0.0,54.0258772165,184.38654557,370.219394258,259.023246706,84.9700494144,26.2260981374
 08/27  18:00:00,914.407376663,97.0589692227,485.617298108,0.0,44.4937663224,163.454314868,395.457041194,301.79482498,84.9700494144,8.69216679975
 08/27  19:00:00,913.219039979,97.0589692227,490.473756441,0.0,44.4937663224,155.95703954,383.29195905,317.953090173,56.6466996096,8.69216926712
 08/27  20:00:00,900.647727363,97.0589692227,493.57023847,0.0,44.4937663224,124.558693486,431.933100215,357.922057406,56.6466996096,17.3643431996
 08/27  21:00:00,904.635778305,97.0589692227,498.082886985,0.0,44.4937663224,124.558693486,418.612414278,367.435216058,42.4850247072,8.69217351301
 08/27  22:00:00,895.799719036,97.0589692227,499.438013068,0.0,34.9616554283,124.558693486,421.446635014,384.431110503,28.3233498048,8.69217470636
 08/27  23:00:00,896.443399486,97.0589692227,499.037621594,0.0,34.9616554283,124.558693486,420.59476826,389.068740423,14.1616749024,17.3643529341
 08/27  24:00:00,884.279364702,97.0589692227,499.26481597,0.0,34.9616554283,113.312780494,407.023989762,392.667136252,5.66466996096,8.69218354922
 08/28  01:00:00,895.683598667,97.0589692227,499.544554218,0.0,46.0930336215,113.312780494,409.475955924,395.119041767,5.66466996096,8.69224419606
 08/28  02:00:00,896.559190378,97.0589692227,500.501281526,0.0,46.0930336215,113.312780494,421.761284034,398.73203271,5.66466996096,17.3645813637
 08/28  03:00:00,900.029194115,97.0589692227,504.24953968,0.0,46.0930336215,113.312780494,417.352999111,402.996015601,5.66466996096,8.69231354877
 08/28  04:00:00,994.31491891,97.0589692227,508.375905539,0.0,100.150657288,148.969399434,399.367710634,385.010709134,5.66466996096,8.69233153933
 08/28  05:00:00,992.204977273,97.0589692227,504.646877504,0.0,100.150657288,149.894399434,660.28129773,628.752701446,14.1616749024,17.3669213822
 08/28  06:00:00,1219.80307922,99.023910781,501.2143076,0.0,176.471037341,302.612436532,460.669002963,423.653295068,28.3233498048,8.69235809038
 08/28  07:00:00,1326.29772872,101.185446291,497.476637992,0.0,243.2593065,310.10971186,439.415295778,379.431345652,42.4850247072,17.4989254184
 08/28  08:00:00,1365.8595042,102.14405752,494.706442259,0.0,243.2593065,310.10971186,444.215577466,361.221202864,56.6466996096,26.3476749927
 08/28  09:00:00,1393.86180834,102.9595889,488.675482344,0.0,243.2593065,302.612436532,412.091387258,343.177849052,42.4850247072,26.4285134988
 08/28  10:00:00,1390.81907956,103.861686704,478.381573621,0.0,243.2593065,310.10971186,423.011457662,316.812442296,70.808374512,35.3906408535
 08/28  11:00:00,1384.53335465,104.928910541,471.052841123,0.0,243.2593065,310.10971186,396.785848108,299.373256699,70.808374512,26.6042168972
 08/28  12:00:00,1338.49093436,106.178932586,466.157196858,0.0,243.2593065,310.10971186,386.135611189,280.027152389,70.808374512,35.3000842876
 08/28  13:00:00,1373.33129316,107.480939501,466.000925868,0.0,243.2593065,302.612436532,329.616939419,246.381316572,56.6466996096,26.5889232374
 08/28  14:00:00,1378.45619514,108.947120771,466.199750254,0.0,243.2593065,302.612436532,285.993106676,208.103541113,42.4850247072,35.4045408558
 08/28  15:00:00,1382.17304719,110.888270583,466.552743218,0.0,243.2593065,302.612436532,279.533775135,187.64180425,56.6466996096,35.2452712755
 08/28  16:00:00,1391.49597486,113.243468884,466.760260246,0.0,243.2593065,310.10971186,281.881957519,179.21555317,84.9700494144,17.6963549347
 08/28  17:00:00,1390.45798661,114.174798523,464.935134856,0.0,243.2593065,310.10971186,288.612048645,186.183779035,84.9700494144,17.458220195
 08/28  18:00:00,1101.34469439,97.0589692227,464.613664666,0.0,166.938926447,199.110933808,303.254666972,200.877336277,84.9700494144,17.4072812802
 08/28  19:00:00,1093.40589997,97.0589692227,464.051427922,0.0,166.938926447,191.61365848,314.442239549,240.388801109,56.6466996096,17.40673883
 08/28  20:00:00,987.274275155,97.0589692227,474.600319605,0.0,100.150657288,124.558693486,385.084817342,319.723956676,56.6466996096,8.71416105629
 08/28  21:00:00,964.325677883,97.0589692227,489.41875198,0.0,100.150657288,124.558693486,399.111189468,339.255853834,42.4850247072,17.3703109266
 08/28  22:00:00,905.393689483,97.0589692227,497.65310446,0.0,46.0930336215,124.558693486,396.269918781,359.253596886,28.3233498048,8.69297208949
 08/28  23:00:00,907.409485083,97.0589692227,498.916739327,0.0,46.0930336215,124.558693486,388.400870923,365.546214044,14.1616749024,8.69298197614
 08/28  24:00:00,897.41089663,97.0589692227,501.437409196,0.0,46.0930336215,113.312780494,394.889526063,371.857578831,5.66466996096,17.3672772704
 08/29  01:00:00,901.339756276,97.0589692227,505.675905371,0.0,46.0930336215,113.312780494,392.03366082,377.675904176,5.66466996096,8.69308668233
 08/29  02:00:00,902.843548212,97.0589692227,507.324862105,0.0,46.0930336215,113.312780494,395.912828073,381.555029498,5.66466996096,8.69312861395
 08/29  03:00:00,905.504589285,97.0589692227,510.20867625,0.0,46.0930336215,113.312780494,409.981288953,386.950288352,5.66466996096,17.3663306401
 08/29  04:00:00,998.367734955,97.0589692227,509.284114348,0.0,100.150657288,148.969399434,384.399566694,370.041702771,5.66466996096,8.69319396164
 08/29  05:00:00,993.534598538,98.1746199287,502.344870373,0.0,100.150657288,149.894399434,527.019272881,504.16437707,14.1616749024,8.69322090862
 08/29  06:00:00,1219.21215437,102.715319897,495.445687793,0.0,176.471037341,302.612436532,415.177406358,369.486291122,28.3233498048,17.3677654313
 08/29  07:00:00,1326.55007548,105.95307568,492.900444345,0.0,243.2593065,310.10971186,402.218207048,342.233125465,42.4850247072,17.5000568755
 08/29  08:00:00,1368.06931158,107.285668716,491.859040177,0.0,243.2593065,310.10971186,415.178415805,332.187441096,56.6466996096,26.3442750997
 08/29  09:00:00,1402.6741515,108.371086467,492.198997896,0.0,243.2593065,302.612436532,391.109914858,322.194579395,42.4850247072,26.4303107559
 08/29  10:00:00,1403.99885606,109.431298063,484.915028257,0.0,243.2593065,310.10971186,405.957353332,308.596712475,70.808374512,26.552266345
 08/29  11:00:00,1389.5455186,110.65575445,469.72902034,0.0,243.2593065,310.10971186,388.054066738,281.784353611,70.808374512,35.4613386148
 08/29  12:00:00,1343.31688765,111.886785979,464.811681425,0.0,243.2593065,310.10971186,347.911802339,250.624167777,70.808374512,26.4792600499
 08/29  13:00:00,1384.9213441,113.800137334,467.274714461,0.0,243.2593065,302.612436532,292.543096347,200.430862504,56.6466996096,35.4655342332
 08/29  14:00:00,1399.09267337,118.679145538,473.389898591,0.0,243.2593065,302.612436532,234.275867644,156.389978357,42.4850247072,35.4008645806
 08/29  15:00:00,1408.75936859,124.23836965,476.26955049,0.0,243.2593065,302.612436532,208.09270149,124.933348198,56.6466996096,26.5126536831
 08/29  16:00:00,1417.05541898,126.991424889,475.212726215,0.0,243.2593065,310.10971186,229.844615711,118.477398314,84.9700494144,26.3971679825
 08/29  17:00:00,1417.80499158,128.016031343,474.99008046,0.0,243.2593065,310.10971186,224.039075145,121.613222854,84.9700494144,17.4558028766
 08/29  18:00:00,1112.82926405,97.0589692227,469.638406269,0.0,166.938926447,199.110933808,256.922429443,154.543219737,84.9700494144,17.4091602912
 08/29  19:00:00,1095.08156435,97.0589692227,464.270676077,0.0,166.938926447,191.61365848,268.012833177,202.653197943,56.6466996096,8.71293562497
 08/29  20:00:00,981.737115039,97.0589692227,470.204200498,0.0,100.150657288,124.558693486,392.206765657,318.152444021,56.6466996096,17.4076220262
 08/29  21:00:00,973.883967347,97.0589692227,499.5758961,0.0,100.150657288,124.558693486,400.100938519,348.919564257,42.4850247072,8.69634955478
 08/29  22:00:00,918.144463263,97.0589692227,511.084852978,0.0,46.0930336215,124.558693486,416.386799759,370.695038235,28.3233498048,17.3684117184
 08/29  23:00:00,922.371870977,97.0589692227,514.783539396,0.0,46.0930336215,124.558693486,402.085902772,379.230000033,14.1616749024,8.69422783644
 08/29  24:00:00,912.548166735,97.0589692227,517.531132736,0.0,46.0930336215,113.312780494,399.656841242,385.297920607,5.66466996096,8.69425067461
 08/30  01:00:00,911.094935943,97.0589692227,516.054277183,0.0,46.0930336215,113.312780494,411.317819394,388.284463084,5.66466996096,17.3686863486
 08/30  02:00:00,911.745181836,97.0589692227,516.805705511,0.0,46.0930336215,113.312780494,406.604112335,392.245023965,5.66466996096,8.69441840853
 08/30  03:00:00,910.313562172,97.0589692227,515.253334289,0.0,46.0930336215,113.312780494,410.3059721,395.94685265,5.66466996096,8.69444948899
 08/30  04:00:00,1002.67299862,97.0589692227,517.295586844,0.0,100.150657288,148.969399434,402.942560287,379.90891121,5.66466996096,17.368979116
 08/30  05:00:00,1001.3530157,98.9277468295,512.710616884,0.0,100.150657288,149.894399434,531.444308076,508.58809891,14.1616749024,8.69453426314
 08/30  06:00:00,1228.16704232,103.768574657,505.422837369,0.0,176.471037341,302.612436532,418.859783269,381.841871446,28.3233498048,8.69456201808
 08/30  07:00:00,1333.1893919,107.037637641,498.941427692,0.0,243.2593065,310.10971186,417.864647584,349.13939678,42.4850247072,26.2402260964
 08/30  08:00:00,1369.09624957,108.590906478,491.601422745,0.0,243.2593065,310.10971186,408.238140752,334.018383911,56.6466996096,17.5730572319
 08/30  09:00:00,1395.02764345,109.864356352,483.018991233,0.0,243.2593065,302.612436532,395.934177377,318.214892647,42.4850247072,35.2342600228
 08/30  10:00:00,1393.15361522,111.068577236,473.637956379,0.0,243.2593065,310.10971186,397.128637055,299.758168548,70.808374512,26.562093995
 08/30  11:00:00,1388.07578629,112.072611045,467.273601596,0.0,243.2593065,310.10971186,395.590617363,289.323513692,70.808374512,35.4587291586
 08/30  12:00:00,1343.73168846,113.692065256,463.593317227,0.0,243.2593065,310.10971186,354.493756374,257.202014453,70.808374512,26.4833674095
 08/30  13:00:00,1384.58181046,115.157676223,466.479956242,0.0,243.2593065,302.612436532,302.536067404,210.427134552,56.6466996096,35.4622332428
 08/30  14:00:00,1388.45944044,117.234035616,467.215870526,0.0,243.2593065,302.612436532,272.24276034,194.358790352,42.4850247072,35.3989452807
 08/30  15:00:00,1396.21144627,121.511868689,469.251574042,0.0,243.2593065,302.612436532,249.168725564,166.00544962,56.6466996096,26.5165763348
 08/30  16:00:00,1420.16740405,130.378758202,474.840263274,0.0,243.2593065,310.10971186,227.473202011,116.10243564,84.9700494144,26.4007169573
 08/30  17:00:00,1428.21234779,138.543480828,474.670551339,0.0,243.2593065,310.10971186,191.872773002,89.4482233418,84.9700494144,17.4545002454
 08/30  18:00:00,1124.47307984,97.0589692227,477.959537147,0.0,166.938926447,199.110933808,215.29598114,112.917530816,84.9700494144,17.4084009089
 08/30  19:00:00,1118.13000942,97.0589692227,478.816294032,0.0,166.938926447,191.61365848,212.049185637,146.690184605,56.6466996096,8.71230142194
 08/30  20:00:00,982.418309738,97.0589692227,467.005260292,0.0,100.150657288,124.558693486,297.43969804,223.386721529,56.6466996096,17.4062769022
 08/30  21:00:00,939.839739372,97.0589692227,465.934320988,0.0,100.150657288,124.558693486,302.8583127,251.677663404,42.4850247072,8.69562458907
 08/30  22:00:00,871.785763927,97.0589692227,466.029329614,0.0,46.0930336215,124.558693486,322.92145041,277.231082057,28.3233498048,17.3670185486
 08/30  23:00:00,869.942215589,97.0589692227,464.730988413,0.0,46.0930336215,124.558693486,327.86774173,305.012511885,14.1616749024,8.69355494261
 08/30  24:00:00,859.772618321,97.0589692227,466.800017513,0.0,46.0930336215,113.312780494,361.02648393,346.668224839,5.66466996096,8.69358913036
 08/31  01:00:00,875.388965609,97.0589692227,480.614661852,0.0,46.0930336215,113.312780494,390.033807904,367.001737192,5.66466996096,17.3674007506
 08/31  02:00:00,888.90871093,97.0589692227,492.742324092,0.0,46.0930336215,113.312780494,394.543327565,380.184864806,5.66466996096,8.69379279863
 08/31  03:00:00,894.133863868,97.0589692227,497.722233241,0.0,46.0930336215,113.312780494,397.598979037,383.240474711,5.66466996096,8.69383436507
 08/31  04:00:00,987.17885767,97.0589692227,500.525000121,0.0,100.150657288,148.969399434,389.702976231,366.670526509,5.66466996096,17.3677797614
 08/31  05:00:00,990.676626756,99.506484229,500.545185933,0.0,100.150657288,149.894399434,505.698986679,482.843361739,14.1616749024,8.69395003805
 08/31  06:00:00,1225.38734688,104.605811054,501.504122733,0.0,176.471037341,302.612436532,403.992830048,366.97549225,28.3233498048,8.69398799304
 08/31  07:00:00,1329.52500345,109.259355496,492.647225773,0.0,243.2593065,310.10971186,404.740778601,336.014685121,42.4850247072,26.2410687729
 08/31  08:00:00,1359.50851922,110.949442848,479.875449304,0.0,243.2593065,310.10971186,387.877809895,313.658872399,56.6466996096,17.5722378864
 08/31  09:00:00,1378.27711216,112.343887322,465.834842365,0.0,243.2593065,302.612436532,341.925647791,273.008768768,42.4850247072,26.4318543163
 08/31  10:00:00,1393.57512815,114.493694397,468.139475367,0.0,243.2593065,310.10971186,312.27438208,206.055989999,70.808374512,35.4100175693
 08/31  11:00:00,1412.22657669,121.680089634,474.569254456,0.0,243.2593065,310.10971186,250.389239602,144.122759744,70.808374512,35.4581053458
 08/31  12:00:00,1382.6688761,131.330809486,476.30985387,0.0,243.2593065,310.10971186,199.049121415,101.758135366,70.808374512,26.4826115368
 08/31  13:00:00,1422.96545516,138.856506244,475.698714344,0.0,243.2593065,302.612436532,169.457014091,77.3486499241,56.6466996096,35.461664557
 08/31  14:00:00,1427.84223629,144.566117962,474.827963755,0.0,243.2593065,302.612436532,138.853524168,60.9697525795,42.4850247072,35.3987468811
 08/31  15:00:00,1431.86824155,149.055640645,474.338631089,0.0,243.2593065,302.612436532,132.262657302,49.0999326074,56.6466996096,26.5160250855
 08/31  16:00:00,1444.2057567,155.578083185,473.500011449,0.0,243.2593065,310.10971186,149.892233789,38.5224442921,84.9700494144,26.399740082
 08/31  17:00:00,1446.75136387,158.222954569,473.405315097,0.0,243.2593065,310.10971186,138.134466895,35.7102329084,84.9700494144,17.4541845724
 08/31  18:00:00,1124.29424184,97.0589692227,477.66637144,0.0,166.938926447,199.110933808,181.260542162,78.8824217303,84.9700494144,17.4080710175
 08/31  19:00:00,1119.73714466,97.0589692227,479.799077866,0.0,166.938926447,191.61365848,174.81360124,109.452021531,56.6466996096,8.7148800993
 08/31  20:00:00,998.477128037,97.0589692227,477.67482231,0.0,100.150657288,124.558693486,253.862195024,179.805410528,56.6466996096,17.4100848864
 08/31  21:00:00,942.272324393,97.0589692227,466.670602364,0.0,100.150657288,124.558693486,276.372511399,225.192078633,42.4850247072,8.69540805906
 08/31  22:00:00,871.132649628,97.0589692227,465.416355385,0.0,46.0930336215,124.558693486,309.178063608,263.488109493,28.3233498048,17.3666043109
 08/31  23:00:00,873.40842175,97.0589692227,466.60814887,0.0,46.0930336215,124.558693486,291.775641743,268.920602949,14.1616749024,8.69336389161
 08/31  24:00:00,860.446778649,97.0589692227,466.466795788,0.0,46.0930336215,113.312780494,295.162491557,280.80441346,5.66466996096,8.69340813623
 09/01  01:00:00,861.027525518,97.0589692227,466.846678353,0.0,46.0930336215,113.312780494,306.807890623,283.776145362,5.66466996096,17.3670752995
 09/01  02:00:00,862.697901468,97.0589692227,467.680841546,0.0,46.0930336215,113.312780494,294.046305028,279.687987828,5.66466996096,8.69364723847
 09/01  03:00:00,861.902542915,97.0589692227,467.121519276,0.0,46.0930336215,113.312780494,300.86832702,286.509957761,5.66466996096,8.69369929805
 09/01  04:00:00,954.009221876,97.0589692227,466.278614546,0.0,100.150657288,148.969399434,303.7096938,280.677483348,5.66466996096,17.3675404903
 09/01  05:00:00,955.52488216,99.7669611788,465.581817554,0.0,100.150657288,149.894399434,428.275102941,405.419582265,14.1616749024,8.69384577307
 09/01  06:00:00,1191.47886721,105.688570987,465.867096766,0.0,176.471037341,302.612436532,314.929635861,277.91239214,28.3233498048,8.69389391621
 09/01  07:00:00,1306.73457313,110.826838413,466.733364194,0.0,243.2593065,310.10971186,307.639759952,238.91192422,42.4850247072,26.2428110244
 09/01  08:00:00,1350.56752534,112.353112461,467.739441456,0.0,243.2593065,310.10971186,302.596050965,228.376887441,56.6466996096,17.5724639146
 09/01  09:00:00,1393.43977496,115.942814723,471.629269346,0.0,243.2593065,302.612436532,260.395369398,191.47796063,42.4850247072,26.4323840613
 09/01  10:00:00,1414.08623154,122.468825412,476.054273349,0.0,243.2593065,310.10971186,252.154341641,145.934885194,70.808374512,35.4110819347
 09/01  11:00:00,1423.92466518,131.13408255,476.17537496,0.0,243.2593065,310.10971186,215.122761561,108.854872538,70.808374512,35.4595145103
 09/01  12:00:00,1391.69518601,141.339760703,475.492838428,0.0,243.2593065,310.10971186,170.973473212,73.6815529181,70.808374512,26.4835457816
 09/01  13:00:00,1432.52506944,149.070856079,475.19998013,0.0,243.2593065,302.612436532,133.536304768,41.4262960832,56.6466996096,35.4633090748
 09/01  14:00:00,1437.48497699,153.952172104,475.229154251,0.0,243.2593065,302.612436532,104.228657661,26.3431983403,42.4850247072,35.4004346139
 09/01  15:00:00,1440.85901172,157.591451525,474.977504986,0.0,243.2593065,302.612436532,105.109861135,21.945781886,56.6466996096,26.5173796391
 09/01  16:00:00,1450.6847878,160.881622771,474.856151304,0.0,243.2593065,310.10971186,128.437718167,17.0659549815,84.9700494144,26.4017137714
 09/01  17:00:00,1453.93383038,163.789929005,475.262160468,0.0,243.2593065,310.10971186,116.398374817,13.9735328269,84.9700494144,17.4547925762
 09/01  18:00:00,1123.78866833,97.0589692227,477.511812785,0.0,166.938926447,199.110933808,185.048770661,82.6700336602,84.9700494144,17.4086875867
 09/01  19:00:00,1114.06640539,97.0589692227,475.949009663,0.0,166.938926447,191.61365848,221.864528744,156.502607098,56.6466996096,8.71522203606
 09/01  20:00:00,975.180378837,97.0589692227,462.809269823,0.0,100.150657288,124.558693486,324.505285241,250.452748375,56.6466996096,17.4058372562
 09/01  21:00:00,933.510630032,97.0589692227,462.592335442,0.0,100.150657288,124.558693486,347.034192425,295.853442249,42.4850247072,8.69572546901
 09/01  22:00:00,874.644072286,97.0589692227,469.564414059,0.0,46.0930336215,124.558693486,390.059380936,344.368759038,28.3233498048,17.3672720932
 09/01  23:00:00,891.222617792,97.0589692227,483.552199874,0.0,46.0930336215,124.558693486,387.858065779,365.002678186,14.1616749024,8.69371269146
 09/01  24:00:00,888.43978365,97.0589692227,491.774132132,0.0,46.0930336215,113.312780494,391.658226173,377.299789504,5.66466996096,8.69376670808
 09/02  01:00:00,892.281304877,97.0589692227,495.606300829,0.0,46.0930336215,113.312780494,405.757058914,382.724560088,5.66466996096,17.3678288652
 09/02  02:00:00,892.716400257,97.0589692227,496.099106033,0.0,46.0930336215,113.312780494,401.167353542,386.808642336,5.66466996096,8.6940412451
 09/02  03:00:00,891.990392343,97.0589692227,495.356590478,0.0,46.0930336215,113.312780494,403.551837337,389.193063604,5.66466996096,8.69410377247
 09/02  04:00:00,898.872147085,97.0589692227,492.107129245,0.0,55.6251445156,113.312780494,399.755477845,376.722427788,5.66466996096,17.3683800964
 09/02  05:00:00,893.795846769,97.0589692227,487.686300772,0.0,55.6251445156,113.312780494,395.820995803,372.965046967,14.1616749024,8.69427393389
 09/02  06:00:00,964.76461658,97.0589692227,485.869593813,0.0,65.1572554096,176.889270242,348.582290634,311.564611491,28.3233498048,8.69432933785
 09/02  07:00:00,1068.60497112,98.0776139327,482.417052655,0.0,109.682768182,220.96816451,479.427570998,419.572788759,42.4850247072,17.3697575312
 09/02  08:00:00,1071.48485286,98.114379917,476.715221348,0.0,109.682768182,220.96816451,447.086871344,373.001594076,56.6466996096,17.4385776579
 09/02  09:00:00,1171.01590497,100.455387668,467.654566623,0.0,131.945524568,266.955817592,401.212464711,341.220201893,42.4850247072,17.5072381111
 09/02  10:00:00,1177.81400675,100.627434252,467.224337947,0.0,131.945524568,274.45309292,403.221487594,306.068727594,70.808374512,26.344385488
 09/02  11:00:00,1184.78886095,100.715301838,469.11030866,0.0,131.945524568,274.45309292,342.213408047,253.833999928,70.808374512,17.5710336069
 09/02  12:00:00,1163.48662242,101.242496332,475.229888118,0.0,131.945524568,274.45309292,315.145218249,217.992780354,70.808374512,26.3440633833
 09/02  13:00:00,1161.2748323,102.162681987,478.400530612,0.0,131.945524568,266.955817592,270.13949762,187.150216995,56.6466996096,26.3425810146
 09/02  14:00:00,1161.70126278,102.412699061,478.576744218,0.0,131.945524568,266.955817592,242.305847899,182.251642883,42.4850247072,17.5691803087
 09/02  15:00:00,1078.20473015,97.0589692227,477.19122181,0.0,109.682768182,212.545889182,232.873258794,149.88003513,56.6466996096,26.3465240545
 09/02  16:00:00,1085.65637692,97.0589692227,477.930369204,0.0,109.682768182,220.04316451,271.530503503,160.220007122,84.9700494144,26.3404469662
 09/02  17:00:00,1035.3691352,97.0589692227,472.343472845,0.0,109.682768182,220.04316451,273.590907507,171.123398612,84.9700494144,17.4974594798
 09/02  18:00:00,990.55107237,97.0589692227,468.377024739,0.0,100.150657288,199.110933808,306.501346084,212.836719537,84.9700494144,8.69457713288
 09/02  19:00:00,983.247181112,97.0589692227,468.377331056,0.0,100.150657288,191.61365848,295.833710869,221.81762486,56.6466996096,17.3693863991
 09/02  20:00:00,886.373414753,97.0589692227,468.375127826,0.0,55.6251445156,124.558693486,335.146522137,269.805032435,56.6466996096,8.69479009312
 09/02  21:00:00,885.880598337,97.0589692227,468.26081127,0.0,55.6251445156,124.558693486,328.680881151,277.501013473,42.4850247072,8.69484297099
 09/02  22:00:00,875.195614791,97.0589692227,468.051144874,0.0,46.0930336215,124.558693486,342.169907784,296.476709765,28.3233498048,17.3698482146
 09/02  23:00:00,874.925543685,97.0589692227,467.438039832,0.0,46.0930336215,124.558693486,331.91926063,309.062580001,14.1616749024,8.695005727
 09/02  24:00:00,859.030705067,97.0589692227,465.905284529,0.0,46.0930336215,113.312780494,352.257314389,337.897576978,5.66466996096,8.69506745042
 09/03  01:00:00,846.035055431,97.0589692227,465.192059938,0.0,34.9616554283,113.312780494,384.230457949,361.197392114,5.66466996096,17.3683958734
 09/03  02:00:00,846.387812169,97.0589692227,465.818939409,0.0,34.9616554283,113.312780494,385.37431306,371.016603781,5.66466996096,8.69303931728
 09/03  03:00:00,846.766493392,97.0589692227,465.951026259,0.0,34.9616554283,113.312780494,400.604504182,377.573541631,5.66466996096,17.36629259
 09/03  04:00:00,858.217965668,97.0589692227,466.377661735,0.0,44.4937663224,113.312780494,387.107211911,372.749292923,5.66466996096,8.69324902725
 09/03  05:00:00,863.064972968,97.0589692227,470.474505032,0.0,44.4937663224,113.312780494,400.501690383,377.646698849,14.1616749024,8.69331663195
 09/03  06:00:00,939.812546511,97.0589692227,473.728088187,0.0,54.0258772165,176.889270242,364.878106055,319.187920983,28.3233498048,17.3668352673
 09/03  07:00:00,933.137881856,97.0589692227,475.042592502,0.0,54.0258772165,184.38654557,365.576771782,314.398228662,42.4850247072,8.6935184128
 09/03  08:00:00,1012.53731825,97.0589692227,474.973792613,0.0,65.1572554096,220.04316451,373.094703012,299.016987962,56.6466996096,17.4310154396
 09/03  09:00:00,1004.28719947,97.0589692227,474.313145611,0.0,65.1572554096,212.545889182,352.858095605,292.878570399,42.4850247072,17.4945004988
 09/03  10:00:00,1013.47545453,97.0589692227,475.853254949,0.0,65.1572554096,220.04316451,389.099943103,291.969769057,70.808374512,26.3217995349
 09/03  11:00:00,1017.26515434,97.0589692227,478.28851748,0.0,65.1572554096,220.04316451,371.787015167,283.422965054,70.808374512,17.5556756017
 09/03  12:00:00,1015.34297608,97.0589692227,477.434961929,0.0,65.1572554096,220.04316451,371.050066323,273.91493451,70.808374512,26.3267573004
 09/03  13:00:00,1004.24433612,97.0589692227,474.23001658,0.0,65.1572554096,212.545889182,347.650115037,273.445146919,56.6466996096,17.5582685084
 09/03  14:00:00,1001.98342349,97.0589692227,472.195177459,0.0,65.1572554096,212.545889182,335.817970726,267.005039807,42.4850247072,26.3279062113
 09/03  15:00:00,997.351506526,97.0589692227,468.439828667,0.0,65.1572554096,212.545889182,328.275497251,245.304170915,56.6466996096,26.3246267264
 09/03  16:00:00,973.123293066,97.0589692227,469.447987763,0.0,65.1572554096,220.04316451,319.962630593,217.435824485,84.9700494144,17.5567566935
 09/03  17:00:00,930.281234946,97.0589692227,470.108381138,0.0,54.0258772165,184.38654557,296.321833002,185.121322069,84.9700494144,26.2304615183
 09/03  18:00:00,900.506940213,97.0589692227,469.482357066,0.0,44.4937663224,163.454314868,292.699122764,199.035959905,84.9700494144,8.69311344448
 09/03  19:00:00,891.4030885,97.0589692227,468.296353159,0.0,44.4937663224,155.95703954,288.225211599,222.885332861,56.6466996096,8.69317912798
 09/03  20:00:00,871.459182681,97.0589692227,466.565644308,0.0,44.4937663224,124.558693486,363.771019193,289.757760718,56.6466996096,17.3665588652
 09/03  21:00:00,868.213451059,97.0589692227,465.331128787,0.0,44.4937663224,124.558693486,374.198342237,323.019937351,42.4850247072,8.69338017929
