Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 09/03  22:00:00,860.950195645,97.0589692227,467.855300715,0.0,34.9616554283,124.558693486,414.155196567,377.138399401,28.3233498048,8.69344736118
 09/03  23:00:00,887.035477235,97.0589692227,490.420423089,0.0,34.9616554283,124.558693486,437.99418894,406.46541798,14.1616749024,17.3670960582
 09/03  24:00:00,894.301355262,97.0589692227,510.02388465,0.0,34.9616554283,113.312780494,429.033652423,414.675328527,5.66466996096,8.69365393552
 09/04  01:00:00,904.267141011,97.0589692227,520.776915095,0.0,34.9616554283,113.312780494,436.053070171,421.694595959,5.66466996096,8.69380425079
 09/04  02:00:00,918.646428721,97.0589692227,536.216351706,0.0,34.9616554283,113.312780494,453.972757778,430.940153203,5.66466996096,17.3679346137
 09/04  03:00:00,920.536533123,97.0589692227,538.282356226,0.0,34.9616554283,113.312780494,449.315792464,434.957025462,5.66466996096,8.69409704056
 09/04  04:00:00,922.4941136,97.0589692227,529.477138006,0.0,44.4937663224,113.312780494,437.442834363,423.083987391,5.66466996096,8.69417701144
 09/04  05:00:00,919.617672,97.0589692227,526.446005024,0.0,44.4937663224,113.312780494,454.813106183,423.282841977,14.1616749024,17.3685893032
 09/04  06:00:00,992.606624721,97.0589692227,526.351252869,0.0,54.0258772165,176.889270242,400.462648634,363.444887362,28.3233498048,8.6944114676
 09/04  07:00:00,989.228962479,97.0589692227,531.43166009,0.0,54.0258772165,184.38654557,410.975997069,359.796483255,42.4850247072,8.69448910701
 09/04  08:00:00,1062.51031561,97.0589692227,524.829455976,0.0,65.1572554096,220.04316451,405.507368096,331.429055253,56.6466996096,17.4316132331
 09/04  09:00:00,1047.25749081,97.0589692227,516.51210347,0.0,65.1572554096,212.545889182,382.30766361,322.328946012,42.4850247072,17.4936928912
 09/04  10:00:00,1064.82318156,97.0589692227,527.326175412,0.0,65.1572554096,220.04316451,422.749781878,325.613790182,70.808374512,26.3276171842
 09/04  11:00:00,1063.8702938,97.0589692227,525.2104798,0.0,65.1572554096,220.04316451,406.472074324,309.339184958,70.808374512,26.3245148547
 09/04  12:00:00,1059.01515553,97.0589692227,521.376011714,0.0,65.1572554096,220.04316451,385.834847332,297.469797864,70.808374512,17.5566749552
 09/04  13:00:00,1056.55043867,97.0589692227,526.936179981,0.0,65.1572554096,212.545889182,375.173486425,292.201415408,56.6466996096,26.3253714077
 09/04  14:00:00,1067.83535746,97.0589692227,539.233347039,0.0,65.1572554096,212.545889182,361.7966478,292.988963273,42.4850247072,26.3226598199
 09/04  15:00:00,1069.14752106,97.0589692227,540.854737661,0.0,65.1572554096,212.545889182,359.922549981,285.719656755,56.6466996096,17.5561936161
 09/04  16:00:00,1041.15617262,97.0589692227,538.12534829,0.0,65.1572554096,220.04316451,386.168586664,274.868153432,84.9700494144,26.3303838179
 09/04  17:00:00,997.700525781,97.0589692227,541.582527213,0.0,54.0258772165,184.38654557,383.061236233,280.594642857,84.9700494144,17.4965439612
 09/04  18:00:00,970.361496546,97.0589692227,544.870560959,0.0,44.4937663224,163.454314868,411.615612766,317.951241632,84.9700494144,8.69432172015
 09/04  19:00:00,968.284037039,97.0589692227,549.714310382,0.0,44.4937663224,155.95703954,413.84251445,339.826899268,56.6466996096,17.3689155725
 09/04  20:00:00,955.067449855,97.0589692227,552.529346196,0.0,44.4937663224,124.558693486,457.016357546,391.675078407,56.6466996096,8.69457952945
 09/04  21:00:00,956.662670765,97.0589692227,554.524475066,0.0,44.4937663224,124.558693486,455.208001491,404.028318953,42.4850247072,8.69465783083
 09/04  22:00:00,950.10226909,97.0589692227,558.231887941,0.0,34.9616554283,124.558693486,469.226703129,423.533804945,28.3233498048,17.3695483788
 09/04  23:00:00,955.152303436,97.0589692227,562.442213507,0.0,34.9616554283,124.558693486,454.940767291,432.08420229,14.1616749024,8.69489009784
 09/04  24:00:00,950.884106573,97.0589692227,571.041305244,0.0,34.9616554283,113.312780494,453.864988028,439.505343526,5.66466996096,8.69497454093
 09/05  01:00:00,969.254974946,97.0589692227,578.776358002,0.0,46.0930336215,113.312780494,468.148320241,445.113290148,5.66466996096,17.3703601324
 09/05  02:00:00,973.956758335,97.0589692227,583.817329425,0.0,46.0930336215,113.312780494,467.033445004,452.673412717,5.66466996096,8.69536232677
 09/05  03:00:00,981.17741573,97.0589692227,591.487394638,0.0,46.0930336215,113.312780494,474.849397982,460.489269152,5.66466996096,8.69545886894
 09/05  04:00:00,1073.65221156,97.0589692227,590.827827537,0.0,100.150657288,148.969399434,462.372716603,439.338411503,5.66466996096,17.3696351393
 09/05  05:00:00,1063.91322074,97.0589692227,579.442236049,0.0,100.150657288,149.894399434,839.295584292,816.440512057,14.1616749024,8.6933973326
 09/05  06:00:00,1293.9866408,97.638092144,581.333133015,0.0,176.471037341,302.612436532,575.338842131,529.646707305,28.3233498048,17.3687850211
 09/05  07:00:00,1396.27851571,98.8127553584,575.406978616,0.0,243.2593065,310.10971186,535.987964036,476.000632425,42.4850247072,17.5023069041
 09/05  08:00:00,1428.7217558,99.1954521272,565.72478396,0.0,243.2593065,310.10971186,518.155601116,435.158370775,56.6466996096,26.3505307314
 09/05  09:00:00,1452.3175944,99.532583826,555.141741037,0.0,243.2593065,302.612436532,475.880508561,406.958388316,42.4850247072,26.437095538
 09/05  10:00:00,1450.83096855,100.149263687,545.017304309,0.0,243.2593065,310.10971186,475.147414347,377.777820757,70.808374512,26.5612190782
 09/05  11:00:00,1448.19340422,100.874940831,540.378315994,0.0,243.2593065,310.10971186,466.964937243,360.681430666,70.808374512,35.4751320646
 09/05  12:00:00,1401.86450726,101.512657595,535.035008673,0.0,243.2593065,310.10971186,456.473772151,350.355882447,70.808374512,35.3095151914
 09/05  13:00:00,1436.89046511,102.501996958,535.940275187,0.0,243.2593065,302.612436532,422.466284921,339.21035822,56.6466996096,26.6092270909
 09/05  14:00:00,1430.55470034,103.403880247,528.237251607,0.0,243.2593065,302.612436532,406.246875937,328.345039885,42.4850247072,35.4168113445
 09/05  15:00:00,1425.80882909,104.777920292,521.830527667,0.0,243.2593065,302.612436532,404.882066115,312.885564247,56.6466996096,35.3498022586
 09/05  16:00:00,1434.66271141,106.33507495,522.707689675,0.0,243.2593065,310.10971186,411.194358332,299.820441287,84.9700494144,26.4038676308
 09/05  17:00:00,1434.66370011,107.424711009,521.670891632,0.0,243.2593065,310.10971186,392.628231949,298.920916709,84.9700494144,8.73726582578
 09/05  18:00:00,1180.31361467,97.0589692227,544.156672132,0.0,166.938926447,199.110933808,400.588627051,298.207857582,84.9700494144,17.4107200546
 09/05  19:00:00,1179.3121298,97.0589692227,550.84349831,0.0,166.938926447,191.61365848,392.074917322,318.020063258,56.6466996096,17.4081544548
 09/05  20:00:00,1067.35702516,97.0589692227,557.70921077,0.0,100.150657288,124.558693486,435.227304148,369.867011076,56.6466996096,8.71359346336
 09/05  21:00:00,1031.29963798,97.0589692227,561.197626905,0.0,100.150657288,124.558693486,439.640211628,379.780617663,42.4850247072,17.3745692582
 09/05  22:00:00,962.803264983,97.0589692227,559.725179607,0.0,46.0930336215,124.558693486,436.661218612,399.642664131,28.3233498048,8.69520467627
 09/05  23:00:00,972.493092732,97.0589692227,568.867573113,0.0,46.0930336215,124.558693486,433.615341827,410.758373613,14.1616749024,8.69529331173
 09/05  24:00:00,968.257778455,97.0589692227,577.459340946,0.0,46.0930336215,113.312780494,442.146264785,419.110617658,5.66466996096,17.3709771655
 09/06  01:00:00,971.601462507,97.0589692227,581.133331176,0.0,46.0930336215,113.312780494,439.269933413,424.909587035,5.66466996096,8.69567641673
 09/06  02:00:00,970.504588153,97.0589692227,580.034885114,0.0,46.0930336215,113.312780494,451.587371191,428.556204598,5.66466996096,17.3664966321
 09/06  03:00:00,976.337274203,97.0589692227,586.30156651,0.0,46.0930336215,113.312780494,447.920013469,433.561672315,5.66466996096,8.69367119353
 09/06  04:00:00,1068.05202452,97.0589692227,587.787685738,0.0,100.150657288,148.969399434,430.347886272,415.989442438,5.66466996096,8.69377387365
 09/06  05:00:00,1057.07924665,97.0652864085,574.815062838,0.0,100.150657288,149.894399434,644.351420752,612.819948782,14.1616749024,17.3697970675
 09/06  06:00:00,1286.30304471,99.766062707,572.314401059,0.0,176.471037341,302.612436532,483.78541942,446.767986108,28.3233498048,8.69408350707
 09/06  07:00:00,1392.54993503,102.124115074,564.030602647,0.0,243.2593065,310.10971186,468.263365164,408.275893507,42.4850247072,17.5024469495
 09/06  08:00:00,1419.6015588,103.194286186,552.088286333,0.0,243.2593065,310.10971186,457.385600449,374.385135161,56.6466996096,26.3537656787
 09/06  09:00:00,1441.04177976,103.957580722,538.717348135,0.0,243.2593065,302.612436532,419.962278578,351.041186663,42.4850247072,26.4360672078
 09/06  10:00:00,1444.1087857,104.86966244,533.132144944,0.0,243.2593065,310.10971186,439.18215189,332.96330241,70.808374512,35.4104749676
 09/06  11:00:00,1444.06327318,106.073839528,530.886209008,0.0,243.2593065,310.10971186,428.561936587,322.292517066,70.808374512,35.4610450095
 09/06  12:00:00,1397.76979121,107.526075976,524.812047958,0.0,243.2593065,310.10971186,411.789504004,314.486481499,70.808374512,26.4946479937
 09/06  13:00:00,1427.85412512,109.016841735,519.92651763,0.0,243.2593065,302.612436532,398.07419555,305.961197628,56.6466996096,35.4662983126
 09/06  14:00:00,1426.66883994,110.31696457,517.383633808,0.0,243.2593065,302.612436532,370.2525426,300.592588891,42.4850247072,27.1749290015
 09/06  15:00:00,1422.82990525,111.689342339,511.941901722,0.0,243.2593065,302.612436532,378.174603191,286.781438796,56.6466996096,34.7464647855
 09/06  16:00:00,1426.55639265,113.609059831,506.871918443,0.0,243.2593065,310.10971186,383.737593032,272.355725178,84.9700494144,26.41181844
 09/06  17:00:00,1426.20579372,115.601839069,504.421095331,0.0,243.2593065,310.10971186,368.818003102,266.385827052,84.9700494144,17.4621266357
 09/06  18:00:00,1170.24784871,97.0589692227,533.565848901,0.0,166.938926447,199.110933808,374.238890062,271.859978635,84.9700494144,17.4088620125
 09/06  19:00:00,1176.33442653,97.0589692227,542.614850932,0.0,166.938926447,191.61365848,357.600671586,292.238650479,56.6466996096,8.71532149794
 09/06  20:00:00,1059.27693633,97.0589692227,548.083465383,0.0,100.150657288,124.558693486,423.135061135,349.077101249,56.6466996096,17.4112602768
 09/06  21:00:00,1023.99622461,97.0589692227,552.535307936,0.0,100.150657288,124.558693486,416.120661786,364.939685691,42.4850247072,8.69595138742
 09/06  22:00:00,963.493069881,97.0589692227,560.060670707,0.0,46.0930336215,124.558693486,434.179320827,388.488218654,28.3233498048,17.3677523682
 09/06  23:00:00,966.301297817,97.0589692227,562.240372224,0.0,46.0930336215,124.558693486,418.908146546,396.052443524,14.1616749024,8.6940281191
 09/06  24:00:00,954.901063139,97.0589692227,563.300821914,0.0,46.0930336215,113.312780494,417.173165018,402.814357422,5.66466996096,8.69413763477
 09/07  01:00:00,960.871568967,97.0589692227,569.612760187,0.0,46.0930336215,113.312780494,432.572823048,409.539378521,5.66466996096,17.3687745667
 09/07  02:00:00,961.268574224,97.0589692227,570.087201836,0.0,46.0930336215,113.312780494,429.035217771,414.675936068,5.66466996096,8.69461174238
 09/07  03:00:00,962.277985941,97.0589692227,571.121868357,0.0,46.0930336215,113.312780494,434.033803632,419.674398941,5.66466996096,8.69473472948
 09/07  04:00:00,1053.43390839,97.0589692227,571.912648702,0.0,100.150657288,148.969399434,426.285025293,403.25053513,5.66466996096,17.3698202019
 09/07  05:00:00,1053.02654445,97.577608224,569.735956189,0.0,100.150657288,149.894399434,573.335920058,550.479155719,14.1616749024,8.69508943694
 09/07  06:00:00,1284.18483722,101.922849613,567.770804492,0.0,176.471037341,302.612436532,454.191679236,417.173122858,28.3233498048,8.69520657259
 09/07  07:00:00,1384.78688382,104.707944555,553.168675551,0.0,243.2593065,310.10971186,450.43541077,381.704952066,42.4850247072,26.2454339969
 09/07  08:00:00,1403.89983513,105.988038709,532.4149402,0.0,243.2593065,310.10971186,425.450218801,351.22566753,56.6466996096,17.5778516616
 09/07  09:00:00,1427.91832633,107.059867661,521.335033822,0.0,243.2593065,302.612436532,404.012591617,326.281163996,42.4850247072,35.2464029131
 09/07  10:00:00,1428.62851491,108.190796215,512.908987486,0.0,243.2593065,310.10971186,406.903251386,309.52392168,70.808374512,26.5709551942
 09/07  11:00:00,1430.23712989,109.385797843,512.37455809,0.0,243.2593065,310.10971186,407.439840125,301.154902788,70.808374512,35.4765628249
 09/07  12:00:00,1387.99907349,110.694347181,510.72576722,0.0,243.2593065,310.10971186,393.097422461,295.799263406,70.808374512,26.4897845431
 09/07  13:00:00,1411.14441267,112.225941388,498.170420404,0.0,243.2593065,302.612436532,375.821646866,283.69121231,56.6466996096,35.4837349457
 09/07  14:00:00,1410.68284557,113.802340422,495.963050887,0.0,243.2593065,302.612436532,354.396634092,276.492443959,42.4850247072,35.419165426
 09/07  15:00:00,1408.64439112,115.803353106,491.733253457,0.0,243.2593065,302.612436532,354.477871678,267.72821376,56.6466996096,30.1029583079
 09/07  16:00:00,1412.42060453,117.358704267,486.984146193,0.0,243.2593065,310.10971186,373.007524598,264.073320377,84.9700494144,23.9641548071
 09/07  17:00:00,1412.83696586,118.946693657,485.698893663,0.0,243.2593065,310.10971186,361.098046881,259.781619796,84.9700494144,16.3463776715
 09/07  18:00:00,1155.99386446,97.0589692227,517.675854199,0.0,166.938926447,199.110933808,379.82499188,277.443634556,84.9700494144,17.4113079099
 09/07  19:00:00,1164.09581558,97.0589692227,529.087852746,0.0,166.938926447,191.61365848,369.745272492,295.689747878,56.6466996096,17.4088250048
 09/07  20:00:00,1048.35231195,97.0589692227,536.112879941,0.0,100.150657288,124.558693486,410.704262405,345.343599265,56.6466996096,8.71396353056
 09/07  21:00:00,1010.85814365,97.0589692227,538.199313466,0.0,100.150657288,124.558693486,417.061588409,357.20130743,42.4850247072,17.3752562714
 09/07  22:00:00,944.454271582,97.0589692227,539.505512494,0.0,46.0930336215,124.558693486,415.079987871,378.061059327,28.3233498048,8.69557873936
 09/07  23:00:00,946.892593155,97.0589692227,541.20762632,0.0,46.0930336215,124.558693486,407.696075483,384.838708108,14.1616749024,8.69569247222
 09/07  24:00:00,936.68002612,97.0589692227,543.566952737,0.0,46.0930336215,113.312780494,413.774663591,390.738146191,5.66466996096,17.3718474391
 09/08  01:00:00,939.670635587,97.0589692227,546.780111255,0.0,46.0930336215,113.312780494,410.553769299,396.195801484,5.66466996096,8.69329785347
 09/08  02:00:00,931.914819564,97.0589692227,538.517284593,0.0,46.0930336215,113.312780494,421.751334674,398.718630149,5.66466996096,17.3680345635
 09/08  03:00:00,935.708907487,97.0589692227,542.584353559,0.0,46.0930336215,113.312780494,418.592124701,404.233234664,5.66466996096,8.6942200758
 09/08  04:00:00,1030.46808101,97.0589692227,544.022545187,0.0,100.150657288,148.969399434,402.714805719,388.35578574,5.66466996096,8.69435001818
 09/08  05:00:00,1022.6936438,98.2220170034,533.981952285,0.0,100.150657288,149.894399434,546.146921233,514.615873088,14.1616749024,17.3693732424
 09/08  06:00:00,1250.27517429,103.018787878,528.892660746,0.0,176.471037341,302.612436532,427.391384438,390.373299463,28.3233498048,8.69473517056
 09/08  07:00:00,1356.51979417,106.197305582,521.056540319,0.0,243.2593065,310.10971186,418.037535553,358.047810634,42.4850247072,17.504700212
 09/08  08:00:00,1391.02134001,107.560144465,516.609185703,0.0,243.2593065,310.10971186,422.085255007,339.081225472,56.6466996096,26.3573299258
 09/08  09:00:00,1413.7322419,108.42069538,504.361194495,0.0,243.2593065,302.612436532,393.969661994,325.044559594,42.4850247072,26.4400776927
 09/08  10:00:00,1419.56672282,109.774378155,501.326839932,0.0,243.2593065,310.10971186,410.68311034,304.45801956,70.808374512,35.4167162688
 09/08  11:00:00,1415.90389409,110.915215335,495.11319045,0.0,243.2593065,310.10971186,402.232472623,295.956254896,70.808374512,35.4678432154
 09/08  12:00:00,1369.54023348,112.174782273,488.829543462,0.0,243.2593065,310.10971186,384.631312476,287.328704437,70.808374512,26.4942335265
 09/08  13:00:00,1402.45752636,113.608968912,486.916688586,0.0,243.2593065,302.612436532,371.165206029,279.0446998,56.6466996096,35.4738066193
 09/08  14:00:00,1402.12391411,115.087401722,485.083950844,0.0,243.2593065,302.612436532,350.141969438,272.245416952,42.4850247072,35.411527779
 09/08  15:00:00,1398.50634973,116.943903864,479.8087745,0.0,243.2593065,302.612436532,344.505176625,261.331473088,56.6466996096,26.5270039273
 09/08  16:00:00,1398.0268318,118.896518895,471.280026067,0.0,243.2593065,310.10971186,360.437029087,249.05793842,84.9700494144,26.4090412524
 09/08  17:00:00,1391.2658592,119.687702141,464.850105104,0.0,243.2593065,310.10971186,348.933955512,246.505466307,84.9700494144,17.4584397901
 09/08  18:00:00,1121.30996839,97.0589692227,481.953611069,0.0,166.938926447,199.110933808,364.982780874,262.600663159,84.9700494144,17.4120683014
 09/08  19:00:00,1127.52049726,97.0589692227,491.262374774,0.0,166.938926447,191.61365848,343.26921845,277.908321131,56.6466996096,8.71419771033
 09/08  20:00:00,1013.43932869,97.0589692227,499.257150826,0.0,100.150657288,124.558693486,401.644466367,327.587353653,56.6466996096,17.4104131049
 09/08  21:00:00,977.616452648,97.0589692227,503.000616997,0.0,100.150657288,124.558693486,390.755395904,339.572767652,42.4850247072,8.69760354477
 09/08  22:00:00,911.973184528,97.0589692227,504.560552517,0.0,46.0930336215,124.558693486,406.762615587,361.068064815,28.3233498048,17.3712009666
 09/08  23:00:00,921.272695645,97.0589692227,513.614694095,0.0,46.0930336215,124.558693486,396.36729068,373.509822784,14.1616749024,8.69579299335
 09/08  24:00:00,911.93711019,97.0589692227,516.841101266,0.0,46.0930336215,113.312780494,394.181286955,379.820689574,5.66466996096,8.69592741982
 09/09  01:00:00,914.492696154,97.0589692227,519.716320774,0.0,46.0930336215,113.312780494,408.122554273,385.088048294,5.66466996096,17.3698360183
 09/09  02:00:00,914.575131979,97.0589692227,519.832431193,0.0,46.0930336215,113.312780494,404.229778941,389.870995012,5.66466996096,8.69411396814
 09/09  03:00:00,918.607233321,97.0589692227,524.167513923,0.0,46.0930336215,113.312780494,418.671612541,395.638279312,5.66466996096,17.3686632679
 09/09  04:00:00,932.630810565,97.0589692227,528.180441389,0.0,55.6251445156,113.312780494,403.611602276,389.252386487,5.66466996096,8.69454582774
 09/09  05:00:00,933.458812477,97.0589692227,529.151552309,0.0,55.6251445156,113.312780494,413.950319045,391.093956331,14.1616749024,8.69468781206
 09/09  06:00:00,1008.26536977,97.0589692227,531.016469864,0.0,65.1572554096,176.889270242,378.337654813,332.644504451,28.3233498048,17.3698005572
 09/09  07:00:00,1111.45738013,97.5317374681,523.484681331,0.0,109.682768182,220.96816451,499.473334097,448.293190015,42.4850247072,8.69511937462
 09/09  08:00:00,1111.22441626,97.7374926799,516.430962813,0.0,109.682768182,220.96816451,470.133370962,396.040846519,56.6466996096,17.4458248325
 09/09  09:00:00,1208.46854727,100.144672214,503.091312526,0.0,131.945524568,266.955817592,416.345537692,356.348758235,42.4850247072,17.5117547495
 09/09  10:00:00,1205.97293655,100.46665472,492.165374478,0.0,131.945524568,274.45309292,428.35275499,331.190573379,70.808374512,26.3538070987
 09/09  11:00:00,1198.11761989,100.746939882,483.820849032,0.0,131.945524568,274.45309292,406.383264749,309.221217194,70.808374512,26.3536730429
 09/09  12:00:00,1157.87155936,101.00464096,476.424067778,0.0,131.945524568,274.45309292,382.50366702,294.120850938,70.808374512,17.5744415708
 09/09  13:00:00,1147.19489893,101.299662704,473.383156128,0.0,131.945524568,266.955817592,367.699298141,284.702751597,56.6466996096,26.3498469341
 09/09  14:00:00,1145.74958754,101.793286284,471.606810145,0.0,131.945524568,266.955817592,344.34300443,275.510226208,42.4850247072,26.3477535149
 09/09  15:00:00,1068.49400565,97.0589692227,475.315466451,0.0,109.682768182,212.545889182,293.248463895,210.250907605,56.6466996096,26.3508566798
 09/09  16:00:00,1080.66121502,97.0589692227,479.983950652,0.0,109.682768182,220.04316451,313.109348478,210.56599172,84.9700494144,17.5733073436
 09/09  17:00:00,1043.35729107,97.0589692227,484.602738406,0.0,109.682768182,220.04316451,335.419343587,224.208000782,84.9700494144,26.2412933907
 09/09  18:00:00,1006.20472915,97.0589692227,486.121243063,0.0,100.150657288,199.110933808,349.682213172,256.016955557,84.9700494144,8.69520820066
 09/09  19:00:00,1007.62488953,97.0589692227,489.957035485,0.0,100.150657288,191.61365848,340.993474037,275.651420415,56.6466996096,8.695354012
 09/09  20:00:00,918.9912956,97.0589692227,501.143497646,0.0,55.6251445156,124.558693486,410.340891218,336.322912167,56.6466996096,17.3712794417
 09/09  21:00:00,923.63575174,97.0589692227,506.460803305,0.0,55.6251445156,124.558693486,401.69982311,350.519023522,42.4850247072,8.69577488067
 09/09  22:00:00,913.995458615,97.0589692227,506.954332668,0.0,46.0930336215,124.558693486,405.919561614,368.900293251,28.3233498048,8.69591855813
 09/09  23:00:00,915.44969974,97.0589692227,507.421574134,0.0,46.0930336215,124.558693486,406.936102118,375.402166468,14.1616749024,17.3722607471
 09/09  24:00:00,903.96973145,97.0589692227,508.378967774,0.0,46.0930336215,113.312780494,394.651354662,380.290728117,5.66466996096,8.69595658358
 09/10  01:00:00,897.555731032,97.0589692227,513.562577983,0.0,34.9616554283,113.312780494,410.051821446,387.018563058,5.66466996096,17.3685884274
 09/10  02:00:00,904.992621769,97.0589692227,521.593363481,0.0,34.9616554283,113.312780494,408.968250616,394.609004501,5.66466996096,8.69457615362
 09/10  03:00:00,910.392374132,97.0589692227,527.410431463,0.0,34.9616554283,113.312780494,415.992373923,401.632964239,5.66466996096,8.69473972261
 09/10  04:00:00,923.365712247,97.0589692227,530.330826383,0.0,44.4937663224,113.312780494,416.903214814,393.868591381,5.66466996096,17.3699534724
 09/10  05:00:00,923.378676798,97.0589692227,530.467503,0.0,44.4937663224,113.312780494,418.101094004,395.24420812,14.1616749024,8.69521098114
 09/10  06:00:00,1003.70382576,97.0589692227,538.255828191,0.0,54.0258772165,176.889270242,375.603763565,338.585047309,28.3233498048,8.69536645115
 09/10  07:00:00,996.699617993,97.0589692227,535.316161144,0.0,54.0258772165,184.38654557,389.24918862,329.392965591,42.4850247072,17.3711983219
 09/10  08:00:00,1058.55619626,97.0589692227,520.642830203,0.0,65.1572554096,220.04316451,372.906744083,298.828236399,56.6466996096,17.4318080743
 09/10  09:00:00,1047.02353136,97.0589692227,516.329868037,0.0,65.1572554096,212.545889182,343.665968148,283.684695972,42.4850247072,17.4962474684
 09/10  10:00:00,1049.11426446,97.0589692227,510.602625698,0.0,65.1572554096,220.04316451,360.107173714,271.735877996,70.808374512,17.5629212065
 09/10  11:00:00,1039.13507825,97.0589692227,498.79648683,0.0,65.1572554096,220.04316451,357.104917969,259.960947472,70.808374512,26.3355959848
 09/10  12:00:00,1035.52807933,97.0589692227,496.094404613,0.0,65.1572554096,220.04316451,352.021363862,254.880034874,70.808374512,26.3329544756
 09/10  13:00:00,1027.92147499,97.0589692227,495.918971059,0.0,65.1572554096,212.545889182,324.761220514,250.551759444,56.6466996096,17.5627614603
 09/10  14:00:00,1027.73076802,97.0589692227,495.750167565,0.0,65.1572554096,212.545889182,315.28999489,246.469659458,42.4850247072,26.3353107248
 09/10  15:00:00,1026.98130026,97.0589692227,494.976115747,0.0,65.1572554096,212.545889182,322.07246231,239.093057172,56.6466996096,26.3327055293
 09/10  16:00:00,1006.08664093,97.0589692227,499.844042914,0.0,65.1572554096,220.04316451,334.437263809,231.904487105,84.9700494144,17.5627272893
 09/10  17:00:00,958.975878735,97.0589692227,499.507549958,0.0,54.0258772165,184.38654557,353.81884965,242.614509872,84.9700494144,26.2342903637
 09/10  18:00:00,929.472336565,97.0589692227,500.391482775,0.0,44.4937663224,163.454314868,368.899837715,275.234643202,84.9700494144,8.6951450987
 09/10  19:00:00,929.986498547,97.0589692227,503.864403589,0.0,44.4937663224,155.95703954,361.031472906,295.689465044,56.6466996096,8.69530825228
 09/10  20:00:00,913.692269535,97.0589692227,507.646543272,0.0,44.4937663224,124.558693486,420.342843368,346.325054873,56.6466996096,17.3710888855
 09/10  21:00:00,916.948755535,97.0589692227,511.571311305,0.0,44.4937663224,124.558693486,410.447608817,359.266806318,42.4850247072,8.69577779171
 09/10  22:00:00,905.61939458,97.0589692227,510.240189527,0.0,34.9616554283,124.558693486,413.801858799,376.782576346,28.3233498048,8.69593264856
 09/10  23:00:00,908.569973191,97.0589692227,512.239151302,0.0,34.9616554283,124.558693486,416.098393004,384.564389234,14.1616749024,17.3723288669
 09/10  24:00:00,900.241209374,97.0589692227,516.529050202,0.0,34.9616554283,113.312780494,405.459579656,391.098508507,5.66466996096,8.69640118811
 09/11  01:00:00,917.118891767,97.0589692227,522.672954631,0.0,46.0930336215,113.312780494,420.408253735,397.374568849,5.66466996096,17.369014925
 09/11  02:00:00,920.760788096,97.0589692227,526.594878374,0.0,46.0930336215,113.312780494,417.72104977,403.361706777,5.66466996096,8.69467303168
 09/11  03:00:00,921.346430497,97.0589692227,527.241645921,0.0,46.0930336215,113.312780494,421.598268212,407.238749149,5.66466996096,8.6948491023
 09/11  04:00:00,1015.70190937,97.0589692227,531.437976543,0.0,100.150657288,148.969399434,413.842751874,390.806550355,5.66466996096,17.3715315577
 09/11  05:00:00,1014.03680719,97.0896690001,528.19805611,0.0,100.150657288,149.894399434,655.212383302,632.355342084,14.1616749024,8.69536631519
 09/11  06:00:00,1242.49476735,98.2286549173,526.553226279,0.0,176.471037341,302.612436532,469.045389064,432.026497971,28.3233498048,8.69554128872
 09/11  07:00:00,1352.6959031,100.303550904,522.747596395,0.0,243.2593065,310.10971186,456.542269239,387.806308335,42.4850247072,26.2509361962
 09/11  08:00:00,1382.32873913,101.43568241,513.354114875,0.0,243.2593065,310.10971186,428.831949668,354.604573351,56.6466996096,17.5806767073
 09/11  09:00:00,1411.44893121,102.247067324,508.106057577,0.0,243.2593065,302.612436532,411.593456342,333.854766984,42.4850247072,35.2536646511
 09/11  10:00:00,1419.68063817,103.251665135,508.00333401,0.0,243.2593065,310.10971186,416.041023681,318.657453821,70.808374512,26.5751953483
 09/11  11:00:00,1426.33060991,104.512089528,513.031259063,0.0,243.2593065,310.10971186,416.078510418,309.782731492,70.808374512,35.4874044139
 09/11  12:00:00,1384.15431948,106.018282019,511.521715872,0.0,243.2593065,310.10971186,410.029241724,303.89989822,70.808374512,35.3209689928
 09/11  13:00:00,1410.18354405,107.489789904,502.282434884,0.0,243.2593065,302.612436532,376.26515336,293.005064484,56.6466996096,26.6133892663
 09/11  14:00:00,1407.5317025,108.866786815,497.929856059,0.0,243.2593065,302.612436532,362.784648164,284.867784036,42.4850247072,35.431839421
 09/11  15:00:00,1417.06281166,110.463958005,506.817381347,0.0,243.2593065,302.612436532,367.80224386,275.791006479,56.6466996096,35.3645377711
 09/11  16:00:00,1430.65146696,112.683312613,512.656788375,0.0,243.2593065,310.10971186,379.093460924,267.708617908,84.9700494144,26.4147936019
 09/11  17:00:00,1429.46038382,114.705303302,509.69901216,0.0,243.2593065,310.10971186,365.914401871,263.483156489,84.9700494144,17.4611959674
 09/11  18:00:00,1173.2039886,97.0589692227,537.526145973,0.0,166.938926447,199.110933808,351.194682912,257.510520489,84.9700494144,8.7141130092
 09/11  19:00:00,1177.45824051,97.0589692227,544.561672146,0.0,166.938926447,191.61365848,355.99751176,281.939834656,56.6466996096,17.4109774945
 09/11  20:00:00,1059.79503843,97.0589692227,549.225386721,0.0,100.150657288,124.558693486,416.327209198,342.268714419,56.6466996096,17.4117951685
 09/11  21:00:00,1023.46844582,97.0589692227,552.301994378,0.0,100.150657288,124.558693486,408.404709091,357.221787298,42.4850247072,8.69789708526
 09/11  22:00:00,954.873179801,97.0589692227,551.099847461,0.0,46.0930336215,124.558693486,415.082015395,378.062878235,28.3233498048,8.69578735504
 09/11  23:00:00,956.392403546,97.0589692227,551.718073792,0.0,46.0930336215,124.558693486,417.301476619,385.767719513,14.1616749024,17.3720822034
 09/11  24:00:00,949.445264695,97.0589692227,557.541017018,0.0,46.0930336215,113.312780494,407.45749471,393.09652468,5.66466996096,8.69630006929
 09/12  01:00:00,957.985565883,97.0589692227,566.705093422,0.0,46.0930336215,113.312780494,416.181180202,401.819931937,5.66466996096,8.69657830386
 09/12  02:00:00,961.012749652,97.0589692227,569.988359572,0.0,46.0930336215,113.312780494,431.139494911,408.103373966,5.66466996096,17.3714509837
 09/12  03:00:00,965.261530505,97.0589692227,574.517360477,0.0,46.0930336215,113.312780494,429.504769404,415.145287483,5.66466996096,8.69481196053
 09/12  04:00:00,1063.26651574,97.0589692227,579.529379013,0.0,100.150657288,148.969399434,422.966698844,399.931858679,5.66466996096,17.3701702042
 09/12  05:00:00,1054.54605019,97.4092948203,569.409929581,0.0,100.150657288,149.894399434,568.796604132,545.939560485,14.1616749024,8.69536874469
 09/12  06:00:00,1281.11414056,101.466804989,564.027301136,0.0,176.471037341,302.612436532,446.718032638,409.699126374,28.3233498048,8.69555645903
 09/12  07:00:00,1388.63219609,104.011389941,558.248907192,0.0,243.2593065,310.10971186,444.555017187,375.816953978,42.4850247072,26.2530385016
 09/12  08:00:00,1415.3251183,105.508015897,545.4867492,0.0,243.2593065,310.10971186,422.745329616,348.517333523,56.6466996096,17.5812964833
 09/12  09:00:00,1434.29258419,106.59269755,529.048752743,0.0,243.2593065,302.612436532,404.114169346,326.373800442,42.4850247072,35.2553441966
 09/12  10:00:00,1425.56584256,107.806914558,510.255578496,0.0,243.2593065,310.10971186,403.548595484,306.16294024,70.808374512,26.5772807318
 09/12  11:00:00,1416.3961783,109.18289751,497.636689335,0.0,243.2593065,310.10971186,397.945317256,291.646921488,70.808374512,35.4900212563
 09/12  12:00:00,1367.84545778,110.888586148,488.430044862,0.0,243.2593065,310.10971186,388.162552264,282.030827087,70.808374512,35.323350665
 09/12  13:00:00,1397.55618452,112.669434989,483.028886661,0.0,243.2593065,302.612436532,354.529172418,271.273124701,56.6466996096,26.6093481071
 09/12  14:00:00,1392.76428755,114.470717084,477.063056267,0.0,243.2593065,302.612436532,339.530582577,261.610511417,42.4850247072,35.4350464532
 09/12  15:00:00,1387.29510139,116.795567499,470.085610371,0.0,243.2593065,302.612436532,338.869993403,246.855729345,56.6466996096,35.3675644493
 09/12  16:00:00,1389.81304634,118.772204536,464.378953564,0.0,243.2593065,310.10971186,346.665557389,235.278413444,84.9700494144,26.4170945312
 09/12  17:00:00,1388.58390224,120.878507692,461.405420637,0.0,243.2593065,310.10971186,316.865169404,214.432670845,84.9700494144,17.4624491447
 09/12  18:00:00,1110.72092646,97.0589692227,472.887479771,0.0,166.938926447,199.110933808,319.966209872,226.281014345,84.9700494144,8.7151461123
 09/12  19:00:00,1127.88997892,97.0589692227,491.944569634,0.0,166.938926447,191.61365848,336.369567632,262.31065796,56.6466996096,17.4122100622
 09/12  20:00:00,1020.09966291,97.0589692227,506.330192423,0.0,100.150657288,124.558693486,394.844492213,320.784703375,56.6466996096,17.4130892285
 09/12  21:00:00,986.296823204,97.0589692227,512.288224048,0.0,100.150657288,124.558693486,387.899867791,336.716318269,42.4850247072,8.69852481455
 09/12  22:00:00,921.711799984,97.0589692227,515.022420588,0.0,46.0930336215,124.558693486,395.887352144,358.867575663,28.3233498048,8.69642667545
 09/12  23:00:00,927.909267388,97.0589692227,520.812372281,0.0,46.0930336215,124.558693486,399.954327471,368.419250796,14.1616749024,17.373401773
 09/12  24:00:00,920.026929674,97.0589692227,525.676503737,0.0,46.0930336215,113.312780494,390.915299761,376.556755346,5.66466996096,8.69387445349
 09/13  01:00:00,926.615367747,97.0589692227,532.779811609,0.0,46.0930336215,113.312780494,407.449557567,384.414927405,5.66466996096,17.3699602012
 09/13  02:00:00,933.078236802,97.0589692227,539.743205629,0.0,46.0930336215,113.312780494,406.521858505,392.161853545,5.66466996096,8.69533499929
 09/13  03:00:00,934.34112807,97.0589692227,541.190083678,0.0,46.0930336215,113.312780494,411.7065664,397.346352276,5.66466996096,8.69554416326
 09/13  04:00:00,1024.92765263,97.0589692227,541.372790733,0.0,100.150657288,148.969399434,404.581967923,381.545600962,5.66466996096,17.3716969999
 09/13  05:00:00,1023.19296218,98.27487031,537.058485445,0.0,100.150657288,149.894399434,528.782285799,505.924454152,14.1616749024,8.69615674436
 09/13  06:00:00,1255.83274916,102.984313068,536.196970727,0.0,176.471037341,302.612436532,423.483780187,386.464070744,28.3233498048,8.69635963811
 09/13  07:00:00,1363.1040495,106.534413009,527.846086113,0.0,243.2593065,310.10971186,423.117578758,354.380877023,42.4850247072,26.2516770277
 09/13  08:00:00,1389.20078522,108.251840255,514.052532727,0.0,243.2593065,310.10971186,410.853477445,328.589369167,56.6466996096,25.6174086682
 09/13  09:00:00,1411.57959078,109.512185495,500.988708765,0.0,243.2593065,302.612436532,376.069181976,306.38923452,42.4850247072,27.1949227489
 09/13  10:00:00,1407.57780338,110.958850513,487.072537316,0.0,243.2593065,310.10971186,383.683407408,286.300238044,70.808374512,26.5747948525
 09/13  11:00:00,1398.60324071,112.612689342,476.111336674,0.0,243.2593065,310.10971186,373.673480788,267.368976539,70.808374512,35.4961297374
 09/13  12:00:00,1345.50371161,114.426740159,464.637576229,0.0,243.2593065,310.10971186,351.089722238,244.952990139,70.808374512,35.3283575879
 09/13  13:00:00,1381.9558589,116.228398081,464.530889905,0.0,243.2593065,302.612436532,303.253966828,211.130643783,56.6466996096,35.4766234354
 09/13  14:00:00,1386.10229301,118.154762722,464.683616852,0.0,243.2593065,302.612436532,258.075532323,189.01118562,42.4850247072,26.5793219957
 09/13  15:00:00,1387.00771331,120.351208866,464.042834644,0.0,243.2593065,302.612436532,279.605718497,187.585618247,56.6466996096,35.3734006405
 09/13  16:00:00,1398.7368804,122.959051153,465.196584913,0.0,243.2593065,310.10971186,279.934600036,168.545218746,84.9700494144,26.4193318754
 09/13  17:00:00,1406.26896591,125.881213979,468.14177948,0.0,243.2593065,310.10971186,252.560683068,150.125252586,84.9700494144,17.4653810675
 09/13  18:00:00,1102.28197282,97.0589692227,464.947707975,0.0,166.938926447,199.110933808,283.270233203,180.888408628,84.9700494144,17.411775161
 09/13  19:00:00,1097.24239643,97.0589692227,463.840004776,0.0,166.938926447,191.61365848,285.841202591,220.47759771,56.6466996096,8.71690527215
 09/13  20:00:00,986.881743976,97.0589692227,474.215052253,0.0,100.150657288,124.558693486,382.213733988,308.15230344,56.6466996096,17.4147309388
 09/13  21:00:00,974.352368318,97.0589692227,499.372002734,0.0,100.150657288,124.558693486,384.153437167,332.970893169,42.4850247072,8.69751929101
 09/13  22:00:00,917.395086368,97.0589692227,510.282570303,0.0,46.0930336215,124.558693486,401.359425407,355.664932292,28.3233498048,17.3711433101
 09/13  23:00:00,920.56266223,97.0589692227,512.82407671,0.0,46.0930336215,124.558693486,387.622290981,364.764743938,14.1616749024,8.6958721403
 09/13  24:00:00,909.491714077,97.0589692227,514.257820338,0.0,46.0930336215,113.312780494,385.228712851,370.867963067,5.66466996096,8.69607982364
 09/14  01:00:00,915.176883699,97.0589692227,520.416180603,0.0,46.0930336215,113.312780494,401.651062246,378.613393804,5.66466996096,17.372998481
 09/14  02:00:00,923.474481812,97.0589692227,529.337073387,0.0,46.0930336215,113.312780494,401.073728079,386.712170665,5.66466996096,8.69688745352
 09/14  03:00:00,926.123788449,97.0589692227,532.241419709,0.0,46.0930336215,113.312780494,406.710448666,392.348665719,5.66466996096,8.69711298566
 09/14  04:00:00,1016.71671687,97.0589692227,532.440385963,0.0,100.150657288,148.969399434,400.03276574,376.995614332,5.66466996096,17.3724814474
 09/14  05:00:00,1012.31039277,98.7581836381,524.788281894,0.0,100.150657288,149.894399434,516.265813047,493.408778184,14.1616749024,8.69535996011
 09/14  06:00:00,1237.8150246,103.73467475,516.01352324,0.0,176.471037341,302.612436532,417.596133842,371.900118284,28.3233498048,17.3726657538
 09/14  07:00:00,1348.11368044,107.893063807,510.202411553,0.0,243.2593065,310.10971186,403.920532739,343.925769972,42.4850247072,17.5097380598
 09/14  08:00:00,1374.84438981,109.409459238,497.141255691,0.0,243.2593065,310.10971186,412.59943878,329.589470881,56.6466996096,26.3632682888
 09/14  09:00:00,1400.75101002,110.557283686,487.921664718,0.0,243.2593065,302.612436532,384.510772272,315.577302809,42.4850247072,26.4484447556
 09/14  10:00:00,1404.4420671,111.5563078,483.249378672,0.0,243.2593065,310.10971186,409.691077944,303.45795752,70.808374512,35.4247459114
 09/14  11:00:00,1395.80605029,112.352590277,473.787359203,0.0,243.2593065,310.10971186,397.318977809,291.03331811,70.808374512,35.4772851861
 09/14  12:00:00,1344.00105742,113.100831091,464.330223831,0.0,243.2593065,310.10971186,375.81535646,278.500930391,70.808374512,26.5060515568
 09/14  13:00:00,1377.28614682,113.743175437,463.658977476,0.0,243.2593065,302.612436532,351.295852113,259.163246726,56.6466996096,35.4859057782
 09/14  14:00:00,1381.55632357,114.439709258,464.890688269,0.0,243.2593065,302.612436532,308.010463984,230.101435959,42.4850247072,35.4240033176
 09/14  15:00:00,1382.33138541,115.209801327,464.782737858,0.0,243.2593065,302.612436532,309.118434589,225.930106127,56.6466996096,26.5416288521
 09/14  16:00:00,1390.18064558,116.413111442,464.864121504,0.0,243.2593065,310.10971186,329.864651889,218.476271143,84.9700494144,26.4183313315
 09/14  17:00:00,1393.89057244,116.895631727,466.707322086,0.0,243.2593065,310.10971186,313.007429643,210.57463139,84.9700494144,17.4627488379
 09/14  18:00:00,1103.39067413,97.0589692227,466.047422585,0.0,166.938926447,199.110933808,324.442018464,222.056168915,84.9700494144,17.4158001352
 09/14  19:00:00,1098.25361313,97.0589692227,464.628145964,0.0,166.938926447,191.61365848,311.550138632,245.218244258,56.6466996096,9.68519476385
 09/14  20:00:00,981.023758434,97.0589692227,469.068940229,0.0,100.150657288,124.558693486,402.176907069,329.085157877,56.6466996096,16.445049583
 09/14  21:00:00,969.183752927,97.0589692227,494.341110728,0.0,100.150657288,124.558693486,418.986768048,359.127256484,42.4850247072,17.3744868572
 09/14  22:00:00,919.364928213,97.0589692227,512.293612999,0.0,46.0930336215,124.558693486,418.384234518,381.365279436,28.3233498048,8.69560527708
 09/14  23:00:00,919.117810791,97.0589692227,511.172779664,0.0,46.0930336215,124.558693486,410.414122752,387.556628502,14.1616749024,8.69581934832
 09/14  24:00:00,904.834284853,97.0589692227,509.17760615,0.0,46.0930336215,113.312780494,414.075661728,391.037384681,5.66466996096,17.3736070856
 09/15  01:00:00,909.853512594,97.0589692227,514.612334778,0.0,46.0930336215,113.312780494,410.606545127,396.245263494,5.66466996096,8.69661167162
 09/15  02:00:00,915.524504645,97.0589692227,520.731251397,0.0,46.0930336215,113.312780494,416.944729034,402.583171033,5.66466996096,8.69688803978
 09/15  03:00:00,921.845670691,97.0589692227,527.572697111,0.0,46.0930336215,113.312780494,430.590230674,407.551050534,5.66466996096,17.3745101786
 09/15  04:00:00,1017.48129205,97.0589692227,529.950992867,0.0,100.150657288,148.969399434,405.723697233,391.36423329,5.66466996096,8.69479398189
 09/15  05:00:00,1016.18127475,98.3151680458,526.733049143,0.0,100.150657288,149.894399434,558.295690402,526.760633478,14.1616749024,17.3733820208
 09/15  06:00:00,1247.84037994,103.241352929,525.910899302,0.0,176.471037341,302.612436532,437.081740352,400.062511319,28.3233498048,8.69587922798
 09/15  07:00:00,1362.52945609,106.317555642,527.260125486,0.0,243.2593065,310.10971186,427.630874578,367.636499783,42.4850247072,17.5093500871
 09/15  08:00:00,1397.31972259,107.787324176,523.13088035,0.0,243.2593065,310.10971186,425.293110285,342.279591592,56.6466996096,26.3668190827
 09/15  09:00:00,1424.67624692,109.053987126,515.604882588,0.0,243.2593065,302.612436532,390.590852859,321.654016005,42.4850247072,26.4518121467
 09/15  10:00:00,1428.52564601,110.450696356,510.351228225,0.0,243.2593065,310.10971186,412.921246215,306.676571312,70.808374512,35.4363003908
 09/15  11:00:00,1427.74014421,111.942597787,506.95439473,0.0,243.2593065,310.10971186,402.577406948,296.279318013,70.808374512,35.4897144224
 09/15  12:00:00,1394.76909014,113.070914366,515.618831373,0.0,243.2593065,310.10971186,394.206247165,296.89305872,70.808374512,26.5048139327
 09/15  13:00:00,1436.38211168,114.168529119,524.065695903,0.0,243.2593065,302.612436532,391.553142847,299.407357624,56.6466996096,35.4990856133
 09/15  14:00:00,1436.77228549,115.871706194,523.541276626,0.0,243.2593065,302.612436532,369.430059527,291.508663567,42.4850247072,35.4363712537
 09/15  15:00:00,1433.33491665,117.557987005,518.683482664,0.0,243.2593065,302.612436532,374.090371416,282.073875814,56.6466996096,35.3697959922
 09/15  16:00:00,1437.4365781,119.305256204,514.354253028,0.0,243.2593065,310.10971186,385.212624464,273.825311666,84.9700494144,26.4172633834
 09/15  17:00:00,1439.25731527,120.618596922,514.875070134,0.0,243.2593065,310.10971186,373.683513358,271.251509458,84.9700494144,17.4619544865
 09/15  18:00:00,1186.74491241,97.0589692227,552.447748352,0.0,166.938926447,199.110933808,371.30404744,277.616393035,84.9700494144,8.71760499053
 09/15  19:00:00,1200.76470969,97.0589692227,566.725229074,0.0,166.938926447,191.61365848,376.222371039,302.161075598,56.6466996096,17.4145958311
 09/15  20:00:00,1082.50569652,97.0589692227,574.901162867,0.0,100.150657288,124.558693486,432.624029912,358.564580244,56.6466996096,17.4127500583
 09/15  21:00:00,1054.11781028,97.0589692227,585.953831609,0.0,100.150657288,124.558693486,426.803178335,375.619864022,42.4850247072,8.69828960663
 09/15  22:00:00,993.20787177,97.0589692227,592.060384402,0.0,46.0930336215,124.558693486,436.240711997,399.221145002,28.3233498048,8.69621719008
 09/15  23:00:00,997.921661164,97.0589692227,596.061095279,0.0,46.0930336215,124.558693486,439.143761675,407.608956211,14.1616749024,17.3731305615
 09/15  24:00:00,989.737995713,97.0589692227,600.700253516,0.0,46.0930336215,113.312780494,427.668386432,413.306797898,5.66466996096,8.69691857282
 09/16  01:00:00,988.413204105,97.0589692227,599.70109769,0.0,46.0930336215,113.312780494,432.690119205,418.328177833,5.66466996096,8.6972714118
 09/16  02:00:00,987.563489366,97.0589692227,598.873901061,0.0,46.0930336215,113.312780494,445.657090538,422.620153012,5.66466996096,17.3722675647
 09/16  03:00:00,986.121370325,97.0589692227,597.818855578,0.0,46.0930336215,113.312780494,442.003449368,427.643101586,5.66466996096,8.69567782095
 09/16  04:00:00,992.689437068,97.0589692227,594.58611976,0.0,55.6251445156,113.312780494,444.466565491,421.429811542,5.66466996096,17.3720839884
 09/16  05:00:00,989.692492816,97.0589692227,591.935145943,0.0,55.6251445156,113.312780494,446.896702021,424.038613787,14.1616749024,8.69641333158
 09/16  06:00:00,1061.11584283,97.0589692227,590.397728678,0.0,65.1572554096,176.889270242,400.99616478,363.976152984,28.3233498048,8.69666199201
 09/16  07:00:00,1170.91000192,97.3737987693,589.769642975,0.0,109.682768182,220.96816451,583.887494482,524.027442708,42.4850247072,17.3750270663
 09/16  08:00:00,1175.30238428,97.5641976751,586.738974509,0.0,109.682768182,220.96816451,523.457343795,449.364120313,56.6466996096,17.4465238725
 09/16  09:00:00,1257.4119383,99.9652299309,557.07672857,0.0,131.945524568,266.955817592,465.978660718,405.975528433,42.4850247072,17.5181075781
 09/16  10:00:00,1252.59924903,100.30382058,543.517747903,0.0,131.945524568,274.45309292,475.733627386,378.560900767,70.808374512,26.3643521063
 09/16  11:00:00,1246.3103088,100.557732453,535.319449629,0.0,131.945524568,274.45309292,456.938098912,359.769296214,70.808374512,26.360428186
 09/16  12:00:00,1208.90708622,100.832051709,529.293431188,0.0,131.945524568,274.45309292,432.772428964,344.384803912,70.808374512,17.5792505403
 09/16  13:00:00,1196.83472503,101.083793562,524.096602615,0.0,131.945524568,266.955817592,414.716331913,331.706968804,56.6466996096,26.3626634989
 09/16  14:00:00,1199.05910551,101.276084467,526.489822467,0.0,131.945524568,266.955817592,391.703201384,322.861377605,42.4850247072,26.356799072
 09/16  15:00:00,1130.27369325,97.0589692227,539.785170015,0.0,109.682768182,212.545889182,334.560229385,251.552183866,56.6466996096,26.3613459093
 09/16  16:00:00,1138.42086423,97.0589692227,540.956047991,0.0,109.682768182,220.04316451,347.981192737,244.524583626,84.9700494144,18.4865596968
 09/16  17:00:00,1095.38245308,97.0589692227,540.14360605,0.0,109.682768182,220.04316451,352.965970345,242.648551154,84.9700494144,25.3473697764
 09/16  18:00:00,1057.30109752,97.0589692227,540.71081157,0.0,100.150657288,199.110933808,373.751193145,280.083467318,84.9700494144,8.69767641348
 09/16  19:00:00,1068.03033701,97.0589692227,550.602074071,0.0,100.150657288,191.61365848,382.631543188,308.613590167,56.6466996096,17.3712534112
 09/16  20:00:00,974.75145013,97.0589692227,561.661817284,0.0,55.6251445156,124.558693486,432.716260539,367.373585745,56.6466996096,8.69597518515
 09/16  21:00:00,978.679136299,97.0589692227,566.340670692,0.0,55.6251445156,124.558693486,431.17753336,379.996292587,42.4850247072,8.69621606554
 09/16  22:00:00,974.531139134,97.0589692227,572.682272011,0.0,46.0930336215,124.558693486,445.785883555,400.089361575,28.3233498048,17.3731721753
 09/16  23:00:00,980.678720883,97.0589692227,578.139047767,0.0,46.0930336215,124.558693486,431.386360542,408.527727284,14.1616749024,8.69695835552
 09/16  24:00:00,970.916757746,97.0589692227,580.880712935,0.0,46.0930336215,113.312780494,428.988794124,414.626909805,5.66466996096,8.69721435812
 09/17  01:00:00,963.47823086,97.0589692227,584.784960764,0.0,34.9616554283,113.312780494,443.909343439,420.869242004,5.66466996096,17.3754314739
 09/17  02:00:00,959.981189018,97.0589692227,581.118902727,0.0,34.9616554283,113.312780494,438.108784063,423.748348318,5.66466996096,8.69576578422
 09/17  03:00:00,966.568957841,97.0589692227,588.215052092,0.0,34.9616554283,113.312780494,451.952141672,428.915164224,5.66466996096,17.3723074868
 09/17  04:00:00,972.471641794,97.0589692227,583.544909104,0.0,44.4937663224,113.312780494,435.168231405,420.807010993,5.66466996096,8.69655045156
 09/17  05:00:00,971.58792915,97.0589692227,582.502555073,0.0,44.4937663224,113.312780494,446.033600388,423.17510918,14.1616749024,8.69681630525
 09/17  06:00:00,1046.78594225,97.0589692227,584.691259562,0.0,54.0258772165,176.889270242,410.470682438,364.772902472,28.3233498048,17.3744301615
 09/17  07:00:00,1040.54211721,97.0589692227,582.539452009,0.0,54.0258772165,184.38654557,408.233712104,357.051073953,42.4850247072,8.69761344373
 09/17  08:00:00,1105.93500358,97.0589692227,571.762058069,0.0,65.1572554096,220.04316451,401.30235826,327.219523413,56.6466996096,17.4361352376
 09/17  09:00:00,1086.762316,97.0589692227,559.443569622,0.0,65.1572554096,212.545889182,367.901736011,307.916906163,42.4850247072,17.4998051409
 09/17  10:00:00,1084.9141976,97.0589692227,549.671105485,0.0,65.1572554096,220.04316451,390.931710053,293.782507594,70.808374512,26.3408279476
 09/17  11:00:00,1080.30499016,97.0589692227,543.776130859,0.0,65.1572554096,220.04316451,382.351527348,285.203692677,70.808374512,26.3394601589
 09/17  12:00:00,1080.07894343,97.0589692227,544.866084094,0.0,65.1572554096,220.04316451,369.912475723,281.536610967,70.808374512,17.567490244
 09/17  13:00:00,1070.72634255,97.0589692227,543.04589828,0.0,65.1572554096,212.545889182,360.218051156,277.228176145,56.6466996096,26.3431754019
