Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 09/17  14:00:00,1068.00865047,97.0589692227,540.229887254,0.0,65.1572554096,212.545889182,341.805796133,272.979174921,42.4850247072,26.3415965051
 09/17  15:00:00,1067.1595805,97.0589692227,539.420957758,0.0,65.1572554096,212.545889182,336.852068299,262.636346677,56.6466996096,17.5690220122
 09/17  16:00:00,1038.63820466,97.0589692227,535.997009271,0.0,65.1572554096,220.04316451,362.917932731,251.602256895,84.9700494144,26.345626421
 09/17  17:00:00,992.984893637,97.0589692227,537.016275184,0.0,54.0258772165,184.38654557,360.432613381,257.960281562,84.9700494144,17.502282405
 09/17  18:00:00,971.063154235,97.0589692227,546.028378307,0.0,44.4937663224,163.454314868,402.082531325,299.73740773,84.9700494144,17.37507418
 09/17  19:00:00,978.208964434,97.0589692227,552.488455318,0.0,44.4937663224,155.95703954,393.11299552,327.768354091,56.6466996096,8.69794181913
 09/17  20:00:00,956.485365804,97.0589692227,554.470142401,0.0,44.4937663224,124.558693486,449.038695383,375.020162361,56.6466996096,17.371833413
 09/17  21:00:00,961.161284678,97.0589692227,559.72353548,0.0,44.4937663224,124.558693486,438.326567783,387.145248149,42.4850247072,8.6962949263
 09/17  22:00:00,955.758409663,97.0589692227,564.650630078,0.0,34.9616554283,124.558693486,443.932027578,406.912119692,28.3233498048,8.69655808191
 09/17  23:00:00,960.538845494,97.0589692227,568.577054625,0.0,34.9616554283,124.558693486,446.979209895,415.443623047,14.1616749024,17.3739119454
 09/17  24:00:00,953.620770967,97.0589692227,574.299916153,0.0,34.9616554283,113.312780494,436.960775779,422.598745873,5.66466996096,8.69735994555
 09/18  01:00:00,967.217915541,97.0589692227,576.867055275,0.0,46.0930336215,113.312780494,441.404623542,427.042201162,5.66466996096,8.69775241877
 09/18  02:00:00,971.316938836,97.0589692227,581.263519439,0.0,46.0930336215,113.312780494,455.732591242,432.693845248,5.66466996096,17.3740760334
 09/18  03:00:00,973.04478873,97.0589692227,583.116261859,0.0,46.0930336215,113.312780494,452.608419654,438.247503303,5.66466996096,8.6962463896
 09/18  04:00:00,1064.00402021,97.0589692227,583.656631015,0.0,100.150657288,148.969399434,443.03634797,419.997011579,5.66466996096,17.3746664294
 09/18  05:00:00,1056.65515535,97.0589692227,574.342097521,0.0,100.150657288,149.894399434,741.36369915,718.504932475,14.1616749024,8.69709177349
 09/18  06:00:00,1288.18179855,98.0527365408,576.182396182,0.0,176.471037341,302.612436532,519.798201387,482.777471405,28.3233498048,8.69738017713
 09/18  07:00:00,1398.41855018,99.8619082196,572.816145194,0.0,243.2593065,310.10971186,502.2219661,433.479301164,42.4850247072,26.2576402293
 09/18  08:00:00,1423.10228851,100.954760489,558.298253227,0.0,243.2593065,310.10971186,481.486156771,398.46898998,56.6466996096,26.3704671811
 09/18  09:00:00,1446.8586329,101.770844816,547.27512747,0.0,243.2593065,302.612436532,441.972708902,373.030423229,42.4850247072,26.4572609656
 09/18  10:00:00,1445.38201712,102.650726296,536.842736444,0.0,243.2593065,310.10971186,453.077962132,346.837238124,70.808374512,35.4323494966
 09/18  11:00:00,1439.40619243,103.559565675,528.422354323,0.0,243.2593065,310.10971186,429.321076898,330.904884863,70.808374512,27.6078175232
 09/18  12:00:00,1389.46625782,104.739722535,518.63678326,0.0,243.2593065,310.10971186,423.768753118,318.598173466,70.808374512,34.3622051392
 09/18  13:00:00,1411.82821636,105.912867984,505.565966949,0.0,243.2593065,302.612436532,395.635215223,303.491902913,56.6466996096,35.4966127004
 09/18  14:00:00,1409.29356716,107.20086603,501.400704231,0.0,243.2593065,302.612436532,372.557789142,294.637810578,42.4850247072,35.4349538573
 09/18  15:00:00,1414.60798319,108.315478047,506.099624065,0.0,243.2593065,302.612436532,378.323304505,295.132354264,56.6466996096,26.5442506313
 09/18  16:00:00,1419.27088599,109.741161002,502.521456064,0.0,243.2593065,310.10971186,401.439626188,290.048492576,84.9700494144,26.4210841976
 09/18  17:00:00,1421.93450134,110.388086626,504.666661866,0.0,243.2593065,310.10971186,400.884319167,298.447499829,84.9700494144,17.4667699245
 09/18  18:00:00,1164.87095575,97.0589692227,527.455458228,0.0,166.938926447,199.110933808,387.498939945,285.112887666,84.9700494144,17.4160028642
 09/18  19:00:00,1171.08083701,97.0589692227,532.728336503,0.0,166.938926447,191.61365848,378.148445569,304.086154477,56.6466996096,17.4155914825
 09/18  20:00:00,1049.58015418,97.0589692227,537.707323838,0.0,100.150657288,124.558693486,419.489877904,354.124115569,56.6466996096,8.71906272541
 09/18  21:00:00,1017.44178597,97.0589692227,545.651746352,0.0,100.150657288,124.558693486,426.460554222,366.596252187,42.4850247072,17.3792773275
 09/18  22:00:00,954.736619097,97.0589692227,550.983494386,0.0,46.0930336215,124.558693486,425.497044493,388.475904632,28.3233498048,8.69779005611
 09/18  23:00:00,959.315297405,97.0589692227,554.968306318,0.0,46.0930336215,124.558693486,428.339479249,396.803777412,14.1616749024,17.3740269342
 09/18  24:00:00,949.448165997,97.0589692227,557.576017815,0.0,46.0930336215,113.312780494,416.901747973,402.540871343,5.66466996096,8.69620666915
 09/19  01:00:00,950.820386515,97.0589692227,559.009063514,0.0,46.0930336215,113.312780494,421.337171894,406.975894975,5.66466996096,8.69660695776
 09/19  02:00:00,951.907924131,97.0589692227,560.187296874,0.0,46.0930336215,113.312780494,434.996026705,411.957105442,5.66466996096,17.3742513028
 09/19  03:00:00,954.787211845,97.0589692227,563.232524281,0.0,46.0930336215,113.312780494,432.199973701,417.837707439,5.66466996096,8.6975963005
 09/19  04:00:00,1052.12643662,97.0589692227,567.508933954,0.0,100.150657288,148.969399434,417.239647937,402.877077386,5.66466996096,8.69790058941
 09/19  05:00:00,1048.61535911,97.2473717028,562.924304263,0.0,100.150657288,149.894399434,595.601560826,564.064504236,14.1616749024,17.3753816874
 09/19  06:00:00,1278.49099378,101.150432438,561.230080338,0.0,176.471037341,302.612436532,457.647550871,420.62783094,28.3233498048,8.69637012658
 09/19  07:00:00,1388.65906218,103.563405623,558.350578531,0.0,243.2593065,310.10971186,457.635452896,388.890821972,42.4850247072,26.2596062164
 09/19  08:00:00,1418.98551757,104.69962236,549.848508649,0.0,243.2593065,310.10971186,442.583884772,368.349737301,56.6466996096,17.5874478611
 09/19  09:00:00,1443.58874741,105.822551852,539.579726419,0.0,243.2593065,302.612436532,426.01254382,348.256643151,42.4850247072,35.2708759622
 09/19  10:00:00,1430.8602502,107.196489969,516.559889097,0.0,243.2593065,310.10971186,417.44222616,320.04725398,70.808374512,26.5865976689
 09/19  11:00:00,1423.29943566,108.30709917,506.084395196,0.0,243.2593065,310.10971186,413.129044361,306.807417905,70.808374512,35.5132519442
 09/19  12:00:00,1380.39463151,108.838481161,504.280026039,0.0,243.2593065,310.10971186,420.153066491,314.000538806,70.808374512,35.3441531727
 09/19  13:00:00,1410.15830654,109.585268688,499.525541974,0.0,243.2593065,302.612436532,406.01479919,313.872050227,56.6466996096,35.4960493534
 09/19  14:00:00,1409.86813417,110.276428408,498.375424668,0.0,243.2593065,302.612436532,390.11696158,312.197487458,42.4850247072,35.4344494147
 09/19  15:00:00,1419.01603203,110.757981542,507.660312202,0.0,243.2593065,302.612436532,399.082059461,315.885822232,56.6466996096,26.5495376192
 09/19  16:00:00,1439.72897449,111.165165679,522.416384874,0.0,243.2593065,310.10971186,433.20888318,321.812900851,84.9700494144,26.4259329138
 09/19  17:00:00,1440.14453606,111.601749151,522.607053991,0.0,243.2593065,310.10971186,423.849557033,321.413298839,84.9700494144,17.4662087793
 09/19  18:00:00,1190.5881967,97.0589692227,554.556022042,0.0,166.938926447,199.110933808,420.69384148,318.306794143,84.9700494144,17.4169979232
 09/19  19:00:00,1210.11302753,97.0589692227,575.035346871,0.0,166.938926447,191.61365848,411.035610091,336.973984881,56.6466996096,17.4149256005
 09/19  20:00:00,1094.4954879,97.0589692227,586.342635498,0.0,100.150657288,124.558693486,453.135741954,387.770352977,56.6466996096,8.71868936755
 09/19  21:00:00,1062.07548681,97.0589692227,593.849044633,0.0,100.150657288,124.558693486,458.868596899,399.004948978,42.4850247072,17.3786232143
 09/19  22:00:00,997.750561793,97.0589692227,596.989757208,0.0,46.0930336215,124.558693486,456.482567568,419.461758186,28.3233498048,8.69745957711
 09/19  23:00:00,1001.43104558,97.0589692227,600.237992631,0.0,46.0930336215,124.558693486,449.180755637,426.32132049,14.1616749024,8.69776024487
 09/19  24:00:00,984.721271614,97.0589692227,596.704342145,0.0,46.0930336215,113.312780494,455.262947241,432.221723317,5.66466996096,17.3765539629
 09/20  01:00:00,978.130198651,97.0589692227,590.89714107,0.0,46.0930336215,113.312780494,452.612904884,438.251858609,5.66466996096,8.69637631433
 09/20  02:00:00,971.176155566,97.0589692227,584.640572421,0.0,46.0930336215,113.312780494,467.692653828,444.654194372,5.66466996096,17.3737894945
 09/20  03:00:00,964.040631939,97.0589692227,578.110113579,0.0,46.0930336215,113.312780494,464.968371142,450.606315166,5.66466996096,8.69738601543
 09/20  04:00:00,1048.9270358,97.0589692227,572.866921237,0.0,100.150657288,148.969399434,448.810292069,434.447914065,5.66466996096,8.69770804302
 09/20  05:00:00,1049.29257047,97.5745417801,571.061979564,0.0,100.150657288,149.894399434,660.064659325,628.525649928,14.1616749024,17.3773344944
 09/20  06:00:00,1278.22708034,101.80803304,567.022663082,0.0,176.471037341,302.612436532,504.187462129,467.16544299,28.3233498048,8.69866933411
 09/20  07:00:00,1388.26690349,104.799225952,562.207610792,0.0,243.2593065,310.10971186,494.965127091,426.220476837,42.4850247072,26.2596255463
 09/20  08:00:00,1436.27528104,106.044314813,570.786448269,0.0,243.2593065,310.10971186,470.019987213,395.78539472,56.6466996096,17.587892883
 09/20  09:00:00,1464.27798378,106.855498138,562.454897872,0.0,243.2593065,302.612436532,452.389267341,374.631945453,42.4850247072,35.2722971811
 09/20  10:00:00,1461.06366768,107.680644308,549.648579028,0.0,243.2593065,310.10971186,447.361203147,349.958982902,70.808374512,26.5938457336
 09/20  11:00:00,1466.75732344,108.504505949,554.059710126,0.0,243.2593065,310.10971186,442.000009719,335.675885062,70.808374512,35.5157501447
 09/20  12:00:00,1412.33986652,109.507929939,540.613364729,0.0,243.2593065,310.10971186,431.132617347,324.977692961,70.808374512,35.3465498741
 09/20  13:00:00,1440.71175081,110.8455592,533.942495535,0.0,243.2593065,302.612436532,406.208802665,314.063063823,56.6466996096,35.4990392317
 09/20  14:00:00,1437.90088168,112.207795443,529.503592476,0.0,243.2593065,302.612436532,384.99088718,307.06835909,42.4850247072,35.4375033828
 09/20  15:00:00,1435.94148121,113.583333448,526.048641308,0.0,243.2593065,302.612436532,377.789009631,294.590241684,56.6466996096,26.5520683371
 09/20  16:00:00,1440.57291284,115.759042076,521.656819149,0.0,243.2593065,310.10971186,393.633438944,282.235530424,84.9700494144,26.4278591051
 09/20  17:00:00,1440.13130328,117.446258503,519.478233909,0.0,243.2593065,310.10971186,381.237906013,278.800540006,84.9700494144,17.4673165931
 09/20  18:00:00,1185.03599695,97.0589692227,551.179289961,0.0,166.938926447,199.110933808,389.678227148,287.29048538,84.9700494144,17.4176923539
 09/20  19:00:00,1207.2322318,97.0589692227,573.181615477,0.0,166.938926447,191.61365848,388.290258112,314.227497855,56.6466996096,17.4160606476
 09/20  20:00:00,1092.80549563,97.0589692227,585.29603863,0.0,100.150657288,124.558693486,434.929256062,369.563224822,56.6466996096,8.71933163039
 09/20  21:00:00,1060.61479788,97.0589692227,592.7960887,0.0,100.150657288,124.558693486,442.603073337,382.738259449,42.4850247072,17.3797891806
 09/20  22:00:00,998.157020839,97.0589692227,598.162724529,0.0,46.0930336215,124.558693486,441.182286423,404.16085894,28.3233498048,8.6980776784
 09/20  23:00:00,996.706552203,97.0589692227,595.708948562,0.0,46.0930336215,124.558693486,433.474916224,410.614843783,14.1616749024,8.69839753843
 09/20  24:00:00,983.700826996,97.0589692227,595.139806473,0.0,46.0930336215,113.312780494,438.763450584,415.723353859,5.66466996096,17.3754267644
 09/21  01:00:00,985.876218086,97.0589692227,597.445080422,0.0,46.0930336215,113.312780494,434.782919566,420.421220311,5.66466996096,8.69702929315
 09/21  02:00:00,987.426816695,97.0589692227,599.277988498,0.0,46.0930336215,113.312780494,448.550054324,425.510178049,5.66466996096,17.3752063139
 09/21  03:00:00,986.389822922,97.0589692227,598.211250276,0.0,46.0930336215,113.312780494,444.356215074,429.993415464,5.66466996096,8.69812964911
 09/21  04:00:00,1077.16624243,97.0589692227,598.502010802,0.0,100.150657288,148.969399434,428.873883988,414.510742748,5.66466996096,8.69847127947
 09/21  05:00:00,1077.64684263,97.9555264677,596.605853498,0.0,100.150657288,149.894399434,604.723798501,573.186331921,14.1616749024,17.3757916777
 09/21  06:00:00,1301.41980606,102.782056772,586.276935876,0.0,176.471037341,302.612436532,468.598688906,431.578310895,28.3233498048,8.69702820602
 09/21  07:00:00,1408.32881056,105.81277484,578.234850725,0.0,243.2593065,310.10971186,464.40537098,395.657720918,42.4850247072,26.2626253547
 09/21  08:00:00,1434.1715327,106.97410318,564.848464368,0.0,243.2593065,310.10971186,442.782045074,368.545110369,56.6466996096,17.590235095
 09/21  09:00:00,1452.97684175,107.795980536,548.44713198,0.0,243.2593065,302.612436532,425.885085092,348.122724367,42.4850247072,35.2773360184
 09/21  10:00:00,1444.94027892,108.734965326,530.728655638,0.0,243.2593065,310.10971186,420.483470184,323.090288596,70.808374512,26.5848070765
 09/21  11:00:00,1429.76451758,109.981728097,511.731121758,0.0,243.2593065,310.10971186,410.982184252,304.651065786,70.808374512,35.5227439538
 09/21  12:00:00,1375.32946009,111.452364049,496.233346102,0.0,243.2593065,310.10971186,397.745815876,291.5853005,70.808374512,35.3521408635
 09/21  13:00:00,1405.16425588,113.15358905,490.450607714,0.0,243.2593065,302.612436532,372.376710903,280.224296188,56.6466996096,35.5057151057
 09/21  14:00:00,1403.18498862,114.663590837,486.723776472,0.0,243.2593065,302.612436532,350.165519534,272.236249725,42.4850247072,35.4442451024
 09/21  15:00:00,1403.82001128,116.231747809,485.867272548,0.0,243.2593065,302.612436532,348.804223885,265.605679164,56.6466996096,26.5518451116
 09/21  16:00:00,1406.27059228,117.032584806,480.729615268,0.0,243.2593065,310.10971186,380.370034392,268.972472499,84.9700494144,26.4275124787
 09/21  17:00:00,1395.96801478,117.526831166,470.78128106,0.0,243.2593065,310.10971186,371.863400875,269.422879571,84.9700494144,17.4704718896
 09/21  18:00:00,1123.44065365,97.0589692227,483.682837699,0.0,166.938926447,199.110933808,384.548006096,282.159501839,84.9700494144,17.4184548424
 09/21  19:00:00,1136.06736677,97.0589692227,494.742413071,0.0,166.938926447,191.61365848,367.946996963,293.88402465,56.6466996096,17.4162727035
 09/21  20:00:00,1012.62284387,97.0589692227,497.297268553,0.0,100.150657288,124.558693486,402.171789099,336.8071324,56.6466996096,8.71795708977
 09/21  21:00:00,970.543637976,97.0589692227,494.663980096,0.0,100.150657288,124.558693486,404.209056448,344.343590217,42.4850247072,17.3804415239
 09/21  22:00:00,900.390628567,97.0589692227,492.455306968,0.0,46.0930336215,124.558693486,398.885728897,361.865178091,28.3233498048,8.6972010009
 09/21  23:00:00,901.260983325,97.0589692227,492.506674971,0.0,46.0930336215,124.558693486,399.371796507,367.83472162,14.1616749024,17.3753999852
 09/21  24:00:00,891.436823106,97.0589692227,494.829469458,0.0,46.0930336215,113.312780494,388.206760972,373.843879365,5.66466996096,8.69821164578
 09/22  01:00:00,894.606853342,97.0589692227,498.1993933,0.0,46.0930336215,113.312780494,393.580675386,379.217317464,5.66466996096,8.69868796134
 09/22  02:00:00,895.266277948,97.0589692227,498.940403897,0.0,46.0930336215,113.312780494,406.387386577,383.346572091,5.66466996096,17.3761445251
 09/22  03:00:00,897.882157323,97.0589692227,501.798581941,0.0,46.0930336215,113.312780494,402.652874297,388.290830589,5.66466996096,8.69737374708
 09/22  04:00:00,995.110554763,97.0589692227,505.70637025,0.0,100.150657288,148.969399434,397.459830138,374.419352764,5.66466996096,17.3758074122
 09/22  05:00:00,1000.18047338,98.5252240904,509.129232245,0.0,100.150657288,149.894399434,522.953212726,500.093091172,14.1616749024,8.69844665164
 09/22  06:00:00,1230.64362948,103.474760046,507.019652022,0.0,176.471037341,302.612436532,417.584339897,380.56218262,28.3233498048,8.69880747209
 09/22  07:00:00,1339.05378444,106.907393786,501.221890219,0.0,243.2593065,310.10971186,420.699344969,351.94974006,42.4850247072,26.2645802019
 09/22  08:00:00,1376.18162459,108.065810787,499.806065744,0.0,243.2593065,310.10971186,427.140123695,344.119445716,56.6466996096,26.3739783699
 09/22  09:00:00,1408.81485478,108.817418176,498.328583617,0.0,243.2593065,302.612436532,407.0416285,338.092803171,42.4850247072,26.4638006219
 09/22  10:00:00,1415.09403879,109.48969716,496.352363462,0.0,243.2593065,310.10971186,438.261210921,332.004869355,70.808374512,35.4479670545
 09/22  11:00:00,1412.77990387,110.089967713,492.032724424,0.0,243.2593065,310.10971186,433.370660857,327.058636319,70.808374512,35.503650026
 09/22  12:00:00,1375.36159632,110.702845656,496.195990667,0.0,243.2593065,310.10971186,423.685536143,326.357245981,70.808374512,26.5199156497
 09/22  13:00:00,1412.27362839,111.439894069,499.364032815,0.0,243.2593065,302.612436532,414.531159529,322.367904608,56.6466996096,35.5165553108
 09/22  14:00:00,1412.68979353,112.201529148,499.103918232,0.0,243.2593065,302.612436532,393.69943304,315.75952452,42.4850247072,35.4548838128
 09/22  15:00:00,1413.1623579,113.248359489,498.695104881,0.0,243.2593065,302.612436532,397.202826168,305.167531984,56.6466996096,35.3885945735
 09/22  16:00:00,1417.78153243,115.043377472,494.797711289,0.0,243.2593065,310.10971186,396.895432581,285.494823921,84.9700494144,26.4305592461
 09/22  17:00:00,1418.11903723,116.528469592,493.744222551,0.0,243.2593065,310.10971186,380.812096766,278.373434317,84.9700494144,17.4686130345
 09/22  18:00:00,1161.50174096,97.0589692227,523.515969463,0.0,166.938926447,199.110933808,382.07657871,288.388689947,84.9700494144,8.71783934882
 09/22  19:00:00,1171.75218774,97.0589692227,533.956173487,0.0,166.938926447,191.61365848,390.398933536,316.334110374,56.6466996096,17.4181235527
 09/22  20:00:00,1051.9121333,97.0589692227,540.611091584,0.0,100.150657288,124.558693486,442.70066682,368.636777902,56.6466996096,17.4171893085
 09/22  21:00:00,1018.98562725,97.0589692227,547.526072605,0.0,100.150657288,124.558693486,432.344672983,381.15800257,42.4850247072,8.70164570606
 09/22  22:00:00,965.42672152,97.0589692227,562.132247388,0.0,46.0930336215,124.558693486,449.26290116,403.564825784,28.3233498048,17.374725571
 09/22  23:00:00,972.078602651,97.0589692227,568.464096647,0.0,46.0930336215,124.558693486,435.942548038,413.08299203,14.1616749024,8.69788110519
 09/22  24:00:00,965.418882123,97.0589692227,574.483311503,0.0,46.0930336215,113.312780494,434.631523079,420.268608591,5.66466996096,8.69824452686
 09/23  01:00:00,967.41978234,97.0589692227,576.652789792,0.0,46.0930336215,113.312780494,448.786097075,425.743573144,5.66466996096,17.3778539699
 09/23  02:00:00,971.401918076,97.0589692227,580.892212771,0.0,46.0930336215,113.312780494,446.379788161,432.018322868,5.66466996096,8.69679533188
 09/23  03:00:00,975.234118889,97.0589692227,585.043184955,0.0,46.0930336215,113.312780494,458.335444892,435.295452869,5.66466996096,17.3753220622
 09/23  04:00:00,991.958308845,97.0589692227,592.135544437,0.0,55.6251445156,113.312780494,442.446021069,428.083132331,5.66466996096,8.69821877649
 09/23  05:00:00,1000.08969059,97.0589692227,600.994689988,0.0,55.6251445156,113.312780494,453.708152264,430.847881778,14.1616749024,8.69859558351
 09/23  06:00:00,1072.9301767,97.0589692227,601.026380041,0.0,65.1572554096,176.889270242,417.525044363,371.82337101,28.3233498048,17.3783235487
 09/23  07:00:00,1183.16005706,97.3616686361,597.190510072,0.0,109.682768182,220.96816451,586.470172654,535.287862108,42.4850247072,8.6972858389
 09/23  08:00:00,1183.15077004,97.3908816933,594.712463565,0.0,109.682768182,220.96816451,534.033721679,459.935591698,56.6466996096,17.4514303714
 09/23  09:00:00,1284.16332871,99.6057666251,585.812890626,0.0,131.945524568,266.955817592,491.280680456,422.522963354,42.4850247072,26.2726923951
 09/23  10:00:00,1285.47108388,99.9837428615,579.154298579,0.0,131.945524568,274.45309292,487.217135622,398.819368046,70.808374512,17.5893930638
 09/23  11:00:00,1283.27849198,100.238199521,575.771812916,0.0,131.945524568,274.45309292,480.442491114,383.259703966,70.808374512,26.3744126361
 09/23  12:00:00,1249.3703506,100.481550678,574.151184887,0.0,131.945524568,274.45309292,468.787161877,371.608127251,70.808374512,26.3706601144
 09/23  13:00:00,1232.56569455,100.733070921,564.437241409,0.0,131.945524568,266.955817592,446.470002395,363.451268092,56.6466996096,26.3720346937
 09/23  14:00:00,1227.81640227,100.887326658,558.967059352,0.0,131.945524568,266.955817592,425.035865247,356.183290365,42.4850247072,26.3675501745
 09/23  15:00:00,1151.94606502,97.0589692227,564.266034624,0.0,109.682768182,212.545889182,358.960786708,275.944793093,56.6466996096,26.3692940061
 09/23  16:00:00,1160.81749692,97.0589692227,565.773366178,0.0,109.682768182,220.04316451,372.360384446,269.80502225,84.9700494144,17.5853127814
 09/23  17:00:00,1119.19315564,97.0589692227,566.646713664,0.0,109.682768182,220.04316451,380.519025753,269.291458038,84.9700494144,26.2575183004
 09/23  18:00:00,1085.21849842,97.0589692227,571.753709972,0.0,100.150657288,199.110933808,402.983142463,309.314218897,84.9700494144,8.69887415151
 09/23  19:00:00,1096.16431961,97.0589692227,582.186086916,0.0,100.150657288,191.61365848,409.889254338,335.866112768,56.6466996096,17.3764419598
 09/23  20:00:00,1003.13114726,97.0589692227,593.84102668,0.0,55.6251445156,124.558693486,457.460863619,392.116636615,56.6466996096,8.69752739424
 09/23  21:00:00,999.632269441,97.0589692227,591.111067228,0.0,55.6251445156,124.558693486,455.472062403,404.289152763,42.4850247072,8.69788493185
 09/23  22:00:00,984.769334588,97.0589692227,586.793578748,0.0,46.0930336215,124.558693486,470.77142292,425.071186054,28.3233498048,17.3768870605
 09/23  23:00:00,982.320209255,97.0589692227,583.206870405,0.0,46.0930336215,124.558693486,454.350659011,431.489975874,14.1616749024,8.69900823455
 09/23  24:00:00,969.055256786,97.0589692227,582.499424333,0.0,46.0930336215,113.312780494,459.412409168,436.371036531,5.66466996096,17.3767026763
 09/24  01:00:00,953.796331825,97.0589692227,578.863689532,0.0,34.9616554283,113.312780494,458.052419563,443.689916421,5.66466996096,8.69783318069
 09/24  02:00:00,949.376887083,97.0589692227,574.726486733,0.0,34.9616554283,113.312780494,464.333348261,449.970411595,5.66466996096,8.69826670477
 09/24  03:00:00,947.946141526,97.0589692227,573.292747321,0.0,34.9616554283,113.312780494,478.158396343,455.115966634,5.66466996096,17.3777597484
 09/24  04:00:00,958.281015993,97.0589692227,573.351727162,0.0,44.4937663224,113.312780494,461.609395591,447.245244334,5.66466996096,8.69948129628
 09/24  05:00:00,959.155967199,97.0589692227,574.229685868,0.0,44.4937663224,113.312780494,481.709766564,450.172870028,14.1616749024,17.3752216336
 09/24  06:00:00,1031.92569938,97.0589692227,574.042381439,0.0,54.0258772165,176.889270242,428.957413592,391.935898876,28.3233498048,8.69816491174
 09/24  07:00:00,1032.55188222,97.0589692227,574.902495345,0.0,54.0258772165,184.38654557,437.78035025,386.596768638,42.4850247072,8.69855690502
 09/24  08:00:00,1112.10190004,97.0589692227,581.911948979,0.0,65.1572554096,220.04316451,435.650661228,361.560354747,56.6466996096,17.4436068707
 09/24  09:00:00,1114.02220239,97.0589692227,590.220985445,0.0,65.1572554096,212.545889182,412.450686091,343.713130197,42.4850247072,26.2525311865
 09/24  10:00:00,1110.34963539,97.0589692227,577.898952139,0.0,65.1572554096,220.04316451,417.385058678,329.003013805,70.808374512,17.5736703615
 09/24  11:00:00,1104.35682083,97.0589692227,570.066305702,0.0,65.1572554096,220.04316451,416.275331144,319.113543549,70.808374512,26.3534130831
 09/24  12:00:00,1089.98459135,97.0589692227,555.709470395,0.0,65.1572554096,220.04316451,405.350269453,308.188956339,70.808374512,26.3529386024
 09/24  13:00:00,1075.26707029,97.0589692227,547.71140454,0.0,65.1572554096,212.545889182,380.730413929,297.730922205,56.6466996096,26.3527921146
 09/24  14:00:00,1077.3927121,97.0589692227,550.090268211,0.0,65.1572554096,212.545889182,352.327963465,292.269312058,42.4850247072,17.5736267
 09/24  15:00:00,1074.36687714,97.0589692227,547.130141921,0.0,65.1572554096,212.545889182,363.024781361,280.024714586,56.6466996096,26.3533671661
 09/24  16:00:00,1043.11817754,97.0589692227,540.878645431,0.0,65.1572554096,220.04316451,379.938541242,268.612892831,84.9700494144,26.3555989972
 09/24  17:00:00,997.595555974,97.0589692227,542.152047082,0.0,54.0258772165,184.38654557,378.581678443,276.103796234,84.9700494144,17.5078327954
 09/24  18:00:00,969.803014577,97.0589692227,544.768654998,0.0,44.4937663224,163.454314868,415.981974588,317.141983864,84.9700494144,13.8699413095
 09/24  19:00:00,979.22347899,97.0589692227,553.413005074,0.0,44.4937663224,155.95703954,414.831380379,345.980885316,56.6466996096,12.2037954535
 09/24  20:00:00,966.149535134,97.0589692227,564.650606339,0.0,44.4937663224,124.558693486,458.360440034,393.015626336,56.6466996096,8.69811408882
 09/24  21:00:00,967.025009943,97.0589692227,566.130563302,0.0,44.4937663224,124.558693486,462.155527619,402.293091536,42.4850247072,17.3774113753
 09/24  22:00:00,956.251148293,97.0589692227,565.350509029,0.0,34.9616554283,124.558693486,456.257645321,419.234994065,28.3233498048,8.69930145145
 09/24  23:00:00,957.727075243,97.0589692227,565.714062332,0.0,34.9616554283,124.558693486,456.180513501,424.641517025,14.1616749024,17.3773215743
 09/24  24:00:00,945.760693378,97.0589692227,566.129526518,0.0,34.9616554283,113.312780494,443.245389433,428.882724236,5.66466996096,8.69799523616
 09/25  01:00:00,937.339955251,97.0589692227,545.160678147,0.0,46.0930336215,113.312780494,439.125947764,424.7627501,5.66466996096,8.69852770321
 09/25  02:00:00,942.528858379,97.0589692227,550.513377649,0.0,46.0930336215,113.312780494,451.290504021,428.247370368,5.66466996096,17.3784636919
 09/25  03:00:00,949.508880162,97.0589692227,557.942135744,0.0,46.0930336215,113.312780494,449.672407188,435.307856771,5.66466996096,8.69988045631
 09/25  04:00:00,1038.18664759,97.0589692227,555.940385354,0.0,100.150657288,148.969399434,438.57930967,415.537237713,5.66466996096,17.3774019957
 09/25  05:00:00,1044.65854422,97.0589692227,561.200371258,0.0,100.150657288,149.894399434,770.99140065,748.131102604,14.1616749024,8.6986231438
 09/25  06:00:00,1277.11797306,98.0372454938,564.08695699,0.0,176.471037341,302.612436532,529.532493408,492.510103325,28.3233498048,8.6990402783
 09/25  07:00:00,1389.11040647,99.4521412367,558.84813146,0.0,243.2593065,310.10971186,512.267621377,443.515360822,42.4850247072,26.2672358471
 09/25  08:00:00,1420.46980271,100.300602144,555.76443135,0.0,243.2593065,310.10971186,500.751726673,417.725786408,56.6466996096,26.3792406553
 09/25  09:00:00,1456.28703385,101.122819668,557.721232548,0.0,243.2593065,302.612436532,466.556225559,397.598111163,42.4850247072,26.4730896884
 09/25  10:00:00,1470.2279317,101.981596759,564.091017996,0.0,243.2593065,310.10971186,478.357477084,372.091660562,70.808374512,35.4574420105
 09/25  11:00:00,1468.60240295,102.822255493,560.948682407,0.0,243.2593065,310.10971186,462.000915972,355.678102901,70.808374512,35.514438559
 09/25  12:00:00,1419.66356944,103.585641594,552.903247451,0.0,243.2593065,310.10971186,443.871978972,346.541797578,70.808374512,26.5218068822
 09/25  13:00:00,1452.42364291,104.924199615,551.343870967,0.0,243.2593065,302.612436532,424.853307504,332.677279725,56.6466996096,35.5293281697
 09/25  14:00:00,1449.5143891,106.14848814,547.810368924,0.0,243.2593065,302.612436532,401.920590834,323.967840612,42.4850247072,35.4677255143
 09/25  15:00:00,1444.23393745,107.460590687,541.198543107,0.0,243.2593065,302.612436532,403.088001841,311.040119739,56.6466996096,35.4011824929
 09/25  16:00:00,1445.60878135,108.957956389,534.17978735,0.0,243.2593065,310.10971186,410.757934241,299.350084008,84.9700494144,26.4378008188
 09/25  17:00:00,1445.9755406,110.104544859,533.384548801,0.0,243.2593065,310.10971186,398.179246969,295.73524018,84.9700494144,17.4739573749
 09/25  18:00:00,1194.22285074,97.0589692227,561.046977141,0.0,166.938926447,199.110933808,393.869210666,291.479707867,84.9700494144,17.4194533841
 09/25  19:00:00,1216.55474137,97.0589692227,579.259507956,0.0,166.938926447,191.61365848,386.110699188,320.742847626,56.6466996096,8.72115195234
 09/25  20:00:00,1100.70734888,97.0589692227,594.474276751,0.0,100.150657288,124.558693486,452.087911635,378.021947733,56.6466996096,17.4192642921
 09/25  21:00:00,1054.40531892,97.0589692227,588.272761781,0.0,100.150657288,124.558693486,443.256350627,392.06962477,42.4850247072,8.70170114984
 09/25  22:00:00,981.360579768,97.0589692227,582.878251224,0.0,46.0930336215,124.558693486,458.233158493,412.532179191,28.3233498048,17.3776294966
 09/25  23:00:00,980.727809163,97.0589692227,581.107357989,0.0,46.0930336215,124.558693486,440.46321466,417.603370924,14.1616749024,8.69816883392
 09/25  24:00:00,969.240649917,97.0589692227,581.728066712,0.0,46.0930336215,113.312780494,444.778728696,421.735141221,5.66466996096,17.3789175143
 09/26  01:00:00,966.421924968,97.0589692227,579.628732366,0.0,46.0930336215,113.312780494,442.68000571,428.315747821,5.66466996096,8.69958792836
 09/26  02:00:00,962.00822125,97.0589692227,575.616205046,0.0,46.0930336215,113.312780494,457.328883016,434.286070537,5.66466996096,17.3781425178
 09/26  03:00:00,961.02643772,97.0589692227,574.529464547,0.0,46.0930336215,113.312780494,451.940677206,437.57754053,5.66466996096,8.69846671521
 09/26  04:00:00,1054.72226812,97.0589692227,575.213430508,0.0,100.150657288,148.969399434,434.422078449,420.058513944,5.66466996096,8.69889454403
 09/26  05:00:00,1055.17976907,97.2276562026,574.603283137,0.0,100.150657288,149.894399434,653.956271867,622.41451843,14.1616749024,17.3800785345
 09/26  06:00:00,1285.64981045,100.576957374,573.885298281,0.0,176.471037341,302.612436532,492.352442152,455.328884554,28.3233498048,8.70020779264
 09/26  07:00:00,1401.69253036,102.980799942,572.924643039,0.0,243.2593065,310.10971186,486.351033648,417.59779637,42.4850247072,26.2682125708
 09/26  08:00:00,1440.01523174,104.208374917,576.214557202,0.0,243.2593065,310.10971186,464.613386898,390.371247658,56.6466996096,17.5954396303
 09/26  09:00:00,1463.18205112,105.120701647,563.326822352,0.0,243.2593065,302.612436532,448.562102182,370.786564657,42.4850247072,35.290512818
 09/26  10:00:00,1447.26136749,105.814218302,536.650568062,0.0,243.2593065,310.10971186,459.989405565,353.725384328,70.808374512,35.4556467255
 09/26  11:00:00,1441.77622316,106.467932083,528.158653929,0.0,243.2593065,310.10971186,447.647565327,341.326919292,70.808374512,35.5122715223
 09/26  12:00:00,1395.16674467,107.018568304,522.089097119,0.0,243.2593065,310.10971186,433.292610616,335.952450259,70.808374512,26.5317858449
 09/26  13:00:00,1425.52492445,107.852653874,517.868303263,0.0,243.2593065,302.612436532,422.604997218,330.430528794,56.6466996096,35.5277688152
 09/26  14:00:00,1424.10216955,108.849403067,515.423852185,0.0,243.2593065,302.612436532,398.500773587,320.549139431,42.4850247072,35.4666094484
 09/26  15:00:00,1412.06386478,109.453195637,501.925208532,0.0,243.2593065,302.612436532,409.723295926,317.676031584,56.6466996096,35.400564732
 09/26  16:00:00,1408.07109391,110.064964752,489.450078815,0.0,243.2593065,310.10971186,424.840381137,313.43127016,84.9700494144,26.4390615621
 09/26  17:00:00,1402.41948847,110.703311208,482.89441639,0.0,243.2593065,310.10971186,407.348842237,304.905916086,84.9700494144,17.4728767369
 09/26  18:00:00,1135.10310789,97.0589692227,494.831193762,0.0,166.938926447,199.110933808,400.927413796,306.594917309,84.9700494144,9.36244707185
 09/26  19:00:00,1146.74350854,97.0589692227,502.61070585,0.0,166.938926447,191.61365848,392.475545015,319.049991278,56.6466996096,16.7788541269
 09/26  20:00:00,1018.89532709,97.0589692227,504.910279889,0.0,100.150657288,124.558693486,436.312022214,362.242506734,56.6466996096,17.4228158702
 09/26  21:00:00,986.037761553,97.0589692227,512.030687128,0.0,100.150657288,124.558693486,421.614578842,370.428371534,42.4850247072,8.70118260092
 09/26  22:00:00,922.786438628,97.0589692227,516.336121199,0.0,46.0930336215,124.558693486,434.935708607,389.233278504,28.3233498048,17.3790802978
 09/26  23:00:00,920.524712602,97.0589692227,513.069872642,0.0,46.0930336215,124.558693486,416.146015468,393.284138329,14.1616749024,8.70020223644
 09/26  24:00:00,900.057738919,97.0589692227,504.320928967,0.0,46.0930336215,113.312780494,416.413574226,393.370827225,5.66466996096,17.3780770399
 09/27  01:00:00,919.933659817,97.0589692227,525.60870468,0.0,46.0930336215,113.312780494,422.041185454,407.677338392,5.66466996096,8.69917710134
 09/27  02:00:00,936.931743082,97.0589692227,543.717800929,0.0,46.0930336215,113.312780494,434.035732653,419.671377174,5.66466996096,8.699685518
 09/27  03:00:00,931.717523257,97.0589692227,538.276017662,0.0,46.0930336215,113.312780494,444.354864822,421.3118296,5.66466996096,17.3783652612
 09/27  04:00:00,1019.29593165,97.0589692227,535.238336835,0.0,100.150657288,148.969399434,417.74443144,403.381185574,5.66466996096,8.69857590524
 09/27  05:00:00,1036.33137721,97.567564374,551.613421557,0.0,100.150657288,149.894399434,609.893790329,578.35195247,14.1616749024,17.3801629563
 09/27  06:00:00,1274.61987244,101.932266158,557.271372371,0.0,176.471037341,302.612436532,471.200990231,434.177714702,28.3233498048,8.69992572448
 09/27  07:00:00,1395.8240263,104.845395439,560.553971078,0.0,243.2593065,310.10971186,461.96574679,401.188513091,42.4850247072,18.2922089921
 09/27  08:00:00,1431.27521473,105.860634085,561.951528124,0.0,243.2593065,310.10971186,465.972330036,383.715220625,56.6466996096,25.6104098012
 09/27  09:00:00,1463.95399998,106.570982986,560.789181745,0.0,243.2593065,302.612436532,449.199550151,371.422998184,42.4850247072,35.2915272602
 09/27  10:00:00,1467.34887013,107.122113802,556.008267552,0.0,243.2593065,310.10971186,471.566002825,365.830981,70.808374512,34.9266473131
 09/27  11:00:00,1467.45446979,107.952652876,554.282350068,0.0,243.2593065,310.10971186,464.933487528,358.078388252,70.808374512,36.0467247633
 09/27  12:00:00,1425.50260827,109.614253433,553.012828779,0.0,243.2593065,310.10971186,433.172002959,335.830445366,70.808374512,26.5331830816
 09/27  13:00:00,1454.79451028,110.911362641,548.160312708,0.0,243.2593065,302.612436532,414.576928879,322.399591941,56.6466996096,35.5306373291
 09/27  14:00:00,1448.3395288,111.988118395,540.798477455,0.0,243.2593065,302.612436532,392.292156583,314.337531157,42.4850247072,35.4696007195
 09/27  15:00:00,1442.14813988,112.972790605,533.468882734,0.0,243.2593065,302.612436532,393.569704031,301.519370456,56.6466996096,35.4036339661
 09/27  16:00:00,1447.95197572,114.574814377,530.950703801,0.0,243.2593065,310.10971186,402.648915642,291.237363183,84.9700494144,26.4415030443
 09/27  17:00:00,1448.32680716,115.356922136,530.555644763,0.0,243.2593065,310.10971186,396.793028276,294.349010586,84.9700494144,17.4739682759
 09/27  18:00:00,1198.34847299,97.0589692227,565.374665185,0.0,166.938926447,199.110933808,420.335548151,317.94602913,84.9700494144,17.4194696062
 09/27  19:00:00,1217.8674483,97.0589692227,580.522264514,0.0,166.938926447,191.61365848,401.014958592,335.647142454,56.6466996096,8.72111652843
 09/27  20:00:00,1096.01497263,97.0589692227,589.15078448,0.0,100.150657288,124.558693486,455.412513559,381.344857553,56.6466996096,17.4209563966
 09/27  21:00:00,1062.04285329,97.0589692227,594.846041997,0.0,100.150657288,124.558693486,442.634209539,391.447477413,42.4850247072,8.70170741826
 09/27  22:00:00,996.452747256,97.0589692227,597.024445014,0.0,46.0930336215,124.558693486,458.041439054,412.337882361,28.3233498048,17.3802068881
 09/27  23:00:00,993.982472893,97.0589692227,594.071038218,0.0,46.0930336215,124.558693486,443.335927203,420.475930356,14.1616749024,8.698321945
 09/27  24:00:00,979.300388407,97.0589692227,591.809300515,0.0,46.0930336215,113.312780494,449.77368017,426.729731069,5.66466996096,17.3792791401
 09/28  01:00:00,977.703552468,97.0589692227,590.351265731,0.0,46.0930336215,113.312780494,446.161202362,431.796706292,5.66466996096,8.6998261089
 09/28  02:00:00,973.696304223,97.0589692227,586.837196581,0.0,46.0930336215,113.312780494,450.845325381,436.480294221,5.66466996096,8.70036119845
 09/28  03:00:00,972.066081095,97.0589692227,585.265646952,0.0,46.0930336215,113.312780494,462.731664797,439.687303445,5.66466996096,17.3796913912
 09/28  04:00:00,1062.27357228,97.0589692227,585.176428136,0.0,100.150657288,148.969399434,437.817966245,423.454010287,5.66466996096,8.69928599742
 09/28  05:00:00,1062.37560128,97.8183320666,583.15532556,0.0,100.150657288,149.894399434,625.754017086,594.211011765,14.1616749024,17.3813304188
 09/28  06:00:00,1293.70157836,102.525427516,580.791611672,0.0,176.471037341,302.612436532,479.707486206,442.683414515,28.3233498048,8.70072188673
 09/28  07:00:00,1412.28427713,105.454073128,580.701619119,0.0,243.2593065,310.10971186,478.603907585,409.847694317,42.4850247072,26.2711885615
 09/28  08:00:00,1448.5892948,106.323143646,582.289498048,0.0,243.2593065,310.10971186,469.234141307,394.989368833,56.6466996096,17.5980728639
 09/28  09:00:00,1483.99259966,106.949153411,583.608748179,0.0,243.2593065,302.612436532,465.10212862,387.320182641,42.4850247072,35.2969212715
 09/28  10:00:00,1491.66331539,107.462236203,583.304179936,0.0,243.2593065,310.10971186,483.608172669,377.33632978,70.808374512,35.463468377
 09/28  11:00:00,1490.95520298,107.941725759,581.053769071,0.0,243.2593065,310.10971186,477.840537549,371.510919699,70.808374512,35.5212433372
 09/28  12:00:00,1443.27293537,108.619814624,574.41935864,0.0,243.2593065,310.10971186,454.908890212,357.568072036,70.808374512,26.5324436641
 09/28  13:00:00,1469.90863451,109.053945162,567.156248954,0.0,243.2593065,302.612436532,448.805194003,356.620359904,56.6466996096,35.5381344895
 09/28  14:00:00,1467.89316105,109.817490575,564.321048144,0.0,243.2593065,302.612436532,425.648159837,347.686113659,42.4850247072,35.4770214707
 09/28  15:00:00,1466.47299467,110.419807023,562.320268121,0.0,243.2593065,302.612436532,434.147938987,342.090554261,56.6466996096,35.4106851165
 09/28  16:00:00,1467.7835926,111.135266092,556.022336374,0.0,243.2593065,310.10971186,445.893773579,334.482170579,84.9700494144,26.4415535855
 09/28  17:00:00,1473.22332372,111.324208429,561.616075002,0.0,243.2593065,310.10971186,446.047340368,343.599927509,84.9700494144,17.4773634449
 09/28  18:00:00,1207.66058067,97.0589692227,576.911230514,0.0,166.938926447,199.110933808,451.876710912,349.484163946,84.9700494144,17.4224975525
 09/28  19:00:00,1208.46408496,97.0589692227,573.312516423,0.0,166.938926447,191.61365848,430.043176453,364.676671233,56.6466996096,8.71980561058
 09/28  20:00:00,1076.07727804,97.0589692227,571.091005719,0.0,100.150657288,124.558693486,483.103934265,409.034562737,56.6466996096,17.4226719183
 09/28  21:00:00,1035.05646817,97.0589692227,569.685248669,0.0,100.150657288,124.558693486,478.123724471,418.254624642,42.4850247072,17.3840751221
 09/28  22:00:00,965.812203486,97.0589692227,568.201233722,0.0,46.0930336215,124.558693486,476.056248414,439.033408925,28.3233498048,8.69948968448
 09/28  23:00:00,966.231601484,97.0589692227,567.762377396,0.0,46.0930336215,124.558693486,467.677974665,444.816333291,14.1616749024,8.69996647149
 09/28  24:00:00,951.074903022,97.0589692227,565.412705499,0.0,46.0930336215,113.312780494,475.646853274,452.603615233,5.66466996096,17.37856808
 09/29  01:00:00,946.939082076,97.0589692227,561.417000646,0.0,46.0930336215,113.312780494,472.24469686,457.880987357,5.66466996096,8.69903954264
 09/29  02:00:00,946.461733638,97.0589692227,560.91993938,0.0,46.0930336215,113.312780494,484.342503253,461.29811807,5.66466996096,17.3797152211
 09/29  03:00:00,946.343008232,97.0589692227,560.840054494,0.0,46.0930336215,113.312780494,479.310138257,464.944835909,5.66466996096,8.70063238633
 09/29  04:00:00,1038.50817997,97.0589692227,560.198817543,0.0,100.150657288,148.969399434,471.633849454,448.588923972,5.66466996096,17.380255521
 09/29  05:00:00,1038.37113621,97.7653722885,558.241143366,0.0,100.150657288,149.894399434,686.912487061,664.051215191,14.1616749024,8.69959696813
 09/29  06:00:00,1267.12660201,102.050648431,554.627302374,0.0,176.471037341,302.612436532,524.318576254,487.295132006,28.3233498048,8.70009444319
 09/29  07:00:00,1381.04719984,105.071270846,550.34051387,0.0,243.2593065,310.10971186,515.724767313,446.966432401,42.4850247072,26.2733102044
 09/29  08:00:00,1415.83698822,106.258327466,551.157035864,0.0,243.2593065,310.10971186,502.26571021,419.232754881,56.6466996096,26.3862557185
 09/29  09:00:00,1456.7297503,107.038941932,557.474948019,0.0,243.2593065,302.612436532,467.153540486,398.191116358,42.4850247072,26.477399421
 09/29  10:00:00,1472.48740151,107.829341474,564.419534647,0.0,243.2593065,310.10971186,479.182551062,372.900639556,70.808374512,35.473536994
 09/29  11:00:00,1480.6997258,108.46701274,567.721486762,0.0,243.2593065,310.10971186,465.861082801,359.519914838,70.808374512,35.5327934512
 09/29  12:00:00,1444.17331376,109.006960275,561.111301806,0.0,243.2593065,310.10971186,450.538064533,353.200934645,70.808374512,26.5287553756
 09/29  13:00:00,1478.31587178,109.190248435,553.89838371,0.0,243.2593065,302.612436532,454.622360596,353.559909394,56.6466996096,44.4157515924
 09/29  14:00:00,1465.43390917,110.076810878,548.509338878,0.0,243.2593065,302.612436532,407.949988717,338.850129675,42.4850247072,26.6148343344
 09/29  15:00:00,1470.18855369,110.658478068,550.81732534,0.0,243.2593065,302.612436532,424.773933338,332.705413474,56.6466996096,35.421820255
 09/29  16:00:00,1479.39037761,110.932313128,549.40966818,0.0,243.2593065,310.10971186,453.517029248,342.101926079,84.9700494144,26.4450537542
 09/29  17:00:00,1479.53644467,111.348291419,548.476887804,0.0,243.2593065,310.10971186,450.311485417,347.866253202,84.9700494144,17.4751828012
 09/29  18:00:00,1217.02959437,97.0589692227,568.600857553,0.0,166.938926447,199.110933808,456.548902033,354.157095941,84.9700494144,17.4217566779
 09/29  19:00:00,1217.06895486,97.0589692227,567.04961456,0.0,166.938926447,191.61365848,439.712586315,365.641890661,56.6466996096,17.4239960444
 09/29  20:00:00,1073.70892122,97.0589692227,560.826026456,0.0,100.150657288,124.558693486,477.429131272,412.061876951,56.6466996096,8.72055471164
 09/29  21:00:00,1027.97450581,97.0589692227,554.119306889,0.0,100.150657288,124.558693486,482.303140108,422.432857001,42.4850247072,17.3852583996
 09/29  22:00:00,956.243485616,97.0589692227,549.205771929,0.0,46.0930336215,124.558693486,481.117533048,444.094417289,28.3233498048,8.6997659549
 09/29  23:00:00,952.026486714,97.0589692227,543.091383274,0.0,46.0930336215,124.558693486,485.097487577,453.554781301,14.1616749024,17.3810313739
 09/29  24:00:00,939.969674159,97.0589692227,541.94974762,0.0,46.0930336215,113.312780494,471.948580219,457.585107422,5.66466996096,8.69880283566
 09/30  01:00:00,944.366530596,97.0589692227,540.006872074,0.0,46.0930336215,113.312780494,488.27199826,465.228034121,5.66466996096,17.3792941785
 09/30  02:00:00,940.098493004,97.0589692227,535.557759226,0.0,46.0930336215,113.312780494,484.310643568,469.945465286,5.66466996096,8.7005083212
 09/30  03:00:00,940.583157679,97.0589692227,538.035777536,0.0,46.0930336215,113.312780494,496.171266632,473.126458019,5.66466996096,17.3801386517
 09/30  04:00:00,948.978106253,97.0589692227,538.641842432,0.0,55.6251445156,113.312780494,482.169046228,467.804821518,5.66466996096,8.69955474862
 09/30  05:00:00,948.407564291,97.0589692227,537.810111561,0.0,55.6251445156,113.312780494,493.956256861,471.094522003,14.1616749024,8.70005995599
 09/30  06:00:00,1017.72714949,97.0589692227,536.768007466,0.0,65.1572554096,176.889270242,459.927404022,414.222368936,28.3233498048,17.3816852806
 09/30  07:00:00,1130.30646811,97.3770716582,535.206376796,0.0,109.682768182,220.96816451,705.824767777,654.640594195,42.4850247072,8.6991488754
 09/30  08:00:00,1130.97245114,97.3737236814,538.331270775,0.0,109.682768182,220.96816451,611.156281559,537.052500036,56.6466996096,17.4570819134
 09/30  09:00:00,1248.78955645,99.0448790258,549.056860783,0.0,131.945524568,266.955817592,560.185944972,491.416648938,42.4850247072,26.2842713267
 09/30  10:00:00,1267.77948203,99.4067068995,562.10206352,0.0,131.945524568,274.45309292,557.960290744,460.765566462,70.808374512,26.3863497699
 09/30  11:00:00,1280.28220788,99.7036827911,571.320415563,0.0,131.945524568,274.45309292,529.534939623,441.128757093,70.808374512,17.5978080181
 09/30  12:00:00,1240.52450621,99.9520521517,563.72807735,0.0,131.945524568,274.45309292,520.956716536,423.765610974,70.808374512,26.3827310503
 09/30  13:00:00,1236.33622638,100.195619244,559.983427243,0.0,131.945524568,266.955817592,495.698454436,412.666460196,56.6466996096,26.3852946303
 09/30  14:00:00,1235.1232444,100.362161616,559.518933472,0.0,131.945524568,266.955817592,469.570000858,400.703397815,42.4850247072,26.3815783363
 09/30  15:00:00,1162.89803503,97.0589692227,571.827111394,0.0,109.682768182,212.545889182,386.10912916,303.080818816,56.6466996096,26.3816107344
 09/30  16:00:00,1172.93367118,97.0589692227,577.525072005,0.0,109.682768182,220.04316451,429.221822976,317.870273491,84.9700494144,26.3815000709
 09/30  17:00:00,1135.86427063,97.0589692227,584.407747075,0.0,109.682768182,220.04316451,431.841101415,329.351467795,84.9700494144,17.5195842059
 09/30  18:00:00,1098.91710899,97.0589692227,586.671939469,0.0,100.150657288,199.110933808,472.578607932,370.229115378,84.9700494144,17.3794431394
 09/30  19:00:00,1098.77327805,97.0589692227,582.526414685,0.0,100.150657288,191.61365848,445.586475527,380.239280755,56.6466996096,8.70049516269
 09/30  20:00:00,988.446804805,97.0589692227,580.444702555,0.0,55.6251445156,124.558693486,500.925173063,427.895569864,56.6466996096,16.3829035895
 09/30  21:00:00,985.722044638,97.0589692227,578.26223712,0.0,55.6251445156,124.558693486,495.381995541,443.200702458,42.4850247072,9.69626837595
 09/30  22:00:00,974.930643889,97.0589692227,577.358971891,0.0,46.0930336215,124.558693486,497.118471315,460.09509505,28.3233498048,8.70002646026
 09/30  23:00:00,981.439921961,97.0589692227,582.316320005,0.0,46.0930336215,124.558693486,490.657243523,459.11395298,14.1616749024,17.3816156407
 09/30  24:00:00,973.922733493,97.0589692227,586.810396722,0.0,46.0930336215,113.312780494,476.254917618,461.891131332,5.66466996096,8.69911632464
 10/01  01:00:00,969.95172912,97.0589692227,593.176262856,0.0,34.9616554283,113.312780494,488.353457193,465.308793452,5.66466996096,17.37999378
 10/01  02:00:00,971.156437362,97.0589692227,593.28385983,0.0,34.9616554283,113.312780494,482.862145436,468.496581401,5.66466996096,8.70089407411
 10/01  03:00:00,963.46734619,97.0589692227,584.776309118,0.0,34.9616554283,113.312780494,494.977281596,471.931658694,5.66466996096,17.3809529419
 10/01  04:00:00,969.37601623,97.0589692227,580.03937465,0.0,44.4937663224,113.312780494,477.043377001,462.678714761,5.66466996096,8.69999227825
 10/01  05:00:00,977.814810154,97.0589692227,588.992351122,0.0,44.4937663224,113.312780494,489.601664821,466.73946608,14.1616749024,8.70052383861
