Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 10/01  06:00:00,1058.14541728,97.0589692227,596.755141844,0.0,54.0258772165,176.889270242,455.774954407,410.068919767,28.3233498048,17.3826848346
 10/01  07:00:00,1062.52508404,97.0589692227,601.996649075,0.0,54.0258772165,184.38654557,459.131551519,407.946895438,42.4850247072,8.69963137371
 10/01  08:00:00,1127.23006793,97.0589692227,594.466154141,0.0,65.1572554096,220.04316451,466.039712563,391.945567674,56.6466996096,17.4474452792
 10/01  09:00:00,1110.49599808,97.0589692227,584.560228075,0.0,65.1572554096,212.545889182,452.538514483,384.026477982,42.4850247072,26.0270117945
 10/01  10:00:00,1116.14760062,97.0589692227,582.568452755,0.0,65.1572554096,220.04316451,465.880719121,377.255503585,70.808374512,17.8168410237
 10/01  11:00:00,1111.80779551,97.0589692227,576.7907573,0.0,65.1572554096,220.04316451,461.981594007,364.806720533,70.808374512,26.3664989616
 10/01  12:00:00,1105.05796892,97.0589692227,570.829313733,0.0,65.1572554096,220.04316451,451.902486879,354.731869724,70.808374512,26.362242643
 10/01  13:00:00,1097.68944438,97.0589692227,571.013045335,0.0,65.1572554096,212.545889182,438.922238091,355.91250374,56.6466996096,26.3630347413
 10/01  14:00:00,1097.78875418,97.0589692227,571.175029491,0.0,65.1572554096,212.545889182,419.701049767,350.851927075,42.4850247072,26.3640979846
 10/01  15:00:00,1094.7475865,97.0589692227,568.061908807,0.0,65.1572554096,212.545889182,407.486194851,333.257750438,56.6466996096,17.5817448035
 10/01  16:00:00,1068.06845063,97.0589692227,566.655789023,0.0,65.1572554096,220.04316451,447.955580738,336.61872028,84.9700494144,26.3668110433
 10/01  17:00:00,1024.73600432,97.0589692227,570.283990757,0.0,54.0258772165,184.38654557,457.687577262,355.202403168,84.9700494144,17.5151246793
 10/01  18:00:00,994.876962515,97.0589692227,570.86128445,0.0,44.4937663224,163.454314868,497.39406664,395.042643912,84.9700494144,17.3813733133
 10/01  19:00:00,1008.11615207,97.0589692227,579.669467914,0.0,44.4937663224,155.95703954,474.437146816,409.090238208,56.6466996096,8.70020899816
 10/01  20:00:00,997.837913783,97.0589692227,598.065660533,0.0,44.4937663224,124.558693486,525.396001909,451.367258532,56.6466996096,17.3820437666
 10/01  21:00:00,1001.64107416,97.0589692227,603.210221648,0.0,44.4937663224,124.558693486,511.876646808,460.692674196,42.4850247072,8.69894790547
 10/01  22:00:00,983.655071436,97.0589692227,596.016653767,0.0,34.9616554283,124.558693486,526.46656463,480.76302424,28.3233498048,17.3801905852
 10/01  23:00:00,978.854352208,97.0589692227,590.571454138,0.0,34.9616554283,124.558693486,511.35870327,488.496128534,14.1616749024,8.700899834
 10/01  24:00:00,964.412379156,97.0589692227,588.569725568,0.0,34.9616554283,113.312780494,517.254256832,494.208640543,5.66466996096,17.3809463279
 10/02  01:00:00,972.993613985,97.0589692227,586.468910234,0.0,46.0930336215,113.312780494,513.150693223,498.785836425,5.66466996096,8.70018683644
 10/02  02:00:00,968.801329522,97.0589692227,582.622150877,0.0,46.0930336215,113.312780494,518.418202411,504.052738073,5.66466996096,8.70079437717
 10/02  03:00:00,967.722862125,97.0589692227,581.60594837,0.0,46.0930336215,113.312780494,534.028969591,510.980957499,5.66466996096,17.3833421318
 10/02  04:00:00,1060.00229222,97.0589692227,583.034503411,0.0,100.150657288,148.969399434,499.100334775,484.735673267,5.66466996096,8.69999154656
 10/02  05:00:00,1067.54645916,97.0589692227,587.820847868,0.0,100.150657288,149.894399434,921.254680208,889.709703546,14.1616749024,17.383301759
 10/02  06:00:00,1293.76312349,97.3084293987,585.679581484,0.0,176.471037341,302.612436532,619.788989884,582.763992089,28.3233498048,8.70164799077
 10/02  07:00:00,1405.97096834,97.6072332727,581.938407064,0.0,243.2593065,310.10971186,595.20300692,526.44096691,42.4850247072,26.2770153028
 10/02  08:00:00,1446.64966154,97.7329153194,587.883947218,0.0,243.2593065,310.10971186,577.480033475,495.819509675,56.6466996096,25.0138241904
 10/02  09:00:00,1465.34804506,97.885939368,571.117736843,0.0,243.2593065,302.612436532,542.488032185,472.134385282,42.4850247072,27.8686221951
 10/02  10:00:00,1456.51038646,98.2458459294,552.99350142,0.0,243.2593065,310.10971186,538.62994685,432.342055238,70.808374512,35.4795171004
 10/02  11:00:00,1450.66931971,98.8367785572,544.859659063,0.0,243.2593065,310.10971186,508.61457135,402.266530673,70.808374512,35.5396661657
 10/02  12:00:00,1413.06602665,99.4953469338,548.807014767,0.0,243.2593065,310.10971186,482.174237281,384.831988771,70.808374512,26.533873998
 10/02  13:00:00,1448.52028886,100.199729496,550.598265957,0.0,243.2593065,302.612436532,464.569443396,370.100423701,56.6466996096,37.8223200847
 10/02  14:00:00,1444.39712808,100.982224119,545.629438934,0.0,243.2593065,302.612436532,433.515599513,357.791907362,42.4850247072,33.2386674439
 10/02  15:00:00,1444.02350124,101.706555421,544.655893444,0.0,243.2593065,302.612436532,434.886303177,342.807893089,56.6466996096,35.4317104782
 10/02  16:00:00,1445.48049382,102.543996825,538.359150321,0.0,243.2593065,310.10971186,436.960029997,325.537838073,84.9700494144,26.4521425104
 10/02  17:00:00,1442.20013882,103.537897524,533.76792618,0.0,243.2593065,310.10971186,423.667730019,321.219247164,84.9700494144,17.4784334402
 10/02  18:00:00,1193.82955149,97.0589692227,558.413421399,0.0,166.938926447,199.110933808,418.526719008,316.132284984,84.9700494144,17.4243846092
 10/02  19:00:00,1218.64881007,97.0589692227,579.504193031,0.0,166.938926447,191.61365848,421.839767171,347.768744635,56.6466996096,17.4243229269
 10/02  20:00:00,1103.75762941,97.0589692227,595.706858806,0.0,100.150657288,124.558693486,475.277535947,401.207198281,56.6466996096,17.4236380562
 10/02  21:00:00,1069.81889802,97.0589692227,601.805776904,0.0,100.150657288,124.558693486,461.993620394,410.805250672,42.4850247072,8.70334501402
 10/02  22:00:00,993.172810946,97.0589692227,592.367729567,0.0,46.0930336215,124.558693486,465.362448886,427.981405913,28.3233498048,9.05769316796
 10/02  23:00:00,995.595794377,97.0589692227,593.942814187,0.0,46.0930336215,124.558693486,465.076747904,433.889499578,14.1616749024,17.0255734241
 10/02  24:00:00,989.968944032,97.0589692227,601.134740887,0.0,46.0930336215,113.312780494,453.215436444,438.850137574,5.66466996096,8.7006289093
 10/03  01:00:00,988.500109149,97.0589692227,600.055871145,0.0,46.0930336215,113.312780494,465.616310066,442.568341944,5.66466996096,17.3832981607
 10/03  02:00:00,986.185531919,97.0589692227,598.012599113,0.0,46.0930336215,113.312780494,460.073193857,445.708431194,5.66466996096,8.70009270275
 10/03  03:00:00,985.480428913,97.0589692227,597.385449206,0.0,46.0930336215,113.312780494,471.875835292,448.829278008,5.66466996096,17.3818873229
 10/03  04:00:00,1077.89271016,97.0589692227,596.78892431,0.0,100.150657288,148.969399434,445.826622044,431.460122369,5.66466996096,8.70182971362
 10/03  05:00:00,1077.84608489,97.2212479627,595.49334896,0.0,100.150657288,149.894399434,699.757571429,668.214802487,14.1616749024,17.3810940395
 10/03  06:00:00,1300.9866717,98.1175788599,590.723510431,0.0,176.471037341,302.612436532,517.327879095,480.303511706,28.3233498048,8.70101758481
 10/03  07:00:00,1411.73483562,99.2410214013,585.817355589,0.0,243.2593065,310.10971186,500.247314029,440.237068447,42.4850247072,17.5252208746
 10/03  08:00:00,1438.06737013,100.079809892,575.922969736,0.0,243.2593065,310.10971186,503.297338599,420.253080317,56.6466996096,26.3975586722
 10/03  09:00:00,1456.03343511,100.805292109,558.338531428,0.0,243.2593065,302.612436532,484.437446127,406.642824992,42.4850247072,35.3095964277
 10/03  10:00:00,1448.99249962,101.511386535,541.92585731,0.0,243.2593065,310.10971186,482.877049065,376.588354586,70.808374512,35.4803199669
 10/03  11:00:00,1440.91262421,102.086125101,531.398726967,0.0,243.2593065,310.10971186,465.655894426,359.306997678,70.808374512,35.5405222356
 10/03  12:00:00,1393.62663939,102.505606301,524.983277187,0.0,243.2593065,310.10971186,451.991464778,354.642677031,70.808374512,26.5404132347
 10/03  13:00:00,1428.54138514,102.929153916,526.085876066,0.0,243.2593065,302.612436532,443.660514404,351.452454163,56.6466996096,35.5613606313
 10/03  14:00:00,1431.52800666,103.600876226,528.404755647,0.0,243.2593065,302.612436532,423.926235765,345.940684411,42.4850247072,35.5005266468
 10/03  15:00:00,1434.55079841,104.255282355,531.00236846,0.0,243.2593065,302.612436532,435.97705715,343.896467945,56.6466996096,35.4338895959
 10/03  16:00:00,1442.91286957,104.808959904,532.292431823,0.0,243.2593065,310.10971186,456.730907419,345.307625672,84.9700494144,26.4532323322
 10/03  17:00:00,1442.38248985,105.303279658,531.219313953,0.0,243.2593065,310.10971186,449.633602889,347.184584462,84.9700494144,17.4789690129
 10/03  18:00:00,1185.66840784,97.0589692227,548.950028297,0.0,166.938926447,199.110933808,450.462452009,348.065826248,84.9700494144,17.4265763465
 10/03  19:00:00,1196.69666831,97.0589692227,556.299296911,0.0,166.938926447,191.61365848,430.885221615,356.81372471,56.6466996096,17.4247972963
 10/03  20:00:00,1070.67510009,97.0589692227,560.606176287,0.0,100.150657288,124.558693486,473.378364368,399.307464606,56.6466996096,17.4242001521
 10/03  21:00:00,1033.07437663,97.0589692227,562.498875679,0.0,100.150657288,124.558693486,458.130429784,406.941811298,42.4850247072,8.70359377889
 10/03  22:00:00,966.665564208,97.0589692227,563.2843333,0.0,46.0930336215,124.558693486,461.934070003,424.908954141,28.3233498048,8.70176605774
 10/03  23:00:00,968.428031434,97.0589692227,564.271931989,0.0,46.0930336215,124.558693486,461.831158525,430.286742885,14.1616749024,17.3827407371
 10/03  24:00:00,971.29634772,97.0589692227,580.554695961,0.0,46.0930336215,113.312780494,454.93786388,440.572241365,5.66466996096,8.7009525546
 10/04  01:00:00,980.637328304,97.0589692227,590.601845222,0.0,46.0930336215,113.312780494,470.430734158,447.382044841,5.66466996096,17.3840193567
 10/04  02:00:00,983.609578577,97.0589692227,593.951998008,0.0,46.0930336215,113.312780494,466.102957388,451.73781731,5.66466996096,8.70047011726
 10/04  03:00:00,991.119237019,97.0589692227,602.366249551,0.0,46.0930336215,113.312780494,480.254199593,457.206802825,5.66466996096,17.3827268068
 10/04  04:00:00,1075.35862982,97.0589692227,597.027074646,0.0,100.150657288,148.969399434,455.418656777,441.051699449,5.66466996096,8.70228736691
 10/04  05:00:00,1073.12727445,97.4600747608,592.925920109,0.0,100.150657288,149.894399434,686.710324931,655.16492883,14.1616749024,17.3837211992
 10/04  06:00:00,1299.51160398,98.9961972542,589.30737617,0.0,176.471037341,302.612436532,518.135739935,481.110858744,28.3233498048,8.70153138609
 10/04  07:00:00,1411.83990354,100.866628019,584.4563512,0.0,243.2593065,310.10971186,499.186832808,439.17504658,42.4850247072,17.5267615209
 10/04  08:00:00,1446.93192852,101.985371682,584.055482045,0.0,243.2593065,310.10971186,492.548070485,409.501021877,56.6466996096,26.4003489984
 10/04  09:00:00,1471.60606169,102.566668261,573.642281378,0.0,243.2593065,302.612436532,470.67102558,392.871976157,42.4850247072,35.3140247165
 10/04  10:00:00,1469.29236013,103.36638801,562.198403648,0.0,243.2593065,310.10971186,469.357592225,363.063729995,70.808374512,35.4854877176
 10/04  11:00:00,1466.84974158,104.047884015,557.639421919,0.0,243.2593065,310.10971186,455.803924584,349.449058895,70.808374512,35.5464911767
 10/04  12:00:00,1428.43630897,104.735936606,560.868223565,0.0,243.2593065,310.10971186,439.698669987,342.351794829,70.808374512,26.5385006462
 10/04  13:00:00,1453.23078328,105.165257889,551.738104939,0.0,243.2593065,302.612436532,440.96756838,339.870911633,56.6466996096,44.4499571371
 10/04  14:00:00,1455.59633671,105.848939877,553.655435547,0.0,243.2593065,302.612436532,403.795753555,334.68554277,42.4850247072,26.6251860785
 10/04  15:00:00,1453.84726888,106.631258324,551.30499685,0.0,243.2593065,302.612436532,417.837012171,325.749841542,56.6466996096,35.4404710195
 10/04  16:00:00,1456.24204579,107.153665741,546.27735167,0.0,243.2593065,310.10971186,432.493196553,321.071026813,84.9700494144,26.4521203257
 10/04  17:00:00,1457.62438806,107.712321818,547.20202516,0.0,243.2593065,310.10971186,414.964129754,311.62329192,84.9700494144,18.370788419
 10/04  18:00:00,1206.8562978,97.0589692227,573.585517941,0.0,166.938926447,199.110933808,418.748973098,317.237794597,84.9700494144,16.541129086
 10/04  19:00:00,1235.37900674,97.0589692227,594.258625714,0.0,166.938926447,191.61365848,418.8331556,344.760213352,56.6466996096,17.4262426379
 10/04  20:00:00,1102.13648905,97.0589692227,595.900179728,0.0,100.150657288,124.558693486,469.963100069,395.889356338,56.6466996096,17.4270441208
 10/04  21:00:00,1055.4735325,97.0589692227,589.163011335,0.0,100.150657288,124.558693486,457.490056355,406.299983296,42.4850247072,8.70504835137
 10/04  22:00:00,984.95243318,97.0589692227,586.425482249,0.0,46.0930336215,124.558693486,471.155070982,425.44980076,28.3233498048,17.3819204179
 10/04  23:00:00,983.924292804,97.0589692227,584.63941535,0.0,46.0930336215,124.558693486,454.523623733,431.660092348,14.1616749024,8.70185648231
 10/04  24:00:00,968.249514094,97.0589692227,581.763672533,0.0,46.0930336215,113.312780494,461.27936041,438.231670072,5.66466996096,17.3830203772
 10/05  01:00:00,963.254279763,97.0589692227,577.046777997,0.0,46.0930336215,113.312780494,457.899324248,443.533333045,5.66466996096,8.70132124235
 10/05  02:00:00,960.187605602,97.0589692227,574.124164973,0.0,46.0930336215,113.312780494,463.416525193,449.049849031,5.66466996096,8.70200620149
 10/05  03:00:00,957.099460115,97.0589692227,571.131027213,0.0,46.0930336215,113.312780494,476.880135544,453.832035987,5.66466996096,17.383429596
 10/05  04:00:00,1047.15643842,97.0589692227,570.759809311,0.0,100.150657288,148.969399434,450.914192319,436.548172802,5.66466996096,8.7013495555
 10/05  05:00:00,1048.51337094,97.5463817721,570.078845627,0.0,100.150657288,149.894399434,674.391849215,642.844583134,14.1616749024,17.3855911783
 10/05  06:00:00,1277.1520158,99.7863893376,567.488159395,0.0,176.471037341,302.612436532,510.071719308,473.047656034,28.3233498048,8.70071346871
 10/05  07:00:00,1396.82649341,101.713340402,569.284325614,0.0,243.2593065,310.10971186,498.360789537,429.591718657,42.4850247072,26.2840461727
 10/05  08:00:00,1438.19436653,102.550858945,575.91636723,0.0,243.2593065,310.10971186,492.240517904,409.192654013,56.6466996096,26.4011642815
 10/05  09:00:00,1475.66498041,103.109853812,578.891463487,0.0,243.2593065,302.612436532,466.435549653,397.458248923,42.4850247072,26.4922760232
 10/05  10:00:00,1475.73250143,103.578221541,570.142330081,0.0,243.2593065,310.10971186,488.117796238,381.814026548,70.808374512,35.4953951772
 10/05  11:00:00,1469.54712323,104.193696671,561.374292074,0.0,243.2593065,310.10971186,468.810713055,362.444424126,70.808374512,35.5579144168
 10/05  12:00:00,1413.34067238,104.898648149,545.124348687,0.0,243.2593065,310.10971186,451.107535754,344.912485443,70.808374512,35.3866757991
 10/05  13:00:00,1450.83394692,105.147390578,549.18293412,0.0,243.2593065,302.612436532,432.666763796,340.470367368,56.6466996096,35.5496968186
 10/05  14:00:00,1457.90055034,105.491678504,556.514601446,0.0,243.2593065,302.612436532,420.170466853,342.195725671,42.4850247072,35.4897164746
 10/05  15:00:00,1458.75816345,106.14693788,556.938579193,0.0,243.2593065,302.612436532,423.42669692,339.384990186,56.6466996096,27.3950071242
 10/05  16:00:00,1460.29238946,106.901231177,550.716703624,0.0,243.2593065,310.10971186,444.85434066,325.431536681,84.9700494144,34.4527545649
 10/05  17:00:00,1458.89661221,107.306346413,548.701069771,0.0,243.2593065,310.10971186,423.59721545,321.146515599,84.9700494144,17.4806504361
 10/05  18:00:00,1210.37814362,97.0589692227,577.102470545,0.0,166.938926447,199.110933808,437.926499127,335.53097639,84.9700494144,17.4254733223
 10/05  19:00:00,1237.66347388,97.0589692227,596.790722508,0.0,166.938926447,191.61365848,420.719968212,355.348825458,56.6466996096,8.72444314432
 10/05  20:00:00,1101.81404367,97.0589692227,595.45494689,0.0,100.150657288,124.558693486,474.496924249,400.423816297,56.6466996096,17.4264083425
 10/05  21:00:00,1056.91869507,97.0589692227,590.381696927,0.0,100.150657288,124.558693486,469.318432015,409.44508896,42.4850247072,17.3883183478
 10/05  22:00:00,983.643051084,97.0589692227,582.56886861,0.0,46.0930336215,124.558693486,467.097326317,430.072611701,28.3233498048,8.70136481089
 10/05  23:00:00,978.919125197,97.0589692227,574.49861262,0.0,46.0930336215,124.558693486,460.85303383,437.989368588,14.1616749024,8.7019903397
 10/05  24:00:00,959.175866567,97.0589692227,568.240135042,0.0,46.0930336215,113.312780494,467.722704589,444.674554802,5.66466996096,17.3834798258
 10/06  01:00:00,954.455262725,97.0589692227,561.54772546,0.0,46.0930336215,113.312780494,466.481721762,452.115574146,5.66466996096,8.70147765474
 10/06  02:00:00,948.718126766,97.0589692227,556.742791926,0.0,46.0930336215,113.312780494,480.605110611,457.555330245,5.66466996096,17.3851104058
 10/06  03:00:00,946.573869966,97.0589692227,555.887882621,0.0,46.0930336215,113.312780494,475.597665603,461.231972839,5.66466996096,8.70102280309
 10/06  04:00:00,1036.32543209,97.0589692227,556.754128876,0.0,100.150657288,148.969399434,466.352158748,443.303581165,5.66466996096,17.3839076224
 10/06  05:00:00,1040.20412116,97.5761731945,555.981783059,0.0,100.150657288,149.894399434,681.38496955,658.520344246,14.1616749024,8.70295040185
 10/06  06:00:00,1267.03132315,99.8140553466,549.546331635,0.0,176.471037341,302.612436532,529.725554282,484.018091585,28.3233498048,17.3841128925
 10/06  07:00:00,1380.76915994,101.78001577,545.550397481,0.0,243.2593065,310.10971186,502.712964521,442.696262387,42.4850247072,17.531677427
 10/06  08:00:00,1413.80578926,102.745435208,548.344867675,0.0,243.2593065,310.10971186,500.486117295,417.438572479,56.6466996096,26.4008452068
 10/06  09:00:00,1453.12483308,103.298524345,557.493460537,0.0,243.2593065,302.612436532,471.236904537,402.262959682,42.4850247072,26.4889201479
 10/06  10:00:00,1472.11581633,103.877354082,567.917735575,0.0,243.2593065,310.10971186,485.800002675,379.480078869,70.808374512,35.5115492938
 10/06  11:00:00,1480.35301039,104.181849552,574.528004292,0.0,243.2593065,310.10971186,483.851775462,374.227231283,70.808374512,38.8161696672
 10/06  12:00:00,1440.02243189,104.505104306,575.869438467,0.0,243.2593065,310.10971186,474.612692692,371.631109206,70.808374512,32.1732089745
 10/06  13:00:00,1473.62677039,104.874990078,575.51394258,0.0,243.2593065,302.612436532,456.445389704,364.232166835,56.6466996096,35.5665232592
 10/06  14:00:00,1476.28360084,105.125342016,578.017132541,0.0,243.2593065,302.612436532,443.310263043,365.318668017,42.4850247072,35.5065703192
 10/06  15:00:00,1477.83173288,105.432504559,579.267451459,0.0,243.2593065,302.612436532,453.618236148,361.530826272,56.6466996096,35.440710267
 10/06  16:00:00,1485.77181412,105.74461968,580.175921925,0.0,243.2593065,310.10971186,471.512863025,360.085249016,84.9700494144,26.4575645951
 10/06  17:00:00,1484.89309517,106.079923578,578.965786537,0.0,243.2593065,310.10971186,465.768049046,363.317363254,84.9700494144,17.4806363768
 10/06  18:00:00,1208.60988847,97.0589692227,577.791564435,0.0,166.938926447,199.110933808,470.481887102,368.083443098,84.9700494144,17.4283945901
 10/06  19:00:00,1213.34952895,97.0589692227,574.9857947,0.0,166.938926447,191.61365848,451.662263238,377.586152163,56.6466996096,17.4294114664
 10/06  20:00:00,1077.54728656,97.0589692227,573.216180161,0.0,100.150657288,124.558693486,493.444711323,419.371966979,56.6466996096,17.426044735
 10/06  21:00:00,1038.17094257,97.0589692227,573.211010402,0.0,100.150657288,124.558693486,477.956505302,426.767063584,42.4850247072,8.70441701081
 10/06  22:00:00,971.992572585,97.0589692227,574.185893811,0.0,46.0930336215,124.558693486,482.593736019,445.567750483,28.3233498048,8.70263573142
 10/06  23:00:00,971.89951149,97.0589692227,573.288862256,0.0,46.0930336215,124.558693486,484.556715407,453.010375815,14.1616749024,17.3846646896
 10/06  24:00:00,956.397068336,97.0589692227,570.330973674,0.0,46.0930336215,113.312780494,472.307583761,457.940908578,5.66466996096,8.70200522187
 10/07  01:00:00,952.947734632,97.0589692227,566.585118591,0.0,46.0930336215,113.312780494,486.771838704,463.723122684,5.66466996096,17.384046059
 10/07  02:00:00,950.237994297,97.0589692227,563.075412742,0.0,46.0930336215,113.312780494,481.398675677,467.032321036,5.66466996096,8.70168467982
 10/07  03:00:00,949.475550052,97.0589692227,562.254554067,0.0,46.0930336215,113.312780494,493.731689182,470.681589814,5.66466996096,17.3854294076
 10/07  04:00:00,959.283959621,97.0589692227,557.477721901,0.0,55.6251445156,113.312780494,481.749830471,467.383947985,5.66466996096,8.70121252539
 10/07  05:00:00,957.70599109,97.0589692227,548.696102567,0.0,55.6251445156,113.312780494,503.054416834,471.50842901,14.1616749024,17.3843129216
 10/07  06:00:00,1026.55182559,97.0589692227,541.164906921,0.0,65.1572554096,176.889270242,452.181920167,415.155393417,28.3233498048,8.70317694511
 10/07  07:00:00,1136.7110157,97.3729272927,535.032666642,0.0,109.682768182,220.96816451,716.379234764,656.508529536,42.4850247072,17.3856805212
 10/07  08:00:00,1130.18272925,97.3713509936,537.526115776,0.0,109.682768182,220.96816451,620.027703752,545.919228693,56.6466996096,17.4617754492
 10/07  09:00:00,1244.81399462,97.9326878263,547.674201108,0.0,131.945524568,266.955817592,566.035088702,506.014387903,42.4850247072,17.535676092
 10/07  10:00:00,1261.46078202,98.0427922357,555.567420906,0.0,131.945524568,274.45309292,586.371165948,489.162478057,70.808374512,26.4003133784
 10/07  11:00:00,1269.7784342,98.1182273129,562.564209217,0.0,131.945524568,274.45309292,573.399532066,476.191503198,70.808374512,26.3996543557
 10/07  12:00:00,1241.65498979,98.2107858319,566.195633307,0.0,131.945524568,274.45309292,562.51732185,465.315480458,70.808374512,26.3934668805
 10/07  13:00:00,1241.95604023,98.3118655143,568.634327092,0.0,131.945524568,266.955817592,542.200861311,459.15686951,56.6466996096,26.3972921908
 10/07  14:00:00,1245.46316969,98.3788068955,568.48316075,0.0,131.945524568,266.955817592,524.199590868,455.319449717,42.4850247072,26.3951164441
 10/07  15:00:00,1163.43272424,97.0589692227,569.352590429,0.0,109.682768182,212.545889182,427.632811626,344.588303769,56.6466996096,26.3978082482
 10/07  16:00:00,1174.19275391,97.0589692227,570.473388429,0.0,109.682768182,220.04316451,460.715756063,349.353141887,84.9700494144,26.3925647612
 10/07  17:00:00,1131.62349216,97.0589692227,568.498718903,0.0,109.682768182,220.04316451,455.830524961,353.334570071,84.9700494144,17.5259054754
 10/07  18:00:00,1093.49899246,97.0589692227,566.172077407,0.0,100.150657288,199.110933808,493.657811898,391.304561423,84.9700494144,17.383201061
 10/07  19:00:00,1096.88645948,97.0589692227,561.965995934,0.0,100.150657288,191.61365848,468.246799716,402.897497115,56.6466996096,8.70260299125
 10/07  20:00:00,977.468416979,97.0589692227,555.464597141,0.0,55.6251445156,124.558693486,525.635955939,451.604535922,56.6466996096,17.384720408
 10/07  21:00:00,971.875666662,97.0589692227,550.373605389,0.0,55.6251445156,124.558693486,511.428622495,460.241552856,42.4850247072,8.70204493156
 10/07  22:00:00,961.232857405,97.0589692227,547.292523891,0.0,46.0930336215,124.558693486,513.87353865,476.847470946,28.3233498048,8.70271789901
 10/07  23:00:00,964.691439347,97.0589692227,543.293939759,0.0,46.0930336215,124.558693486,515.922937709,484.376346491,14.1616749024,17.3849163155
 10/07  24:00:00,944.95654381,97.0589692227,539.224700863,0.0,46.0930336215,113.312780494,502.637730148,488.270902728,5.66466996096,8.70215745951
 10/08  01:00:00,932.962854561,97.0589692227,542.122063886,0.0,34.9616554283,113.312780494,517.025513458,493.974119162,5.66466996096,17.3867243354
 10/08  02:00:00,937.455288306,97.0589692227,543.290859894,0.0,34.9616554283,113.312780494,514.436325919,500.069745182,5.66466996096,8.70191077606
 10/08  03:00:00,941.17271452,97.0589692227,540.447215987,0.0,34.9616554283,113.312780494,530.418961656,507.368361643,5.66466996096,17.3859300525
 10/08  04:00:00,949.984287387,97.0589692227,535.712117165,0.0,44.4937663224,113.312780494,518.708409805,504.342244819,5.66466996096,8.7014950244
 10/08  05:00:00,943.635096127,97.0589692227,524.656228192,0.0,44.4937663224,113.312780494,542.682674345,511.136061463,14.1616749024,17.3849379797
 10/08  06:00:00,947.883922693,97.0589692227,450.260295685,0.0,54.0258772165,176.889270242,489.64465195,452.617776196,28.3233498048,8.70352594911
 10/08  07:00:00,898.590045387,97.0589692227,395.393129593,0.0,54.0258772165,184.38654557,510.449632699,450.5806221,42.4850247072,17.3839858913
 10/08  08:00:00,997.950189662,97.0589692227,439.662300772,0.0,65.1572554096,220.04316451,497.8265058,423.728381748,56.6466996096,17.4514244426
 10/08  09:00:00,1056.02069685,97.0589692227,520.565384775,0.0,65.1572554096,212.545889182,461.866430294,401.858121838,42.4850247072,17.5232837484
 10/08  10:00:00,1087.56692388,97.0589692227,542.351429926,0.0,65.1572554096,220.04316451,482.329288858,385.142956188,70.808374512,26.377958158
 10/08  11:00:00,1114.11043699,97.0589692227,551.64911936,0.0,65.1572554096,220.04316451,474.389516922,377.205966783,70.808374512,26.3751756264
 10/08  12:00:00,1117.95337717,97.0589692227,552.645923955,0.0,65.1572554096,220.04316451,472.643724639,375.457960212,70.808374512,26.3773899153
 10/08  13:00:00,1114.03540139,97.0589692227,554.048132526,0.0,65.1572554096,212.545889182,438.192301589,363.954258325,56.6466996096,17.5913436548
 10/08  14:00:00,1118.42728905,97.0589692227,553.914036208,0.0,65.1572554096,212.545889182,426.045997994,357.183449669,42.4850247072,26.3775236175
 10/08  15:00:00,1120.81574049,97.0589692227,557.34835303,0.0,65.1572554096,212.545889182,423.649676459,340.623562516,56.6466996096,26.3794143332
 10/08  16:00:00,1099.83537052,97.0589692227,563.11988145,0.0,65.1572554096,220.04316451,435.911820408,324.564235415,84.9700494144,26.3775355788
 10/08  17:00:00,1057.45872712,97.0589692227,564.208507986,0.0,54.0258772165,184.38654557,436.88780613,334.396898318,84.9700494144,17.5208583969
 10/08  18:00:00,1024.44062038,97.0589692227,561.543582435,0.0,44.4937663224,163.454314868,481.884402095,379.528837725,84.9700494144,17.3855149554
 10/08  19:00:00,1023.51319199,97.0589692227,555.468658798,0.0,44.4937663224,155.95703954,475.58741431,410.238654135,56.6466996096,8.70206056577
 10/08  20:00:00,979.265155855,97.0589692227,545.036243092,0.0,44.4937663224,124.558693486,533.731042739,459.698150614,56.6466996096,17.3861925154
 10/08  21:00:00,966.371757799,97.0589692227,533.626003256,0.0,44.4937663224,124.558693486,525.124711759,473.93808261,42.4850247072,8.70160444162
 10/08  22:00:00,949.663510487,97.0589692227,521.891534428,0.0,34.9616554283,124.558693486,542.027285949,496.3187564,28.3233498048,17.3851797443
 10/08  23:00:00,913.147295562,97.0589692227,479.748907153,0.0,34.9616554283,124.558693486,530.325685619,507.460360995,14.1616749024,8.70364972134
 10/08  24:00:00,866.469995255,97.0589692227,444.024400076,0.0,34.9616554283,113.312780494,538.719154012,515.668863054,5.66466996096,17.3856209972
 10/09  01:00:00,834.862169027,97.0589692227,412.667470145,0.0,34.9616554283,113.312780494,540.750266799,526.382237437,5.66466996096,8.70335940108
 10/09  02:00:00,813.772291776,97.0589692227,391.760640405,0.0,34.9616554283,113.312780494,559.228896684,536.177774649,5.66466996096,17.3864520738
 10/09  03:00:00,822.950120513,97.0589692227,397.75507272,0.0,34.9616554283,113.312780494,559.025230219,544.657556513,5.66466996096,8.70300374451
 10/09  04:00:00,813.271879267,97.0589692227,376.885882986,0.0,44.4937663224,113.312780494,566.813762464,543.763437331,5.66466996096,17.3856551725
 10/09  05:00:00,795.663168216,97.0589692227,360.63159633,0.0,44.4937663224,113.312780494,572.42932223,549.565071785,14.1616749024,8.70257554222
 10/09  06:00:00,888.051709659,97.0589692227,379.374661404,0.0,54.0258772165,176.889270242,522.772782164,485.746138301,28.3233498048,8.70329405792
 10/09  07:00:00,910.060223317,97.0589692227,394.271295415,0.0,54.0258772165,184.38654557,539.891421364,480.020197636,42.4850247072,17.3861990212
 10/09  08:00:00,1018.40085434,97.0589692227,443.612460281,0.0,65.1572554096,220.04316451,523.278131483,449.174963675,56.6466996096,17.4564681984
 10/09  09:00:00,1057.27973028,97.0589692227,516.368719017,0.0,65.1572554096,212.545889182,485.248970393,425.239429398,42.4850247072,17.5245162874
 10/09  10:00:00,1084.97463777,97.0589692227,549.351199986,0.0,65.1572554096,220.04316451,500.435269607,403.245260728,70.808374512,26.3816343667
 10/09  11:00:00,1105.6667852,97.0589692227,570.010373013,0.0,65.1572554096,220.04316451,486.793669093,389.606607456,70.808374512,26.3786871244
 10/09  12:00:00,1114.90951601,97.0589692227,579.821924322,0.0,65.1572554096,220.04316451,476.738948262,379.549561037,70.808374512,26.3810127138
 10/09  13:00:00,1104.19812587,97.0589692227,575.81834639,0.0,65.1572554096,212.545889182,452.409588161,369.384587482,56.6466996096,26.3783010697
 10/09  14:00:00,1100.5519139,97.0589692227,572.151749221,0.0,65.1572554096,212.545889182,429.599871813,360.734127198,42.4850247072,26.3807199077
 10/09  15:00:00,1100.62103018,97.0589692227,572.458956491,0.0,65.1572554096,212.545889182,417.413776625,341.545241592,56.6466996096,19.2218354239
 10/09  16:00:00,1071.83121393,97.0589692227,571.456738401,0.0,65.1572554096,220.04316451,436.087433185,326.366186294,84.9700494144,24.7511974763
 10/09  17:00:00,1027.85757903,97.0589692227,573.053947651,0.0,54.0258772165,184.38654557,449.783593379,338.539101687,84.9700494144,26.2744422774
 10/09  18:00:00,1010.13949087,97.0589692227,583.205675403,0.0,44.4937663224,163.454314868,480.755132851,387.084038085,84.9700494144,8.70104535181
 10/09  19:00:00,1022.85033531,97.0589692227,585.336817187,0.0,44.4937663224,155.95703954,491.907595461,417.875302373,56.6466996096,17.3855934786
 10/09  20:00:00,978.480361491,97.0589692227,573.535156723,0.0,44.4937663224,124.558693486,531.492933999,466.142347357,56.6466996096,8.70388703289
 10/09  21:00:00,969.957711276,97.0589692227,567.235956676,0.0,44.4937663224,124.558693486,536.688883649,476.819105701,42.4850247072,17.3847532408
 10/09  22:00:00,960.751606091,97.0589692227,566.384921421,0.0,34.9616554283,124.558693486,533.104622423,496.077836365,28.3233498048,8.70343625319
 10/09  23:00:00,961.371340096,97.0589692227,563.827479558,0.0,34.9616554283,124.558693486,537.35221011,505.804068355,14.1616749024,17.3864668521
 10/09  24:00:00,944.406210391,97.0589692227,558.184771493,0.0,34.9616554283,113.312780494,528.843047937,514.475381748,5.66466996096,8.70299622752
 10/10  01:00:00,952.379430507,97.0589692227,554.896311088,0.0,46.0930336215,113.312780494,541.232201639,518.181464046,5.66466996096,17.386067632
 10/10  02:00:00,954.233775608,97.0589692227,550.961703667,0.0,46.0930336215,113.312780494,541.411785053,527.044226728,5.66466996096,8.70288836336
 10/10  03:00:00,949.737245956,97.0589692227,545.831656949,0.0,46.0930336215,113.312780494,548.377307461,534.008989794,5.66466996096,8.70364770571
 10/10  04:00:00,1038.73227917,97.0589692227,546.284687945,0.0,100.150657288,148.969399434,529.476003019,506.424236374,5.66466996096,17.3870966838
 10/10  05:00:00,1043.39415946,97.0589692227,546.05004549,0.0,100.150657288,149.894399434,993.880660783,971.015695589,14.1616749024,8.7032902914
 10/10  06:00:00,1271.07054541,97.0700643347,541.503886277,0.0,176.471037341,302.612436532,670.425283731,624.715474472,28.3233498048,17.3864594546
 10/10  07:00:00,1382.7838542,97.3013156455,539.690428419,0.0,243.2593065,310.10971186,619.462416607,559.446229557,42.4850247072,17.5311623428
 10/10  08:00:00,1408.95328187,97.4393731236,547.462253877,0.0,243.2593065,310.10971186,600.308318967,517.251168612,56.6466996096,26.4104507454
 10/10  09:00:00,1454.49819603,97.5475600641,564.028525027,0.0,243.2593065,302.612436532,558.686223957,480.86957148,42.4850247072,35.3316277697
 10/10  10:00:00,1478.42924483,97.6453330009,579.537048481,0.0,243.2593065,310.10971186,548.885260448,442.568348567,70.808374512,35.5085373693
 10/10  11:00:00,1472.23117715,97.8488727533,571.274340875,0.0,243.2593065,310.10971186,523.598441059,417.217012999,70.808374512,35.5730535484
 10/10  12:00:00,1423.80059196,98.2825211911,563.750066291,0.0,243.2593065,310.10971186,505.030175611,398.820497298,70.808374512,35.4013038008
 10/10  13:00:00,1453.06206113,98.9082178884,558.736601156,0.0,243.2593065,302.612436532,475.482608466,383.267432752,56.6466996096,35.5684761044
 10/10  14:00:00,1448.87051375,99.7250340179,553.519998773,0.0,243.2593065,302.612436532,447.244862223,369.250530014,42.4850247072,35.5093075013
 10/10  15:00:00,1443.47409319,100.423425505,547.16925605,0.0,243.2593065,302.612436532,439.59096721,347.499169602,56.6466996096,35.4450979982
 10/10  16:00:00,1449.82554434,101.076446394,546.210855252,0.0,243.2593065,310.10971186,442.554830674,331.11412343,84.9700494144,26.4706578295
 10/10  17:00:00,1451.95253483,101.935696302,547.631845413,0.0,243.2593065,310.10971186,429.330556516,326.872260551,84.9700494144,17.4882465505
 10/10  18:00:00,1204.43175815,97.0589692227,571.594571106,0.0,166.938926447,199.110933808,419.434393466,317.032060111,84.9700494144,17.4322839412
 10/10  19:00:00,1229.17156268,97.0589692227,589.278290894,0.0,166.938926447,191.61365848,421.009425343,346.933538839,56.6466996096,17.4291868938
 10/10  20:00:00,1098.806146,97.0589692227,593.248768271,0.0,100.150657288,124.558693486,464.639026471,399.265783391,56.6466996096,8.726543471
 10/10  21:00:00,1055.22760951,97.0589692227,589.172622395,0.0,100.150657288,124.558693486,468.011578509,408.133504987,42.4850247072,17.3930488139
 10/10  22:00:00,988.036900123,97.0589692227,589.041865401,0.0,46.0930336215,124.558693486,462.764120237,425.738159749,28.3233498048,8.70261068278
 10/10  23:00:00,989.706468991,97.0589692227,589.792259644,0.0,46.0930336215,124.558693486,462.560488638,431.011390958,14.1616749024,17.3874227776
 10/10  24:00:00,976.173333697,97.0589692227,588.805377256,0.0,46.0930336215,113.312780494,449.425372129,435.058419894,5.66466996096,8.7022822737
 10/11  01:00:00,975.95707043,97.0589692227,588.82685376,0.0,46.0930336215,113.312780494,462.638127274,439.586399537,5.66466996096,17.387057776
 10/11  02:00:00,974.718159514,97.0589692227,587.70345281,0.0,46.0930336215,113.312780494,457.826128271,443.456649113,5.66466996096,8.70480919759
 10/11  03:00:00,975.585005536,97.0589692227,588.491389,0.0,46.0930336215,113.312780494,468.716868941,445.665511509,5.66466996096,17.386687471
 10/11  04:00:00,1067.19873449,97.0589692227,589.809632487,0.0,100.150657288,148.969399434,442.145003349,427.77582285,5.66466996096,8.70451053745
 10/11  05:00:00,1068.43137044,97.0639057025,589.281041593,0.0,100.150657288,149.894399434,706.125956353,674.575697366,14.1616749024,17.3885840849
 10/11  06:00:00,1298.04592627,97.7756480029,589.259977079,0.0,176.471037341,302.612436532,512.487010379,475.459463836,28.3233498048,8.70419673817
 10/11  07:00:00,1418.96058982,98.5226118175,589.857194639,0.0,243.2593065,310.10971186,505.350879208,436.573836982,42.4850247072,26.2920175181
 10/11  08:00:00,1449.81722075,99.0443518513,590.000904732,0.0,243.2593065,310.10971186,504.242642062,421.183345914,56.6466996096,26.4125965378
 10/11  09:00:00,1475.72263105,99.5815408475,581.048088142,0.0,243.2593065,302.612436532,481.483513348,412.488189673,42.4850247072,26.5102989676
 10/11  10:00:00,1471.86419157,100.197032783,567.819936566,0.0,243.2593065,310.10971186,504.826589815,398.498076247,70.808374512,35.5201390569
 10/11  11:00:00,1469.04004676,100.805326172,562.696770286,0.0,243.2593065,310.10971186,494.544772749,388.149949356,70.808374512,35.5864488815
 10/11  12:00:00,1430.62399906,101.38368492,565.703925005,0.0,243.2593065,310.10971186,483.580564323,377.359345159,70.808374512,35.4128446522
 10/11  13:00:00,1458.31292126,101.953511805,559.136151008,0.0,243.2593065,302.612436532,457.954409749,365.725568162,56.6466996096,35.5821419773
 10/11  14:00:00,1447.79518117,102.735423311,547.075057522,0.0,243.2593065,302.612436532,429.994911306,351.98685195,42.4850247072,35.5230346487
 10/11  15:00:00,1448.44312737,103.444349072,547.038705326,0.0,243.2593065,302.612436532,439.208306143,347.103628075,56.6466996096,35.4579784578
 10/11  16:00:00,1459.48574576,104.076410277,551.042023278,0.0,243.2593065,310.10971186,458.295926622,346.85642318,84.9700494144,26.4694540269
 10/11  17:00:00,1455.38143604,104.630500964,546.091538971,0.0,243.2593065,310.10971186,447.144045645,344.687697091,84.9700494144,17.4862991401
 10/11  18:00:00,1196.18471348,97.0589692227,560.411236076,0.0,166.938926447,199.110933808,449.957774941,347.554610768,84.9700494144,17.4331147579
 10/11  19:00:00,1209.14723982,97.0589692227,564.874970954,0.0,166.938926447,191.61365848,432.551530655,358.47275461,56.6466996096,17.4320764347
 10/11  20:00:00,1076.44504549,97.0589692227,566.177957201,0.0,100.150657288,124.558693486,474.319091049,400.240340842,56.6466996096,17.4320505981
 10/11  21:00:00,1037.92791216,97.0589692227,567.257825129,0.0,100.150657288,124.558693486,459.628706368,408.436315589,42.4850247072,8.70736607192
 10/11  22:00:00,966.458963827,97.0589692227,563.185709962,0.0,46.0930336215,124.558693486,470.266258453,424.556100167,28.3233498048,17.3868084807
 10/11  23:00:00,970.287110981,97.0589692227,566.356866472,0.0,46.0930336215,124.558693486,453.538970175,430.672732405,14.1616749024,8.70456286733
 10/11  24:00:00,958.060152809,97.0589692227,566.535286221,0.0,46.0930336215,113.312780494,457.373626092,434.321325051,5.66466996096,17.3876310806
 10/12  01:00:00,960.065190886,97.0589692227,568.714633235,0.0,46.0930336215,113.312780494,452.553723347,438.184578696,5.66466996096,8.70447469075
 10/12  02:00:00,964.488157574,97.0589692227,573.461414455,0.0,46.0930336215,113.312780494,466.374230822,443.323289211,5.66466996096,17.3862716498
 10/12  03:00:00,975.186479061,97.0589692227,584.851929838,0.0,46.0930336215,113.312780494,465.666011952,451.297025262,5.66466996096,8.70431672953
 10/12  04:00:00,1060.84535233,97.0589692227,579.902659967,0.0,100.150657288,148.969399434,455.19001659,432.136907838,5.66466996096,17.3884387911
 10/12  05:00:00,1046.2857254,97.4005192534,562.741201745,0.0,100.150657288,149.894399434,664.815864264,641.950106373,14.1616749024,8.7040829887
 10/12  06:00:00,1272.35415958,98.7735729702,558.263598744,0.0,176.471037341,302.612436532,510.085972259,464.374639279,28.3233498048,17.3879831757
 10/12  07:00:00,1387.6765517,100.406341389,552.191639628,0.0,243.2593065,310.10971186,481.624620399,421.601878799,42.4850247072,17.5377168922
 10/12  08:00:00,1408.43488523,101.377332277,541.772362017,0.0,243.2593065,310.10971186,480.846255944,397.786185412,56.6466996096,26.4133709221
 10/12  09:00:00,1430.1012848,102.096926138,528.579409408,0.0,243.2593065,302.612436532,449.000964231,376.463294863,42.4850247072,30.0526446611
 10/12  10:00:00,1429.81380443,102.59472476,519.650442884,0.0,243.2593065,310.10971186,470.762036223,359.127711982,70.808374512,40.8259497289
 10/12  11:00:00,1424.28388819,103.319092146,511.732524631,0.0,243.2593065,310.10971186,444.949718402,338.567992636,70.808374512,35.5733512542
 10/12  12:00:00,1378.21628183,104.067267078,506.378713044,0.0,243.2593065,310.10971186,422.457424546,325.088697522,70.808374512,26.5603525123
 10/12  13:00:00,1401.54299682,105.1185519,494.444435337,0.0,243.2593065,302.612436532,412.007447899,310.879515151,56.6466996096,44.4812331382
 10/12  14:00:00,1388.77062152,106.47477796,480.501740032,0.0,243.2593065,302.612436532,364.095693194,286.098952135,42.4850247072,35.5117163519
 10/12  15:00:00,1374.56714597,107.187362908,467.434288867,0.0,243.2593065,302.612436532,346.621731563,263.383470839,56.6466996096,26.5915611145
 10/12  16:00:00,1376.8726631,107.423500068,463.784965835,0.0,243.2593065,310.10971186,390.876743968,270.614340676,84.9700494144,35.2923538776
 10/12  17:00:00,1375.241568,107.826650372,462.244625089,0.0,243.2593065,310.10971186,380.400739292,277.942034143,84.9700494144,17.4886557351
 10/12  18:00:00,1123.48563094,97.0589692227,484.531024734,0.0,166.938926447,199.110933808,411.221322513,308.818608039,84.9700494144,17.4326650593
 10/12  19:00:00,1178.90057122,97.0589692227,532.238951084,0.0,166.938926447,191.61365848,394.984172295,329.61223966,56.6466996096,8.72523302561
 10/12  20:00:00,1062.06872238,97.0589692227,550.47378973,0.0,100.150657288,124.558693486,452.600148453,378.518874139,56.6466996096,17.4345747046
 10/12  21:00:00,1035.85400125,97.0589692227,564.822145812,0.0,100.150657288,124.558693486,451.934317888,392.055734033,42.4850247072,17.3935591475
 10/12  22:00:00,967.602763883,97.0589692227,564.286496839,0.0,46.0930336215,124.558693486,448.204916929,411.178624141,28.3233498048,8.70294298343
 10/12  23:00:00,959.995064652,97.0589692227,555.368342798,0.0,46.0930336215,124.558693486,445.438591444,413.888766525,14.1616749024,17.3881500165
 10/12  24:00:00,947.077048051,97.0589692227,554.786581678,0.0,46.0930336215,113.312780494,431.304216549,416.935407757,5.66466996096,8.70413883105
 10/13  01:00:00,951.989700139,97.0589692227,560.035589376,0.0,46.0930336215,113.312780494,444.9938638,421.941141677,5.66466996096,17.3880521612
 10/13  02:00:00,956.107653516,97.0589692227,564.436863265,0.0,46.0930336215,113.312780494,441.529408095,427.159358277,5.66466996096,8.70537985722
 10/13  03:00:00,987.845775494,97.0589692227,598.613568069,0.0,46.0930336215,113.312780494,463.289854138,440.237225703,5.66466996096,17.3879584745
 10/13  04:00:00,1077.72993191,97.0589692227,597.221632008,0.0,100.150657288,148.969399434,441.202545466,426.832657489,5.66466996096,8.70521801618
 10/13  05:00:00,1073.24388756,97.5213585546,591.27345466,0.0,100.150657288,149.894399434,635.216461099,603.66656699,14.1616749024,17.3882192061
 10/13  06:00:00,1300.61542628,99.8163062218,588.585942107,0.0,176.471037341,302.612436532,486.106248386,449.077861204,28.3233498048,8.70503737731
 10/13  07:00:00,1419.75098556,101.671889073,587.242083566,0.0,243.2593065,310.10971186,480.266044454,411.484798341,42.4850247072,26.296221406
 10/13  08:00:00,1451.8420879,102.45225719,588.462721482,0.0,243.2593065,310.10971186,481.05113246,397.986428302,56.6466996096,26.4180045483
 10/13  09:00:00,1485.01669356,102.95152406,587.620211488,0.0,243.2593065,302.612436532,461.914124143,392.918117477,42.4850247072,26.5109819586
 10/13  10:00:00,1494.83286959,103.402530609,589.716403345,0.0,243.2593065,310.10971186,489.156316499,382.817120632,70.808374512,35.5308213555
 10/13  11:00:00,1494.77791866,103.869184687,588.252768505,0.0,243.2593065,310.10971186,478.83634259,372.429253714,70.808374512,35.5987143637
 10/13  12:00:00,1452.71858168,104.356334589,587.586760873,0.0,243.2593065,310.10971186,470.636581541,364.404291467,70.808374512,35.4239155619
 10/13  13:00:00,1486.38624167,104.89087157,587.407058086,0.0,243.2593065,302.612436532,449.668756369,357.426338012,56.6466996096,35.5957187465
 10/13  14:00:00,1486.5907368,105.459694713,587.085062599,0.0,243.2593065,302.612436532,430.76343555,352.741490966,42.4850247072,35.5369198766
 10/13  15:00:00,1483.76659974,105.844416099,584.558510452,0.0,243.2593065,302.612436532,448.609253085,356.491029844,56.6466996096,35.4715236313
 10/13  16:00:00,1486.32886014,106.31937833,580.322039142,0.0,243.2593065,310.10971186,467.402757095,355.959714561,84.9700494144,26.4729931199
 10/13  17:00:00,1487.4673037,106.683989348,580.815470098,0.0,243.2593065,310.10971186,468.736802597,357.545496818,84.9700494144,26.2212563648
 10/13  18:00:00,1213.82751343,97.0589692227,582.640468674,0.0,166.938926447,199.110933808,456.068416022,362.373164834,84.9700494144,8.72520177303
 10/13  19:00:00,1223.33658608,97.0589692227,584.215501423,0.0,166.938926447,191.61365848,445.661341795,371.580274093,56.6466996096,17.4343680931
 10/13  20:00:00,1089.886692,97.0589692227,584.688926908,0.0,100.150657288,124.558693486,486.696781865,412.616796097,56.6466996096,17.4332861589
 10/13  21:00:00,1050.61033382,97.0589692227,584.825586839,0.0,100.150657288,124.558693486,480.354121973,420.475813353,42.4850247072,17.3932839127
 10/13  22:00:00,982.413350769,97.0589692227,583.979874092,0.0,46.0930336215,124.558693486,476.203053813,439.175669359,28.3233498048,8.70403464918
 10/13  23:00:00,979.423456593,97.0589692227,580.564809673,0.0,46.0930336215,124.558693486,477.485534744,446.226870592,14.1616749024,17.0969892496
 10/13  24:00:00,962.864081686,97.0589692227,576.61310927,0.0,46.0930336215,113.312780494,466.206922125,451.547545868,5.66466996096,8.99470629559
 10/14  01:00:00,957.735425961,97.0589692227,571.921636148,0.0,46.0930336215,113.312780494,473.881412297,459.511876389,5.66466996096,8.7048659472
 10/14  02:00:00,950.820491107,97.0589692227,562.765739829,0.0,46.0930336215,113.312780494,488.957446455,465.902918001,5.66466996096,17.3898584935
 10/14  03:00:00,949.729366757,97.0589692227,551.997746799,0.0,46.0930336215,113.312780494,487.334662631,472.965111329,5.66466996096,8.70488134082
 10/14  04:00:00,948.91769817,97.0589692227,541.464004088,0.0,55.6251445156,113.312780494,489.823747999,466.769368867,5.66466996096,17.3897091711
 10/14  05:00:00,948.636077688,97.0589692227,536.243886777,0.0,55.6251445156,113.312780494,493.619147589,470.752696543,14.1616749024,8.70477614312
 10/14  06:00:00,1016.70728509,97.0589692227,529.416829824,0.0,65.1572554096,176.889270242,459.291322136,413.578479176,28.3233498048,17.3894931546
 10/14  07:00:00,1134.20181158,97.357657526,525.051807332,0.0,109.682768182,220.96816451,705.260120197,654.07042118,42.4850247072,8.70467430977
 10/14  08:00:00,1124.89223067,97.3597191718,526.29351983,0.0,109.682768182,220.96816451,624.936598967,550.817000346,56.6466996096,17.4728990113
 10/14  09:00:00,1235.62910247,97.7845366496,536.554640125,0.0,131.945524568,266.955817592,585.425991328,516.630478426,42.4850247072,26.3104881942
 10/14  10:00:00,1248.29285469,97.9285152321,546.967349239,0.0,131.945524568,274.45309292,596.313072897,499.090925881,70.808374512,26.4137725043
 10/14  11:00:00,1258.59210878,98.0085162864,556.425867759,0.0,131.945524568,274.45309292,585.618493715,488.395757048,70.808374512,26.4143621552
 10/14  12:00:00,1230.09086787,98.0528204502,560.079823598,0.0,131.945524568,274.45309292,581.04679953,483.829054534,70.808374512,26.4093704838
 10/14  13:00:00,1220.83115667,98.0972733944,558.24425905,0.0,131.945524568,266.955817592,568.254453234,485.198291628,56.6466996096,26.4094619962
 10/14  14:00:00,1216.68192151,98.1503685324,553.486468702,0.0,131.945524568,266.955817592,552.398168664,483.504524234,42.4850247072,26.4086197225
 10/14  15:00:00,1135.89313868,97.0589692227,551.613031002,0.0,109.682768182,212.545889182,452.765942201,369.704736718,56.6466996096,26.4145058737
 10/14  16:00:00,1143.09856084,97.0589692227,550.99227322,0.0,109.682768182,220.04316451,485.111480012,373.732819014,84.9700494144,26.4086115829
 10/14  17:00:00,1101.6769408,97.0589692227,551.204785922,0.0,109.682768182,220.04316451,488.453091797,377.192864537,84.9700494144,26.2901778456
 10/14  18:00:00,1072.35275142,97.0589692227,550.36580022,0.0,100.150657288,199.110933808,506.840486214,413.165801382,84.9700494144,8.70463541762
 10/14  19:00:00,1075.60970611,97.0589692227,546.582082505,0.0,100.150657288,191.61365848,495.947074278,421.911158896,56.6466996096,17.3892157723
 10/14  20:00:00,961.091325762,97.0589692227,543.713998544,0.0,55.6251445156,124.558693486,533.070337948,467.719112808,56.6466996096,8.70452553063
