Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 10/14  21:00:00,958.871647962,97.0589692227,543.955106544,0.0,55.6251445156,124.558693486,533.744674838,473.870652288,42.4850247072,17.3889978427
 10/14  22:00:00,955.001777165,97.0589692227,544.499790255,0.0,46.0930336215,124.558693486,529.108551897,492.080796031,28.3233498048,8.70440606065
 10/14  23:00:00,957.257741239,97.0589692227,542.470394056,0.0,46.0930336215,124.558693486,529.195339206,497.644888867,14.1616749024,17.3887754363
 10/14  24:00:00,944.231446267,97.0589692227,542.112573642,0.0,46.0930336215,113.312780494,517.570643062,503.201673887,5.66466996096,8.70429921409
 10/15  01:00:00,934.101163225,97.0589692227,539.633215353,0.0,34.9616554283,113.312780494,531.402764245,510.306717051,5.66466996096,15.4313772324
 10/15  02:00:00,933.007278461,97.0589692227,536.761922215,0.0,34.9616554283,113.312780494,531.859364902,515.533191059,5.66466996096,10.6615038825
 10/15  03:00:00,937.665110349,97.0589692227,533.630013429,0.0,34.9616554283,113.312780494,539.807195504,523.753137031,5.66466996096,10.3893885122
 10/15  04:00:00,949.128368537,97.0589692227,526.643382691,0.0,44.4937663224,113.312780494,542.385554249,521.015667749,5.66466996096,15.7052165385
 10/15  05:00:00,905.930724528,97.0589692227,473.764602474,0.0,44.4937663224,113.312780494,551.451420365,528.584370182,14.1616749024,8.7053752799
 10/15  06:00:00,916.705371989,97.0589692227,411.02383248,0.0,54.0258772165,176.889270242,514.197688842,468.483600343,28.3233498048,17.3907386947
 10/15  07:00:00,885.702601148,97.0589692227,374.387906464,0.0,54.0258772165,184.38654557,516.774382712,465.584030247,42.4850247072,8.70532775809
 10/15  08:00:00,950.234755555,97.0589692227,375.485471529,0.0,65.1572554096,220.04316451,521.791588601,447.681802978,56.6466996096,17.4630860135
 10/15  09:00:00,1016.38066625,97.0589692227,457.187167609,0.0,65.1572554096,212.545889182,500.658134993,431.886134303,42.4850247072,26.2869759828
 10/15  10:00:00,1078.33399502,97.0589692227,512.400940686,0.0,65.1572554096,220.04316451,522.821172374,425.621121539,70.808374512,26.391676323
 10/15  11:00:00,1090.52427592,97.0589692227,525.01491501,0.0,65.1572554096,220.04316451,514.061531181,416.86299492,70.808374512,26.3901617487
 10/15  12:00:00,1097.09983397,97.0589692227,537.368318335,0.0,65.1572554096,220.04316451,505.570912135,408.368822516,70.808374512,26.3937151072
 10/15  13:00:00,1102.06468257,97.0589692227,547.202069191,0.0,65.1572554096,212.545889182,474.823184206,391.784352208,56.6466996096,26.3921323893
 10/15  14:00:00,1108.03274303,97.0589692227,551.649143895,0.0,65.1572554096,212.545889182,453.371387214,384.495771059,42.4850247072,26.3905914471
 10/15  15:00:00,1107.41651726,97.0589692227,554.790162084,0.0,65.1572554096,212.545889182,459.230462663,384.982887222,56.6466996096,17.6008758319
 10/15  16:00:00,1090.30865217,97.0589692227,554.608969316,0.0,65.1572554096,220.04316451,505.35846505,393.995453379,84.9700494144,26.3929622562
 10/15  17:00:00,1045.34329063,97.0589692227,550.393799375,0.0,54.0258772165,184.38654557,525.389440356,414.134143147,84.9700494144,26.2852477955
 10/15  18:00:00,1017.86511303,97.0589692227,546.814628893,0.0,44.4937663224,163.454314868,548.007369941,454.333073561,84.9700494144,8.70424696583
 10/15  19:00:00,1019.06859651,97.0589692227,543.735020407,0.0,44.4937663224,155.95703954,538.603849934,464.56614196,56.6466996096,17.3910083645
 10/15  20:00:00,981.918583941,97.0589692227,542.252502917,0.0,44.4937663224,124.558693486,567.144711985,501.79383493,56.6466996096,8.70417744484
 10/15  21:00:00,977.251451331,97.0589692227,542.363357145,0.0,44.4937663224,124.558693486,568.746462379,508.87053835,42.4850247072,17.3908993222
 10/15  22:00:00,966.303375148,97.0589692227,541.377184729,0.0,34.9616554283,124.558693486,564.264471869,527.23698887,28.3233498048,8.70413319449
 10/15  23:00:00,967.066854858,97.0589692227,540.666139611,0.0,34.9616554283,124.558693486,563.521267391,531.968789458,14.1616749024,17.3908030309
 10/15  24:00:00,945.487553152,97.0589692227,542.233119922,0.0,34.9616554283,113.312780494,550.146093604,535.77732388,5.66466996096,8.70409976385
 10/16  01:00:00,946.682561644,97.0589692227,545.852036935,0.0,46.0930336215,113.312780494,563.434957784,540.379170693,5.66466996096,17.39111713
 10/16  02:00:00,947.156446556,97.0589692227,547.336188603,0.0,46.0930336215,113.312780494,562.267176834,547.898127846,5.66466996096,8.70437902682
 10/16  03:00:00,947.105125488,97.0589692227,541.55765309,0.0,46.0930336215,113.312780494,580.634256988,557.578172982,5.66466996096,17.3914140451
 10/16  04:00:00,1015.15029011,97.0589692227,512.417493858,0.0,100.150657288,148.969399434,548.433597318,534.064485221,5.66466996096,8.70444213522
 10/16  05:00:00,1027.11781204,97.0589692227,518.226975788,0.0,100.150657288,149.894399434,1005.60852626,974.053972367,14.1616749024,17.3928789858
 10/16  06:00:00,1254.00849009,97.3219415204,518.192150112,0.0,176.471037341,302.612436532,679.114307239,642.086502698,28.3233498048,8.70445473674
 10/16  07:00:00,1374.79827066,97.621337554,515.818650011,0.0,243.2593065,310.10971186,652.734095697,583.948558514,42.4850247072,26.300512476
 10/16  08:00:00,1398.63809692,97.7477608354,515.307061709,0.0,243.2593065,310.10971186,631.53740449,548.467468936,56.6466996096,26.4232359446
 10/16  09:00:00,1429.14970914,97.8431326139,523.656498109,0.0,243.2593065,302.612436532,589.436334497,520.437368783,42.4850247072,26.513941007
 10/16  10:00:00,1441.60526284,97.9243945501,535.075569845,0.0,243.2593065,310.10971186,611.589771637,505.230482173,70.808374512,35.5509149518
 10/16  11:00:00,1449.00790377,98.0530134491,542.373581509,0.0,243.2593065,310.10971186,605.081953339,489.774859136,70.808374512,44.4987196911
 10/16  12:00:00,1410.96237936,98.2596528473,545.963488094,0.0,243.2593065,310.10971186,576.585477677,479.204911916,70.808374512,26.5721912488
 10/16  13:00:00,1444.79286768,98.4563822124,548.532185071,0.0,243.2593065,302.612436532,574.669516959,473.520848221,56.6466996096,44.5019691287
 10/16  14:00:00,1445.31314749,98.7852045112,552.156493497,0.0,243.2593065,302.612436532,541.944191916,463.929119967,42.4850247072,35.5300472413
 10/16  15:00:00,1446.75364135,99.282939823,554.441380568,0.0,243.2593065,302.612436532,538.102726364,445.989145955,56.6466996096,35.4668807992
 10/16  16:00:00,1456.05461729,99.7588577058,556.501156619,0.0,243.2593065,310.10971186,552.227789285,440.77178107,84.9700494144,26.4859588012
 10/16  17:00:00,1457.51672495,100.228119415,558.597962507,0.0,243.2593065,310.10971186,541.465480605,439.003487847,84.9700494144,17.4919433436
 10/16  18:00:00,1190.98260792,97.0589692227,557.617846854,0.0,166.938926447,199.110933808,510.885006431,408.476198487,84.9700494144,17.4387585297
 10/16  19:00:00,1194.04744403,97.0589692227,556.169998585,0.0,166.938926447,191.61365848,489.339600145,415.256354471,56.6466996096,17.4365460637
 10/16  20:00:00,1060.72811578,97.0589692227,554.938981454,0.0,100.150657288,124.558693486,531.8228259,457.742101591,56.6466996096,17.4340246991
 10/16  21:00:00,1023.14931425,97.0589692227,552.830308421,0.0,100.150657288,124.558693486,514.960354389,463.767213458,42.4850247072,8.70811622383
 10/16  22:00:00,959.749856516,97.0589692227,548.791897003,0.0,46.0930336215,124.558693486,529.089994484,483.375389354,28.3233498048,17.3912553258
 10/16  23:00:00,957.880700324,97.0589692227,542.675493439,0.0,46.0930336215,124.558693486,513.751502778,490.884211355,14.1616749024,8.70561652099
 10/16  24:00:00,940.300437709,97.0589692227,538.548369677,0.0,46.0930336215,113.312780494,520.038684272,496.982709291,5.66466996096,17.3913050201
 10/17  01:00:00,940.031759163,97.0589692227,534.494139804,0.0,46.0930336215,113.312780494,516.92333419,502.552783349,5.66466996096,8.70588087986
 10/17  02:00:00,917.550681319,97.0589692227,503.050582987,0.0,46.0930336215,113.312780494,532.18582024,509.129115129,5.66466996096,17.39203515
 10/17  03:00:00,880.978151162,97.0589692227,465.402302867,0.0,46.0930336215,113.312780494,529.849545532,515.478810028,5.66466996096,8.706065543
 10/17  04:00:00,957.10280273,97.0589692227,446.318156659,0.0,100.150657288,148.969399434,519.488055317,496.432805935,5.66466996096,17.3905794213
 10/17  05:00:00,1000.0747703,97.2360912913,490.235907072,0.0,100.150657288,149.894399434,856.734013456,833.866169727,14.1616749024,8.70616882674
 10/17  06:00:00,1246.67995526,97.9292169148,514.154434521,0.0,176.471037341,302.612436532,621.523599494,575.80898261,28.3233498048,17.3912670787
 10/17  07:00:00,1369.8093187,98.3469941155,515.833195903,0.0,243.2593065,310.10971186,591.890111687,531.86423252,42.4850247072,17.5408544602
 10/17  08:00:00,1396.13284357,99.0735427721,516.956027361,0.0,243.2593065,310.10971186,588.186461857,505.112176182,56.6466996096,26.4275860651
 10/17  09:00:00,1426.91635362,99.6776434448,524.344692212,0.0,243.2593065,302.612436532,562.30223283,484.464933596,42.4850247072,35.3522745267
 10/17  10:00:00,1439.27805685,100.421613544,533.876394622,0.0,243.2593065,310.10971186,560.712507084,454.368063895,70.808374512,35.5360686776
 10/17  11:00:00,1448.36676917,101.034241051,542.274724297,0.0,243.2593065,310.10971186,543.037105292,436.623735094,70.808374512,35.6049956861
 10/17  12:00:00,1413.80079429,101.726902971,548.770642638,0.0,243.2593065,310.10971186,524.189086138,417.949674574,70.808374512,35.4310370523
 10/17  13:00:00,1455.91727996,102.416874089,554.715991458,0.0,243.2593065,302.612436532,495.505188519,403.252729474,56.6466996096,35.6057594359
 10/17  14:00:00,1463.93729407,103.078032116,560.362275897,0.0,243.2593065,302.612436532,467.4286114,389.39572522,42.4850247072,35.5478614729
 10/17  15:00:00,1469.11488271,103.707335594,565.022987265,0.0,243.2593065,302.612436532,457.407151509,365.276887139,56.6466996096,35.4835647597
 10/17  16:00:00,1481.29619197,104.21262464,567.365237598,0.0,243.2593065,310.10971186,457.309751429,345.85711238,84.9700494144,26.4825896343
 10/17  17:00:00,1482.65093863,104.456761385,565.968649386,0.0,243.2593065,310.10971186,453.263798686,342.067555005,84.9700494144,26.2261942659
 10/17  18:00:00,1219.04869073,97.0589692227,564.037258685,0.0,166.938926447,199.110933808,447.04982383,353.353021001,84.9700494144,8.72675341479
 10/17  19:00:00,1220.63310866,97.0589692227,550.588257887,0.0,166.938926447,191.61365848,456.786511446,382.701987475,56.6466996096,17.4378243616
 10/17  20:00:00,1076.61186418,97.0589692227,536.553071399,0.0,100.150657288,124.558693486,505.652758038,431.569012743,56.6466996096,17.4370456846
 10/17  21:00:00,1027.53750192,97.0589692227,529.892122321,0.0,100.150657288,124.558693486,499.438741652,439.556845646,42.4850247072,17.3968712993
 10/17  22:00:00,960.409767261,97.0589692227,527.047615516,0.0,46.0930336215,124.558693486,496.860133725,459.830843459,28.3233498048,8.70594046111
 10/17  23:00:00,958.995005598,97.0589692227,522.069365963,0.0,46.0930336215,124.558693486,498.240331706,466.686649534,14.1616749024,17.3920072701
 10/17  24:00:00,943.557705487,97.0589692227,522.006503176,0.0,46.0930336215,113.312780494,485.343476267,470.972771203,5.66466996096,8.70603510272
 10/18  01:00:00,946.026543626,97.0589692227,523.065196457,0.0,46.0930336215,113.312780494,499.311427166,476.254098291,5.66466996096,17.3926589139
 10/18  02:00:00,946.204266591,97.0589692227,521.283085186,0.0,46.0930336215,113.312780494,494.963325392,480.592180433,5.66466996096,8.70647499857
 10/18  03:00:00,946.797901479,97.0589692227,519.329636981,0.0,46.0930336215,113.312780494,509.379806513,486.324601158,5.66466996096,17.3905353944
 10/18  04:00:00,1032.29984198,97.0589692227,517.742025061,0.0,100.150657288,148.969399434,482.502762813,468.131430344,5.66466996096,8.70666250793
 10/18  05:00:00,1034.06827854,97.4806768494,518.975457509,0.0,100.150657288,149.894399434,781.162453105,749.607402154,14.1616749024,17.3933760488
 10/18  06:00:00,1262.6497454,98.4206760126,517.78000683,0.0,176.471037341,302.612436532,568.735469976,531.705286518,28.3233498048,8.70683365327
 10/18  07:00:00,1377.80492662,100.124330912,516.570915244,0.0,243.2593065,310.10971186,558.184444815,489.393379165,42.4850247072,26.3060409429
 10/18  08:00:00,1403.8519102,101.097937441,523.012536507,0.0,243.2593065,310.10971186,549.614380505,466.536807061,56.6466996096,26.4308738349
 10/18  09:00:00,1437.0345243,101.931084498,534.862291372,0.0,243.2593065,302.612436532,511.202296028,442.196553452,42.4850247072,26.5207178692
 10/18  10:00:00,1455.29359192,102.733473158,551.877599854,0.0,243.2593065,310.10971186,512.765073659,406.399457693,70.808374512,35.5572414539
 10/18  11:00:00,1472.95566167,103.417058758,567.68597661,0.0,243.2593065,310.10971186,501.084077021,385.761816183,70.808374512,44.5138863262
 10/18  12:00:00,1429.17225578,104.068195787,564.492369331,0.0,243.2593065,310.10971186,468.140663301,370.754661629,70.808374512,26.5776271598
 10/18  13:00:00,1456.25070753,104.685414483,557.046031293,0.0,243.2593065,302.612436532,459.744207247,358.588302788,56.6466996096,44.5092048495
 10/18  14:00:00,1449.78486994,105.46458129,548.878204751,0.0,243.2593065,302.612436532,423.334314536,345.309730421,42.4850247072,35.5395594072
 10/18  15:00:00,1451.24153949,105.870994749,546.881891643,0.0,243.2593065,302.612436532,426.038635036,333.915353693,56.6466996096,35.4765817332
 10/18  16:00:00,1460.474714,106.071921746,548.69488767,0.0,243.2593065,310.10971186,447.459289833,336.001916696,84.9700494144,26.4873237226
 10/18  17:00:00,1460.57184543,106.462568479,550.608245968,0.0,243.2593065,310.10971186,445.926767957,343.465121762,84.9700494144,17.4915967804
 10/18  18:00:00,1213.82614325,97.0589692227,575.988496531,0.0,166.938926447,199.110933808,455.726895121,353.31872021,84.9700494144,17.4381254965
 10/18  19:00:00,1229.39874995,97.0589692227,585.931061822,0.0,166.938926447,191.61365848,438.032429348,363.948599578,56.6466996096,17.4371301598
 10/18  20:00:00,1092.27610176,97.0589692227,583.375307241,0.0,100.150657288,124.558693486,480.3882195,406.303757118,56.6466996096,17.4377627723
 10/18  21:00:00,1048.66646116,97.0589692227,582.55659433,0.0,100.150657288,124.558693486,466.423054764,415.228005909,42.4850247072,8.7100241476
 10/18  22:00:00,983.4363489,97.0589692227,585.051952746,0.0,46.0930336215,124.558693486,480.700509021,434.984786056,28.3233498048,17.3923731602
 10/18  23:00:00,984.538683981,97.0589692227,585.278457238,0.0,46.0930336215,124.558693486,464.389714547,441.523055792,14.1616749024,8.70498385241
 10/18  24:00:00,971.086963955,97.0589692227,584.303990668,0.0,46.0930336215,113.312780494,469.045077104,445.986263007,5.66466996096,17.3941441354
 10/19  01:00:00,969.466272381,97.0589692227,582.778227606,0.0,46.0930336215,113.312780494,464.568146567,450.198164307,5.66466996096,8.70531229981
 10/19  02:00:00,966.502371346,97.0589692227,579.855468567,0.0,46.0930336215,113.312780494,477.012937366,453.954564635,5.66466996096,17.3937027707
 10/19  03:00:00,964.755001279,97.0589692227,578.148965637,0.0,46.0930336215,113.312780494,471.001662919,456.631325855,5.66466996096,8.70566710366
 10/19  04:00:00,1054.55044812,97.0589692227,577.597444797,0.0,100.150657288,148.969399434,462.108552815,439.049643315,5.66466996096,17.3942395388
 10/19  05:00:00,1052.79657364,97.5508176931,573.462390449,0.0,100.150657288,149.894399434,688.221127944,665.353558204,14.1616749024,8.70589483728
 10/19  06:00:00,1275.45907721,99.4935335442,563.535394887,0.0,176.471037341,302.612436532,533.407574585,487.692027816,28.3233498048,17.3921969645
 10/19  07:00:00,1392.27879737,101.392038859,555.099186683,0.0,243.2593065,310.10971186,508.084527974,448.057213901,42.4850247072,17.5422893659
 10/19  08:00:00,1416.32455134,102.328162432,553.729108987,0.0,243.2593065,310.10971186,517.215486114,425.335143188,56.6466996096,35.2336433168
 10/19  09:00:00,1459.84311541,103.03790714,564.198542195,0.0,243.2593065,302.612436532,473.546712306,404.532304581,42.4850247072,26.5293830179
 10/19  10:00:00,1480.03919665,103.623088696,575.766813542,0.0,243.2593065,310.10971186,487.963321975,381.601199427,70.808374512,35.5537480361
 10/19  11:00:00,1480.61844572,104.475861439,573.76817869,0.0,243.2593065,310.10971186,466.165268095,359.731400163,70.808374512,35.6254934205
 10/19  12:00:00,1430.20830729,105.178640995,563.784928416,0.0,243.2593065,310.10971186,454.282746798,348.025321244,70.808374512,35.4490510418
 10/19  13:00:00,1458.62614881,105.601346338,558.091301092,0.0,243.2593065,302.612436532,444.670462863,343.493636121,56.6466996096,44.5301271322
 10/19  14:00:00,1457.10843126,106.528561352,555.764440016,0.0,243.2593065,302.612436532,410.453601093,332.430376985,42.4850247072,35.5381994008
 10/19  15:00:00,1456.0820819,107.390414596,550.711275323,0.0,243.2593065,302.612436532,411.185880839,319.064063448,56.6466996096,35.4751177817
 10/19  16:00:00,1462.34160052,107.91264273,544.771241798,0.0,243.2593065,310.10971186,423.074490485,311.613006442,84.9700494144,26.4914346282
 10/19  17:00:00,1465.66188803,108.032323724,556.642720011,0.0,243.2593065,310.10971186,423.550142099,321.085662841,84.9700494144,17.4944298434
 10/19  18:00:00,1224.57960683,97.0589692227,587.656698979,0.0,166.938926447,199.110933808,444.565858482,342.1544724,84.9700494144,17.4413366683
 10/19  19:00:00,1224.73399649,97.0589692227,578.45773467,0.0,166.938926447,191.61365848,431.525167259,357.439511729,56.6466996096,17.43895592
 10/19  20:00:00,1081.66427222,97.0589692227,569.917373827,0.0,100.150657288,124.558693486,475.584499909,401.501133202,56.6466996096,17.4366670968
 10/19  21:00:00,1041.6939111,97.0589692227,564.913773262,0.0,100.150657288,124.558693486,460.924690381,409.730314248,42.4850247072,8.70935142593
 10/19  22:00:00,981.798747085,97.0589692227,559.874876689,0.0,46.0930336215,124.558693486,476.537678575,430.823101887,28.3233498048,17.391226883
 10/19  23:00:00,977.900303474,97.0589692227,551.306851467,0.0,46.0930336215,124.558693486,463.801535799,440.932824863,14.1616749024,8.70703603348
 10/19  24:00:00,960.656404497,97.0589692227,542.747107016,0.0,46.0930336215,113.312780494,471.78162299,448.723841385,5.66466996096,17.393111644
 10/20  01:00:00,955.535234808,97.0589692227,535.583044259,0.0,46.0930336215,113.312780494,470.292070256,455.919880024,5.66466996096,8.70752027052
 10/20  02:00:00,954.979577429,97.0589692227,532.766006988,0.0,46.0930336215,113.312780494,482.887969439,459.83051549,5.66466996096,17.3927839881
 10/20  03:00:00,955.50192217,97.0589692227,531.106086529,0.0,46.0930336215,113.312780494,480.116180973,465.743582261,5.66466996096,8.7079287514
 10/20  04:00:00,1040.16281393,97.0589692227,525.451399225,0.0,100.150657288,148.969399434,475.072255717,452.014163454,5.66466996096,17.3934223028
 10/20  05:00:00,1038.73727464,97.5850364683,522.084714676,0.0,100.150657288,149.894399434,700.308567916,677.441301291,14.1616749024,8.70559172234
 10/20  06:00:00,1267.71359586,99.818940048,522.093439339,0.0,176.471037341,302.612436532,541.920852587,496.202021235,28.3233498048,17.3954815473
 10/20  07:00:00,1385.10327036,101.754708133,520.360282179,0.0,243.2593065,310.10971186,517.068859171,457.037027717,42.4850247072,17.5468067474
 10/20  08:00:00,1409.69127374,102.709145431,522.113131834,0.0,243.2593065,310.10971186,516.263096477,433.183429457,56.6466996096,26.43296741
 10/20  09:00:00,1441.28684497,103.476823793,535.291887712,0.0,243.2593065,302.612436532,484.309203213,406.454741602,42.4850247072,35.3694369042
 10/20  10:00:00,1461.85006764,104.288916564,556.053377185,0.0,243.2593065,310.10971186,479.028978962,372.66446588,70.808374512,35.5561385704
 10/20  11:00:00,1465.69081338,105.035506619,558.222769423,0.0,243.2593065,310.10971186,460.47665653,354.03996578,70.808374512,35.6283162372
 10/20  12:00:00,1416.14447179,105.732165717,549.068974479,0.0,243.2593065,310.10971186,449.370566853,343.110285195,70.808374512,35.4519071459
 10/20  13:00:00,1443.34548268,106.666852281,541.466795896,0.0,243.2593065,302.612436532,429.638701536,331.562750744,56.6466996096,41.4292511816
 10/20  14:00:00,1443.36505184,107.503066667,540.299315124,0.0,243.2593065,302.612436532,403.030171067,321.90187865,42.4850247072,38.6432677107
 10/20  15:00:00,1441.06627198,108.377536079,536.865391899,0.0,243.2593065,302.612436532,398.366223789,306.240374668,56.6466996096,35.4791495114
 10/20  16:00:00,1445.90024358,108.976758554,534.291438474,0.0,243.2593065,310.10971186,408.7656683,297.300951162,84.9700494144,26.4946677229
 10/20  17:00:00,1447.16609367,109.359609866,535.209962263,0.0,243.2593065,310.10971186,404.636263546,302.170371377,84.9700494144,17.4958427548
 10/20  18:00:00,1204.24679388,97.0589692227,567.432932111,0.0,166.938926447,199.110933808,425.687858367,323.2784629,84.9700494144,17.4393460521
 10/20  19:00:00,1230.49196477,97.0589692227,590.768107573,0.0,166.938926447,191.61365848,419.604802152,345.517730745,56.6466996096,17.440371798
 10/20  20:00:00,1092.07600822,97.0589692227,587.181189986,0.0,100.150657288,124.558693486,468.627236333,394.542404598,56.6466996096,17.4381321253
 10/20  21:00:00,1041.52115909,97.0589692227,576.607234465,0.0,100.150657288,124.558693486,458.020289502,406.825176103,42.4850247072,8.71008869178
 10/20  22:00:00,968.820821393,97.0589692227,570.939999452,0.0,46.0930336215,124.558693486,471.291878081,425.575840478,28.3233498048,17.3926877989
 10/20  23:00:00,969.243620601,97.0589692227,570.042440362,0.0,46.0930336215,124.558693486,455.361222437,432.491709412,14.1616749024,8.70783812256
 10/20  24:00:00,956.738806185,97.0589692227,565.197693316,0.0,46.0930336215,113.312780494,461.554732456,438.495353569,5.66466996096,17.3947089265
 10/21  01:00:00,955.182039089,97.0589692227,560.72815775,0.0,46.0930336215,113.312780494,457.521574382,443.151719522,5.66466996096,8.70518489927
 10/21  02:00:00,952.862412532,97.0589692227,558.431976938,0.0,46.0930336215,113.312780494,472.03760209,448.978411357,5.66466996096,17.3945207716
 10/21  03:00:00,951.757195327,97.0589692227,555.474570444,0.0,46.0930336215,113.312780494,468.994832077,454.623997431,5.66466996096,8.70616468556
 10/21  04:00:00,958.923887676,97.0589692227,550.847744579,0.0,55.6251445156,113.312780494,472.026752253,448.966738033,5.66466996096,17.3953442594
 10/21  05:00:00,957.007199015,97.0589692227,546.598249794,0.0,55.6251445156,113.312780494,474.570069281,451.701884845,14.1616749024,8.70650953413
 10/21  06:00:00,1025.98759143,97.0589692227,544.553556368,0.0,65.1572554096,176.889270242,440.394073497,394.677292105,28.3233498048,17.3934315874
 10/21  07:00:00,1142.43508275,97.3749207052,542.966969175,0.0,109.682768182,220.96816451,668.854518581,617.662625972,42.4850247072,8.70686790179
 10/21  08:00:00,1138.58811746,97.3724655874,549.259222292,0.0,109.682768182,220.96816451,597.156418567,514.303229225,56.6466996096,26.2064897325
 10/21  09:00:00,1261.31661013,98.481988164,566.261883266,0.0,131.945524568,266.955817592,524.696513102,464.655902905,42.4850247072,17.5555854898
 10/21  10:00:00,1279.88826169,98.9175344879,575.836133168,0.0,131.945524568,274.45309292,529.079211052,431.838726742,70.808374512,26.4321097975
 10/21  11:00:00,1269.15241945,99.2707837002,562.711499571,0.0,131.945524568,274.45309292,509.029112761,411.792040502,70.808374512,26.428697747
 10/21  12:00:00,1227.91707024,99.5633371419,552.574144583,0.0,131.945524568,274.45309292,492.18731716,394.95404456,70.808374512,26.424898088
 10/21  13:00:00,1215.04512816,99.7992454837,546.446680112,0.0,131.945524568,266.955817592,466.963746848,383.89057819,56.6466996096,26.4264690481
 10/21  14:00:00,1213.00292397,99.951334561,544.073981501,0.0,131.945524568,266.955817592,449.909786833,372.198246081,42.4850247072,35.2265160447
 10/21  15:00:00,1140.82533817,97.0589692227,551.910502429,0.0,109.682768182,212.545889182,358.001869822,274.931357812,56.6466996096,26.4238124005
 10/21  16:00:00,1147.96598227,97.0589692227,551.748794919,0.0,109.682768182,220.04316451,382.058602847,270.663556619,84.9700494144,26.424996814
 10/21  17:00:00,1109.05360655,97.0589692227,555.404139439,0.0,109.682768182,220.04316451,383.098073656,280.586172827,84.9700494144,17.5418514149
 10/21  18:00:00,1087.42354127,97.0589692227,569.60432417,0.0,100.150657288,199.110933808,433.591456463,331.227841096,84.9700494144,17.3935659527
 10/21  19:00:00,1106.24855167,97.0589692227,584.507569957,0.0,100.150657288,191.61365848,416.962186184,351.607132754,56.6466996096,8.70835382037
 10/21  20:00:00,1003.78875797,97.0589692227,594.429184198,0.0,55.6251445156,124.558693486,475.05812076,401.015633301,56.6466996096,17.3957878498
 10/21  21:00:00,998.444298084,97.0589692227,589.846375644,0.0,55.6251445156,124.558693486,461.287457741,410.096391447,42.4850247072,8.70604158677
 10/21  22:00:00,984.150369445,97.0589692227,585.771863079,0.0,46.0930336215,124.558693486,473.983918706,428.26551108,28.3233498048,17.3950578205
 10/21  23:00:00,982.37093684,97.0589692227,582.953534902,0.0,46.0930336215,124.558693486,456.768092151,433.900035906,14.1616749024,8.70638134344
 10/21  24:00:00,966.024291916,97.0589692227,579.176229806,0.0,46.0930336215,113.312780494,464.089945879,441.029604221,5.66466996096,17.3956716971
 10/22  01:00:00,949.874977562,97.0589692227,573.844688363,0.0,34.9616554283,113.312780494,461.94057612,447.568997731,5.66466996096,8.70690842788
 10/22  02:00:00,949.653554576,97.0589692227,573.455207505,0.0,34.9616554283,113.312780494,474.159878369,451.100662968,5.66466996096,17.3945454396
 10/22  03:00:00,950.710520291,97.0589692227,574.356410963,0.0,34.9616554283,113.312780494,469.213135055,454.840971144,5.66466996096,8.70749395019
 10/22  04:00:00,960.154948669,97.0589692227,574.690012836,0.0,44.4937663224,113.312780494,470.373617274,447.313464785,5.66466996096,17.3954825289
 10/22  05:00:00,960.190525671,97.0589692227,573.043693477,0.0,44.4937663224,113.312780494,482.812080516,451.256113636,14.1616749024,17.3942919769
 10/22  06:00:00,1029.7170247,97.0589692227,570.154389099,0.0,54.0258772165,176.889270242,430.214930264,393.184255076,28.3233498048,8.70732538331
 10/22  07:00:00,1032.68801047,97.0589692227,569.466638944,0.0,54.0258772165,184.38654557,450.789310052,390.909145772,42.4850247072,17.3951395729
 10/22  08:00:00,1100.86903072,97.0589692227,571.127534811,0.0,65.1572554096,220.04316451,446.256976177,372.145899393,56.6466996096,17.4643771748
 10/22  09:00:00,1103.22709314,97.0589692227,580.246748271,0.0,65.1572554096,212.545889182,416.072971333,356.048786871,42.4850247072,17.5391597555
 10/22  10:00:00,1114.61860622,97.0589692227,583.226033263,0.0,65.1572554096,220.04316451,435.511487679,338.296345827,70.808374512,26.4067673402
 10/22  11:00:00,1104.89185226,97.0589692227,571.494808476,0.0,65.1572554096,220.04316451,423.770709055,326.555676145,70.808374512,26.4066583976
 10/22  12:00:00,1096.19844817,97.0589692227,563.134551874,0.0,65.1572554096,220.04316451,417.826527782,320.611695892,70.808374512,26.4064573783
 10/22  13:00:00,1080.50293828,97.0589692227,554.206465604,0.0,65.1572554096,212.545889182,392.597553495,309.544603219,56.6466996096,26.4062506666
 10/22  14:00:00,1074.34619063,97.0589692227,547.542661043,0.0,65.1572554096,212.545889182,368.012263092,299.121194244,42.4850247072,26.4060441402
 10/22  15:00:00,1072.40947933,97.0589692227,545.405910979,0.0,65.1572554096,212.545889182,371.777213369,288.724675563,56.6466996096,26.4058381965
 10/22  16:00:00,1048.24423568,97.0589692227,546.60503508,0.0,65.1572554096,220.04316451,395.921063366,284.545381092,84.9700494144,26.4056328604
 10/22  17:00:00,1014.27643134,97.0589692227,560.136125061,0.0,54.0258772165,184.38654557,423.417024842,312.15093928,84.9700494144,26.296036148
 10/22  18:00:00,1001.68266728,97.0589692227,574.937887227,0.0,44.4937663224,163.454314868,456.972487205,363.29490534,84.9700494144,8.70753245096
 10/22  19:00:00,1017.48034726,97.0589692227,586.715670036,0.0,44.4937663224,155.95703954,451.608986234,377.566745886,56.6466996096,17.3955407389
 10/22  20:00:00,993.990500193,97.0589692227,595.422464268,0.0,44.4937663224,124.558693486,482.201845304,416.847172548,56.6466996096,8.70797314598
 10/22  21:00:00,993.208514406,97.0589692227,595.246900406,0.0,44.4937663224,124.558693486,484.078842418,424.200095501,42.4850247072,17.3937222098
 10/22  22:00:00,981.844416161,97.0589692227,593.950587345,0.0,34.9616554283,124.558693486,478.161621451,441.129848104,28.3233498048,8.70842354255
 10/22  23:00:00,982.851952951,97.0589692227,593.874550569,0.0,34.9616554283,124.558693486,478.51934295,446.963107442,14.1616749024,17.3945606059
 10/22  24:00:00,970.630417245,97.0589692227,594.049376803,0.0,34.9616554283,113.312780494,467.316643487,452.946226471,5.66466996096,8.70574705479
 10/23  01:00:00,983.617780619,97.0589692227,595.979719533,0.0,46.0930336215,113.312780494,480.390453581,457.329944909,5.66466996096,17.3958387113
 10/23  02:00:00,983.127817092,97.0589692227,595.469552362,0.0,46.0930336215,113.312780494,475.647316041,461.275694489,5.66466996096,8.70695159062
 10/23  03:00:00,984.471646933,97.0589692227,597.082357032,0.0,46.0930336215,113.312780494,489.309422167,466.247601672,5.66466996096,17.3971505342
 10/23  04:00:00,1072.39834968,97.0589692227,594.781730264,0.0,100.150657288,148.969399434,458.15231653,443.78018288,5.66466996096,8.70746368938
 10/23  05:00:00,1072.56651419,97.0589692227,593.023481931,0.0,100.150657288,149.894399434,844.669250465,813.111446073,14.1616749024,17.3961294897
 10/23  06:00:00,1299.50194077,97.3124022164,590.684588646,0.0,176.471037341,302.612436532,562.879028172,525.847708358,28.3233498048,8.70797000923
 10/23  07:00:00,1417.79804492,97.7363698953,589.01128148,0.0,243.2593065,310.10971186,544.172300671,475.369479122,42.4850247072,26.3177968419
 10/23  08:00:00,1443.36796487,98.0646900087,584.236487837,0.0,243.2593065,310.10971186,537.742582807,454.656427174,56.6466996096,26.4394560231
 10/23  09:00:00,1470.61910092,98.4640735284,577.187730584,0.0,243.2593065,302.612436532,520.097819177,442.240032028,42.4850247072,35.3727624427
 10/23  10:00:00,1466.39648079,98.890200223,563.911552652,0.0,243.2593065,310.10971186,525.743081343,419.372135099,70.808374512,35.5625717324
 10/23  11:00:00,1463.65781777,99.287641984,558.944787603,0.0,243.2593065,310.10971186,507.795587113,401.351282018,70.808374512,35.6359305833
 10/23  12:00:00,1436.6978423,99.6084657854,574.265936808,0.0,243.2593065,310.10971186,500.495075897,394.226902959,70.808374512,35.4597984261
 10/23  13:00:00,1489.8832267,99.7942757084,595.543577086,0.0,243.2593065,302.612436532,489.674548626,397.386041224,56.6466996096,35.6418077924
 10/23  14:00:00,1483.76353667,100.174154963,590.162820287,0.0,243.2593065,302.612436532,484.818474105,397.873288712,42.4850247072,44.4601606858
 10/23  15:00:00,1473.26556648,100.690943643,580.064197533,0.0,243.2593065,302.612436532,488.34270249,396.205318971,56.6466996096,35.4906839096
 10/23  16:00:00,1470.48970418,101.193151271,570.536189539,0.0,243.2593065,310.10971186,503.340913256,391.86819937,84.9700494144,26.5026644707
 10/23  17:00:00,1464.30562512,101.619906006,564.032222653,0.0,243.2593065,310.10971186,494.061715664,391.595983512,84.9700494144,17.4956827376
 10/23  18:00:00,1194.18978487,97.0589692227,559.472963631,0.0,166.938926447,199.110933808,479.019721921,376.607470352,84.9700494144,17.442202155
 10/23  19:00:00,1201.28832915,97.0589692227,555.891751408,0.0,166.938926447,191.61365848,460.454625768,386.367253758,56.6466996096,17.4406724001
 10/23  20:00:00,1076.53198086,97.0589692227,549.933219494,0.0,100.150657288,124.558693486,505.500495902,431.41148975,56.6466996096,17.4423065431
 10/23  21:00:00,1037.86636148,97.0589692227,542.318900467,0.0,100.150657288,124.558693486,491.471644389,440.277226343,42.4850247072,8.7093933384
 10/23  22:00:00,970.379652596,97.0589692227,536.491693029,0.0,46.0930336215,124.558693486,506.712194203,460.991992656,28.3233498048,17.3968517417
 10/23  23:00:00,967.914309907,97.0589692227,530.900854589,0.0,46.0930336215,124.558693486,491.401668455,468.532678631,14.1616749024,8.7073149208
 10/23  24:00:00,954.142047323,97.0589692227,526.537741046,0.0,46.0930336215,113.312780494,498.051225834,474.991243848,5.66466996096,17.3953120246
 10/24  01:00:00,952.329218191,97.0589692227,520.147373072,0.0,46.0930336215,113.312780494,495.080379922,480.707703857,5.66466996096,8.7080061043
 10/24  02:00:00,935.333159519,97.0589692227,501.442140782,0.0,46.0930336215,113.312780494,509.701568834,486.640034821,5.66466996096,17.3968640522
 10/24  03:00:00,892.910637402,97.0589692227,456.072940091,0.0,46.0930336215,113.312780494,516.685965685,493.62538613,5.66466996096,17.3959095945
 10/24  04:00:00,924.047238044,97.0589692227,390.412925781,0.0,100.150657288,148.969399434,492.030038234,477.657152177,5.66466996096,8.7082160964
 10/24  05:00:00,918.925061175,97.2374543153,386.081103443,0.0,100.150657288,149.894399434,808.357674925,776.798928148,14.1616749024,17.3970718744
 10/24  06:00:00,1138.45964336,97.9636253483,380.626295243,0.0,176.471037341,302.612436532,585.818725214,548.786562015,28.3233498048,8.70881339445
 10/24  07:00:00,1248.22202693,98.8546233311,366.755790742,0.0,243.2593065,310.10971186,579.446271978,510.643681109,42.4850247072,26.3175661616
 10/24  08:00:00,1259.29141665,99.7350968903,351.947665896,0.0,243.2593065,310.10971186,573.521091531,490.433518253,56.6466996096,26.4408736682
 10/24  09:00:00,1366.30445747,100.723123772,438.671891471,0.0,243.2593065,302.612436532,531.561589341,462.543666878,42.4850247072,26.5328977564
 10/24  10:00:00,1434.43520982,101.587331766,510.991372752,0.0,243.2593065,310.10971186,543.842367477,428.573739453,70.808374512,44.4602535118
 10/24  11:00:00,1454.61291696,102.324524623,528.786625411,0.0,243.2593065,310.10971186,514.859689361,408.420104836,70.808374512,35.6312100136
 10/24  12:00:00,1426.74628034,103.021192687,538.728069537,0.0,243.2593065,310.10971186,499.091818121,392.827074457,70.808374512,35.4563691524
 10/24  13:00:00,1467.32135358,103.691232554,549.411124363,0.0,243.2593065,302.612436532,470.174822231,377.889693969,56.6466996096,35.6384286524
 10/24  14:00:00,1472.81873133,104.337189998,558.323408502,0.0,243.2593065,302.612436532,443.15879534,365.091575148,42.4850247072,35.5821954853
 10/24  15:00:00,1474.127299,104.983587736,558.691579227,0.0,243.2593065,302.612436532,436.941285935,344.775916944,56.6466996096,35.5186693813
 10/24  16:00:00,1486.04820191,105.360509595,556.242311686,0.0,243.2593065,310.10971186,453.299012609,332.998194648,84.9700494144,35.3307685467
 10/24  17:00:00,1488.47169775,105.536004815,552.973537669,0.0,243.2593065,310.10971186,437.273508522,334.801237169,84.9700494144,17.5022219386
 10/24  18:00:00,1228.699793,97.0589692227,563.207901787,0.0,166.938926447,199.110933808,455.471466829,353.056494258,84.9700494144,17.4449231562
 10/24  19:00:00,1225.92872662,97.0589692227,550.602566644,0.0,166.938926447,191.61365848,450.220192187,376.130665686,56.6466996096,17.4428268921
 10/24  20:00:00,1078.97038421,97.0589692227,537.093371786,0.0,100.150657288,124.558693486,497.758417957,423.670792737,56.6466996096,17.4409256107
 10/24  21:00:00,1030.08687085,97.0589692227,526.249096109,0.0,100.150657288,124.558693486,485.649556436,434.453213028,42.4850247072,8.71131870005
 10/24  22:00:00,940.406542898,97.0589692227,496.189870295,0.0,46.0930336215,124.558693486,502.007383738,456.288679238,28.3233498048,17.3953546949
 10/24  23:00:00,926.705170386,97.0589692227,479.32658919,0.0,46.0930336215,124.558693486,486.332560005,463.461556561,14.1616749024,8.70932854121
 10/24  24:00:00,919.578398767,97.0589692227,484.851552472,0.0,46.0930336215,113.312780494,492.125026042,469.062408989,5.66466996096,17.397947092
 10/25  01:00:00,921.429910098,97.0589692227,483.899359069,0.0,46.0930336215,113.312780494,488.464874375,474.092807493,5.66466996096,8.70739692155
 10/25  02:00:00,930.806755611,97.0589692227,494.653900147,0.0,46.0930336215,113.312780494,500.831453127,477.768434423,5.66466996096,17.3983487435
 10/25  03:00:00,930.255202343,97.0589692227,495.685215661,0.0,46.0930336215,113.312780494,497.847557037,483.474742836,5.66466996096,8.70814423991
 10/25  04:00:00,997.231501043,97.0589692227,471.917430709,0.0,100.150657288,148.969399434,490.530177553,467.468508517,5.66466996096,17.3969990746
 10/25  05:00:00,1027.9540583,97.4810528944,501.344375974,0.0,100.150657288,149.894399434,773.073198992,743.438942873,14.1616749024,15.4725812165
 10/25  06:00:00,1258.86932762,98.8126164712,505.717419676,0.0,176.471037341,302.612436532,569.050080195,530.095522246,28.3233498048,10.6312081437
 10/25  07:00:00,1381.14030318,100.618699113,506.744640668,0.0,243.2593065,310.10971186,557.383418441,488.581270307,42.4850247072,26.3171234266
 10/25  08:00:00,1402.58523516,101.711290742,513.312994721,0.0,243.2593065,310.10971186,544.332687938,461.239396006,56.6466996096,26.4465923234
 10/25  09:00:00,1434.2516281,102.382249456,529.265536666,0.0,243.2593065,302.612436532,509.964815379,440.93953865,42.4850247072,26.5402520217
 10/25  10:00:00,1457.29398202,102.930210206,549.406438303,0.0,243.2593065,310.10971186,531.307650818,416.022582571,70.808374512,44.4766937347
 10/25  11:00:00,1471.42030735,103.415407072,563.87030026,0.0,243.2593065,310.10971186,505.959619794,399.517705854,70.808374512,35.633539428
 10/25  12:00:00,1427.16960369,103.921415451,562.810710779,0.0,243.2593065,310.10971186,491.383719609,385.116650235,70.808374512,35.4586948622
 10/25  13:00:00,1459.11068711,104.419410564,560.54468138,0.0,243.2593065,302.612436532,468.668278377,376.379932429,56.6466996096,35.6416463382
 10/25  14:00:00,1456.42984145,104.817069868,556.96356191,0.0,243.2593065,302.612436532,445.210971292,367.140245284,42.4850247072,35.5857013009
 10/25  15:00:00,1453.93994716,104.974888119,553.919590805,0.0,243.2593065,302.612436532,458.279663763,366.110511896,56.6466996096,35.5224522574
 10/25  16:00:00,1461.58401445,105.222530471,554.479029055,0.0,243.2593065,310.10971186,485.232908568,364.928662416,84.9700494144,35.3341967379
 10/25  17:00:00,1457.6004938,105.448445514,549.689364977,0.0,243.2593065,310.10971186,468.3476247,365.874097078,84.9700494144,17.503478208
 10/25  18:00:00,1206.74568239,97.0589692227,564.742779739,0.0,166.938926447,199.110933808,469.01793764,366.601846228,84.9700494144,17.4460419974
 10/25  19:00:00,1213.82014648,97.0589692227,570.689041459,0.0,166.938926447,191.61365848,446.973634059,372.882911782,56.6466996096,17.4440226677
 10/25  20:00:00,1079.28788639,97.0589692227,569.842269586,0.0,100.150657288,124.558693486,486.07213358,411.983229245,56.6466996096,17.4422047259
 10/25  21:00:00,1039.62346335,97.0589692227,569.520415864,0.0,100.150657288,124.558693486,469.015754072,417.818777512,42.4850247072,8.71195185335
 10/25  22:00:00,971.596710747,97.0589692227,568.944284673,0.0,46.0930336215,124.558693486,480.635627083,434.915649368,28.3233498048,17.3966279104
 10/25  23:00:00,970.419941097,97.0589692227,566.660929522,0.0,46.0930336215,124.558693486,462.0803738,439.211373542,14.1616749024,8.70732535607
 10/25  24:00:00,953.260875778,97.0589692227,561.554551962,0.0,46.0930336215,113.312780494,464.444826577,441.380776727,5.66466996096,17.3993798891
 10/26  01:00:00,951.82481906,97.0589692227,560.023854577,0.0,46.0930336215,113.312780494,457.730928959,443.358149746,5.66466996096,8.70810925192
 10/26  02:00:00,949.684654454,97.0589692227,557.719735043,0.0,46.0930336215,113.312780494,468.850441888,445.788569598,5.66466996096,17.3972023293
 10/26  03:00:00,948.714215869,97.0589692227,556.661722488,0.0,46.0930336215,113.312780494,461.940208751,447.566577862,5.66466996096,8.70896092795
 10/26  04:00:00,1042.89515447,97.0589692227,560.669157828,0.0,100.150657288,148.969399434,453.737528372,430.674160874,5.66466996096,17.3986975377
 10/26  05:00:00,1039.58049146,97.541722885,555.246066897,0.0,100.150657288,149.894399434,682.336878064,650.777341823,14.1616749024,17.3978613386
 10/26  06:00:00,1261.81817712,99.6740014519,545.974051252,0.0,176.471037341,302.612436532,503.165092066,466.132472203,28.3233498048,8.70927005843
 10/26  07:00:00,1380.12809292,101.564400137,538.727030514,0.0,243.2593065,310.10971186,490.670394106,421.864509087,42.4850247072,26.3208603113
 10/26  08:00:00,1401.40431944,102.35149129,533.073066906,0.0,243.2593065,310.10971186,486.867013967,403.774828026,56.6466996096,26.4454863313
 10/26  09:00:00,1439.86559251,102.873473342,538.058893652,0.0,243.2593065,302.612436532,465.661082467,396.637554352,42.4850247072,26.5385034078
 10/26  10:00:00,1461.26256637,103.306104225,552.577082819,0.0,243.2593065,310.10971186,504.309239032,389.030725555,70.808374512,44.4701389646
 10/26  11:00:00,1475.65999825,103.712198454,566.512750819,0.0,243.2593065,310.10971186,492.118528724,385.667574936,70.808374512,35.6425792753
 10/26  12:00:00,1441.3491552,104.083693958,574.494675885,0.0,243.2593065,310.10971186,487.863549951,381.588252779,70.808374512,35.4669226596
 10/26  13:00:00,1474.92638428,104.430593027,574.678159405,0.0,243.2593065,302.612436532,469.225143282,376.926808108,56.6466996096,35.6516355647
 10/26  14:00:00,1475.64136269,104.780302275,575.249424541,0.0,243.2593065,302.612436532,458.913895391,371.944779276,42.4850247072,44.4840914077
 10/26  15:00:00,1481.64228026,105.222518767,581.464362692,0.0,243.2593065,302.612436532,458.004378317,365.855876019,56.6466996096,35.5018026882
 10/26  16:00:00,1491.96755887,105.605325861,585.330483672,0.0,243.2593065,310.10971186,475.974835557,364.494344176,84.9700494144,26.5104419664
 10/26  17:00:00,1490.42174414,105.991508674,583.612991548,0.0,243.2593065,310.10971186,469.116770298,366.647236959,84.9700494144,17.4994839243
 10/26  18:00:00,1225.76454411,97.0589692227,586.856823911,0.0,166.938926447,199.110933808,474.676458407,372.262672595,84.9700494144,17.4437363977
 10/26  19:00:00,1217.26403308,97.0589692227,578.467996388,0.0,166.938926447,191.61365848,457.240391903,383.152659223,56.6466996096,17.4410330711
 10/26  20:00:00,1074.57936159,97.0589692227,567.467935525,0.0,100.150657288,124.558693486,500.218340535,426.125395828,56.6466996096,17.4462450976
 10/26  21:00:00,1039.07983088,97.0589692227,554.934990174,0.0,100.150657288,124.558693486,487.084361416,435.888165504,42.4850247072,8.71117120391
 10/26  22:00:00,967.735019087,97.0589692227,541.891403297,0.0,46.0930336215,124.558693486,501.954969717,456.233620976,28.3233498048,17.3979989365
 10/26  23:00:00,966.775574932,97.0589692227,533.258601129,0.0,46.0930336215,124.558693486,496.523854994,464.965028836,14.1616749024,17.3971512553
 10/26  24:00:00,948.406662746,97.0589692227,521.12790451,0.0,46.0930336215,113.312780494,486.555763536,472.182189823,5.66466996096,8.708903752
 10/27  01:00:00,913.229460465,97.0589692227,484.47332851,0.0,46.0930336215,113.312780494,500.83241371,477.768680773,5.66466996096,17.3990629751
 10/27  02:00:00,880.649617817,97.0589692227,448.832741624,0.0,46.0930336215,113.312780494,497.569747349,483.19506752,5.66466996096,8.71000986789
 10/27  03:00:00,833.277708732,97.0589692227,394.055392577,0.0,46.0930336215,113.312780494,514.980127792,491.917350332,5.66466996096,17.3981074991
 10/27  04:00:00,877.946767845,97.0589692227,348.345564433,0.0,100.150657288,148.969399434,489.804963975,475.432164172,5.66466996096,8.70812984163
 10/27  05:00:00,911.812789625,97.5856650698,381.553767042,0.0,100.150657288,149.894399434,773.059037127,741.496219635,14.1616749024,17.4011425897
 10/27  06:00:00,1173.52863609,99.2728701839,414.0741407,0.0,176.471037341,302.612436532,570.29058299,533.258372605,28.3233498048,8.70886058003
 10/27  07:00:00,1319.28226045,101.204189301,433.580050115,0.0,243.2593065,310.10971186,563.554923872,494.745628527,42.4850247072,26.324270638
 10/27  08:00:00,1359.80528421,102.166001693,449.456279447,0.0,243.2593065,310.10971186,556.477838643,473.382492927,56.6466996096,26.4486461064
 10/27  09:00:00,1420.30963352,102.989036707,495.883586124,0.0,243.2593065,302.612436532,523.454978588,445.581965604,42.4850247072,35.3879882762
 10/27  10:00:00,1435.47900154,103.73629248,523.555765364,0.0,243.2593065,310.10971186,517.175041525,410.784481498,70.808374512,35.5821855152
 10/27  11:00:00,1458.03595886,104.360362745,547.735585639,0.0,243.2593065,310.10971186,495.175538266,388.70825384,70.808374512,35.6589099145
 10/27  12:00:00,1433.76318523,105.001129264,561.653281121,0.0,243.2593065,310.10971186,479.698160198,373.408692733,70.808374512,35.4810929531
 10/27  13:00:00,1469.99651622,105.574380629,562.589027088,0.0,243.2593065,302.612436532,463.427154833,362.214396481,56.6466996096,44.5660587426
 10/27  14:00:00,1468.38312661,106.179978565,558.024688983,0.0,243.2593065,302.612436532,429.931892989,351.867970704,42.4850247072,35.5788975779
 10/27  15:00:00,1466.55653292,106.766457285,553.031850999,0.0,243.2593065,302.612436532,426.453429551,334.28939478,56.6466996096,35.517335161
 10/27  16:00:00,1472.13558623,107.0597095,549.285803014,0.0,243.2593065,310.10971186,435.101738408,323.623893366,84.9700494144,26.5077956268
 10/27  17:00:00,1476.64071581,107.217705638,551.018488949,0.0,243.2593065,310.10971186,439.000306559,327.787929354,84.9700494144,26.24232779
 10/27  18:00:00,1237.96245329,97.0589692227,569.614001328,0.0,166.938926447,199.110933808,452.626218768,350.213534187,84.9700494144,17.4426351668
 10/27  19:00:00,1233.49994949,97.0589692227,559.506647126,0.0,166.938926447,191.61365848,435.857297939,370.476657371,56.6466996096,8.73394095785
 10/27  20:00:00,1089.50528716,97.0589692227,549.221354799,0.0,100.150657288,124.558693486,490.7368698,416.643508716,56.6466996096,17.4466614745
 10/27  21:00:00,1041.36848094,97.0589692227,539.578542269,0.0,100.150657288,124.558693486,487.414991572,427.524999441,42.4850247072,17.4049674232
 10/27  22:00:00,968.9381046,97.0589692227,532.150357891,0.0,46.0930336215,124.558693486,485.472734514,448.440480587,28.3233498048,8.70890412196
 10/27  23:00:00,967.779819717,97.0589692227,527.230615469,0.0,46.0930336215,124.558693486,487.339613399,455.779302258,14.1616749024,17.3986362394
 10/27  24:00:00,957.072912897,97.0589692227,524.41317657,0.0,46.0930336215,113.312780494,485.033792796,461.971230601,5.66466996096,17.3978922345
 10/28  01:00:00,955.640533072,97.0589692227,518.483894646,0.0,46.0930336215,113.312780494,484.291463616,469.91723647,5.66466996096,8.70955718494
 10/28  02:00:00,948.854050493,97.0589692227,512.721059516,0.0,46.0930336215,113.312780494,497.0915785,474.026728461,5.66466996096,17.4001800779
 10/28  03:00:00,945.808183336,97.0589692227,508.679550748,0.0,46.0930336215,113.312780494,493.08920062,478.71398559,5.66466996096,8.71054506944
 10/28  04:00:00,912.310626136,97.0589692227,463.13418289,0.0,55.6251445156,113.312780494,498.380400019,475.316534006,5.66466996096,17.399196052
 10/28  05:00:00,877.991679801,97.0589692227,427.076484961,0.0,55.6251445156,113.312780494,503.889496777,481.019135231,14.1616749024,8.70868664378
 10/28  06:00:00,963.270530662,97.0589692227,441.548507027,0.0,65.1572554096,176.889270242,468.97000355,423.248834375,28.3233498048,17.3978193701
 10/28  07:00:00,1138.19628363,97.3830070776,494.519911491,0.0,109.682768182,220.96816451,740.651728942,689.457199595,42.4850247072,8.7095046396
 10/28  08:00:00,1135.04979913,97.3787127524,502.340726639,0.0,109.682768182,220.96816451,644.459598655,561.598252472,56.6466996096,26.2146465734
 10/28  09:00:00,1239.79001606,98.0442318342,517.79108282,0.0,131.945524568,266.955817592,567.866924389,507.820279328,42.4850247072,17.5616203537
 10/28  10:00:00,1253.89346735,98.4712034065,542.950022945,0.0,131.945524568,274.45309292,569.560390768,472.30544783,70.808374512,26.4465684265
 10/28  11:00:00,1272.96993986,98.7601893032,564.024763126,0.0,131.945524568,274.45309292,558.576258657,452.510557445,70.808374512,35.2573266999
 10/28  12:00:00,1247.23498318,99.0515450683,569.021576294,0.0,131.945524568,274.45309292,533.683456828,436.431926668,70.808374512,26.4431556482
