Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 10/28  13:00:00,1232.40337116,99.2919221905,565.053815055,0.0,131.945524568,266.955817592,507.080359533,423.992833851,56.6466996096,26.4408260722
 10/28  14:00:00,1232.23998849,99.4421964617,565.736319854,0.0,131.945524568,266.955817592,481.137656414,412.209688032,42.4850247072,26.4429436746
 10/28  15:00:00,1162.26661863,97.0589692227,575.248335244,0.0,109.682768182,212.545889182,382.731682587,299.640762629,56.6466996096,26.4442203491
 10/28  16:00:00,1171.852364,97.0589692227,577.443050415,0.0,109.682768182,220.04316451,404.333303932,292.925504055,84.9700494144,26.4377504623
 10/28  17:00:00,1135.80356131,97.0589692227,578.505629365,0.0,109.682768182,220.04316451,409.19509832,297.908246995,84.9700494144,26.3168019104
 10/28  18:00:00,1115.74887915,97.0589692227,582.399159091,0.0,100.150657288,199.110933808,444.790602808,351.111047216,84.9700494144,8.70950617715
 10/28  19:00:00,1109.73494531,97.0589692227,577.364221471,0.0,100.150657288,191.61365848,447.128576888,373.08199055,56.6466996096,17.3998867284
 10/28  20:00:00,992.828209115,97.0589692227,570.764665434,0.0,55.6251445156,124.558693486,495.898948457,421.853046491,56.6466996096,17.3992023564
 10/28  21:00:00,987.862577318,97.0589692227,565.463814748,0.0,55.6251445156,124.558693486,481.118614149,429.92358589,42.4850247072,8.71000355257
 10/28  22:00:00,975.497666196,97.0589692227,561.128478985,0.0,46.0930336215,124.558693486,494.937825144,449.216312878,28.3233498048,17.3981624615
 10/28  23:00:00,971.366507326,97.0589692227,555.660309539,0.0,46.0930336215,124.558693486,480.079506529,457.206934759,14.1616749024,8.71089686777
 10/28  24:00:00,956.758154657,97.0589692227,550.770280849,0.0,46.0930336215,113.312780494,486.705100647,463.639087751,5.66466996096,17.4013429356
 10/29  01:00:00,945.650906153,97.0589692227,544.832943783,0.0,34.9616554283,113.312780494,485.085061225,470.711206865,5.66466996096,8.70918439938
 10/29  02:00:00,945.584800515,97.0589692227,540.083439786,0.0,34.9616554283,113.312780494,499.24637525,476.1821496,5.66466996096,17.3995556894
 10/29  03:00:00,944.726058783,97.0589692227,536.735603292,0.0,34.9616554283,113.312780494,505.787336826,482.723618527,5.66466996096,17.3990483377
 10/29  04:00:00,949.379671416,97.0589692227,533.367081947,0.0,44.4937663224,113.312780494,492.654902651,478.280277989,5.66466996096,8.70995470121
 10/29  05:00:00,947.04642079,97.0589692227,531.078547362,0.0,44.4937663224,113.312780494,516.822782289,485.260211665,14.1616749024,17.4008957211
 10/29  06:00:00,1018.85308306,97.0589692227,528.888220116,0.0,54.0258772165,176.889270242,464.62201402,427.587746346,28.3233498048,8.71091786896
 10/29  07:00:00,1021.34274368,97.0589692227,525.652046238,0.0,54.0258772165,184.38654557,487.980829149,428.095808553,42.4850247072,17.3999958885
 10/29  08:00:00,1085.73654018,97.0589692227,524.982829265,0.0,65.1572554096,220.04316451,481.883496427,407.762451871,56.6466996096,17.4743449466
 10/29  09:00:00,1086.89131527,97.0589692227,527.816001094,0.0,65.1572554096,212.545889182,446.287332029,386.253934603,42.4850247072,17.5483727188
 10/29  10:00:00,1108.25705435,97.0589692227,533.999210148,0.0,65.1572554096,220.04316451,466.803589803,369.571094325,70.808374512,26.4241209657
 10/29  11:00:00,1118.26918177,97.0589692227,542.422424561,0.0,65.1572554096,220.04316451,467.232041035,361.199581873,70.808374512,35.2240846506
 10/29  12:00:00,1123.34081814,97.0589692227,549.887828353,0.0,65.1572554096,220.04316451,450.880213181,353.650330202,70.808374512,26.421508467
 10/29  13:00:00,1118.05332401,97.0589692227,556.49606392,0.0,65.1572554096,212.545889182,428.710045829,345.640567559,56.6466996096,26.4227786612
 10/29  14:00:00,1121.64479973,97.0589692227,563.386042512,0.0,65.1572554096,212.545889182,408.451917575,339.54283919,42.4850247072,26.4240536771
 10/29  15:00:00,1127.77502202,97.0589692227,567.515569268,0.0,65.1572554096,212.545889182,407.332293408,324.260268456,56.6466996096,26.4253253429
 10/29  16:00:00,1107.76551151,97.0589692227,567.938958159,0.0,65.1572554096,220.04316451,424.445790018,313.054530221,84.9700494144,26.4212103825
 10/29  17:00:00,1064.0707829,97.0589692227,565.494851273,0.0,54.0258772165,184.38654557,430.675428168,328.156542275,84.9700494144,17.5488364781
 10/29  18:00:00,1042.06112055,97.0589692227,558.297240122,0.0,44.4937663224,163.454314868,487.30723136,384.93591492,84.9700494144,17.4012670253
 10/29  19:00:00,1035.347134,97.0589692227,548.00286277,0.0,44.4937663224,155.95703954,484.407073602,410.361183707,56.6466996096,17.3991902857
 10/29  20:00:00,993.888089775,97.0589692227,540.547002302,0.0,44.4937663224,124.558693486,519.181644943,453.824918401,56.6466996096,8.71002693262
 10/29  21:00:00,988.758908762,97.0589692227,535.278703557,0.0,44.4937663224,124.558693486,524.695898519,464.809838448,42.4850247072,17.4010353642
 10/29  22:00:00,979.514118394,97.0589692227,532.151425707,0.0,34.9616554283,124.558693486,520.894724347,483.860384919,28.3233498048,8.71098962328
 10/29  23:00:00,978.171675185,97.0589692227,529.964817711,0.0,34.9616554283,124.558693486,525.758753585,494.196947725,14.1616749024,17.4001309584
 10/29  24:00:00,960.793947261,97.0589692227,524.916057301,0.0,34.9616554283,113.312780494,517.576628823,503.20277441,5.66466996096,8.70918445249
 10/30  01:00:00,967.164298262,97.0589692227,520.813749548,0.0,46.0930336215,113.312780494,531.967918262,508.903577889,5.66466996096,17.3996704129
 10/30  02:00:00,966.654826152,97.0589692227,517.7702038,0.0,46.0930336215,113.312780494,532.878347281,517.17999916,5.66466996096,10.0336781599
 10/30  03:00:00,924.955308524,97.0589692227,477.958563089,0.0,46.0930336215,113.312780494,553.05076289,531.308735812,5.66466996096,16.0773571173
 10/30  04:00:00,975.989708639,97.0589692227,442.240919573,0.0,100.150657288,148.969399434,530.421243747,507.355089436,5.66466996096,17.4014843499
 10/30  05:00:00,1036.70965099,97.0589692227,502.186082912,0.0,100.150657288,149.894399434,948.15065617,925.277729151,14.1616749024,8.71125211658
 10/30  06:00:00,1267.7730073,97.3308358429,507.444466609,0.0,176.471037341,302.612436532,649.372391477,603.646813438,28.3233498048,17.4022282337
 10/30  07:00:00,1393.13651561,97.6308958713,507.440257726,0.0,243.2593065,310.10971186,611.825857229,551.780975661,42.4850247072,17.5598568605
 10/30  08:00:00,1416.22228642,97.7566951443,505.936265635,0.0,243.2593065,310.10971186,613.49981924,521.584174169,56.6466996096,35.268945462
 10/30  09:00:00,1446.88864009,98.1047813074,515.710556644,0.0,243.2593065,302.612436532,556.153075791,487.111116865,42.4850247072,26.5569342196
 10/30  10:00:00,1459.79594999,98.8067064127,537.68447603,0.0,243.2593065,310.10971186,560.994129888,447.519188987,70.808374512,42.666566389
 10/30  11:00:00,1469.07400469,99.4382575281,558.695615031,0.0,243.2593065,310.10971186,531.22895964,422.918024391,70.808374512,37.5025607364
 10/30  12:00:00,1420.58573695,100.023751929,558.454064924,0.0,243.2593065,310.10971186,509.975695849,403.687533407,70.808374512,35.4797879301
 10/30  13:00:00,1450.39393264,100.602127357,554.919280237,0.0,243.2593065,302.612436532,479.135310823,386.819918301,56.6466996096,35.668692912
 10/30  14:00:00,1448.75549436,101.536269949,551.809055746,0.0,243.2593065,302.612436532,458.412401936,371.422882461,42.4850247072,44.5044947676
 10/30  15:00:00,1445.78521747,102.480056648,547.541672607,0.0,243.2593065,302.612436532,439.016428166,346.849683796,56.6466996096,35.5200447605
 10/30  16:00:00,1452.30568683,103.11788147,546.680639993,0.0,243.2593065,310.10971186,440.178147115,328.687606049,84.9700494144,26.5204916518
 10/30  17:00:00,1455.59227598,103.624127654,549.672208844,0.0,243.2593065,310.10971186,429.95945663,327.48352272,84.9700494144,17.505884495
 10/30  18:00:00,1222.44690012,97.0589692227,582.487267589,0.0,166.938926447,199.110933808,438.708642409,336.288060364,84.9700494144,17.4505326305
 10/30  19:00:00,1232.38403145,97.0589692227,589.727210749,0.0,166.938926447,191.61365848,435.925224654,361.830551431,56.6466996096,17.4479736137
 10/30  20:00:00,1088.25904363,97.0589692227,579.400872057,0.0,100.150657288,124.558693486,482.239919226,408.144817113,56.6466996096,17.4484025033
 10/30  21:00:00,1045.66860327,97.0589692227,575.155687769,0.0,100.150657288,124.558693486,477.125314363,417.232695919,42.4850247072,17.4075937373
 10/30  22:00:00,976.5219841,97.0589692227,569.663271791,0.0,46.0930336215,124.558693486,473.31674761,436.28171582,28.3233498048,8.71168198489
 10/30  23:00:00,977.620112109,97.0589692227,567.818977095,0.0,46.0930336215,124.558693486,472.915805644,441.352591544,14.1616749024,17.4015391982
 10/30  24:00:00,963.333077879,97.0589692227,565.461365758,0.0,46.0930336215,113.312780494,460.730790627,446.356223749,5.66466996096,8.70989691662
 10/31  01:00:00,963.213743907,97.0589692227,562.1207895,0.0,46.0930336215,113.312780494,474.371356945,451.305483088,5.66466996096,17.4012038964
 10/31  02:00:00,961.082875649,97.0589692227,558.075711356,0.0,46.0930336215,113.312780494,480.613201433,457.547463418,5.66466996096,17.4010680537
 10/31  03:00:00,956.755020125,97.0589692227,551.266679609,0.0,46.0930336215,113.312780494,479.206739486,464.830997633,5.66466996096,8.71107189189
 10/31  04:00:00,1039.35489359,97.0589692227,544.589304023,0.0,100.150657288,148.969399434,471.864180027,448.799006649,5.66466996096,17.4005034167
 10/31  05:00:00,1042.35297592,97.2368887199,540.348155815,0.0,100.150657288,149.894399434,742.701234153,719.830784256,14.1616749024,8.70877499422
 10/31  06:00:00,1270.13955537,98.2134039461,534.257458524,0.0,176.471037341,302.612436532,555.882609912,510.15510532,28.3233498048,17.4041547871
 10/31  07:00:00,1389.66696436,99.2462262574,526.357825712,0.0,243.2593065,310.10971186,542.194411406,473.383871362,42.4850247072,26.3255153365
 10/31  08:00:00,1408.72163901,100.168989503,523.597593456,0.0,243.2593065,310.10971186,532.185619998,449.080105053,56.6466996096,26.4588153352
 10/31  09:00:00,1435.16195183,101.265887981,536.985893692,0.0,243.2593065,302.612436532,486.364855295,417.323844608,42.4850247072,26.55598598
 10/31  10:00:00,1466.95687227,102.317595559,563.779908953,0.0,243.2593065,310.10971186,496.4458438,381.134496849,70.808374512,44.5029724386
 10/31  11:00:00,1462.196889,103.169453789,555.475274962,0.0,243.2593065,310.10971186,467.881511472,361.407848811,70.808374512,35.6652881493
 10/31  12:00:00,1403.93694704,104.078855494,536.352598316,0.0,243.2593065,310.10971186,450.828272232,344.531337421,70.808374512,35.4885602991
 10/31  13:00:00,1436.96198166,105.089888325,534.447288631,0.0,243.2593065,302.612436532,432.047064403,332.188481275,56.6466996096,43.2118835192
 10/31  14:00:00,1433.24388064,105.948763862,529.333106041,0.0,243.2593065,302.612436532,400.059118223,320.601073249,42.4850247072,36.9730202667
 10/31  15:00:00,1431.00875379,106.725172566,525.949885347,0.0,243.2593065,302.612436532,395.614223986,303.437352362,56.6466996096,35.5301720147
 10/31  16:00:00,1437.98009348,107.460539328,525.511442868,0.0,243.2593065,310.10971186,406.733592222,295.240666512,84.9700494144,26.5228762952
 10/31  17:00:00,1439.45391567,107.723586835,526.690691998,0.0,243.2593065,310.10971186,416.594892709,305.372281052,84.9700494144,26.252562243
 10/31  18:00:00,1204.90332851,97.0589692227,562.068958731,0.0,166.938926447,199.110933808,427.063701474,324.6473877,84.9700494144,17.4462643592
 10/31  19:00:00,1227.0529407,97.0589692227,585.236842745,0.0,166.938926447,191.61365848,410.681966142,345.299313443,56.6466996096,8.7359530888
 10/31  20:00:00,1104.28532084,97.0589692227,597.268296244,0.0,100.150657288,124.558693486,464.617108681,390.519503826,56.6466996096,17.4509052459
 10/31  21:00:00,1065.58623635,97.0589692227,598.922878671,0.0,100.150657288,124.558693486,461.115761146,401.224577271,42.4850247072,17.4061591673
 10/31  22:00:00,988.996782684,97.0589692227,590.318521634,0.0,46.0930336215,124.558693486,468.106249123,422.382313785,28.3233498048,17.4005855335
 10/31  23:00:00,982.158561196,97.0589692227,583.204869003,0.0,46.0930336215,124.558693486,452.350883402,429.47841355,14.1616749024,8.71079494907
 10/31  24:00:00,963.527860308,97.0589692227,577.307722202,0.0,46.0930336215,113.312780494,458.347778861,435.280377434,5.66466996096,17.4027314653
 11/01  01:00:00,958.993797996,97.0589692227,571.42575981,0.0,46.0930336215,113.312780494,455.761195733,441.384350289,5.66466996096,8.71217548265
 11/01  02:00:00,954.775352891,97.0589692227,563.01435114,0.0,46.0930336215,113.312780494,469.869741911,446.802251999,5.66466996096,17.4028199507
 11/01  03:00:00,956.330458488,97.0589692227,555.830917737,0.0,46.0930336215,113.312780494,467.884016378,453.508728315,5.66466996096,8.71061810176
 11/01  04:00:00,1049.38338199,97.0589692227,546.990352074,0.0,100.150657288,148.969399434,461.524569688,438.457478748,5.66466996096,17.4024209794
 11/01  05:00:00,1050.85957129,97.5110254245,538.229754399,0.0,100.150657288,149.894399434,686.925548826,655.361748513,14.1616749024,17.4021254099
 11/01  06:00:00,1278.16539553,99.4115948227,528.315857354,0.0,176.471037341,302.612436532,520.958400294,483.923429196,28.3233498048,8.71162129243
 11/01  07:00:00,1399.2525833,100.979168387,515.602539199,0.0,243.2593065,310.10971186,516.904172782,448.085441408,42.4850247072,26.3337066667
 11/01  08:00:00,1419.13832596,101.798342017,505.886130449,0.0,243.2593065,310.10971186,509.890864684,426.781825644,56.6466996096,26.4623394302
 11/01  09:00:00,1454.08209675,102.669433798,510.235446731,0.0,243.2593065,302.612436532,476.814848849,398.926780618,42.4850247072,35.4030435232
 11/01  10:00:00,1478.56868296,103.495639879,524.327908207,0.0,243.2593065,310.10971186,473.974124574,367.563629749,70.808374512,35.6021203128
 11/01  11:00:00,1494.33476511,104.227938227,535.982459442,0.0,243.2593065,310.10971186,460.233658468,353.742805941,70.808374512,35.6824780151
 11/01  12:00:00,1464.1593078,105.123559627,538.193833739,0.0,243.2593065,310.10971186,451.387556855,345.075607086,70.808374512,35.5035752569
 11/01  13:00:00,1495.22597004,105.874266459,527.880007422,0.0,243.2593065,302.612436532,437.241402786,336.007126872,56.6466996096,44.5875763039
 11/01  14:00:00,1493.23280926,106.379350993,524.634988695,0.0,243.2593065,302.612436532,406.824418863,328.731497457,42.4850247072,35.6078966988
 11/01  15:00:00,1494.71038661,106.971786096,529.013646347,0.0,243.2593065,302.612436532,410.858823738,318.665182078,56.6466996096,35.5469420505
 11/01  16:00:00,1508.25956676,106.742066726,535.545261796,0.0,243.2593065,310.10971186,452.39558185,332.068382927,84.9700494144,35.3571495087
 11/01  17:00:00,1503.93973561,107.017550911,540.571561065,0.0,243.2593065,310.10971186,436.875061429,334.393671954,84.9700494144,17.5113400607
 11/01  18:00:00,1246.50210272,97.0589692227,553.816583858,0.0,166.938926447,199.110933808,450.397443199,347.974411391,84.9700494144,17.4529823937
 11/01  19:00:00,1240.70189734,97.0589692227,548.585894925,0.0,166.938926447,191.61365848,436.120104114,362.02168766,56.6466996096,17.4517168442
 11/01  20:00:00,1100.27080927,97.0589692227,541.518176014,0.0,100.150657288,124.558693486,482.249483454,408.152344909,56.6466996096,17.4504389355
 11/01  21:00:00,1054.74475663,97.0589692227,531.930277056,0.0,100.150657288,124.558693486,472.703234448,421.505156862,42.4850247072,8.71305287936
 11/01  22:00:00,980.30457892,97.0589692227,521.118210658,0.0,46.0930336215,124.558693486,490.207427718,444.482068694,28.3233498048,17.4020092195
 11/01  23:00:00,970.814991324,97.0589692227,508.117934184,0.0,46.0930336215,124.558693486,487.112101245,455.548739882,14.1616749024,17.4016864609
 11/01  24:00:00,912.907291144,97.0589692227,461.503070716,0.0,46.0930336215,113.312780494,478.374838612,463.998771352,5.66466996096,8.71139729923
 11/02  01:00:00,902.877760375,97.0589692227,456.268956541,0.0,46.0930336215,113.312780494,491.066859175,468.000546073,5.66466996096,17.4016431408
 11/02  02:00:00,890.345062678,97.0589692227,444.62470458,0.0,46.0930336215,113.312780494,487.80429001,473.429431908,5.66466996096,8.71018814166
 11/02  03:00:00,830.136722937,97.0589692227,383.088995949,0.0,46.0930336215,113.312780494,503.590835949,480.521812766,5.66466996096,17.4043532221
 11/02  04:00:00,906.834254247,97.0589692227,378.059751674,0.0,100.150657288,148.969399434,477.85376401,463.477726405,5.66466996096,8.71136764435
 11/02  05:00:00,967.966874508,97.5647409198,433.511013585,0.0,100.150657288,149.894399434,746.733124429,715.167177752,14.1616749024,17.4042717747
 11/02  06:00:00,1169.44734219,99.6365584184,404.722544156,0.0,176.471037341,302.612436532,565.860649899,520.13349465,28.3233498048,17.4038054445
 11/02  07:00:00,1253.33194599,101.255585489,363.379299511,0.0,243.2593065,310.10971186,543.361287141,483.314140452,42.4850247072,17.562121981
 11/02  08:00:00,1297.5168951,102.05952107,386.627444633,0.0,243.2593065,310.10971186,551.083028567,459.160098606,56.6466996096,35.2762303512
 11/02  09:00:00,1416.14830666,102.847716214,478.038752687,0.0,243.2593065,302.612436532,498.684460686,429.629058861,42.4850247072,26.570377118
 11/02  10:00:00,1444.45528919,103.468785549,504.082858219,0.0,243.2593065,310.10971186,513.914301009,399.223503132,70.808374512,43.8824233654
 11/02  11:00:00,1460.63332189,103.657628212,520.661693864,0.0,243.2593065,310.10971186,499.438036837,392.314551013,70.808374512,36.3151113125
 11/02  12:00:00,1430.49652984,104.185062117,530.579022408,0.0,243.2593065,310.10971186,484.926088926,378.6239487,70.808374512,35.4937657137
 11/02  13:00:00,1471.09430044,104.562688503,536.214738967,0.0,243.2593065,302.612436532,463.084158949,370.750927859,56.6466996096,35.6865314803
 11/02  14:00:00,1482.29061952,105.061951675,540.214389116,0.0,243.2593065,302.612436532,448.80517688,361.810733336,42.4850247072,44.5094188364
 11/02  15:00:00,1487.11800024,105.706728704,542.80196047,0.0,243.2593065,302.612436532,435.382621193,343.197669279,56.6466996096,35.5382523051
 11/02  16:00:00,1499.06445263,106.021559037,546.369909515,0.0,243.2593065,310.10971186,443.93237312,332.437044385,84.9700494144,26.5252793204
 11/02  17:00:00,1503.5206491,106.156769172,545.876833527,0.0,243.2593065,310.10971186,448.71601703,337.49340175,84.9700494144,26.2525658656
 11/02  18:00:00,1233.5148724,97.0589692227,542.712513699,0.0,166.938926447,199.110933808,459.715537766,357.296668866,84.9700494144,17.4488194855
 11/02  19:00:00,1226.43195238,97.0589692227,536.831722066,0.0,166.938926447,191.61365848,447.258665352,376.717478015,56.6466996096,13.8944877269
 11/02  20:00:00,1085.18843404,97.0589692227,530.052307271,0.0,100.150657288,124.558693486,489.734390127,420.798144946,56.6466996096,12.2895455715
 11/02  21:00:00,1040.88220513,97.0589692227,525.659077341,0.0,100.150657288,124.558693486,491.739149663,431.845246377,42.4850247072,17.4088785792
 11/02  22:00:00,969.197774943,97.0589692227,517.98226157,0.0,46.0930336215,124.558693486,498.498175891,452.771341965,28.3233498048,17.4034841214
 11/02  23:00:00,969.771352014,97.0589692227,514.98127811,0.0,46.0930336215,124.558693486,484.555560706,461.681527869,14.1616749024,8.71235793481
 11/02  24:00:00,923.89840113,97.0589692227,478.409789105,0.0,46.0930336215,113.312780494,493.883084671,470.81375353,5.66466996096,17.4046611805
 11/03  01:00:00,881.773552942,97.0589692227,437.298335762,0.0,46.0930336215,113.312780494,490.351098664,475.975434597,5.66466996096,8.71099410587
 11/03  02:00:00,894.173142319,97.0589692227,451.291254397,0.0,46.0930336215,113.312780494,502.745164319,479.676977191,5.66466996096,17.4035171669
 11/03  03:00:00,880.546793028,97.0589692227,439.917102764,0.0,46.0930336215,113.312780494,509.576276481,486.508155324,5.66466996096,17.4034511968
 11/03  04:00:00,966.492310014,97.0589692227,436.892835732,0.0,100.150657288,148.969399434,483.864806369,469.487773021,5.66466996096,8.7123633869
 11/03  05:00:00,1028.34174594,97.5912948377,494.288311516,0.0,100.150657288,149.894399434,767.058756379,735.491605438,14.1616749024,17.4054760385
 11/03  06:00:00,1263.9063051,99.6328498686,500.399714283,0.0,176.471037341,302.612436532,563.341407602,526.307154776,28.3233498048,8.71090302087
 11/03  07:00:00,1387.53749549,101.29951983,500.541462633,0.0,243.2593065,310.10971186,554.42876557,485.606635848,42.4850247072,26.3371050151
 11/03  08:00:00,1414.51233819,102.0408852,501.14704784,0.0,243.2593065,310.10971186,546.09658418,462.983659664,56.6466996096,26.4662249059
 11/03  09:00:00,1449.06747165,102.64340726,507.410152429,0.0,243.2593065,302.612436532,519.38422399,441.482397755,42.4850247072,35.4168015275
 11/03  10:00:00,1461.5305869,103.23610526,523.992117217,0.0,243.2593065,310.10971186,515.679582593,409.251929687,70.808374512,35.6192783942
 11/03  11:00:00,1469.02480689,103.789903878,545.028661109,0.0,243.2593065,310.10971186,503.060826825,387.647609873,70.808374512,44.6048424399
 11/03  12:00:00,1432.37748982,103.978374927,558.583726643,0.0,243.2593065,310.10971186,488.032218778,381.733449578,70.808374512,35.4903946879
 11/03  13:00:00,1456.56409312,104.117465112,557.145082899,0.0,243.2593065,302.612436532,469.490075299,377.160283183,56.6466996096,35.6830925055
 11/03  14:00:00,1467.87768618,104.209660794,569.864362722,0.0,243.2593065,302.612436532,466.251140111,379.2338329,42.4850247072,44.5322825032
 11/03  15:00:00,1475.84464675,104.404785522,577.605194886,0.0,243.2593065,302.612436532,471.557561147,379.374410035,56.6466996096,35.5364515028
 11/03  16:00:00,1478.24632114,104.626307596,572.364593659,0.0,243.2593065,310.10971186,487.406238702,375.906814813,84.9700494144,26.5293744746
 11/03  17:00:00,1468.92955182,104.806247029,561.630075493,0.0,243.2593065,310.10971186,480.546108832,374.821930161,84.9700494144,20.7541292563
 11/03  18:00:00,1219.01402414,97.0589692227,577.272572182,0.0,166.938926447,199.110933808,473.96333141,374.773374194,84.9700494144,14.219907801
 11/03  19:00:00,1217.66788219,97.0589692227,575.230038274,0.0,166.938926447,191.61365848,453.835125116,379.734965591,56.6466996096,17.4534599153
 11/03  20:00:00,1078.89568953,97.0589692227,569.827527574,0.0,100.150657288,124.558693486,491.071331459,416.972137682,56.6466996096,17.4524941669
 11/03  21:00:00,1035.62714079,97.0589692227,565.549831092,0.0,100.150657288,124.558693486,480.990317859,421.094895311,42.4850247072,17.4103978403
 11/03  22:00:00,967.190932163,97.0589692227,564.087024491,0.0,46.0930336215,124.558693486,474.259930627,437.224821456,28.3233498048,8.71175936655
 11/03  23:00:00,969.515615846,97.0589692227,565.605180141,0.0,46.0930336215,124.558693486,474.444437956,442.877902183,14.1616749024,17.4048608698
 11/03  24:00:00,965.225581693,97.0589692227,574.270516142,0.0,46.0930336215,113.312780494,473.08166281,450.012262386,5.66466996096,17.4047304628
 11/04  01:00:00,969.79520065,97.0589692227,579.23386769,0.0,46.0930336215,113.312780494,469.221455736,454.843497429,5.66466996096,8.71328834614
 11/04  02:00:00,973.928996672,97.0589692227,583.718989732,0.0,46.0930336215,113.312780494,482.199254388,459.12934118,5.66466996096,17.4052432473
 11/04  03:00:00,979.843761157,97.0589692227,590.122696791,0.0,46.0930336215,113.312780494,477.33963924,462.963056574,5.66466996096,8.7119127042
 11/04  04:00:00,986.011222342,97.0589692227,585.985322869,0.0,55.6251445156,113.312780494,476.076503525,453.006592729,5.66466996096,17.4052408352
 11/04  05:00:00,984.72700161,97.0589692227,584.733792897,0.0,55.6251445156,113.312780494,484.834631498,453.267762085,14.1616749024,17.4051945106
 11/04  06:00:00,1058.30191354,97.0589692227,585.222415569,0.0,65.1572554096,176.889270242,431.589215535,394.552572206,28.3233498048,8.71329352349
 11/04  07:00:00,1168.74145894,97.3634893697,573.002297438,0.0,109.682768182,220.96816451,690.301845194,630.409824858,42.4850247072,17.4069956286
 11/04  08:00:00,1166.40800893,97.3623845836,576.199132989,0.0,109.682768182,220.96816451,603.504865005,529.363876024,56.6466996096,17.4942893711
 11/04  09:00:00,1277.17979216,97.8482736893,579.418954173,0.0,131.945524568,266.955817592,565.337177361,496.504251087,42.4850247072,26.347901566
 11/04  10:00:00,1287.24613341,98.0396918421,582.150759411,0.0,131.945524568,274.45309292,578.283191304,481.01004973,70.808374512,26.4647670619
 11/04  11:00:00,1290.29509287,98.1638951475,584.194761892,0.0,131.945524568,274.45309292,568.736442899,471.463685974,70.808374512,26.4643824131
 11/04  12:00:00,1257.2430435,98.2605527899,583.238732356,0.0,131.945524568,274.45309292,560.460862366,463.195157854,70.808374512,26.45733
 11/04  13:00:00,1241.07869036,98.3626838828,573.861083472,0.0,131.945524568,266.955817592,549.834420533,457.914387108,56.6466996096,35.2733338159
 11/04  14:00:00,1225.91003225,98.5215689499,557.600808402,0.0,131.945524568,266.955817592,510.060020208,441.11359669,42.4850247072,26.4613988109
 11/04  15:00:00,1146.876497,97.0589692227,556.920582409,0.0,109.682768182,212.545889182,414.641111618,331.529147072,56.6466996096,26.4652649359
 11/04  16:00:00,1159.18400362,97.0589692227,562.335675223,0.0,109.682768182,220.04316451,449.56926452,338.144448273,84.9700494144,26.4547668319
 11/04  17:00:00,1122.58552317,97.0589692227,568.378272343,0.0,109.682768182,220.04316451,455.797787654,344.496787448,84.9700494144,26.3309507911
 11/04  18:00:00,1094.30602069,97.0589692227,571.106200434,0.0,100.150657288,199.110933808,485.52649983,383.152518444,84.9700494144,17.4039319714
 11/04  19:00:00,1107.06941111,97.0589692227,583.466545335,0.0,100.150657288,191.61365848,458.587369393,393.22805109,56.6466996096,8.7126186933
 11/04  20:00:00,1003.58523897,97.0589692227,592.114468772,0.0,55.6251445156,124.558693486,512.758587329,438.706520028,56.6466996096,17.405367691
 11/04  21:00:00,1003.32109546,97.0589692227,592.299942367,0.0,55.6251445156,124.558693486,495.525147971,444.328903265,42.4850247072,8.71121999868
 11/04  22:00:00,1000.39286713,97.0589692227,599.917500968,0.0,46.0930336215,124.558693486,506.881516451,461.154404626,28.3233498048,17.4037620201
 11/04  23:00:00,1002.51404181,97.0589692227,601.277241499,0.0,46.0930336215,124.558693486,497.339701043,465.774311963,14.1616749024,17.4037141775
 11/04  24:00:00,987.570124039,97.0589692227,599.074423409,0.0,46.0930336215,113.312780494,484.730791288,470.353600287,5.66466996096,8.71252104008
 11/05  01:00:00,973.063732694,97.0589692227,596.216580731,0.0,34.9616554283,113.312780494,498.102607865,475.03385198,5.66466996096,17.404085924
 11/05  02:00:00,970.985334417,97.0589692227,594.367280067,0.0,34.9616554283,113.312780494,493.022502321,478.646339829,5.66466996096,8.71149253074
 11/05  03:00:00,969.50796411,97.0589692227,593.104473337,0.0,34.9616554283,113.312780494,505.836437062,482.767336586,5.66466996096,17.404430515
 11/05  04:00:00,978.070804413,97.0589692227,591.610481448,0.0,44.4937663224,113.312780494,499.301778694,476.232617332,5.66466996096,17.4044914008
 11/05  05:00:00,977.546070992,97.0589692227,591.128149973,0.0,44.4937663224,113.312780494,501.577493948,478.70287532,14.1616749024,8.7129437261
 11/05  06:00:00,1050.50439358,97.0589692227,590.996060068,0.0,54.0258772165,176.889270242,465.070474904,419.342564482,28.3233498048,17.4045606179
 11/05  07:00:00,1056.44859677,97.0589692227,589.865661605,0.0,54.0258772165,184.38654557,467.977591159,416.780952089,42.4850247072,8.71161436258
 11/05  08:00:00,1118.21005792,97.0589692227,587.78026583,0.0,65.1572554096,220.04316451,479.499988646,405.370856693,56.6466996096,17.4824323441
 11/05  09:00:00,1108.46613865,97.0589692227,585.81340927,0.0,65.1572554096,212.545889182,472.92988765,404.116971972,42.4850247072,26.3278909705
 11/05  10:00:00,1112.33664767,97.0589692227,582.57878183,0.0,65.1572554096,220.04316451,500.053581402,402.805679171,70.808374512,26.4395277186
 11/05  11:00:00,1112.13265064,97.0589692227,581.280161836,0.0,65.1572554096,220.04316451,496.115532916,398.870520751,70.808374512,26.436637653
 11/05  12:00:00,1110.28996455,97.0589692227,580.748252739,0.0,65.1572554096,220.04316451,490.157392583,392.909790493,70.808374512,26.4392275781
 11/05  13:00:00,1099.09218823,97.0589692227,577.298420273,0.0,65.1572554096,212.545889182,483.184358381,391.291080396,56.6466996096,35.2465783758
 11/05  14:00:00,1094.37632508,97.0589692227,572.699285955,0.0,65.1572554096,212.545889182,458.299216212,389.374062208,42.4850247072,26.440129297
 11/05  15:00:00,1090.57287879,97.0589692227,568.935289738,0.0,65.1572554096,212.545889182,472.710813545,389.626601949,56.6466996096,26.4375119858
 11/05  16:00:00,1063.34494261,97.0589692227,567.154231066,0.0,65.1572554096,220.04316451,504.387849543,392.977490293,84.9700494144,26.4403098355
 11/05  17:00:00,1015.16845864,97.0589692227,565.704571992,0.0,54.0258772165,184.38654557,521.726101127,410.433570825,84.9700494144,26.3224808881
 11/05  18:00:00,994.645705592,97.0589692227,563.423217539,0.0,44.4937663224,163.454314868,544.158022462,450.474504066,84.9700494144,8.71346898166
 11/05  19:00:00,990.897101892,97.0589692227,558.651191941,0.0,44.4937663224,155.95703954,535.755774589,461.7035281,56.6466996096,17.4055468799
 11/05  20:00:00,960.215518313,97.0589692227,550.587649451,0.0,44.4937663224,124.558693486,567.965696931,502.606918907,56.6466996096,8.7120784143
 11/05  21:00:00,968.089757923,97.0589692227,537.144324347,0.0,44.4937663224,124.558693486,573.374537252,513.483909982,42.4850247072,17.4056025621
 11/05  22:00:00,951.880876406,97.0589692227,520.739825233,0.0,34.9616554283,124.558693486,577.796985287,532.067992498,28.3233498048,17.4056429845
 11/05  23:00:00,933.586177757,97.0589692227,501.617294822,0.0,34.9616554283,124.558693486,561.22456971,538.349346755,14.1616749024,8.71354805326
 11/05  24:00:00,914.875092517,97.0589692227,495.655969533,0.0,34.9616554283,113.312780494,566.311814023,543.239900508,5.66466996096,17.4072435548
 11/06  01:00:00,923.2618257,97.0589692227,481.273300631,0.0,46.0930336215,113.312780494,563.543478124,549.166451403,5.66466996096,8.71235675955
 11/06  02:00:00,887.016479486,97.0589692227,441.157004697,0.0,46.0930336215,113.312780494,580.815966733,557.744810166,5.66466996096,17.4064866063
 11/06  03:00:00,852.236348362,97.0589692227,407.986488784,0.0,46.0930336215,113.312780494,587.984491818,564.913129054,5.66466996096,17.4066928032
 11/06  04:00:00,819.259750539,97.0589692227,378.240882649,0.0,46.0930336215,113.312780494,587.112381379,572.733584978,5.66466996096,8.71412644032
 11/06  05:00:00,888.08898848,97.0589692227,361.112403444,0.0,100.150657288,148.969399434,569.396689859,546.323566943,5.66466996096,17.4084529543
 11/06  06:00:00,941.395671782,97.0589692227,411.008407316,0.0,100.150657288,149.894399434,1024.1174387,1001.24298473,14.1616749024,8.71277906733
 11/06  07:00:00,1180.69486092,97.298635403,421.36817159,0.0,176.471037341,302.612436532,703.166707891,657.436141067,28.3233498048,17.4072170193
 11/06  08:00:00,1313.74060299,97.5986898162,440.807110906,0.0,243.2593065,310.10971186,661.706244954,592.878937721,42.4850247072,26.3422825251
 11/06  09:00:00,1360.31489324,97.726138293,447.942859761,0.0,243.2593065,310.10971186,649.626386996,566.505313156,56.6466996096,26.4743742307
 11/06  10:00:00,1409.14489168,97.8231753909,461.910282911,0.0,243.2593065,302.612436532,628.320101849,550.412267424,42.4850247072,35.4228097183
 11/06  11:00:00,1432.59387395,97.9069020632,477.858042407,0.0,243.2593065,310.10971186,634.219454743,527.783300502,70.808374512,35.6277797287
 11/06  12:00:00,1446.79226611,97.9821382454,490.927225286,0.0,243.2593065,310.10971186,625.450833553,510.015108335,70.808374512,44.6273507057
 11/06  13:00:00,1399.30999272,98.1227951289,488.063803604,0.0,243.2593065,310.10971186,605.576287462,499.267427268,70.808374512,35.500485682
 11/06  14:00:00,1410.97499175,98.3259210048,467.607407653,0.0,243.2593065,302.612436532,585.482094961,493.139177434,56.6466996096,35.6962179168
 11/06  15:00:00,1396.33305601,98.5312393692,453.142098464,0.0,243.2593065,302.612436532,574.41565837,487.388228466,42.4850247072,44.5424051972
 11/06  16:00:00,1393.23928618,98.8450107236,452.813557664,0.0,243.2593065,302.612436532,574.495478597,482.298157653,56.6466996096,35.5506213343
 11/06  17:00:00,1419.75812271,99.151997403,470.774876564,0.0,243.2593065,310.10971186,587.217596057,475.713989346,84.9700494144,26.5335572971
 11/06  18:00:00,1417.67978636,99.4445281652,455.093198498,0.0,243.2593065,310.10971186,587.817215579,476.584751106,84.9700494144,26.2624150587
 11/06  19:00:00,1088.95976743,97.0589692227,391.563460931,0.0,166.938926447,199.110933808,538.198414205,435.776182547,84.9700494144,17.4521822433
 11/06  20:00:00,1062.28483316,97.0589692227,374.956899768,0.0,166.938926447,191.61365848,515.358265544,441.260220936,56.6466996096,17.4513449979
 11/06  21:00:00,921.05203602,97.0589692227,367.683582317,0.0,100.150657288,124.558693486,551.23323437,485.847766184,56.6466996096,8.73876857661
 11/06  22:00:00,878.222650184,97.0589692227,363.173502182,0.0,100.150657288,124.558693486,551.439649138,491.542039773,42.4850247072,17.4125846579
 11/06  23:00:00,809.99049815,97.0589692227,360.16814543,0.0,46.0930336215,124.558693486,557.448144503,511.720617827,28.3233498048,17.404176871
 11/06  24:00:00,820.774113753,97.0589692227,368.378366908,0.0,46.0930336215,124.558693486,539.56784193,516.694444634,14.1616749024,8.71172239364
 11/07  01:00:00,819.94105643,97.0589692227,380.987154753,0.0,46.0930336215,113.312780494,544.992167197,521.922094941,5.66466996096,17.4054022948
 11/07  02:00:00,831.122195213,97.0589692227,392.047774957,0.0,46.0930336215,113.312780494,549.602894447,526.532451396,5.66466996096,17.4057730901
 11/07  03:00:00,840.52009268,97.0589692227,404.349419903,0.0,46.0930336215,113.312780494,545.746035454,531.367679246,5.66466996096,8.71368624647
 11/07  04:00:00,852.224878178,97.0589692227,418.656190484,0.0,46.0930336215,113.312780494,561.533733794,538.462875264,5.66466996096,17.4061885694
 11/07  05:00:00,960.151480198,97.0589692227,436.226464641,0.0,100.150657288,148.969399434,532.02248167,517.645325264,5.66466996096,8.71248644415
 11/07  06:00:00,1016.37189605,97.2279215362,490.87196094,0.0,100.150657288,149.894399434,902.539689269,870.970415645,14.1616749024,17.407598721
 11/07  07:00:00,1239.06316887,97.9232054897,484.115462128,0.0,176.471037341,302.612436532,647.472215657,601.742106744,28.3233498048,17.4067591079
 11/07  08:00:00,1328.93026694,98.2328067495,463.838315146,0.0,243.2593065,310.10971186,614.580810139,554.527457893,42.4850247072,17.5683275385
 11/07  09:00:00,1387.84147602,98.7614273452,496.034448975,0.0,243.2593065,310.10971186,613.710017292,521.770316746,56.6466996096,35.2930009367
 11/07  10:00:00,1435.0442466,99.2614526381,514.936122453,0.0,243.2593065,302.612436532,561.708032164,492.642999111,42.4850247072,26.5800083454
 11/07  11:00:00,1463.11644768,99.8377835848,525.548454906,0.0,243.2593065,310.10971186,581.100345934,465.750058533,70.808374512,44.541912889
 11/07  12:00:00,1471.22069098,100.364122729,532.537790644,0.0,243.2593065,310.10971186,555.006512606,448.496690114,70.808374512,35.7014479791
 11/07  13:00:00,1438.52067919,100.98748493,541.047962054,0.0,243.2593065,310.10971186,534.920594705,428.589388311,70.808374512,35.5228318822
 11/07  14:00:00,1479.75125586,101.534279187,547.006232554,0.0,243.2593065,302.612436532,517.062291647,415.786348985,56.6466996096,44.6292430521
 11/07  15:00:00,1490.24787655,101.885117151,551.290458205,0.0,243.2593065,302.612436532,476.21980592,398.10013742,42.4850247072,35.634643793
 11/07  16:00:00,1508.10748909,101.992606913,550.876941525,0.0,243.2593065,302.612436532,488.911066734,396.689254943,56.6466996096,35.5751121821
 11/07  17:00:00,1517.79869159,102.175127731,547.866607349,0.0,243.2593065,310.10971186,520.120777715,399.76807696,84.9700494144,35.382651341
 11/07  18:00:00,1518.63399286,102.381173798,544.564796127,0.0,243.2593065,310.10971186,510.614273859,408.131239692,84.9700494144,17.5129847517
 11/07  19:00:00,1244.08685447,97.0589692227,538.713793974,0.0,166.938926447,199.110933808,501.936783042,399.511139053,84.9700494144,17.4555945737
 11/07  20:00:00,1232.00390118,97.0589692227,534.251499499,0.0,166.938926447,191.61365848,479.438823162,405.337437027,56.6466996096,17.4546865249
 11/07  21:00:00,1091.88289464,97.0589692227,533.325725856,0.0,100.150657288,124.558693486,519.129751582,445.027225533,56.6466996096,17.455826439
 11/07  22:00:00,1045.09917472,97.0589692227,534.846770044,0.0,100.150657288,124.558693486,511.86208982,451.965326183,42.4850247072,17.4117389294
 11/07  23:00:00,975.075927959,97.0589692227,539.023686477,0.0,46.0930336215,124.558693486,505.815410377,468.779491939,28.3233498048,8.7125686334
 11/07  24:00:00,961.365172317,97.0589692227,546.537114821,0.0,46.0930336215,124.558693486,506.440191043,474.871811789,14.1616749024,17.4067043518
 11/08  01:00:00,945.710961241,97.0589692227,551.514251914,0.0,46.0930336215,113.312780494,502.598006869,479.525875397,5.66466996096,17.4074615103
 11/08  02:00:00,971.934722116,97.0589692227,550.323292317,0.0,46.0930336215,113.312780494,496.966026323,482.586700464,5.66466996096,8.71465589809
 11/08  03:00:00,984.899970124,97.0589692227,544.38539089,0.0,46.0930336215,113.312780494,507.458611551,484.385787235,5.66466996096,17.408154355
 11/08  04:00:00,987.016022871,97.0589692227,543.481444735,0.0,46.0930336215,113.312780494,501.336917341,486.958776966,5.66466996096,8.71347041378
 11/08  05:00:00,1075.5637589,97.0589692227,543.453654983,0.0,100.150657288,148.969399434,490.237135924,467.163828574,5.66466996096,17.4086373896
 11/08  06:00:00,1077.29051693,97.4777949319,545.226463305,0.0,100.150657288,149.894399434,787.294614932,755.723966994,14.1616749024,17.4089730356
 11/08  07:00:00,1304.33089635,98.3927497564,545.662436108,0.0,176.471037341,302.612436532,566.775839643,529.739975638,28.3233498048,8.71251420014
 11/08  08:00:00,1415.46265684,99.856077082,543.989942263,0.0,243.2593065,310.10971186,555.087264786,486.255406134,42.4850247072,26.3468339452
 11/08  09:00:00,1449.74911265,100.706136667,540.821392757,0.0,243.2593065,310.10971186,542.076192747,458.955974336,56.6466996096,26.4735188019
 11/08  10:00:00,1484.27623799,101.421504035,536.580931699,0.0,243.2593065,302.612436532,513.655058021,435.731569588,42.4850247072,35.4384637259
 11/08  11:00:00,1490.17935592,102.056748573,536.415720157,0.0,243.2593065,310.10971186,515.80428691,409.348776606,70.808374512,35.6471357919
 11/08  12:00:00,1494.48238127,102.700048893,542.703915764,0.0,243.2593065,310.10971186,506.557822413,391.116860719,70.808374512,44.6325871817
 11/08  13:00:00,1458.7614453,103.246961035,548.276179297,0.0,243.2593065,310.10971186,485.151168061,378.822996594,70.808374512,35.5197969552
 11/08  14:00:00,1493.64424967,103.778367791,549.182633823,0.0,243.2593065,302.612436532,470.014446488,368.728862413,56.6466996096,44.6388844653
 11/08  15:00:00,1493.44369807,104.230355578,545.55868883,0.0,243.2593065,302.612436532,430.027232346,351.909610849,42.4850247072,35.6325967899
 11/08  16:00:00,1493.00834818,104.432378858,544.855173528,0.0,243.2593065,302.612436532,435.193382747,342.973272572,56.6466996096,35.5734105659
 11/08  17:00:00,1504.18426657,104.42197271,548.909962986,0.0,243.2593065,310.10971186,470.243843232,349.891928612,84.9700494144,35.3818652051
 11/08  18:00:00,1518.46297184,104.520020675,553.071028611,0.0,243.2593065,310.10971186,469.145577815,366.659473215,84.9700494144,17.5160551854
 11/08  19:00:00,1242.09300014,97.0589692227,545.779530454,0.0,166.938926447,199.110933808,478.413509591,375.986428963,84.9700494144,17.4570312134
 11/08  20:00:00,1229.06247921,97.0589692227,539.297867378,0.0,166.938926447,191.61365848,458.083058397,383.982785685,56.6466996096,17.4535731019
 11/08  21:00:00,1089.32608167,97.0589692227,534.162882916,0.0,100.150657288,124.558693486,501.110322942,427.008896126,56.6466996096,17.4547272066
 11/08  22:00:00,1044.50663675,97.0589692227,529.072334888,0.0,100.150657288,124.558693486,494.506122223,434.60762785,42.4850247072,17.413469666
 11/08  23:00:00,977.326601262,97.0589692227,527.505032603,0.0,46.0930336215,124.558693486,493.332358131,456.294122931,28.3233498048,8.71488539498
 11/08  24:00:00,971.458919121,97.0589692227,520.575948664,0.0,46.0930336215,124.558693486,498.919363771,467.349125799,14.1616749024,17.4085630692
 11/09  01:00:00,908.751783406,97.0589692227,476.813398166,0.0,46.0930336215,113.312780494,494.810668778,475.643753096,5.66466996096,13.5022457207
 11/09  02:00:00,881.535050998,97.0589692227,455.828884936,0.0,46.0930336215,113.312780494,498.483997886,480.201301461,5.66466996096,12.618026464
 11/09  03:00:00,899.302173618,97.0589692227,475.145444524,0.0,46.0930336215,113.312780494,507.067574536,483.995516361,5.66466996096,17.4073882141
 11/09  04:00:00,880.739117189,97.0589692227,454.132015366,0.0,46.0930336215,113.312780494,505.471010211,491.093182331,5.66466996096,8.71315791854
 11/09  05:00:00,941.736128525,97.0589692227,425.579658029,0.0,100.150657288,148.969399434,498.101552264,475.028872758,5.66466996096,17.4080095454
 11/09  06:00:00,994.855760278,97.5630662901,479.562989702,0.0,100.150657288,149.894399434,791.874787214,760.304671274,14.1616749024,17.4084410373
 11/09  07:00:00,1246.45894432,99.0082304066,507.6424293,0.0,176.471037341,302.612436532,572.949163487,535.910716199,28.3233498048,8.71509748349
 11/09  08:00:00,1364.29896674,100.761383157,513.809606673,0.0,243.2593065,310.10971186,559.132452175,490.300305461,42.4850247072,26.3471220068
 11/09  09:00:00,1404.56226559,101.556119383,519.623053235,0.0,243.2593065,310.10971186,545.515871706,462.388842206,56.6466996096,26.4803298902
 11/09  10:00:00,1442.0971624,102.37668444,528.748712399,0.0,243.2593065,302.612436532,509.658490461,431.732983325,42.4850247072,35.4404824286
 11/09  11:00:00,1460.52948048,103.065435408,541.352448649,0.0,243.2593065,310.10971186,509.320513759,402.861977719,70.808374512,35.6501615277
 11/09  12:00:00,1475.8545097,103.507591253,554.108215183,0.0,243.2593065,310.10971186,502.258798783,386.812735703,70.808374512,44.6376885684
 11/09  13:00:00,1437.2801952,103.646800183,559.480442387,0.0,243.2593065,310.10971186,486.583099486,380.251410794,70.808374512,35.5233141804
 11/09  14:00:00,1467.50191892,103.682272968,557.313782365,0.0,243.2593065,302.612436532,482.234857013,380.943664924,56.6466996096,44.64449248
 11/09  15:00:00,1465.71745782,103.879036126,557.590704523,0.0,243.2593065,302.612436532,454.680518104,376.558055752,42.4850247072,35.637437645
 11/09  16:00:00,1462.51576912,104.132359463,560.929141381,0.0,243.2593065,302.612436532,464.631004409,372.40581793,56.6466996096,35.5784868696
 11/09  17:00:00,1471.54493636,104.354199977,562.96449311,0.0,243.2593065,310.10971186,493.032535281,372.67604919,84.9700494144,35.3864366768
 11/09  18:00:00,1481.73612343,104.54069288,562.723778901,0.0,243.2593065,310.10971186,477.518764699,375.03087318,84.9700494144,17.5178421049
 11/09  19:00:00,1228.6711312,97.0589692227,581.125860093,0.0,166.938926447,199.110933808,477.035783012,374.607499593,84.9700494144,17.4582340048
 11/09  20:00:00,1224.19449937,97.0589692227,583.270843888,0.0,166.938926447,191.61365848,454.123726932,380.021700102,56.6466996096,17.45532722
 11/09  21:00:00,1092.55360207,97.0589692227,581.485317102,0.0,100.150657288,124.558693486,494.60313459,420.499778648,56.6466996096,17.4566563326
 11/09  22:00:00,1051.05971598,97.0589692227,582.047435838,0.0,100.150657288,124.558693486,485.736120838,425.835768257,42.4850247072,17.4153278739
 11/09  23:00:00,985.276461887,97.0589692227,585.93634559,0.0,46.0930336215,124.558693486,478.720724776,441.68439126,28.3233498048,8.71298371171
 11/09  24:00:00,990.573982609,97.0589692227,590.2023882,0.0,46.0930336215,124.558693486,479.267291752,447.69798035,14.1616749024,17.407636499
 11/10  01:00:00,972.629588381,97.0589692227,583.765966133,0.0,46.0930336215,113.312780494,475.293515014,452.220266674,5.66466996096,17.4085783792
 11/10  02:00:00,966.446480035,97.0589692227,576.713734338,0.0,46.0930336215,113.312780494,468.231430929,453.851477794,5.66466996096,8.71528317362
 11/10  03:00:00,946.422589282,97.0589692227,555.084707111,0.0,46.0930336215,113.312780494,471.36659261,448.292367013,5.66466996096,17.4095556362
 11/10  04:00:00,935.354870813,97.0589692227,542.876963355,0.0,46.0930336215,113.312780494,459.203880077,444.824975459,5.66466996096,8.71423465654
 11/10  05:00:00,1024.59279505,97.0589692227,538.055582204,0.0,100.150657288,148.969399434,447.432192122,424.3572088,5.66466996096,17.4103133605
 11/10  06:00:00,1016.84136237,97.5696988838,528.262100265,0.0,100.150657288,149.894399434,685.423109664,653.850763238,14.1616749024,17.4106715234
 11/10  07:00:00,1286.67814889,99.7249950882,571.059553009,0.0,176.471037341,302.612436532,514.535024055,477.498192783,28.3233498048,8.71348146698
 11/10  08:00:00,1425.25523031,101.383902403,600.886091408,0.0,243.2593065,310.10971186,511.282973105,442.446081964,42.4850247072,26.3518664345
 11/10  09:00:00,1442.85880276,102.145445719,581.45108131,0.0,243.2593065,310.10971186,499.695726682,416.569489812,56.6466996096,26.47953726
 11/10  10:00:00,1469.46103142,102.570336877,574.231128052,0.0,243.2593065,302.612436532,483.304098734,405.37016143,42.4850247072,35.4489125968
 11/10  11:00:00,1477.32509787,102.915828762,574.116409219,0.0,243.2593065,310.10971186,507.136461339,391.757485273,70.808374512,44.5706015543
 11/10  12:00:00,1479.68655592,103.356055703,574.868300259,0.0,243.2593065,310.10971186,486.376191791,379.855342256,70.808374512,35.7124750233
 11/10  13:00:00,1438.27465279,103.801647685,573.011370553,0.0,243.2593065,310.10971186,477.215522904,370.873755943,70.808374512,35.5333924486
 11/10  14:00:00,1472.88763442,103.938908956,571.461613423,0.0,243.2593065,302.612436532,469.796777611,368.503316693,56.6466996096,44.6467613082
 11/10  15:00:00,1476.76329563,104.573671118,569.852801629,0.0,243.2593065,302.612436532,428.476277757,350.342042153,42.4850247072,35.649210897
 11/10  16:00:00,1480.43272257,105.116822407,566.366591567,0.0,243.2593065,302.612436532,427.320541546,335.083452657,56.6466996096,35.5903892791
 11/10  17:00:00,1481.6749426,105.282225538,563.297286376,0.0,243.2593065,310.10971186,459.715315506,339.348856127,84.9700494144,35.3964099638
 11/10  18:00:00,1490.61371078,105.32153859,559.984904738,0.0,243.2593065,310.10971186,461.118316813,358.630102067,84.9700494144,17.5181653319
 11/10  19:00:00,1218.09178459,97.0589692227,553.500980626,0.0,166.938926447,199.110933808,474.332385275,371.901412981,84.9700494144,17.4609228798
 11/10  20:00:00,1207.61157689,97.0589692227,549.316790988,0.0,166.938926447,191.61365848,453.471731983,379.365031937,56.6466996096,17.4600004368
 11/10  21:00:00,1070.21501797,97.0589692227,546.923724322,0.0,100.150657288,124.558693486,495.651375772,421.545040309,56.6466996096,17.4596358538
 11/10  22:00:00,1027.09612479,97.0589692227,543.22156841,0.0,100.150657288,124.558693486,490.223244339,430.324022952,42.4850247072,17.4141966792
 11/10  23:00:00,966.756111976,97.0589692227,540.655829728,0.0,46.0930336215,124.558693486,496.588387913,450.855701723,28.3233498048,17.4093363851
 11/10  24:00:00,972.892170526,97.0589692227,534.689851677,0.0,46.0930336215,124.558693486,483.83351953,460.956255245,14.1616749024,8.71558938306
 11/11  01:00:00,947.651256173,97.0589692227,526.186010136,0.0,34.9616554283,113.312780494,490.839702371,467.762900028,5.66466996096,17.4121323817
 11/11  02:00:00,943.238155821,97.0589692227,520.341191326,0.0,34.9616554283,113.312780494,497.050566363,473.97740418,5.66466996096,17.4084922222
 11/11  03:00:00,919.290905715,97.0589692227,485.893521822,0.0,34.9616554283,113.312780494,496.362032959,481.982178983,5.66466996096,8.71518401512
 11/11  04:00:00,856.879084452,97.0589692227,410.856484575,0.0,34.9616554283,113.312780494,512.734548465,489.660431354,5.66466996096,17.4094471494
