Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 11/11  05:00:00,810.325503458,97.0589692227,360.980352656,0.0,44.4937663224,113.312780494,499.235085253,484.856186072,5.66466996096,8.71422921933
 11/11  06:00:00,774.723872314,97.0589692227,330.733140809,0.0,44.4937663224,113.312780494,528.103289379,496.531282711,14.1616749024,17.4103317656
 11/11  07:00:00,817.925281335,97.0589692227,308.416109005,0.0,54.0258772165,176.889270242,495.504761196,449.770482944,28.3233498048,17.4109284465
 11/11  08:00:00,823.638905544,97.0589692227,319.880959984,0.0,54.0258772165,184.38654557,487.477986715,436.279383036,42.4850247072,8.71357897228
 11/11  09:00:00,950.480459425,97.0589692227,369.861535064,0.0,65.1572554096,220.04316451,494.176373573,420.041321665,56.6466996096,17.4883522992
 11/11  10:00:00,999.102320457,97.0589692227,427.912198131,0.0,65.1572554096,212.545889182,485.755477991,416.930117495,42.4850247072,26.3403357889
 11/11  11:00:00,1063.44019576,97.0589692227,486.148234857,0.0,65.1572554096,220.04316451,509.057551756,411.79939532,70.808374512,26.4497819243
 11/11  12:00:00,1087.9423928,97.0589692227,507.122555112,0.0,65.1572554096,220.04316451,513.247403548,407.176744869,70.808374512,35.2622841671
 11/11  13:00:00,1095.50723187,97.0589692227,512.321966558,0.0,65.1572554096,220.04316451,502.453431647,405.191766486,70.808374512,26.4532906494
 11/11  14:00:00,1094.29447356,97.0589692227,516.361578456,0.0,65.1572554096,212.545889182,484.680660231,401.581965021,56.6466996096,26.4519956003
 11/11  15:00:00,1100.55271089,97.0589692227,519.889349294,0.0,65.1572554096,212.545889182,472.250872274,403.315364132,42.4850247072,26.4504834347
 11/11  16:00:00,1103.98421878,97.0589692227,519.478848573,0.0,65.1572554096,212.545889182,483.461062597,400.363931537,56.6466996096,26.4504314507
 11/11  17:00:00,1077.6397821,97.0589692227,517.123825463,0.0,65.1572554096,220.04316451,517.22764452,405.805113248,84.9700494144,26.4524818576
 11/11  18:00:00,1020.00180324,97.0589692227,517.911490334,0.0,54.0258772165,184.38654557,538.972746492,427.664722381,84.9700494144,26.3379746967
 11/11  19:00:00,983.950811658,97.0589692227,501.136706805,0.0,44.4937663224,163.454314868,572.479043415,470.099533763,84.9700494144,17.4094602379
 11/11  20:00:00,922.102478272,97.0589692227,431.487597878,0.0,44.4937663224,155.95703954,546.749262704,481.388292905,56.6466996096,8.71427018865
 11/11  21:00:00,840.654271463,97.0589692227,379.395090649,0.0,44.4937663224,124.558693486,594.598378794,520.541239585,56.6466996096,17.4104395993
 11/11  22:00:00,810.853225438,97.0589692227,355.721986047,0.0,44.4937663224,124.558693486,588.624287153,528.728220418,42.4850247072,17.4110420281
 11/11  23:00:00,768.064921897,97.0589692227,323.300782737,0.0,34.9616554283,124.558693486,598.202428678,561.165448844,28.3233498048,8.71363002962
 11/11  24:00:00,737.57992899,97.0589692227,295.285716946,0.0,34.9616554283,124.558693486,612.992088571,581.421366598,14.1616749024,17.4090470705
 11/12  01:00:00,734.699067153,97.0589692227,305.381098736,0.0,34.9616554283,113.312780494,601.232924297,578.158098515,5.66466996096,17.4101558217
 11/12  02:00:00,736.830328006,97.0589692227,305.163380842,0.0,34.9616554283,113.312780494,607.073469135,592.69263961,5.66466996096,8.71615956468
 11/12  03:00:00,729.131548166,97.0589692227,298.859221754,0.0,34.9616554283,113.312780494,623.748182146,600.672079497,5.66466996096,17.4114326884
 11/12  04:00:00,742.867519029,97.0589692227,312.392318389,0.0,34.9616554283,113.312780494,619.944120042,596.870201923,5.66466996096,17.4092481575
 11/12  05:00:00,761.134510269,97.0589692227,321.74887934,0.0,44.4937663224,113.312780494,602.180839402,587.800601396,5.66466996096,8.71556804577
 11/12  06:00:00,769.825638546,97.0589692227,330.645542776,0.0,44.4937663224,113.312780494,618.964303275,587.392358649,14.1616749024,17.4102697235
 11/12  07:00:00,860.765606932,97.0589692227,351.377813422,0.0,54.0258772165,176.889270242,559.162110711,522.124093967,28.3233498048,8.7146669394
 11/12  08:00:00,874.174267289,97.0589692227,368.357626008,0.0,54.0258772165,184.38654557,572.966977229,513.07066596,42.4850247072,17.4112865615
 11/12  09:00:00,987.126939931,97.0589692227,404.646366214,0.0,65.1572554096,220.04316451,561.468573978,487.335997499,56.6466996096,17.4858768689
 11/12  10:00:00,1047.30342899,97.0589692227,472.630469661,0.0,65.1572554096,212.545889182,544.256448992,475.43437468,42.4850247072,26.3370496044
 11/12  11:00:00,1087.67608046,97.0589692227,505.879198248,0.0,65.1572554096,220.04316451,565.245823157,467.984318594,70.808374512,26.4531300511
 11/12  12:00:00,1097.16401069,97.0589692227,517.276246463,0.0,65.1572554096,220.04316451,556.501195243,459.241123402,70.808374512,26.4516973298
 11/12  13:00:00,1104.29882714,97.0589692227,526.37523343,0.0,65.1572554096,220.04316451,559.872046803,453.798704692,70.808374512,35.2649675984
 11/12  14:00:00,1100.70098019,97.0589692227,534.935550127,0.0,65.1572554096,212.545889182,533.046684327,449.944444422,56.6466996096,26.4555402956
 11/12  15:00:00,1103.39039716,97.0589692227,545.012070193,0.0,65.1572554096,212.545889182,511.370342194,442.430847377,42.4850247072,26.4544701095
 11/12  16:00:00,1108.43989992,97.0589692227,552.654484964,0.0,65.1572554096,212.545889182,525.608400832,442.508446066,56.6466996096,26.4532551563
 11/12  17:00:00,1088.1907166,97.0589692227,556.967442494,0.0,65.1572554096,220.04316451,555.799201689,444.377400466,84.9700494144,26.4517518084
 11/12  18:00:00,1052.84855954,97.0589692227,559.68389398,0.0,54.0258772165,184.38654557,572.436833103,461.128053842,84.9700494144,26.3387298468
 11/12  19:00:00,1021.84253425,97.0589692227,561.832622169,0.0,44.4937663224,163.454314868,600.604465569,498.22331812,84.9700494144,17.4110980349
 11/12  20:00:00,1019.40031119,97.0589692227,563.532467992,0.0,44.4937663224,155.95703954,568.114182898,502.750927106,56.6466996096,8.71655618319
 11/12  21:00:00,994.616941836,97.0589692227,564.847469684,0.0,44.4937663224,124.558693486,609.238448405,535.182489534,56.6466996096,17.4092592612
 11/12  22:00:00,996.020216856,97.0589692227,565.980876215,0.0,44.4937663224,124.558693486,598.245355113,538.350413445,42.4850247072,17.4099169608
 11/12  23:00:00,972.994839282,97.0589692227,566.947523196,0.0,34.9616554283,124.558693486,591.797076336,554.757793512,28.3233498048,8.71593301872
 11/12  24:00:00,958.04816324,97.0589692227,567.889197708,0.0,34.9616554283,124.558693486,593.764193288,562.191551419,14.1616749024,17.4109669665
 11/13  01:00:00,953.918357147,97.0589692227,568.352381158,0.0,46.0930336215,113.312780494,581.704000752,567.32412495,5.66466996096,8.71520584098
 11/13  02:00:00,957.282443828,97.0589692227,571.566314844,0.0,46.0930336215,113.312780494,593.681888964,570.60450613,5.66466996096,17.4127128736
 11/13  03:00:00,962.14318945,97.0589692227,576.217361294,0.0,46.0930336215,113.312780494,596.669985767,573.594649736,5.66466996096,17.4106660707
 11/13  04:00:00,963.350185334,97.0589692227,577.42018426,0.0,46.0930336215,113.312780494,590.978006379,576.598427274,5.66466996096,8.71490914449
 11/13  05:00:00,1049.57018818,97.0589692227,572.676218625,0.0,100.150657288,148.969399434,570.283273094,547.206648387,5.66466996096,17.4119547457
 11/13  06:00:00,1046.59989657,97.0589692227,564.409387787,0.0,100.150657288,149.894399434,1059.12158348,1027.547271,14.1616749024,17.4126375796
 11/13  07:00:00,1269.38911459,97.1673384308,558.035602745,0.0,176.471037341,302.612436532,704.401002308,667.363171353,28.3233498048,8.71448115081
 11/13  08:00:00,1381.73868193,97.4532923841,553.829263843,0.0,243.2593065,310.10971186,666.273209713,597.430365457,42.4850247072,26.3578195494
 11/13  09:00:00,1414.97793278,97.5882242865,551.619852028,0.0,243.2593065,310.10971186,647.339240412,564.205194481,56.6466996096,26.4873463213
 11/13  10:00:00,1450.97341266,97.6914531911,552.045689743,0.0,243.2593065,302.612436532,620.683573796,542.736232521,42.4850247072,35.4623165678
 11/13  11:00:00,1461.80419225,97.7815701795,552.544621892,0.0,243.2593065,310.10971186,624.667571182,509.276858744,70.808374512,44.5823379258
 11/13  12:00:00,1462.0146194,97.8635506395,555.812223729,0.0,243.2593065,310.10971186,589.855359788,483.31531642,70.808374512,35.7316688566
 11/13  13:00:00,1423.67720826,97.9377851499,559.571761779,0.0,243.2593065,310.10971186,565.202493084,458.842423982,70.808374512,35.5516945902
 11/13  14:00:00,1464.17293842,98.0247831395,562.952500265,0.0,243.2593065,302.612436532,543.579205551,442.270152608,56.6466996096,44.6623533329
 11/13  15:00:00,1474.61495918,98.1727667297,564.781443546,0.0,243.2593065,302.612436532,502.836663189,415.765249333,42.4850247072,44.5863891489
 11/13  16:00:00,1479.59784336,98.4542034884,565.371572407,0.0,243.2593065,302.612436532,484.770204671,392.543002763,56.6466996096,35.5805022989
 11/13  17:00:00,1482.91890457,98.5966776778,565.23407004,0.0,243.2593065,310.10971186,502.67752802,391.15958762,84.9700494144,26.5478909864
 11/13  18:00:00,1494.49671104,98.7928159006,560.711784496,0.0,243.2593065,310.10971186,523.585325905,412.339493159,84.9700494144,26.2757833319
 11/13  19:00:00,1226.74604559,97.0589692227,551.109107172,0.0,166.938926447,199.110933808,499.260339064,396.82853774,84.9700494144,17.4617519091
 11/13  20:00:00,1213.30108859,97.0589692227,541.22355937,0.0,166.938926447,191.61365848,479.611395556,405.503201866,56.6466996096,17.4614940805
 11/13  21:00:00,1078.32091441,97.0589692227,538.69637341,0.0,100.150657288,124.558693486,522.785204971,448.677228915,56.6466996096,17.4612764465
 11/13  22:00:00,1035.40915978,97.0589692227,534.977979935,0.0,100.150657288,124.558693486,506.648031592,455.445078799,42.4850247072,8.71792808575
 11/13  23:00:00,968.414210907,97.0589692227,532.937798688,0.0,46.0930336215,124.558693486,519.848107531,474.112327303,28.3233498048,17.412430423
 11/13  24:00:00,968.895875969,97.0589692227,532.657348148,0.0,46.0930336215,124.558693486,511.388545858,479.816549615,14.1616749024,17.4103213408
 11/14  01:00:00,956.565090022,97.0589692227,529.389717942,0.0,46.0930336215,113.312780494,499.804019236,485.42439776,5.66466996096,8.71495151584
 11/14  02:00:00,951.558291445,97.0589692227,525.07808607,0.0,46.0930336215,113.312780494,513.164761922,490.087904981,5.66466996096,17.4121869804
 11/14  03:00:00,949.748040908,97.0589692227,522.213145214,0.0,46.0930336215,113.312780494,519.92659217,496.848790295,5.66466996096,17.4131319143
 11/14  04:00:00,916.473167578,97.0589692227,485.19795157,0.0,46.0930336215,113.312780494,518.33392518,503.95449153,5.66466996096,8.7147636893
 11/14  05:00:00,981.347773471,97.0589692227,460.704686016,0.0,100.150657288,148.969399434,507.540326333,484.464126238,5.66466996096,17.4115301343
 11/14  06:00:00,1027.54565763,97.1560697456,506.476655318,0.0,100.150657288,149.894399434,858.31362366,826.739524485,14.1616749024,17.4124242733
 11/14  07:00:00,1260.50396283,97.8619926775,510.598096441,0.0,176.471037341,302.612436532,601.944390028,564.903746398,28.3233498048,8.71729382606
 11/14  08:00:00,1371.89869239,98.1015812551,509.374110703,0.0,243.2593065,310.10971186,586.217070758,517.373509777,42.4850247072,26.3585362742
 11/14  09:00:00,1405.45060707,98.4558264785,517.594752967,0.0,243.2593065,310.10971186,561.551836258,478.416207759,56.6466996096,26.4889288901
 11/14  10:00:00,1449.52125274,99.0420264054,535.406399885,0.0,243.2593065,302.612436532,526.610680215,448.660803233,42.4850247072,35.4648522745
 11/14  11:00:00,1468.30084855,99.8102373323,552.146322548,0.0,243.2593065,310.10971186,535.795244603,420.399499226,70.808374512,44.5873708647
 11/14  12:00:00,1472.96603175,100.570425531,561.364340596,0.0,243.2593065,310.10971186,506.049546305,399.505037483,70.808374512,35.7361343107
 11/14  13:00:00,1425.2890002,101.229209246,556.137531597,0.0,243.2593065,310.10971186,489.10271608,382.738349953,70.808374512,35.555991615
 11/14  14:00:00,1455.03925305,101.914510561,551.592803594,0.0,243.2593065,302.612436532,473.059694568,371.744135364,56.6466996096,44.6688595946
 11/14  15:00:00,1454.57424814,102.534993225,550.314568337,0.0,243.2593065,302.612436532,441.158068521,354.083269022,42.4850247072,44.5897747915
 11/14  16:00:00,1457.17715993,102.953152079,549.77503597,0.0,243.2593065,302.612436532,432.414545333,340.18187106,56.6466996096,35.5859746631
 11/14  17:00:00,1465.32565763,103.079720196,552.406229331,0.0,243.2593065,310.10971186,456.948758896,342.256868852,84.9700494144,29.7218406304
 11/14  18:00:00,1488.48294052,103.211727185,562.886023704,0.0,243.2593065,310.10971186,469.134187299,361.027809934,84.9700494144,23.136327951
 11/14  19:00:00,1234.21604443,97.0589692227,576.996635905,0.0,166.938926447,199.110933808,470.021319552,367.587497538,84.9700494144,17.4637725997
 11/14  20:00:00,1219.97890758,97.0589692227,570.877546812,0.0,166.938926447,191.61365848,449.88270576,375.772437222,56.6466996096,17.4635689282
 11/14  21:00:00,1080.45231742,97.0589692227,570.212107367,0.0,100.150657288,124.558693486,491.480709433,417.370578932,56.6466996096,17.4634308913
 11/14  22:00:00,1036.21497548,97.0589692227,570.181949078,0.0,100.150657288,124.558693486,485.543352122,425.64152753,42.4850247072,17.4167998853
 11/14  23:00:00,968.950650671,97.0589692227,569.6013743,0.0,46.0930336215,124.558693486,481.962863152,444.922872471,28.3233498048,8.71664087623
 11/14  24:00:00,968.164550643,97.0589692227,566.032018581,0.0,46.0930336215,124.558693486,485.18222415,453.608035352,14.1616749024,17.412513895
 11/15  01:00:00,950.847785292,97.0589692227,560.242104072,0.0,46.0930336215,113.312780494,482.437240939,460.391287794,5.66466996096,16.3812831837
 11/15  02:00:00,948.806256066,97.0589692227,555.918132242,0.0,46.0930336215,113.312780494,481.42295979,466.012318664,5.66466996096,9.74597116549
 11/15  03:00:00,947.263367363,97.0589692227,551.175016349,0.0,46.0930336215,113.312780494,493.887605463,470.81028725,5.66466996096,17.412648252
 11/15  04:00:00,943.758010126,97.0589692227,550.492491097,0.0,46.0930336215,113.312780494,487.891865493,473.511244943,5.66466996096,8.71595058909
 11/15  05:00:00,1035.85992346,97.0589692227,554.551690472,0.0,100.150657288,148.969399434,478.106799928,455.028032259,5.66466996096,17.4140977081
 11/15  06:00:00,1039.32419498,97.4453353967,554.765986695,0.0,100.150657288,149.894399434,759.82810125,728.251516497,14.1616749024,17.4149098507
 11/15  07:00:00,1265.76726543,98.3369058912,553.142561933,0.0,176.471037341,302.612436532,551.200203361,514.16113747,28.3233498048,8.71571608631
 11/15  08:00:00,1378.09039845,99.9841844931,552.006328735,0.0,243.2593065,310.10971186,535.638550292,466.79465535,42.4850247072,26.3588702345
 11/15  09:00:00,1418.06591863,100.968419292,557.082273748,0.0,243.2593065,310.10971186,522.26093831,430.297168631,56.6466996096,35.3170700687
 11/15  10:00:00,1465.66690137,101.403025029,571.094490149,0.0,243.2593065,302.612436532,485.459531897,416.374693076,42.4850247072,26.5998141132
 11/15  11:00:00,1484.18720215,101.744130187,581.424984786,0.0,243.2593065,310.10971186,519.32901408,403.939309218,70.808374512,44.5813303498
 11/15  12:00:00,1483.72813889,102.161378778,579.010948475,0.0,243.2593065,310.10971186,507.858883125,392.368438348,70.808374512,44.6820702643
 11/15  13:00:00,1429.57844145,102.813221152,564.96138996,0.0,243.2593065,310.10971186,481.031674683,374.68813889,70.808374512,35.5351612813
 11/15  14:00:00,1452.39304937,103.017109354,552.86623987,0.0,243.2593065,302.612436532,461.685014626,369.297580334,56.6466996096,35.7407346829
 11/15  15:00:00,1452.379299,103.209847919,552.170396206,0.0,243.2593065,302.612436532,453.218956136,366.148692397,42.4850247072,44.5852390317
 11/15  16:00:00,1449.82134654,103.434437749,549.070640277,0.0,243.2593065,302.612436532,454.725335536,362.480295547,56.6466996096,35.5983403794
 11/15  17:00:00,1457.71867641,103.788543887,549.94012062,0.0,243.2593065,310.10971186,481.214539791,360.83902609,84.9700494144,35.405464287
 11/15  18:00:00,1473.06857521,104.244512097,553.484677393,0.0,243.2593065,310.10971186,467.559282369,365.065039286,84.9700494144,17.5241936692
 11/15  19:00:00,1224.9309174,97.0589692227,575.129692983,0.0,166.938926447,199.110933808,469.450061706,367.016113136,84.9700494144,17.463899156
 11/15  20:00:00,1217.38520432,97.0589692227,574.262591122,0.0,166.938926447,191.61365848,445.338913412,371.230739401,56.6466996096,17.4614744014
 11/15  21:00:00,1081.35435667,97.0589692227,571.964259436,0.0,100.150657288,124.558693486,483.91085512,409.800794834,56.6466996096,17.4633606765
 11/15  22:00:00,1035.98997354,97.0589692227,565.656507151,0.0,100.150657288,124.558693486,473.640774343,413.736922309,42.4850247072,17.4188273268
 11/15  23:00:00,963.035556088,97.0589692227,559.829243902,0.0,46.0930336215,124.558693486,474.22037372,428.485654945,28.3233498048,17.4113689711
 11/15  24:00:00,963.297208708,97.0589692227,559.114668157,0.0,46.0930336215,124.558693486,455.268921505,432.390514883,14.1616749024,8.71673171948
 11/16  01:00:00,947.38327414,97.0589692227,555.406149672,0.0,46.0930336215,113.312780494,457.358939187,434.279430282,5.66466996096,17.4148389444
 11/16  02:00:00,948.85563546,97.0589692227,557.070647312,0.0,46.0930336215,113.312780494,451.409265428,437.02822232,5.66466996096,8.71637314718
 11/16  03:00:00,954.073395848,97.0589692227,562.721298469,0.0,46.0930336215,113.312780494,464.194337992,441.114580638,5.66466996096,17.4150873934
 11/16  04:00:00,955.458645308,97.0589692227,564.304037064,0.0,46.0930336215,113.312780494,467.153293345,444.075385144,5.66466996096,17.4132382403
 11/16  05:00:00,1044.82125092,97.0589692227,563.194921663,0.0,100.150657288,148.969399434,440.295066556,425.914123241,5.66466996096,8.71627335384
 11/16  06:00:00,1035.86354021,97.5318534916,551.77112765,0.0,100.150657288,149.894399434,669.493861072,637.917120891,14.1616749024,17.4150652783
 11/16  07:00:00,1259.93268971,99.4938639011,544.502303222,0.0,176.471037341,302.612436532,502.37950405,456.641609868,28.3233498048,17.4145443766
 11/16  08:00:00,1369.16811783,101.174517571,540.038983621,0.0,243.2593065,310.10971186,482.215625556,413.368743483,42.4850247072,26.3618573664
 11/16  09:00:00,1402.39088056,101.772686218,534.985824006,0.0,243.2593065,310.10971186,479.047795,395.899732373,56.6466996096,26.5013630178
 11/16  10:00:00,1435.63704707,102.205684336,534.429139252,0.0,243.2593065,302.612436532,465.968499917,388.024337778,42.4850247072,35.4591374315
 11/16  11:00:00,1441.28422393,102.583801051,532.034017142,0.0,243.2593065,310.10971186,481.31898844,374.8352478,70.808374512,35.6753661284
 11/16  12:00:00,1438.99069147,102.931206025,527.997899105,0.0,243.2593065,310.10971186,480.800653119,365.307238439,70.808374512,44.685040168
 11/16  13:00:00,1396.48284924,103.300043962,526.874660182,0.0,243.2593065,310.10971186,461.514025053,355.153678283,70.808374512,35.5519722587
 11/16  14:00:00,1431.86535219,103.838901062,528.62825091,0.0,243.2593065,302.612436532,446.99790964,345.663371611,56.6466996096,44.6878384203
 11/16  15:00:00,1480.38955674,104.149182559,580.42388265,0.0,243.2593065,302.612436532,434.8361667,356.675360174,42.4850247072,35.6757818187
 11/16  16:00:00,1489.17617685,104.430753382,591.732698441,0.0,243.2593065,302.612436532,463.640052993,362.483043199,56.6466996096,44.510310184
 11/16  17:00:00,1486.0296774,104.880972856,572.773980311,0.0,243.2593065,310.10971186,468.298944059,356.763801615,84.9700494144,26.5650930287
 11/16  18:00:00,1495.56097519,104.991534045,555.747089772,0.0,243.2593065,310.10971186,481.341103998,370.091662901,84.9700494144,26.279391683
 11/16  19:00:00,1222.86303933,97.0589692227,540.999641413,0.0,166.938926447,199.110933808,481.557880802,379.125448789,84.9700494144,17.4623825981
 11/16  20:00:00,1215.43229979,97.0589692227,530.152616368,0.0,166.938926447,191.61365848,461.146565927,387.037468465,56.6466996096,17.4623978527
 11/16  21:00:00,1081.39885249,97.0589692227,521.12244147,0.0,100.150657288,124.558693486,504.293286686,430.184136539,56.6466996096,17.4624505377
 11/16  22:00:00,1033.36756925,97.0589692227,511.517785455,0.0,100.150657288,124.558693486,490.873866279,439.670417712,42.4850247072,8.71842385961
 11/16  23:00:00,947.264135159,97.0589692227,489.807089312,0.0,46.0930336215,124.558693486,506.898327641,461.161482997,28.3233498048,17.41349484
 11/16  24:00:00,938.923357542,97.0589692227,478.846969107,0.0,46.0930336215,124.558693486,500.745816061,469.169582701,14.1616749024,17.4145584574
 11/17  01:00:00,916.877445013,97.0589692227,462.151068655,0.0,46.0930336215,113.312780494,491.224924756,476.84451024,5.66466996096,8.71574455494
 11/17  02:00:00,866.123823064,97.0589692227,409.49065744,0.0,46.0930336215,113.312780494,507.093606972,484.015011056,5.66466996096,17.4139259553
 11/17  03:00:00,815.575532048,97.0589692227,364.173626134,0.0,46.0930336215,113.312780494,512.892848985,489.81303195,5.66466996096,17.4151470739
 11/17  04:00:00,804.07853724,97.0589692227,352.390708375,0.0,46.0930336215,113.312780494,508.381690328,494.001160605,5.66466996096,8.71585976172
 11/17  05:00:00,873.601771489,97.0589692227,331.706682764,0.0,100.150657288,148.969399434,508.894539306,485.815939699,5.66466996096,17.4139296463
 11/17  06:00:00,872.438550484,97.5889675008,327.047298189,0.0,100.150657288,149.894399434,788.636722905,757.059942645,14.1616749024,17.415105358
 11/17  07:00:00,1084.655348,99.1243877078,311.964239249,0.0,176.471037341,302.612436532,579.815583839,542.776392076,28.3233498048,8.71584195807
 11/17  08:00:00,1214.03683631,100.92142894,328.48760155,0.0,243.2593065,310.10971186,566.639227235,497.788347137,42.4850247072,26.3658553904
 11/17  09:00:00,1305.2646414,101.88400613,380.254564045,0.0,243.2593065,310.10971186,555.659327739,463.690588276,56.6466996096,35.3220398534
 11/17  10:00:00,1427.09679665,102.557745985,461.748332432,0.0,243.2593065,302.612436532,507.154063985,438.057882213,42.4850247072,26.611157065
 11/17  11:00:00,1462.88480851,103.128637203,486.573039415,0.0,243.2593065,310.10971186,529.668146033,414.265012004,70.808374512,44.5947595174
 11/17  12:00:00,1474.90151387,103.724202369,495.928081206,0.0,243.2593065,310.10971186,513.272713205,397.770001311,70.808374512,44.6943373816
 11/17  13:00:00,1449.45584681,104.234543561,504.061203054,0.0,243.2593065,310.10971186,490.68277478,384.330153286,70.808374512,35.5442469819
 11/17  14:00:00,1496.04903002,104.616402939,508.840543727,0.0,243.2593065,302.612436532,467.684124548,375.284719859,56.6466996096,35.7527050801
 11/17  15:00:00,1502.71633927,104.974178127,512.977101469,0.0,243.2593065,302.612436532,444.443121784,357.362346694,42.4850247072,44.5957503835
 11/17  16:00:00,1507.12393848,105.211649127,515.95690571,0.0,243.2593065,302.612436532,437.142565567,344.884908311,56.6466996096,35.610957647
 11/17  17:00:00,1511.56371741,105.079123638,514.761025575,0.0,243.2593065,310.10971186,471.3876618,351.000956152,84.9700494144,35.416656234
 11/17  18:00:00,1513.34788598,104.880835505,506.937226434,0.0,243.2593065,310.10971186,478.146764431,375.652095971,84.9700494144,17.5246190455
 11/17  19:00:00,1237.05991137,97.0589692227,496.265400703,0.0,166.938926447,199.110933808,488.930578545,386.495131198,84.9700494144,17.4653979323
 11/17  20:00:00,1217.832471,97.0589692227,489.566949895,0.0,166.938926447,191.61365848,470.304250108,396.191463139,56.6466996096,17.46608736
 11/17  21:00:00,1062.16869107,97.0589692227,469.640258278,0.0,100.150657288,124.558693486,514.107703719,439.994643533,56.6466996096,17.4663605773
 11/17  22:00:00,969.116090463,97.0589692227,420.595442896,0.0,100.150657288,124.558693486,510.727235464,450.821782186,42.4850247072,17.4204285707
 11/17  23:00:00,854.772921862,97.0589692227,375.682103589,0.0,46.0930336215,124.558693486,519.140736502,473.404551254,28.3233498048,17.412835444
 11/17  24:00:00,832.631286867,97.0589692227,353.039762369,0.0,46.0930336215,124.558693486,503.787055415,480.909088143,14.1616749024,8.7162923695
 11/18  01:00:00,799.707844553,97.0589692227,335.284346294,0.0,46.0930336215,113.312780494,511.531363384,488.451325378,5.66466996096,17.4153680441
 11/18  02:00:00,793.33458336,97.0589692227,329.772200906,0.0,46.0930336215,113.312780494,516.340949106,493.262477858,5.66466996096,17.4138012871
 11/18  03:00:00,811.870741865,97.0589692227,346.592458348,0.0,46.0930336215,113.312780494,512.682094043,498.300741729,5.66466996096,8.7166823532
 11/18  04:00:00,794.038771033,97.0589692227,330.996514883,0.0,46.0930336215,113.312780494,538.849016695,515.76859807,5.66466996096,17.4157486633
 11/18  05:00:00,766.05122185,97.0589692227,297.719310323,0.0,55.6251445156,113.312780494,553.902743657,530.823991559,5.66466996096,17.414082137
 11/18  06:00:00,743.051412515,97.0589692227,277.506349542,0.0,55.6251445156,113.312780494,572.999401603,550.120964943,14.1616749024,8.71676175807
 11/18  07:00:00,808.46741611,97.0589692227,273.532261361,0.0,65.1572554096,176.889270242,533.567304203,487.828053412,28.3233498048,17.415900986
 11/18  08:00:00,970.188798193,97.3917154905,325.100552356,0.0,109.682768182,220.96816451,812.568865279,752.666839921,42.4850247072,17.4170006506
 11/18  09:00:00,1059.81896522,97.3853446537,406.743642697,0.0,109.682768182,220.96816451,681.312424114,607.156689334,56.6466996096,17.5090351703
 11/18  10:00:00,1256.6064626,97.772291796,487.845344014,0.0,131.945524568,266.955817592,627.395205985,558.532164934,42.4850247072,26.3780163434
 11/18  11:00:00,1277.03698652,97.8799244695,499.418350287,0.0,131.945524568,274.45309292,622.675241193,525.368873048,70.808374512,26.4979936329
 11/18  12:00:00,1291.85316218,97.9336860122,512.049388896,0.0,131.945524568,274.45309292,623.644839955,517.51237663,70.808374512,35.3240888124
 11/18  13:00:00,1267.47169027,98.0252478351,519.491569465,0.0,131.945524568,274.45309292,604.53930528,507.238240773,70.808374512,26.4926899951
 11/18  14:00:00,1266.2429584,98.0628087456,524.881495868,0.0,131.945524568,266.955817592,589.521076061,506.385867288,56.6466996096,26.4885091631
 11/18  15:00:00,1269.05432447,98.1215601458,526.632928235,0.0,131.945524568,266.955817592,580.986633573,503.184179757,42.4850247072,35.317429109
 11/18  16:00:00,1188.62412028,97.0589692227,527.423403317,0.0,109.682768182,212.545889182,459.460670158,376.314548677,56.6466996096,26.4994218718
 11/18  17:00:00,1197.82970853,97.0589692227,527.207113507,0.0,109.682768182,220.04316451,494.466571638,383.007675279,84.9700494144,26.4888469447
 11/18  18:00:00,1164.68069561,97.0589692227,525.9744285,0.0,109.682768182,220.04316451,499.528676115,388.199982126,84.9700494144,26.3586445743
 11/18  19:00:00,1126.57563061,97.0589692227,526.120793366,0.0,100.150657288,199.110933808,525.399616198,423.016133408,84.9700494144,17.4134333751
 11/18  20:00:00,1118.12583429,97.0589692227,526.849643438,0.0,100.150657288,191.61365848,501.173056375,427.111676029,56.6466996096,17.414680736
 11/18  21:00:00,1009.27879716,97.0589692227,527.208450609,0.0,55.6251445156,124.558693486,539.105866495,473.740593333,56.6466996096,8.71857355206
 11/18  22:00:00,1008.57479334,97.0589692227,525.440607102,0.0,55.6251445156,124.558693486,540.144609864,480.245927988,42.4850247072,17.4136571691
 11/18  23:00:00,987.129261443,97.0589692227,524.814542761,0.0,46.0930336215,124.558693486,545.183207173,499.445016863,28.3233498048,17.4148405059
 11/18  24:00:00,973.597908282,97.0589692227,523.519260028,0.0,46.0930336215,124.558693486,531.300038478,508.419719304,14.1616749024,8.71864427096
 11/19  01:00:00,932.423890497,97.0589692227,522.230398156,0.0,34.9616554283,113.312780494,539.724211203,516.643744645,5.66466996096,17.4157965977
 11/19  02:00:00,923.599768391,97.0589692227,524.578867656,0.0,34.9616554283,113.312780494,545.499473052,522.419072294,5.66466996096,17.4157307966
 11/19  03:00:00,920.966566357,97.0589692227,527.227128169,0.0,34.9616554283,113.312780494,543.133135711,528.749300762,5.66466996096,8.71916498797
 11/19  04:00:00,918.912439755,97.0589692227,531.37980915,0.0,34.9616554283,113.312780494,556.839376978,533.759853123,5.66466996096,17.4148538932
 11/19  05:00:00,930.41755606,97.0589692227,536.832716184,0.0,44.4937663224,113.312780494,550.828188891,527.747350698,5.66466996096,17.4161682327
 11/19  06:00:00,935.291462785,97.0589692227,538.3415536,0.0,44.4937663224,113.312780494,553.765046232,530.884004948,14.1616749024,8.71936638237
 11/19  07:00:00,1004.87219031,97.0589692227,538.363706519,0.0,54.0258772165,176.889270242,513.638140529,467.899591729,28.3233498048,17.4151989952
 11/19  08:00:00,999.718876822,97.0589692227,538.58504861,0.0,54.0258772165,184.38654557,523.492658589,463.59110325,42.4850247072,17.416530632
 11/19  09:00:00,1073.18003296,97.0589692227,538.60289426,0.0,65.1572554096,220.04316451,524.043783699,449.901655213,56.6466996096,17.4954288769
 11/19  10:00:00,1067.11377597,97.0589692227,541.488413615,0.0,65.1572554096,212.545889182,512.88957439,444.055984906,42.4850247072,26.3485647774
 11/19  11:00:00,1075.67024974,97.0589692227,546.193859261,0.0,65.1572554096,220.04316451,531.39265358,434.108966314,70.808374512,26.4753127542
 11/19  12:00:00,1083.64708926,97.0589692227,553.938598469,0.0,65.1572554096,220.04316451,525.587244589,428.30898376,70.808374512,26.4698863175
 11/19  13:00:00,1089.70830062,97.0589692227,561.024385456,0.0,65.1572554096,220.04316451,525.130762441,427.852959281,70.808374512,26.4694286475
 11/19  14:00:00,1086.64792779,97.0589692227,565.334475018,0.0,65.1572554096,212.545889182,515.697641089,423.759856557,56.6466996096,35.2910849218
 11/19  15:00:00,1090.76432672,97.0589692227,569.201552273,0.0,65.1572554096,212.545889182,493.347745573,424.391241907,42.4850247072,26.4714789585
 11/19  16:00:00,1097.7027801,97.0589692227,575.734084785,0.0,65.1572554096,212.545889182,504.732987325,421.614635878,56.6466996096,26.4716518374
 11/19  17:00:00,1078.41720031,97.0589692227,581.399750149,0.0,65.1572554096,220.04316451,543.576190097,423.320269738,84.9700494144,35.2858709437
 11/19  18:00:00,1047.4060349,97.0589692227,585.30613126,0.0,54.0258772165,184.38654557,542.342830607,439.80017409,84.9700494144,17.5726071031
 11/19  19:00:00,1022.13206564,97.0589692227,586.537744524,0.0,44.4937663224,163.454314868,578.632459119,476.247932989,84.9700494144,17.4144767149
 11/19  20:00:00,1015.6261891,97.0589692227,586.877805803,0.0,44.4937663224,155.95703954,556.566040337,482.503529238,56.6466996096,17.4158114894
 11/19  21:00:00,984.293729554,97.0589692227,586.969934679,0.0,44.4937663224,124.558693486,583.151136463,517.785255906,56.6466996096,8.7191809473
 11/19  22:00:00,984.000757342,97.0589692227,586.992378962,0.0,44.4937663224,124.558693486,581.848415925,521.948516959,42.4850247072,17.4148742584
 11/19  23:00:00,973.975979023,97.0589692227,586.99478468,0.0,34.9616554283,124.558693486,583.193790758,537.454256242,28.3233498048,17.4161847118
 11/19  24:00:00,975.073829758,97.0589692227,586.989473878,0.0,34.9616554283,124.558693486,563.792951963,540.911902371,14.1616749024,8.71937468951
 11/20  01:00:00,974.739561783,97.0589692227,587.728689003,0.0,46.0930336215,113.312780494,566.007646291,542.927372547,5.66466996096,17.4156037833
 11/20  02:00:00,976.373155221,97.0589692227,589.158925659,0.0,46.0930336215,113.312780494,570.861779125,547.779801243,5.66466996096,17.4173079206
 11/20  03:00:00,976.88598794,97.0589692227,589.630605828,0.0,46.0930336215,113.312780494,565.32314171,550.941438723,5.66466996096,8.71703302553
 11/20  04:00:00,977.013124503,97.0589692227,589.751857905,0.0,46.0930336215,113.312780494,578.053598737,554.972414244,5.66466996096,17.4165145324
 11/20  05:00:00,1067.44746618,97.0589692227,589.786197115,0.0,100.150657288,148.969399434,549.884503952,526.801860005,5.66466996096,17.4179739859
 11/20  06:00:00,1069.82697681,97.0589692227,589.893154447,0.0,100.150657288,149.894399434,996.137639016,973.258638625,14.1616749024,8.71732548805
 11/20  07:00:00,1298.98702753,97.3175028792,589.910934764,0.0,176.471037341,302.612436532,676.850145516,631.109561975,28.3233498048,17.4172337361
 11/20  08:00:00,1415.44768967,97.6144584673,590.300070576,0.0,243.2593065,310.10971186,635.868125491,567.015519894,42.4850247072,26.3675808901
 11/20  09:00:00,1449.76169694,97.7395046284,590.275456432,0.0,243.2593065,310.10971186,620.844313468,537.690482794,56.6466996096,26.5071310646
 11/20  10:00:00,1447.54988134,97.8340188972,551.842963895,0.0,243.2593065,302.612436532,587.597984267,509.627567028,42.4850247072,35.4853925319
 11/20  11:00:00,1439.85881254,97.915168811,535.219510626,0.0,243.2593065,310.10971186,592.621396933,477.19258839,70.808374512,44.6204340316
 11/20  12:00:00,1472.17270955,97.9895656151,568.462301538,0.0,243.2593065,310.10971186,572.408225521,456.891807796,70.808374512,44.7080432136
 11/20  13:00:00,1456.3155329,98.1589846591,596.937442928,0.0,243.2593065,310.10971186,554.001093356,447.637988134,70.808374512,35.5547307104
 11/20  14:00:00,1479.51750972,98.3588777143,587.422134314,0.0,243.2593065,302.612436532,536.748253528,444.335584939,56.6466996096,35.7659689794
 11/20  15:00:00,1475.30927944,98.5615427156,583.719709337,0.0,243.2593065,302.612436532,533.30712064,446.209013506,42.4850247072,44.6130824269
 11/20  16:00:00,1468.68977899,98.8703348456,577.398295277,0.0,243.2593065,302.612436532,538.810392482,446.537944771,56.6466996096,35.6257481006
 11/20  17:00:00,1467.89505333,99.2096724614,567.066081709,0.0,243.2593065,310.10971186,565.349211285,444.949034031,84.9700494144,35.4301278397
 11/20  18:00:00,1476.82409928,99.5872905244,553.313595235,0.0,243.2593065,310.10971186,549.48887334,444.408326192,84.9700494144,20.1104977338
 11/20  19:00:00,1207.39871107,97.0589692227,544.037385965,0.0,166.938926447,199.110933808,520.261436533,411.676214377,84.9700494144,23.6151727413
 11/20  20:00:00,1195.95035743,97.0589692227,538.306475124,0.0,166.938926447,191.61365848,491.349493879,417.238605486,56.6466996096,17.4641887833
 11/20  21:00:00,1061.55154324,97.0589692227,533.995214179,0.0,100.150657288,124.558693486,534.884707897,460.773423855,56.6466996096,17.4645844321
 11/20  22:00:00,1016.5474983,97.0589692227,529.306624263,0.0,100.150657288,124.558693486,518.811055058,467.603723025,42.4850247072,8.72230732528
 11/20  23:00:00,948.190794736,97.0589692227,528.447415338,0.0,46.0930336215,124.558693486,531.60348811,485.864582149,28.3233498048,17.415556156
 11/20  24:00:00,952.070146895,97.0589692227,527.585445194,0.0,46.0930336215,124.558693486,522.889935344,491.311302599,14.1616749024,17.4169578428
 11/21  01:00:00,942.588863364,97.0589692227,525.654626876,0.0,46.0930336215,113.312780494,510.121092266,495.73916961,5.66466996096,8.71725269564
 11/21  02:00:00,942.476461689,97.0589692227,520.875652056,0.0,46.0930336215,113.312780494,523.61789238,500.536392401,5.66466996096,17.4168300181
 11/21  03:00:00,921.487541493,97.0589692227,495.05479624,0.0,46.0930336215,113.312780494,529.182956235,506.09986393,5.66466996096,17.4184223442
 11/21  04:00:00,902.629783494,97.0589692227,474.345695909,0.0,46.0930336215,113.312780494,525.652135549,511.269881295,5.66466996096,8.71758429335
 11/21  05:00:00,981.585237193,97.0589692227,460.025358406,0.0,100.150657288,148.969399434,515.365278466,492.282897131,5.66466996096,17.4177113745
 11/21  06:00:00,1024.67085637,97.2399158316,496.483187852,0.0,100.150657288,149.894399434,864.692573833,833.113365653,14.1616749024,17.417533278
 11/21  07:00:00,1253.19592041,97.9334320822,496.141215916,0.0,176.471037341,302.612436532,609.06167106,572.020352405,28.3233498048,8.71796884957
 11/21  08:00:00,1339.54315542,98.276252978,465.566198391,0.0,243.2593065,310.10971186,598.053903493,529.197491295,42.4850247072,26.3713874914
 11/21  09:00:00,1389.31905974,98.8269958223,480.307885159,0.0,243.2593065,310.10971186,592.708051632,500.7221057,56.6466996096,35.3392463219
 11/21  10:00:00,1444.03700866,99.345829033,500.510058788,0.0,243.2593065,302.612436532,555.292071926,477.335166081,42.4850247072,35.4718811375
 11/21  11:00:00,1459.63944542,100.055351208,508.205330737,0.0,243.2593065,310.10971186,554.049767708,447.549289308,70.808374512,35.6921038878
 11/21  12:00:00,1470.41455511,100.604664073,514.475327595,0.0,243.2593065,310.10971186,545.731121145,430.211039094,70.808374512,44.7117075391
 11/21  13:00:00,1437.55457691,100.898776557,514.619388669,0.0,243.2593065,310.10971186,533.250792637,426.870850851,70.808374512,35.5715672743
 11/21  14:00:00,1473.59445841,101.243159613,510.30166417,0.0,243.2593065,302.612436532,525.047540628,423.690446152,56.6466996096,44.7103948667
 11/21  15:00:00,1474.15025427,101.518608893,508.797621956,0.0,243.2593065,302.612436532,498.546724841,420.359153878,42.4850247072,35.7025462554
 11/21  16:00:00,1475.59470105,101.771479389,507.87825978,0.0,243.2593065,302.612436532,521.956413974,420.783621138,56.6466996096,44.526093227
 11/21  17:00:00,1482.13877171,102.057981844,506.011694574,0.0,243.2593065,310.10971186,537.921928512,417.532910142,84.9700494144,35.4189689556
 11/21  18:00:00,1491.78330451,102.301521431,503.715092357,0.0,243.2593065,310.10971186,521.979301012,419.477418079,84.9700494144,17.5318335193
 11/21  19:00:00,1219.16999929,97.0589692227,503.079858032,0.0,166.938926447,199.110933808,509.008068284,406.570791747,84.9700494144,17.4672271226
 11/21  20:00:00,1213.98022504,97.0589692227,502.243948963,0.0,166.938926447,191.61365848,486.136468863,412.024772132,56.6466996096,17.4649971217
 11/21  21:00:00,1079.40085685,97.0589692227,498.294384495,0.0,100.150657288,124.558693486,529.327119421,455.213032011,56.6466996096,17.4673878003
 11/21  22:00:00,1023.9202669,97.0589692227,484.71356355,0.0,100.150657288,124.558693486,524.02482571,464.117305709,42.4850247072,17.4224952939
 11/21  23:00:00,915.884471865,97.0589692227,441.002801947,0.0,46.0930336215,124.558693486,524.626751697,485.251706088,28.3233498048,11.0516958038
 11/21  24:00:00,866.908709971,97.0589692227,394.096580589,0.0,46.0930336215,124.558693486,523.019178727,493.77400674,14.1616749024,15.0834970846
 11/22  01:00:00,809.53897648,97.0589692227,359.548842911,0.0,46.0930336215,113.312780494,523.04983275,499.96538885,5.66466996096,17.4197739387
 11/22  02:00:00,766.015011434,97.0589692227,321.902137532,0.0,46.0930336215,113.312780494,540.284744816,517.203100821,5.66466996096,17.4169740337
 11/22  03:00:00,751.139287739,97.0589692227,307.299821933,0.0,46.0930336215,113.312780494,539.852841212,525.468319151,5.66466996096,8.71985209946
 11/22  04:00:00,748.574333236,97.0589692227,303.143078806,0.0,46.0930336215,113.312780494,559.137919867,536.056770001,5.66466996096,17.4164799049
 11/22  05:00:00,836.799090115,97.0589692227,304.097814059,0.0,100.150657288,148.969399434,538.432461084,515.349770132,5.66466996096,17.4180209916
 11/22  06:00:00,876.338196584,97.4888817132,338.877961481,0.0,100.150657288,149.894399434,848.786881759,825.904796581,14.1616749024,8.72041027535
 11/22  07:00:00,1104.25594333,98.2853723903,338.010876145,0.0,176.471037341,302.612436532,625.842032539,580.101091927,28.3233498048,17.4175908069
 11/22  08:00:00,1216.26846388,99.5598975976,332.203925726,0.0,243.2593065,310.10971186,604.520709629,535.661767913,42.4850247072,26.3739170084
 11/22  09:00:00,1305.25302006,100.555877016,385.81490201,0.0,243.2593065,310.10971186,580.553234482,497.395578277,56.6466996096,26.5109565956
 11/22  10:00:00,1439.64080738,101.288709935,481.753050235,0.0,243.2593065,302.612436532,546.921065569,468.943995249,42.4850247072,35.4920456135
 11/22  11:00:00,1457.96053957,101.871914493,492.895820847,0.0,243.2593065,310.10971186,560.442406922,445.003144099,70.808374512,44.6308883107
 11/22  12:00:00,1470.39155182,102.512586237,503.446770093,0.0,243.2593065,310.10971186,541.416566487,425.887456791,70.808374512,44.720735184
 11/22  13:00:00,1437.67844917,103.10296953,512.151152216,0.0,243.2593065,310.10971186,515.567936647,409.195437302,70.808374512,35.5641248325
 11/22  14:00:00,1480.44491117,103.54676053,518.54532153,0.0,243.2593065,302.612436532,500.234720046,398.867656857,56.6466996096,44.7203635798
 11/22  15:00:00,1485.49903198,103.878369116,521.733030567,0.0,243.2593065,302.612436532,456.890952941,378.710811397,42.4850247072,35.6951168361
 11/22  16:00:00,1489.03707195,104.152050009,522.539391263,0.0,243.2593065,302.612436532,454.123478652,360.871934011,56.6466996096,36.604845031
 11/22  17:00:00,1493.96802159,104.132065741,520.973618499,0.0,243.2593065,310.10971186,483.183740666,363.733417836,84.9700494144,34.4802734158
 11/22  18:00:00,1497.87595723,104.013487222,515.427695202,0.0,243.2593065,310.10971186,499.8993451,388.639808336,84.9700494144,26.2894873498
 11/22  19:00:00,1221.55921252,97.0589692227,506.297704496,0.0,166.938926447,199.110933808,498.026224758,395.587788375,84.9700494144,17.468386968
 11/22  20:00:00,1206.37656091,97.0589692227,497.608543533,0.0,166.938926447,191.61365848,478.915886963,404.800274447,56.6466996096,17.4689129067
 11/22  21:00:00,1012.66193116,97.0589692227,440.971509266,0.0,100.150657288,124.558693486,522.845500268,448.729303244,56.6466996096,17.4694974143
 11/22  22:00:00,915.191592386,97.0589692227,387.363225262,0.0,100.150657288,124.558693486,518.643751704,458.736349095,42.4850247072,17.4223779019
 11/22  23:00:00,835.41374322,97.0589692227,375.018166659,0.0,46.0930336215,124.558693486,516.405216549,479.362245673,28.3233498048,8.71962107031
 11/22  24:00:00,806.064929483,97.0589692227,348.612164546,0.0,46.0930336215,124.558693486,520.148141458,488.56745925,14.1616749024,17.4190073057
 11/23  01:00:00,747.730883721,97.0589692227,313.509365545,0.0,34.9616554283,113.312780494,529.039635406,505.956883217,5.66466996096,17.418082228
 11/23  02:00:00,729.479632226,97.0589692227,292.824448074,0.0,34.9616554283,113.312780494,538.477266453,524.092061366,5.66466996096,8.72053512608
 11/23  03:00:00,719.458940272,97.0589692227,282.668979282,0.0,34.9616554283,113.312780494,558.486809254,535.404294433,5.66466996096,17.4178448601
 11/23  04:00:00,708.675751743,97.0589692227,272.297298858,0.0,34.9616554283,113.312780494,574.984083149,551.899879659,5.66466996096,17.4195335285
 11/23  05:00:00,712.995927023,97.0589692227,270.602632437,0.0,44.4937663224,113.312780494,561.735093045,547.352218726,5.66466996096,8.71820435819
 11/23  06:00:00,718.528459501,97.0589692227,276.734541789,0.0,44.4937663224,113.312780494,581.635593197,550.054850856,14.1616749024,17.4190674382
 11/23  07:00:00,781.454706661,97.0589692227,269.581771389,0.0,54.0258772165,176.889270242,545.457345234,499.716809411,28.3233498048,17.4171860185
 11/23  08:00:00,779.845586745,97.0589692227,268.488100945,0.0,54.0258772165,184.38654557,542.684119981,491.480320584,42.4850247072,8.71877468969
 11/23  09:00:00,872.609707038,97.0589692227,289.991211803,0.0,65.1572554096,220.04316451,531.185042888,448.300567304,56.6466996096,26.2377759741
 11/23  10:00:00,918.781484293,97.0589692227,342.56207621,0.0,65.1572554096,212.545889182,473.627136916,413.56166455,42.4850247072,17.5804476593
 11/23  11:00:00,1048.2223215,97.0589692227,458.862884219,0.0,65.1572554096,220.04316451,506.199026405,400.085696607,70.808374512,35.3049552859
 11/23  12:00:00,1094.90307128,97.0589692227,505.95331143,0.0,65.1572554096,220.04316451,488.817205321,391.526003602,70.808374512,26.4828272074
 11/23  13:00:00,1107.94926361,97.0589692227,519.068205466,0.0,65.1572554096,220.04316451,480.876273142,383.590415699,70.808374512,26.4774829318
 11/23  14:00:00,1111.04325242,97.0589692227,527.118455128,0.0,65.1572554096,212.545889182,470.463165333,378.513682088,56.6466996096,35.3027836355
 11/23  15:00:00,1120.14119854,97.0589692227,533.404070478,0.0,65.1572554096,212.545889182,432.669924628,363.703656632,42.4850247072,26.4812432889
 11/23  16:00:00,1124.73831274,97.0589692227,537.009419746,0.0,65.1572554096,212.545889182,438.491711036,355.368730885,56.6466996096,26.4762805411
 11/23  17:00:00,1097.08945197,97.0589692227,535.243723952,0.0,65.1572554096,220.04316451,485.939438395,365.668627339,84.9700494144,35.3007616411
 11/23  18:00:00,1057.10310186,97.0589692227,527.677499826,0.0,54.0258772165,184.38654557,503.740182674,401.190421719,84.9700494144,17.5797115404
 11/23  19:00:00,1020.62124311,97.0589692227,519.102056299,0.0,44.4937663224,163.454314868,550.386238538,447.996382168,84.9700494144,17.4198069553
 11/23  20:00:00,1008.83701143,97.0589692227,515.524107697,0.0,44.4937663224,155.95703954,533.190360118,459.125112797,56.6466996096,17.4185477114
 11/23  21:00:00,971.937252496,97.0589692227,513.582226223,0.0,44.4937663224,124.558693486,572.536003041,498.47205029,56.6466996096,17.4172531419
 11/23  22:00:00,960.610782494,97.0589692227,500.579345676,0.0,44.4937663224,124.558693486,561.134957366,509.929960677,42.4850247072,8.7199719817
 11/23  23:00:00,903.119345869,97.0589692227,453.146572978,0.0,34.9616554283,124.558693486,575.905304671,530.162171186,28.3233498048,17.4197836801
 11/23  24:00:00,875.63224491,97.0589692227,427.543822168,0.0,34.9616554283,124.558693486,570.252536855,538.672444909,14.1616749024,17.4184170435
 11/24  01:00:00,835.863777578,97.0589692227,386.325267576,0.0,46.0930336215,113.312780494,563.173736189,548.788184328,5.66466996096,8.72088189957
 11/24  02:00:00,781.245579211,97.0589692227,336.814562868,0.0,46.0930336215,113.312780494,589.137295351,566.053944404,5.66466996096,17.4186809854
 11/24  03:00:00,754.377615684,97.0589692227,312.477740621,0.0,46.0930336215,113.312780494,602.368381204,579.283186183,5.66466996096,17.4205250606
 11/24  04:00:00,726.64112065,97.0589692227,285.007416591,0.0,46.0930336215,113.312780494,621.617649184,607.234262828,5.66466996096,8.71871639487
 11/24  05:00:00,796.230772614,97.0589692227,268.517598474,0.0,100.150657288,148.969399434,610.539931736,587.454946158,5.66466996096,17.4203156179
 11/24  06:00:00,825.094178052,97.0589692227,291.266925575,0.0,100.150657288,149.894399434,1026.52424253,994.940727902,14.1616749024,17.421839722
 11/24  07:00:00,1050.58039112,97.5973140591,288.867023936,0.0,176.471037341,302.612436532,700.233201601,654.492045261,28.3233498048,17.4178065348
 11/24  08:00:00,1165.51547351,97.8521058139,286.962347815,0.0,243.2593065,310.10971186,662.359511396,602.284225622,42.4850247072,17.5902610669
 11/24  09:00:00,1234.6474656,97.9642869297,326.886861801,0.0,243.2593065,310.10971186,643.608118494,551.609448123,56.6466996096,35.3519707607
 11/24  10:00:00,1407.34944395,98.1768437968,472.441218097,0.0,243.2593065,302.612436532,592.70747984,514.735843529,42.4850247072,35.4866116031
 11/24  11:00:00,1450.51198593,98.7314808018,516.649828055,0.0,243.2593065,310.10971186,589.863716818,483.343801152,70.808374512,35.711541154
 11/24  12:00:00,1468.7425882,99.3375964476,535.640981569,0.0,243.2593065,310.10971186,574.253605885,458.717732516,70.808374512,44.7274988571
 11/24  13:00:00,1451.18046855,99.9936969572,546.917352588,0.0,243.2593065,310.10971186,543.801798664,437.401231642,70.808374512,35.5921925106
 11/24  14:00:00,1492.69513907,100.582213496,551.715936544,0.0,243.2593065,302.612436532,524.228953238,422.854063376,56.6466996096,44.7281902521
 11/24  15:00:00,1487.53930243,101.082101973,552.296004063,0.0,243.2593065,302.612436532,485.104820905,397.982826841,42.4850247072,44.6369693576
 11/24  16:00:00,1492.01720719,101.518970493,552.447183011,0.0,243.2593065,302.612436532,470.325996019,378.042324493,56.6466996096,35.6369719163
 11/24  17:00:00,1506.86654994,101.6177678,557.701752685,0.0,243.2593065,310.10971186,500.96895547,380.557724318,84.9700494144,35.4411817378
 11/24  18:00:00,1518.9238815,101.589706956,551.79321965,0.0,243.2593065,310.10971186,508.0295586,405.526361609,84.9700494144,17.5331475764
 11/24  19:00:00,1240.86521485,97.0589692227,537.433724849,0.0,166.938926447,199.110933808,498.349883896,392.991984927,84.9700494144,20.3878495542
 11/24  20:00:00,1223.1323207,97.0589692227,527.945639421,0.0,166.938926447,191.61365848,480.240626703,400.315462213,56.6466996096,23.2784648803
