Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 11/24  21:00:00,1082.89054952,97.0589692227,526.357172071,0.0,100.150657288,124.558693486,517.40854971,443.293495413,56.6466996096,17.4683546878
 11/24  22:00:00,1045.34266055,97.0589692227,524.314399632,0.0,100.150657288,124.558693486,501.247013086,450.037895096,42.4850247072,8.72409328302
 11/24  23:00:00,979.124251669,97.0589692227,522.342716582,0.0,46.0930336215,124.558693486,515.925914895,470.183366754,28.3233498048,17.4191983364
 11/24  24:00:00,980.382412779,97.0589692227,518.98327744,0.0,46.0930336215,124.558693486,508.50438783,476.921707881,14.1616749024,17.421005047
 11/25  01:00:00,968.565682752,97.0589692227,513.849112862,0.0,46.0930336215,113.312780494,496.735521196,482.351709803,5.66466996096,8.71914143262
 11/25  02:00:00,964.505794375,97.0589692227,507.941458292,0.0,46.0930336215,113.312780494,509.543901078,486.457859286,5.66466996096,17.4213718307
 11/25  03:00:00,960.418215932,97.0589692227,504.79597229,0.0,46.0930336215,113.312780494,514.949145177,491.864153075,5.66466996096,17.4203221406
 11/25  04:00:00,959.592574024,97.0589692227,504.054417689,0.0,46.0930336215,113.312780494,519.065380377,495.981539177,5.66466996096,17.4191712384
 11/25  05:00:00,966.159174693,97.0589692227,508.093493597,0.0,55.6251445156,113.312780494,504.534435725,490.14873043,5.66466996096,8.72103533398
 11/25  06:00:00,969.403395684,97.0589692227,513.572714631,0.0,55.6251445156,113.312780494,527.169629078,495.588981793,14.1616749024,17.4189723826
 11/25  07:00:00,1039.63363684,97.0589692227,515.917836036,0.0,65.1572554096,176.889270242,481.835059671,436.090911387,28.3233498048,17.4207984795
 11/25  08:00:00,1149.76026705,97.1577893455,516.615928429,0.0,109.682768182,220.96816451,805.893685111,754.689750673,42.4850247072,8.71890973086
 11/25  09:00:00,1151.42978586,97.2001672545,523.416646325,0.0,109.682768182,220.96816451,672.630881129,589.725191429,56.6466996096,26.2589900905
 11/25  10:00:00,1261.21704114,97.5956221493,538.422520329,0.0,131.945524568,266.955817592,603.231182846,534.355176061,42.4850247072,26.3909820771
 11/25  11:00:00,1274.18882718,97.6494347081,555.7041516,0.0,131.945524568,274.45309292,601.265004876,503.940556867,70.808374512,26.5160734974
 11/25  12:00:00,1280.05242002,97.8449156226,567.148467602,0.0,131.945524568,274.45309292,591.879849289,485.729438653,70.808374512,35.3420361245
 11/25  13:00:00,1245.66455342,97.844072124,568.524182361,0.0,131.945524568,274.45309292,575.147786905,477.826488945,70.808374512,26.512923448
 11/25  14:00:00,1232.53465924,97.8947938991,566.818952484,0.0,131.945524568,266.955817592,553.442942538,470.291834435,56.6466996096,26.5044084936
 11/25  15:00:00,1230.31597269,98.1247300284,564.894177526,0.0,131.945524568,266.955817592,528.139485698,450.313806011,42.4850247072,35.3406549791
 11/25  16:00:00,1160.68735699,97.0589692227,573.474392007,0.0,109.682768182,212.545889182,406.533355051,323.371825441,56.6466996096,26.5148299997
 11/25  17:00:00,1177.05338579,97.0589692227,582.963064758,0.0,109.682768182,220.04316451,457.60033198,337.293735272,84.9700494144,35.3365472939
 11/25  18:00:00,1158.78067307,97.0589692227,592.132047321,0.0,109.682768182,220.04316451,465.226876285,353.885650141,84.9700494144,26.3711767294
 11/25  19:00:00,1116.4334411,97.0589692227,589.077626552,0.0,100.150657288,199.110933808,486.610810289,392.919968318,84.9700494144,8.72079255608
 11/25  20:00:00,1109.33967559,97.0589692227,588.621673083,0.0,100.150657288,191.61365848,470.392081643,396.326837517,56.6466996096,17.418544516
 11/25  21:00:00,1001.07009494,97.0589692227,591.822942613,0.0,55.6251445156,124.558693486,512.343009781,438.275951139,56.6466996096,17.4203590324
 11/25  22:00:00,1000.55935848,97.0589692227,591.816662412,0.0,55.6251445156,124.558693486,495.550964105,444.347304954,42.4850247072,8.71863444347
 11/25  23:00:00,986.197829588,97.0589692227,587.965988357,0.0,46.0930336215,124.558693486,509.196111035,463.452633434,28.3233498048,17.4201277957
 11/25  24:00:00,983.099980483,97.0589692227,583.990701037,0.0,46.0930336215,124.558693486,501.554616736,469.970909272,14.1616749024,17.4220325614
 11/26  01:00:00,958.445145731,97.0589692227,583.081524712,0.0,34.9616554283,113.312780494,491.479589832,477.095254557,5.66466996096,8.71966531395
 11/26  02:00:00,957.186546927,97.0589692227,581.926110757,0.0,34.9616554283,113.312780494,505.089696129,482.002505016,5.66466996096,17.4225211523
 11/26  03:00:00,957.439326595,97.0589692227,582.115122297,0.0,34.9616554283,113.312780494,508.499901645,485.413689109,5.66466996096,17.4215425755
 11/26  04:00:00,957.20960583,97.0589692227,581.933721133,0.0,34.9616554283,113.312780494,513.269919187,490.184807654,5.66466996096,17.420441572
 11/26  05:00:00,962.672349643,97.0589692227,577.700433008,0.0,44.4937663224,113.312780494,501.83719372,487.450782848,5.66466996096,8.72174091144
 11/26  06:00:00,957.789908102,97.0589692227,573.010633731,0.0,44.4937663224,113.312780494,523.727091708,492.145058146,14.1616749024,17.420358659
 11/26  07:00:00,1033.60622628,97.0589692227,575.386018044,0.0,54.0258772165,176.889270242,472.758593437,427.012922231,28.3233498048,17.4223214011
 11/26  08:00:00,1038.338778,97.0589692227,580.415749046,0.0,54.0258772165,184.38654557,473.54579373,422.341124309,42.4850247072,8.71964471393
 11/26  09:00:00,1112.68364284,97.0589692227,582.790568516,0.0,65.1572554096,220.04316451,484.152784865,401.264216297,56.6466996096,26.2418689582
 11/26  10:00:00,1111.60476798,97.0589692227,588.571645732,0.0,65.1572554096,212.545889182,465.857045553,399.280160461,42.4850247072,24.0918603844
 11/26  11:00:00,1123.69844343,97.0589692227,593.080592368,0.0,65.1572554096,220.04316451,497.342416301,397.762415547,70.808374512,28.7716262415
 11/26  12:00:00,1126.09324299,97.0589692227,594.152117755,0.0,65.1572554096,220.04316451,488.588460669,391.294811028,70.808374512,26.4852751293
 11/26  13:00:00,1103.76902174,97.0589692227,570.562668317,0.0,65.1572554096,220.04316451,489.950744392,383.836341451,70.808374512,35.3060284283
 11/26  14:00:00,1096.32485058,97.0589692227,569.862721338,0.0,65.1572554096,212.545889182,461.237023843,378.100745334,56.6466996096,26.4895788993
 11/26  15:00:00,1102.58275579,97.0589692227,576.695299983,0.0,65.1572554096,212.545889182,447.29530049,378.324582998,42.4850247072,26.4856927853
 11/26  16:00:00,1093.94044229,97.0589692227,567.749646061,0.0,65.1572554096,212.545889182,466.389369094,374.436138608,56.6466996096,35.306530877
 11/26  17:00:00,1069.74404975,97.0589692227,568.9180335,0.0,65.1572554096,220.04316451,487.937672331,376.477570032,84.9700494144,26.4900528846
 11/26  18:00:00,1040.74129444,97.0589692227,571.294056179,0.0,54.0258772165,184.38654557,505.685199917,394.352826217,84.9700494144,26.3623242853
 11/26  19:00:00,1011.0895317,97.0589692227,571.960252947,0.0,44.4937663224,163.454314868,523.666132407,429.976749667,84.9700494144,8.71933332461
 11/26  20:00:00,1002.08288641,97.0589692227,569.350283957,0.0,44.4937663224,155.95703954,512.088428141,438.020217239,56.6466996096,17.4215112926
 11/26  21:00:00,975.169940351,97.0589692227,573.782962055,0.0,44.4937663224,124.558693486,549.678423699,475.611232382,56.6466996096,17.4204917083
 11/26  22:00:00,978.064627858,97.0589692227,577.152391949,0.0,44.4937663224,124.558693486,542.747726938,482.843275759,42.4850247072,17.4194264718
 11/26  23:00:00,966.311773853,97.0589692227,575.335010307,0.0,34.9616554283,124.558693486,534.409332297,497.364812171,28.3233498048,8.72117032051
 11/26  24:00:00,965.78791148,97.0589692227,573.721425894,0.0,34.9616554283,124.558693486,532.468698709,500.887680798,14.1616749024,17.4193430084
 11/27  01:00:00,964.95466613,97.0589692227,574.162503501,0.0,46.0930336215,113.312780494,524.369782672,501.283386248,5.66466996096,17.4217264632
 11/27  02:00:00,970.015902622,97.0589692227,579.583784301,0.0,46.0930336215,113.312780494,519.879176347,505.495006662,5.66466996096,8.71949972388
 11/27  03:00:00,986.552111785,97.0589692227,597.269426287,0.0,46.0930336215,113.312780494,535.12127341,512.034626975,5.66466996096,17.421976474
 11/27  04:00:00,991.567610657,97.0589692227,603.621349068,0.0,46.0930336215,113.312780494,541.551672997,518.465934626,5.66466996096,17.4210684104
 11/27  05:00:00,1072.71003591,97.0589692227,595.276638835,0.0,100.150657288,148.969399434,515.063194308,491.978418175,5.66466996096,17.420106172
 11/27  06:00:00,1067.2999967,97.0589692227,588.339741777,0.0,100.150657288,149.894399434,951.928398668,929.045175461,14.1616749024,8.72154830476
 11/27  07:00:00,1290.69233596,97.2482118306,583.031911699,0.0,176.471037341,302.612436532,644.595774084,598.85108276,28.3233498048,17.4213415188
 11/27  08:00:00,1404.69185074,97.5498882982,581.07327529,0.0,243.2593065,310.10971186,606.828416761,537.960663729,42.4850247072,26.382728325
 11/27  09:00:00,1439.74059664,97.6788612794,582.294828431,0.0,243.2593065,310.10971186,594.444929279,511.275161019,56.6466996096,26.5230686501
 11/27  10:00:00,1474.86266806,97.7770717765,583.962723051,0.0,243.2593065,302.612436532,575.786119546,497.788775348,42.4850247072,35.5123194915
 11/27  11:00:00,1482.25368919,97.8622323765,583.837021964,0.0,243.2593065,310.10971186,590.173859141,474.710261871,70.808374512,44.655222758
 11/27  12:00:00,1482.01632836,97.9387978649,582.536154931,0.0,243.2593065,310.10971186,578.826153959,463.269894623,70.808374512,44.7478848235
 11/27  13:00:00,1436.07044675,98.0411573537,578.518985658,0.0,243.2593065,310.10971186,560.463845692,454.064197637,70.808374512,35.5912735432
 11/27  14:00:00,1461.82059193,98.2407890749,571.00074024,0.0,243.2593065,302.612436532,552.511618137,451.114142495,56.6466996096,44.7507760326
 11/27  15:00:00,1454.68913572,98.5001850742,560.648030356,0.0,243.2593065,302.612436532,535.741219776,448.59652034,42.4850247072,44.6596747291
 11/27  16:00:00,1453.89776608,98.7614230482,550.954751937,0.0,243.2593065,302.612436532,539.577895348,447.290054989,56.6466996096,35.6411407494
 11/27  17:00:00,1457.11604778,99.1311158735,541.955828831,0.0,243.2593065,310.10971186,564.966018583,444.550901778,84.9700494144,35.4450673902
 11/27  18:00:00,1471.05974504,99.5245825081,536.948937822,0.0,243.2593065,310.10971186,545.553466093,443.045431047,84.9700494144,17.5379856313
 11/27  19:00:00,1203.6997419,97.0589692227,534.219376418,0.0,166.938926447,199.110933808,511.343986386,408.898047439,84.9700494144,17.4758895326
 11/27  20:00:00,1205.10971222,97.0589692227,531.466840943,0.0,166.938926447,191.61365848,488.31884817,414.197169003,56.6466996096,17.4749795571
 11/27  21:00:00,1074.40242559,97.0589692227,525.394483781,0.0,100.150657288,124.558693486,532.672834835,458.549982597,56.6466996096,17.4761526279
 11/27  22:00:00,1031.17976109,97.0589692227,519.274337672,0.0,100.150657288,124.558693486,526.350299083,466.435719019,42.4850247072,17.4295553565
 11/27  23:00:00,967.28447294,97.0589692227,515.101118577,0.0,46.0930336215,124.558693486,532.169497328,486.426206955,28.3233498048,17.4199405682
 11/27  24:00:00,962.947209208,97.0589692227,501.166502976,0.0,46.0930336215,124.558693486,526.408225114,494.824637705,14.1616749024,17.421912506
 11/28  01:00:00,905.305864384,97.0589692227,456.14428271,0.0,46.0930336215,113.312780494,515.121730069,500.737333961,5.66466996096,8.71972614696
 11/28  02:00:00,868.193307829,97.0589692227,420.621490964,0.0,46.0930336215,113.312780494,528.355351467,505.268030983,5.66466996096,17.4226505224
 11/28  03:00:00,859.255646371,97.0589692227,411.736366976,0.0,46.0930336215,113.312780494,534.00517372,510.918637245,5.66466996096,17.4218665142
 11/28  04:00:00,858.855221126,97.0589692227,408.813936347,0.0,46.0930336215,113.312780494,540.848133198,517.762496283,5.66466996096,17.420966954
 11/28  05:00:00,950.259543235,97.0589692227,408.820997933,0.0,100.150657288,148.969399434,512.015985125,497.629291705,5.66466996096,8.72202345843
 11/28  06:00:00,996.718440986,97.2096427487,447.758029044,0.0,100.150657288,149.894399434,873.205650489,841.622205409,14.1616749024,17.4217701776
 11/28  07:00:00,1204.17063869,97.9091830085,428.528524451,0.0,176.471037341,302.612436532,628.426567693,582.679999308,28.3233498048,17.4232185804
 11/28  08:00:00,1286.67521241,98.184523682,395.705365182,0.0,243.2593065,310.10971186,609.776191282,540.906509577,42.4850247072,26.3846569977
 11/28  09:00:00,1299.87943343,98.5259243037,370.278119567,0.0,243.2593065,310.10971186,608.16808147,524.989006446,56.6466996096,26.5323754143
 11/28  10:00:00,1321.37963416,98.9517546198,357.583916848,0.0,243.2593065,302.612436532,593.785443349,515.791406734,42.4850247072,35.5090119075
 11/28  11:00:00,1324.11225634,99.3710158946,359.244040503,0.0,243.2593065,310.10971186,614.521008083,499.049998346,70.808374512,44.6626352254
 11/28  12:00:00,1332.1268281,99.8366986144,364.89416852,0.0,243.2593065,310.10971186,602.976248882,487.413040494,70.808374512,44.7548338762
 11/28  13:00:00,1298.12933657,100.249600438,371.474910088,0.0,243.2593065,310.10971186,586.168194729,479.770246815,70.808374512,35.5895734029
 11/28  14:00:00,1336.5908392,100.629115278,377.058761518,0.0,243.2593065,302.612436532,577.290231788,475.891841959,56.6466996096,44.7516902187
 11/28  15:00:00,1339.79048027,100.974781979,382.077200905,0.0,243.2593065,302.612436532,550.406649373,472.192876374,42.4850247072,35.7287482919
 11/28  16:00:00,1341.20629634,101.269490302,386.170510597,0.0,243.2593065,302.612436532,571.072581651,469.864510189,56.6466996096,44.5613718525
 11/28  17:00:00,1352.59515383,101.5375201,390.000324495,0.0,243.2593065,310.10971186,585.22817511,464.813576044,84.9700494144,35.444549652
 11/28  18:00:00,1375.90493319,101.787430513,394.036256976,0.0,243.2593065,310.10971186,567.711379705,465.204117383,84.9700494144,17.5372129075
 11/28  19:00:00,1050.10482262,97.0589692227,337.587716017,0.0,166.938926447,199.110933808,543.347748806,440.902161817,84.9700494144,17.4755375751
 11/28  20:00:00,1005.7402219,97.0589692227,301.413023622,0.0,166.938926447,191.61365848,529.266895778,455.14600385,56.6466996096,17.4741923184
 11/28  21:00:00,855.159954219,97.0589692227,286.884880174,0.0,100.150657288,124.558693486,579.76550851,505.643309087,56.6466996096,17.4754998133
 11/28  22:00:00,789.880768667,97.0589692227,261.521498328,0.0,100.150657288,124.558693486,598.536373986,538.622480868,42.4850247072,17.4288684111
 11/28  23:00:00,699.579171193,97.0589692227,236.45042171,0.0,46.0930336215,124.558693486,620.020829502,574.275143928,28.3233498048,17.4223357689
 11/28  24:00:00,689.369165769,97.0589692227,224.416548839,0.0,46.0930336215,124.558693486,622.942267242,591.35919681,14.1616749024,17.4213955296
 11/29  01:00:00,664.511738895,97.0589692227,211.801047991,0.0,46.0930336215,113.312780494,632.165792297,617.778601614,5.66466996096,8.72252072193
 11/29  02:00:00,659.914754523,97.0589692227,205.77290644,0.0,46.0930336215,113.312780494,654.678262952,631.591354533,5.66466996096,17.4222384589
 11/29  03:00:00,658.235165758,97.0589692227,204.8093634,0.0,46.0930336215,113.312780494,662.228827966,639.13964091,5.66466996096,17.4245170949
 11/29  04:00:00,653.711560149,97.0589692227,199.847903225,0.0,46.0930336215,113.312780494,673.097326902,658.711837073,5.66466996096,8.72081986767
 11/29  05:00:00,742.167992515,97.0589692227,200.973411494,0.0,100.150657288,148.969399434,654.451583915,631.36209879,5.66466996096,17.4248151644
 11/29  06:00:00,762.686698612,97.4802005115,217.69695356,0.0,100.150657288,149.894399434,952.79544286,921.209207689,14.1616749024,17.4245602684
 11/29  07:00:00,986.022684634,98.1515656624,214.393235314,0.0,176.471037341,302.612436532,704.955840633,659.209372317,28.3233498048,17.4231185112
 11/29  08:00:00,1120.64979015,99.2966928274,234.4875418,0.0,243.2593065,310.10971186,662.076904406,593.206351422,42.4850247072,26.3855282761
 11/29  09:00:00,1199.22910853,99.9937737079,281.888749012,0.0,243.2593065,310.10971186,619.119058979,535.938652711,56.6466996096,26.5337066588
 11/29  10:00:00,1346.11042272,100.570851193,389.43452008,0.0,243.2593065,302.612436532,588.003143934,510.006388383,42.4850247072,35.511730843
 11/29  11:00:00,1453.36203023,101.213801198,485.070943775,0.0,243.2593065,310.10971186,597.50038648,482.024609941,70.808374512,44.6674020278
 11/29  12:00:00,1466.31864786,101.808739101,497.079920094,0.0,243.2593065,310.10971186,575.210323425,459.641666282,70.808374512,44.7602826312
 11/29  13:00:00,1440.3279174,102.391775616,507.439862037,0.0,243.2593065,310.10971186,548.462191209,442.060157457,70.808374512,35.5936592403
 11/29  14:00:00,1488.29461039,102.854295921,513.902631435,0.0,243.2593065,302.612436532,532.923677044,431.518964397,56.6466996096,44.7580130378
 11/29  15:00:00,1494.93162415,103.173815939,518.309869778,0.0,243.2593065,302.612436532,489.664594724,411.445273004,42.4850247072,35.7342970129
 11/29  16:00:00,1498.50739698,103.354220241,520.82296393,0.0,243.2593065,302.612436532,495.02731215,393.812916183,56.6466996096,44.5676963566
 11/29  17:00:00,1505.29951528,103.452174484,519.170581723,0.0,243.2593065,310.10971186,509.08719744,388.66752245,84.9700494144,35.4496255757
 11/29  18:00:00,1518.61599972,103.47814946,515.449644804,0.0,243.2593065,310.10971186,515.198851868,412.689510748,84.9700494144,17.5392917062
 11/29  19:00:00,1241.42066268,97.0589692227,509.847470277,0.0,166.938926447,199.110933808,511.803886866,409.356837907,84.9700494144,17.4769995447
 11/29  20:00:00,1230.92209642,97.0589692227,504.964213909,0.0,166.938926447,191.61365848,489.63975552,415.516804626,56.6466996096,17.476251285
 11/29  21:00:00,1091.83296578,97.0589692227,500.931677122,0.0,100.150657288,124.558693486,531.748722083,457.624406379,56.6466996096,17.4776160945
 11/29  22:00:00,1045.98061707,97.0589692227,497.303157872,0.0,100.150657288,124.558693486,526.043018949,466.127092792,42.4850247072,17.4309014498
 11/29  23:00:00,978.830580833,97.0589692227,496.306696256,0.0,46.0930336215,124.558693486,531.179687844,485.434949376,28.3233498048,17.4213886632
 11/29  24:00:00,982.676401479,97.0589692227,497.307578873,0.0,46.0930336215,124.558693486,521.522915762,489.937707724,14.1616749024,17.4235331358
 11/30  01:00:00,974.100681292,97.0589692227,500.053726014,0.0,46.0930336215,113.312780494,509.417032867,495.031787864,5.66466996096,8.72057504147
 11/30  02:00:00,973.667802538,97.0589692227,501.69074459,0.0,46.0930336215,113.312780494,523.485375493,500.396191722,5.66466996096,17.4245138098
 11/30  03:00:00,971.152632461,97.0589692227,502.572261536,0.0,46.0930336215,113.312780494,529.609470285,506.52091925,5.66466996096,17.4238810739
 11/30  04:00:00,965.360401011,97.0589692227,503.079154058,0.0,46.0930336215,113.312780494,536.705070193,513.617299873,5.66466996096,17.4231003585
 11/30  05:00:00,1049.95301183,97.0589692227,504.336828326,0.0,100.150657288,148.969399434,509.532168624,495.144291528,5.66466996096,8.72320713477
 11/30  06:00:00,1043.60160894,97.5675456713,504.830943277,0.0,100.150657288,149.894399434,833.688797838,802.102488853,14.1616749024,17.4246340826
 11/30  07:00:00,1266.27447584,98.6645020333,504.957661647,0.0,176.471037341,302.612436532,613.051410324,567.302229936,28.3233498048,17.4258305832
 11/30  08:00:00,1381.94945897,100.181921226,501.112156997,0.0,243.2593065,310.10971186,593.476023337,524.60586166,42.4850247072,26.3851369695
 11/30  09:00:00,1413.79284686,100.818803169,497.809346705,0.0,243.2593065,310.10971186,588.814629356,505.634500003,56.6466996096,26.5334297432
 11/30  10:00:00,1449.26076653,101.305865876,499.364293037,0.0,243.2593065,302.612436532,572.089043059,494.084008087,42.4850247072,35.5200102645
 11/30  11:00:00,1461.10407046,101.720416901,503.455504099,0.0,243.2593065,310.10971186,590.920163691,475.442252773,70.808374512,44.6695364069
 11/30  12:00:00,1464.20967903,102.082001317,507.886312503,0.0,243.2593065,310.10971186,577.592346817,462.02001325,70.808374512,44.7639590548
 11/30  13:00:00,1427.42647085,102.418131712,511.464086636,0.0,243.2593065,310.10971186,557.306218987,450.894436547,70.808374512,35.6034079282
 11/30  14:00:00,1463.54286912,102.695982902,512.041901261,0.0,243.2593065,302.612436532,547.027186811,445.618351244,56.6466996096,44.7621359565
 11/30  15:00:00,1462.62285702,102.926291989,508.861196348,0.0,243.2593065,302.612436532,529.908023935,442.75139149,42.4850247072,44.671607738
 11/30  16:00:00,1458.93063481,103.16710071,501.01499226,0.0,243.2593065,302.612436532,533.357226391,441.053267778,56.6466996096,35.6572590032
 11/30  17:00:00,1459.89390171,103.410289146,496.126793567,0.0,243.2593065,310.10971186,557.454640419,437.02430934,84.9700494144,35.4602816645
 11/30  18:00:00,1470.49491621,103.60674042,492.716856777,0.0,243.2593065,310.10971186,542.575449487,440.065705062,84.9700494144,17.5396950114
 11/30  19:00:00,1163.76479806,97.0589692227,461.367375393,0.0,166.938926447,199.110933808,537.686670004,426.513481825,84.9700494144,26.2031387651
 11/30  20:00:00,1093.53140098,97.0589692227,400.274222349,0.0,166.938926447,191.61365848,507.011147828,432.890300499,56.6466996096,17.474147719
 11/30  21:00:00,923.317750426,97.0589692227,368.937177548,0.0,100.150657288,124.558693486,549.179847795,475.05771312,56.6466996096,17.475435065
 11/30  22:00:00,891.830754643,97.0589692227,377.451177801,0.0,100.150657288,124.558693486,541.560659721,481.647775665,42.4850247072,17.427859349
 11/30  23:00:00,845.75316911,97.0589692227,394.062556024,0.0,46.0930336215,124.558693486,538.675774927,501.629860689,28.3233498048,8.72256443311
 11/30  24:00:00,860.104759408,97.0589692227,411.323297804,0.0,46.0930336215,124.558693486,540.062778652,508.478766286,14.1616749024,17.4223374634
 12/01  01:00:00,863.850483626,97.0589692227,430.030671825,0.0,46.0930336215,113.312780494,536.380395563,513.290635025,5.66466996096,17.4250905768
 12/01  02:00:00,885.858362531,97.0589692227,449.950288458,0.0,46.0930336215,113.312780494,532.606823157,518.220901962,5.66466996096,8.7212512344
 12/01  03:00:00,902.328508645,97.0589692227,470.386238047,0.0,46.0930336215,113.312780494,546.862528843,523.772038355,5.66466996096,17.4258205276
 12/01  04:00:00,917.384842332,97.0589692227,491.547876096,0.0,46.0930336215,113.312780494,554.040404001,530.950521859,5.66466996096,17.4252121813
 12/01  05:00:00,993.911356677,97.0589692227,469.467883387,0.0,100.150657288,148.969399434,536.708800779,513.619665346,5.66466996096,17.4244654717
 12/01  06:00:00,997.833916593,97.5899689027,465.963606279,0.0,100.150657288,149.894399434,848.420778416,825.538189299,14.1616749024,8.72091421468
 12/01  07:00:00,1233.20451058,98.7980763168,474.403887747,0.0,176.471037341,302.612436532,629.832304243,584.08384024,28.3233498048,17.4251141978
 12/01  08:00:00,1376.85432668,100.200035067,493.550884399,0.0,243.2593065,310.10971186,606.719737317,537.845756093,42.4850247072,26.3889565173
 12/01  09:00:00,1414.9449454,101.053420037,486.958664148,0.0,243.2593065,310.10971186,602.64673953,510.634787985,56.6466996096,35.3652519351
 12/01  10:00:00,1448.11687507,101.798140106,483.818721265,0.0,243.2593065,302.612436532,560.006547364,482.016534578,42.4850247072,35.5049880789
 12/01  11:00:00,1457.95829181,102.36389252,485.207392723,0.0,243.2593065,310.10971186,562.564346237,456.02000811,70.808374512,35.7359636156
 12/01  12:00:00,1466.03108752,102.871005548,488.496320351,0.0,243.2593065,310.10971186,553.901547582,438.325882447,70.808374512,44.7672906233
 12/01  13:00:00,1430.55277374,103.333312435,492.469861808,0.0,243.2593065,310.10971186,533.819638418,425.342631893,70.808374512,37.6686320122
 12/01  14:00:00,1473.02223988,103.69722913,496.26832825,0.0,243.2593065,302.612436532,515.900550558,416.544291309,56.6466996096,42.7095596393
 12/01  15:00:00,1476.16909751,104.014586728,500.817751375,0.0,243.2593065,302.612436532,484.592531927,397.434407543,42.4850247072,44.6730996769
 12/01  16:00:00,1478.81091599,104.173787491,504.559288678,0.0,243.2593065,302.612436532,482.106489117,380.86806416,56.6466996096,44.591725347
 12/01  17:00:00,1488.07366166,104.106877211,503.045409794,0.0,243.2593065,310.10971186,494.045315783,382.472223612,84.9700494144,26.6030427569
 12/01  18:00:00,1498.05927284,104.012246875,498.853616634,0.0,243.2593065,310.10971186,518.095095215,406.821195723,84.9700494144,26.3038500775
 12/01  19:00:00,1220.21916939,97.0589692227,493.562216332,0.0,166.938926447,199.110933808,510.059045944,407.612595348,84.9700494144,17.4764011812
 12/01  20:00:00,1194.22322474,97.0589692227,475.240291198,0.0,166.938926447,191.61365848,489.319395259,415.198466236,56.6466996096,17.4742294129
 12/01  21:00:00,1025.41495111,97.0589692227,443.745502452,0.0,100.150657288,124.558693486,531.41573946,457.291500527,56.6466996096,17.4775393238
 12/01  22:00:00,951.400647291,97.0589692227,412.223498781,0.0,100.150657288,124.558693486,526.761269601,466.847241209,42.4850247072,17.4290036843
 12/01  23:00:00,831.418266479,97.0589692227,359.706517576,0.0,46.0930336215,124.558693486,534.710351761,488.96137629,28.3233498048,17.4256256661
 12/01  24:00:00,787.666813485,97.0589692227,317.840346243,0.0,46.0930336215,124.558693486,528.487899107,505.604788153,14.1616749024,8.72143605211
 12/02  01:00:00,757.028176201,97.0589692227,301.625652589,0.0,46.0930336215,113.312780494,540.89277056,517.801476844,5.66466996096,17.4266237553
 12/02  02:00:00,745.88776421,97.0589692227,291.400300793,0.0,46.0930336215,113.312780494,554.408984007,531.321741791,5.66466996096,17.422572255
 12/02  03:00:00,736.830928263,97.0589692227,283.076302375,0.0,46.0930336215,113.312780494,566.149135491,543.058855172,5.66466996096,17.4256103584
 12/02  04:00:00,734.745738526,97.0589692227,281.11410392,0.0,46.0930336215,113.312780494,567.374722492,552.988565746,5.66466996096,8.72148678457
 12/02  05:00:00,747.200817118,97.0589692227,286.781311891,0.0,55.6251445156,113.312780494,568.182804138,545.091850223,5.66466996096,17.426283954
 12/02  06:00:00,753.823841616,97.0589692227,293.595537386,0.0,55.6251445156,113.312780494,578.561706606,546.974282532,14.1616749024,17.4257491723
 12/02  07:00:00,809.389083602,97.0589692227,279.768311044,0.0,65.1572554096,176.889270242,547.069261402,501.320830866,28.3233498048,17.4250807314
 12/02  08:00:00,933.250817817,97.3915747651,289.344139031,0.0,109.682768182,220.96816451,842.407608061,791.20133638,42.4850247072,8.72124697378
 12/02  09:00:00,940.649971692,97.3853923846,297.660447177,0.0,109.682768182,220.96816451,719.954978565,637.038406208,56.6466996096,26.2698727475
 12/02  10:00:00,1095.6225333,97.7727118664,346.062303154,0.0,131.945524568,266.955817592,658.997291481,590.111823544,42.4850247072,26.4004432298
 12/02  11:00:00,1167.94019921,97.8024789064,408.122396663,0.0,131.945524568,274.45309292,666.169607445,568.832186622,70.808374512,26.5290463113
 12/02  12:00:00,1240.03606841,97.8293438708,481.130615236,0.0,131.945524568,274.45309292,643.435369509,537.258205411,70.808374512,35.3687895864
 12/02  13:00:00,1230.06090053,98.0193409051,503.015071078,0.0,131.945524568,274.45309292,612.064277387,514.732546941,70.808374512,26.5233559345
 12/02  14:00:00,1237.77791019,98.1590468911,512.367292616,0.0,131.945524568,266.955817592,597.552906519,505.54538701,56.6466996096,35.3608198994
 12/02  15:00:00,1249.68930238,98.2739041522,517.090780797,0.0,131.945524568,266.955817592,556.203234358,487.195918431,42.4850247072,26.5222912198
 12/02  16:00:00,1179.7394583,97.0589692227,518.030633967,0.0,109.682768182,212.545889182,441.204135963,349.196632202,56.6466996096,35.360804151
 12/02  17:00:00,1181.06116678,97.0589692227,516.162233044,0.0,109.682768182,220.04316451,470.629697789,359.137556983,84.9700494144,26.5220913908
 12/02  18:00:00,1148.65937391,97.0589692227,513.222189686,0.0,109.682768182,220.04316451,495.031881896,383.674862975,84.9700494144,26.3869695061
 12/02  19:00:00,1105.07629034,97.0589692227,504.418928824,0.0,100.150657288,199.110933808,530.683824918,428.287802313,84.9700494144,17.4259731897
 12/02  20:00:00,1090.7216371,97.0589692227,499.786828784,0.0,100.150657288,191.61365848,507.098484543,433.026417183,56.6466996096,17.4253677507
 12/02  21:00:00,980.213730157,97.0589692227,502.056735159,0.0,55.6251445156,124.558693486,542.174138327,476.80605284,56.6466996096,8.72138587701
 12/02  22:00:00,980.37447257,97.0589692227,505.070179392,0.0,55.6251445156,124.558693486,544.137388868,484.226323596,42.4850247072,17.4260405641
 12/02  23:00:00,972.689650403,97.0589692227,506.410105933,0.0,46.0930336215,124.558693486,550.106409883,504.357553556,28.3233498048,17.4255065213
 12/02  24:00:00,967.99760434,97.0589692227,501.447021137,0.0,46.0930336215,124.558693486,544.622404068,513.035880701,14.1616749024,17.4248484643
 12/03  01:00:00,874.138067574,97.0589692227,432.166581391,0.0,34.9616554283,113.312780494,538.334995611,523.94617517,5.66466996096,8.72415048064
 12/03  02:00:00,815.525028516,97.0589692227,379.08290195,0.0,34.9616554283,113.312780494,555.428455912,532.337643188,5.66466996096,17.4261427633
 12/03  03:00:00,792.629674046,97.0589692227,359.405881598,0.0,34.9616554283,113.312780494,565.461026203,542.370601851,5.66466996096,17.4257543916
 12/03  04:00:00,772.251933132,97.0589692227,341.538108841,0.0,34.9616554283,113.312780494,572.250502821,549.160630473,5.66466996096,17.425202387
 12/03  05:00:00,776.812190457,97.0589692227,337.616650062,0.0,44.4937663224,113.312780494,561.390307564,547.0012686,5.66466996096,8.72436900342
 12/03  06:00:00,749.314739183,97.0589692227,312.056909791,0.0,44.4937663224,113.312780494,599.25833497,567.670721408,14.1616749024,17.4259386596
 12/03  07:00:00,793.692831711,97.0589692227,286.435279078,0.0,54.0258772165,176.889270242,566.607719111,520.858884514,28.3233498048,17.4254847923
 12/03  08:00:00,785.136283107,97.0589692227,275.743693495,0.0,54.0258772165,184.38654557,578.424717399,518.514763141,42.4850247072,17.424929551
 12/03  09:00:00,867.474094161,97.0589692227,288.172064628,0.0,65.1572554096,220.04316451,548.409496867,474.25431965,56.6466996096,17.5084776076
 12/03  10:00:00,905.758181621,97.0589692227,329.556773104,0.0,65.1572554096,212.545889182,506.525639105,437.665069669,42.4850247072,26.3755447282
 12/03  11:00:00,983.849279582,97.0589692227,391.34962688,0.0,65.1572554096,220.04316451,522.287949029,424.974515735,70.808374512,26.5050587825
 12/03  12:00:00,1042.90879037,97.0589692227,440.154321438,0.0,65.1572554096,220.04316451,524.573235838,418.438369596,70.808374512,35.3264917299
 12/03  13:00:00,1087.33016394,97.0589692227,479.990680081,0.0,65.1572554096,220.04316451,508.118794634,410.803763597,70.808374512,26.5066565254
 12/03  14:00:00,1092.83902032,97.0589692227,493.292169751,0.0,65.1572554096,212.545889182,488.073809136,404.929298671,56.6466996096,26.4978108551
 12/03  15:00:00,1099.06576746,97.0589692227,498.761509086,0.0,65.1572554096,212.545889182,469.817418457,392.000132815,42.4850247072,35.3322609352
 12/03  16:00:00,1102.60024448,97.0589692227,501.085072743,0.0,65.1572554096,212.545889182,463.576701643,380.424115024,56.6466996096,26.5058870095
 12/03  17:00:00,1071.74043922,97.0589692227,498.27721601,0.0,65.1572554096,220.04316451,510.847839679,390.550540817,84.9700494144,35.327249447
 12/03  18:00:00,1010.92852747,97.0589692227,466.029849029,0.0,54.0258772165,184.38654557,533.833683957,431.272099192,84.9700494144,17.5915353498
 12/03  19:00:00,936.933643234,97.0589692227,420.592895338,0.0,44.4937663224,163.454314868,579.822230071,477.424744393,84.9700494144,17.4274362642
 12/03  20:00:00,847.231460458,97.0589692227,347.313470223,0.0,44.4937663224,155.95703954,574.940121216,500.870098608,56.6466996096,17.4233229984
 12/03  21:00:00,764.322178678,97.0589692227,300.276145162,0.0,44.4937663224,124.558693486,628.769866679,554.696803999,56.6466996096,17.4263630707
 12/03  22:00:00,740.502295365,97.0589692227,276.70267268,0.0,44.4937663224,124.558693486,629.889636757,578.682731076,42.4850247072,8.72188097398
 12/03  23:00:00,731.261493396,97.0589692227,273.674646532,0.0,34.9616554283,124.558693486,636.841208341,591.090711144,28.3233498048,17.427147392
 12/03  24:00:00,761.042532009,97.0589692227,301.264298711,0.0,34.9616554283,124.558693486,607.306438116,575.718074993,14.1616749024,17.426688221
 12/04  01:00:00,753.596159238,97.0589692227,297.671824209,0.0,46.0930336215,113.312780494,621.375849619,598.284626776,5.66466996096,17.4265528823
 12/04  02:00:00,703.042686161,97.0589692227,249.932189648,0.0,46.0930336215,113.312780494,671.359991063,656.97323922,5.66466996096,8.72208188207
 12/04  03:00:00,680.849771629,97.0589692227,228.09164206,0.0,46.0930336215,113.312780494,700.534432329,677.442113518,5.66466996096,17.4276488496
 12/04  04:00:00,660.369233273,97.0589692227,205.417581844,0.0,46.0930336215,113.312780494,751.594485563,728.502527566,5.66466996096,17.4272880357
 12/04  05:00:00,767.614259791,97.0589692227,226.820209855,0.0,100.150657288,148.969399434,660.204197675,637.112749096,5.66466996096,17.4267786182
 12/04  06:00:00,837.433713731,97.0589692227,292.778502364,0.0,100.150657288,149.894399434,1076.4579091,1053.57410481,14.1616749024,8.72212939431
 12/04  07:00:00,1059.34993577,97.341711193,288.219317605,0.0,176.471037341,302.612436532,735.69318137,689.942055804,28.3233498048,17.4277757618
 12/04  08:00:00,1181.28886982,97.6413723818,290.636215772,0.0,243.2593065,310.10971186,686.982918772,618.102136464,42.4850247072,26.3957576012
 12/04  09:00:00,1242.03136016,97.7668261364,323.160660852,0.0,243.2593065,310.10971186,669.708670728,577.685458662,56.6466996096,35.376512456
 12/04  10:00:00,1352.50495308,97.8615205753,399.480568059,0.0,243.2593065,302.612436532,624.882704127,546.879107558,42.4850247072,35.5185718618
 12/04  11:00:00,1446.31797691,97.9424665282,483.895899883,0.0,243.2593065,310.10971186,620.619369087,514.0569964,70.808374512,35.7539981752
 12/04  12:00:00,1459.71124374,98.2345777033,502.418021977,0.0,243.2593065,310.10971186,603.203826619,487.60724074,70.808374512,44.7882113662
 12/04  13:00:00,1436.89624192,98.5942451692,518.921864002,0.0,243.2593065,310.10971186,580.486262455,465.15337841,70.808374512,44.5245095328
 12/04  14:00:00,1485.3215309,98.8274444996,530.253891241,0.0,243.2593065,302.612436532,554.898737549,453.462064845,56.6466996096,44.789973094
 12/04  15:00:00,1494.82449926,99.1178456502,536.701518955,0.0,243.2593065,302.612436532,518.430609973,440.192061605,42.4850247072,35.7535236599
 12/04  16:00:00,1498.74214817,99.600640968,538.298428218,0.0,243.2593065,302.612436532,520.227385276,418.98792392,56.6466996096,44.5927617462
 12/04  17:00:00,1506.15852538,99.8880771034,537.930866515,0.0,243.2593065,310.10971186,530.810885444,410.372630973,84.9700494144,35.4682050568
 12/04  18:00:00,1518.244664,100.070784547,535.157018353,0.0,243.2593065,310.10971186,532.030303584,429.513989935,84.9700494144,17.5462642347
 12/04  19:00:00,1246.55373809,97.0589692227,530.576425271,0.0,166.938926447,199.110933808,506.538091108,404.087164135,84.9700494144,17.4808775589
 12/04  20:00:00,1232.04122212,97.0589692227,525.318294731,0.0,166.938926447,191.61365848,495.750192305,412.895766695,56.6466996096,26.2077259998
 12/04  21:00:00,1091.76192463,97.0589692227,520.696515964,0.0,100.150657288,124.558693486,530.74096723,456.616412988,56.6466996096,17.4778546316
 12/04  22:00:00,1048.84444927,97.0589692227,516.753036992,0.0,100.150657288,124.558693486,515.539557346,464.329151027,42.4850247072,8.72538161247
 12/04  23:00:00,981.733555313,97.0589692227,514.654802214,0.0,46.0930336215,124.558693486,528.455818996,482.704001007,28.3233498048,17.4284681848
 12/04  24:00:00,982.897000945,97.0589692227,514.914913406,0.0,46.0930336215,124.558693486,519.325063201,487.738424531,14.1616749024,17.4249637672
 12/05  01:00:00,969.501554843,97.0589692227,514.46787314,0.0,46.0930336215,113.312780494,516.313099425,493.220394732,5.66466996096,17.4280347322
 12/05  02:00:00,966.882534756,97.0589692227,512.461938811,0.0,46.0930336215,113.312780494,513.655990519,499.268508728,5.66466996096,8.72281182918
 12/05  03:00:00,963.950246479,97.0589692227,509.466468463,0.0,46.0930336215,113.312780494,528.311914926,505.217992385,5.66466996096,17.4292525801
 12/05  04:00:00,959.8898032,97.0589692227,506.049618965,0.0,46.0930336215,113.312780494,535.634185509,512.543706795,5.66466996096,17.4258087527
 12/05  05:00:00,1026.37969221,97.0589692227,482.189041597,0.0,100.150657288,148.969399434,517.713163138,494.619995804,5.66466996096,17.4284973736
 12/05  06:00:00,1039.59901202,97.2497614977,493.695236752,0.0,100.150657288,149.894399434,864.188796414,841.146883659,14.1616749024,8.88023785248
 12/05  07:00:00,1267.99981297,97.9424748903,493.213236648,0.0,176.471037341,302.612436532,622.236133166,576.640590418,28.3233498048,17.2721929423
 12/05  08:00:00,1382.99587339,98.204477738,488.328464549,0.0,243.2593065,310.10971186,600.872072027,531.987540005,42.4850247072,26.3995073151
 12/05  09:00:00,1408.38861503,98.9802432131,489.584149241,0.0,243.2593065,310.10971186,592.413986973,500.385298282,56.6466996096,35.3819890809
 12/05  10:00:00,1443.45785847,99.7457176539,496.872264716,0.0,243.2593065,302.612436532,552.853218724,474.843230417,42.4850247072,35.5249636002
 12/05  11:00:00,1460.94653178,100.441375167,513.009731636,0.0,243.2593065,310.10971186,562.811907929,447.303452587,70.808374512,44.7000808301
 12/05  12:00:00,1472.47036147,101.203242068,528.874469767,0.0,243.2593065,310.10971186,541.54044037,425.942826665,70.808374512,44.7892391932
 12/05  13:00:00,1442.09252857,101.783839094,541.202166098,0.0,243.2593065,310.10971186,515.648091663,409.224613441,70.808374512,35.6151037098
 12/05  14:00:00,1487.43171261,102.074909952,549.242512311,0.0,243.2593065,302.612436532,503.185206942,401.746483173,56.6466996096,44.7920241595
 12/05  15:00:00,1490.36645108,102.544784854,553.60291086,0.0,243.2593065,302.612436532,470.907851462,383.721586744,42.4850247072,44.7012400113
 12/05  16:00:00,1486.44736765,102.765436885,554.940181204,0.0,243.2593065,302.612436532,465.86295356,373.540722311,56.6466996096,35.6755316394
 12/05  17:00:00,1488.88410251,102.74337472,551.813501455,0.0,243.2593065,310.10971186,506.229992693,385.782906633,84.9700494144,35.4770366457
 12/05  18:00:00,1505.12371806,102.880459274,549.337929977,0.0,243.2593065,310.10971186,507.366345315,396.08936537,84.9700494144,26.3069305307
 12/05  19:00:00,1230.1117317,97.0589692227,545.701636285,0.0,166.938926447,199.110933808,490.50575503,388.057222697,84.9700494144,17.4784829185
 12/05  20:00:00,1221.35031264,97.0589692227,542.439437536,0.0,166.938926447,191.61365848,468.180136596,394.053359841,56.6466996096,17.480077146
 12/05  21:00:00,1087.7132932,97.0589692227,540.954790271,0.0,100.150657288,124.558693486,508.953362324,434.824847648,56.6466996096,17.4818150663
 12/05  22:00:00,1052.38715585,97.0589692227,541.854381805,0.0,100.150657288,124.558693486,499.844225542,439.925433614,42.4850247072,17.4337672201
 12/05  23:00:00,974.362407337,97.0589692227,543.205705805,0.0,46.0930336215,124.558693486,500.016581683,462.970591183,28.3233498048,8.72264069541
 12/05  24:00:00,966.713824112,97.0589692227,543.917740942,0.0,46.0930336215,124.558693486,501.102469152,469.511996234,14.1616749024,17.4287980158
 12/06  01:00:00,949.075531155,97.0589692227,543.711591575,0.0,46.0930336215,113.312780494,496.871776543,473.779671704,5.66466996096,17.4274348778
 12/06  02:00:00,947.336973413,97.0589692227,544.804113189,0.0,46.0930336215,113.312780494,500.886437333,477.793054304,5.66466996096,17.4287130684
 12/06  03:00:00,940.545357448,97.0589692227,546.499779226,0.0,46.0930336215,113.312780494,501.714327256,487.326523171,5.66466996096,8.7231341235
 12/06  04:00:00,937.085716687,97.0589692227,550.94353052,0.0,46.0930336215,113.312780494,513.126669492,490.03207657,5.66466996096,17.4299229612
 12/06  05:00:00,1032.38717179,97.0589692227,556.726191418,0.0,100.150657288,148.969399434,490.057784723,466.966579228,5.66466996096,17.4265355335
 12/06  06:00:00,1040.12122088,97.478289949,561.988738719,0.0,100.150657288,149.894399434,784.497482896,752.90647565,14.1616749024,17.4293323431
 12/06  07:00:00,1275.43941635,98.4611129651,567.239264448,0.0,176.471037341,302.612436532,572.449789389,526.700437917,28.3233498048,17.4260016673
 12/06  08:00:00,1401.80983577,100.072138434,572.193526158,0.0,243.2593065,310.10971186,543.761590014,483.670832438,42.4850247072,17.6057328681
 12/06  09:00:00,1437.33884047,100.753297989,577.109019104,0.0,243.2593065,310.10971186,555.050542842,463.010466514,56.6466996096,35.3933767181
 12/06  10:00:00,1476.5537699,101.359309763,581.931623839,0.0,243.2593065,302.612436532,523.272545703,445.250804912,42.4850247072,35.5367160843
 12/06  11:00:00,1488.12739193,101.681699114,584.6910014,0.0,243.2593065,310.10971186,546.91949599,431.406158174,70.808374512,44.7049633049
 12/06  12:00:00,1486.51985317,102.012441018,580.910528606,0.0,243.2593065,310.10971186,537.38382105,421.778658563,70.808374512,44.7967879748
 12/06  13:00:00,1443.01025786,102.347347857,578.681224317,0.0,243.2593065,310.10971186,519.454232605,413.017317225,70.808374512,35.6285408682
 12/06  14:00:00,1470.018736,102.684627655,571.526114679,0.0,243.2593065,302.612436532,506.317309109,404.870445406,56.6466996096,44.8001640941
 12/06  15:00:00,1464.34685047,102.991581186,565.010503852,0.0,243.2593065,302.612436532,483.749638705,396.563435596,42.4850247072,44.7011784025
 12/06  16:00:00,1462.82121169,103.250064669,563.103031058,0.0,243.2593065,302.612436532,481.862578342,389.423956246,56.6466996096,35.7919224864
 12/06  17:00:00,1473.20115213,103.437149742,566.813809732,0.0,243.2593065,310.10971186,509.466697799,389.104980337,84.9700494144,35.3916680477
 12/06  18:00:00,1493.08582503,103.590854267,571.329465668,0.0,243.2593065,310.10971186,504.415356756,393.133996493,84.9700494144,26.3113108487
 12/06  19:00:00,1240.17399426,97.0589692227,591.163600143,0.0,166.938926447,199.110933808,491.208996315,388.757739795,84.9700494144,17.4812071055
 12/06  20:00:00,1237.97351676,97.0589692227,596.004623093,0.0,166.938926447,191.61365848,467.012589677,392.886940555,56.6466996096,17.4789495128
 12/06  21:00:00,1104.966788,97.0589692227,597.01089433,0.0,100.150657288,124.558693486,506.307058477,432.177634157,56.6466996096,17.4827247099
 12/06  22:00:00,1062.21184139,97.0589692227,593.557835231,0.0,100.150657288,124.558693486,497.053048513,437.134200305,42.4850247072,17.4338234999
 12/06  23:00:00,993.084373908,97.0589692227,591.920264384,0.0,46.0930336215,124.558693486,500.185674138,454.434552785,28.3233498048,17.4277715478
 12/06  24:00:00,990.256013748,97.0589692227,587.9027885,0.0,46.0930336215,124.558693486,491.019643566,459.430550907,14.1616749024,17.4274177571
 12/07  01:00:00,968.267831642,97.0589692227,577.63541312,0.0,46.0930336215,113.312780494,475.141714887,460.753097118,5.66466996096,8.72394780803
 12/07  02:00:00,968.830863068,97.0589692227,578.190244139,0.0,46.0930336215,113.312780494,486.003872287,462.910047981,5.66466996096,17.429154345
 12/07  03:00:00,972.831131384,97.0589692227,582.473399701,0.0,46.0930336215,113.312780494,489.36765979,466.273914424,5.66466996096,17.4290754048
 12/07  04:00:00,978.352690204,97.0589692227,588.452505535,0.0,46.0930336215,113.312780494,493.122110239,470.028655314,5.66466996096,17.4287849644
 12/07  05:00:00,1070.47094687,97.0589692227,590.407073898,0.0,100.150657288,148.969399434,465.964919314,451.577056349,5.66466996096,8.72319300414
 12/07  06:00:00,1058.79470744,97.5425272866,576.0661939,0.0,100.150657288,149.894399434,741.566381864,709.974832131,14.1616749024,17.4298748302
 12/07  07:00:00,1281.60041001,99.0825400825,567.935428959,0.0,176.471037341,302.612436532,547.310506184,501.558717477,28.3233498048,17.4284389025
 12/07  08:00:00,1397.15175498,100.819044014,561.988863294,0.0,243.2593065,310.10971186,524.280058103,455.392937361,42.4850247072,26.4020960352
 12/07  09:00:00,1421.73230841,101.648111513,555.751115733,0.0,243.2593065,310.10971186,517.109560118,425.08175111,56.6466996096,35.3811093985
 12/07  10:00:00,1441.93276932,101.980280457,541.383100878,0.0,243.2593065,302.612436532,491.75518271,413.745375195,42.4850247072,35.5247828075
 12/07  11:00:00,1450.92352465,102.337666285,542.717659316,0.0,243.2593065,310.10971186,506.210185236,399.639428419,70.808374512,35.7623823048
 12/07  12:00:00,1460.74412309,102.719014303,551.932179752,0.0,243.2593065,310.10971186,507.881446252,392.270810377,70.808374512,44.8022613622
 12/07  13:00:00,1419.57179757,103.34069548,552.267620227,0.0,243.2593065,310.10971186,487.311106013,371.962138221,70.808374512,44.5405932809
 12/07  14:00:00,1464.12566669,103.911429428,563.991050613,0.0,243.2593065,302.612436532,459.120043925,357.669550469,56.6466996096,44.8037938455
 12/07  15:00:00,1471.61442762,103.828199859,572.681192035,0.0,243.2593065,302.612436532,446.913361646,362.317556585,42.4850247072,42.1107803537
 12/07  16:00:00,1480.95228083,103.865861673,582.992783042,0.0,243.2593065,302.612436532,465.709580714,370.790486058,56.6466996096,38.2723950466
 12/07  17:00:00,1489.26863624,104.182846308,585.059907831,0.0,243.2593065,310.10971186,492.312927661,371.861338339,84.9700494144,35.4815399081
 12/07  18:00:00,1502.33620822,104.465585527,582.598254097,0.0,243.2593065,310.10971186,486.365308246,376.077065495,84.9700494144,25.3181933369
 12/07  19:00:00,1224.95016465,97.0589692227,578.81800935,0.0,166.938926447,199.110933808,481.256843533,377.820279805,84.9700494144,18.4665143133
 12/07  20:00:00,1213.69598698,97.0589692227,574.637939812,0.0,166.938926447,191.61365848,458.696885255,384.568751981,56.6466996096,17.4814336651
 12/07  21:00:00,1078.42579501,97.0589692227,569.775807176,0.0,100.150657288,124.558693486,499.259402201,425.129357923,56.6466996096,17.4833446691
 12/07  22:00:00,1047.50864842,97.0589692227,562.345058853,0.0,100.150657288,124.558693486,492.830294602,432.910083956,42.4850247072,17.4351859392
 12/07  23:00:00,976.030644164,97.0589692227,555.594806141,0.0,46.0930336215,124.558693486,488.294976168,451.248247902,28.3233498048,8.72337846178
 12/07  24:00:00,969.580302118,97.0589692227,553.39706481,0.0,46.0930336215,124.558693486,490.27798556,458.685889054,14.1616749024,17.4304216032
 12/08  01:00:00,957.995685034,97.0589692227,550.417597528,0.0,46.0930336215,113.312780494,487.351507077,464.257677297,5.66466996096,17.4291598191
 12/08  02:00:00,961.665645868,97.0589692227,544.989997741,0.0,46.0930336215,113.312780494,493.588557001,470.49325936,5.66466996096,17.4306276802
 12/08  03:00:00,961.446297761,97.0589692227,537.781108942,0.0,46.0930336215,113.312780494,498.142830362,475.050694922,5.66466996096,17.4274654796
 12/08  04:00:00,961.005511416,97.0589692227,532.213290738,0.0,46.0930336215,113.312780494,493.634566555,479.244290847,5.66466996096,8.72560574725
 12/08  05:00:00,1049.34361348,97.0589692227,528.591091161,0.0,100.150657288,148.969399434,484.92459935,461.831173258,5.66466996096,17.4287561319
 12/08  06:00:00,1045.70984539,97.5845009427,526.804561708,0.0,100.150657288,149.894399434,752.516940819,720.925222673,14.1616749024,17.4300432437
 12/08  07:00:00,1271.61071608,99.3310396192,527.011864873,0.0,176.471037341,302.612436532,559.338447153,513.58660977,28.3233498048,17.4284875781
 12/08  08:00:00,1394.18376637,101.03273451,526.641685151,0.0,243.2593065,310.10971186,541.114022184,472.227244875,42.4850247072,26.4017526017
 12/08  09:00:00,1424.85330982,101.610829295,525.583352599,0.0,243.2593065,310.10971186,539.119745037,455.917195786,56.6466996096,26.5558496417
 12/08  10:00:00,1457.89316857,102.031001973,525.131000108,0.0,243.2593065,302.612436532,526.458913832,448.426371592,42.4850247072,35.5475175334
 12/08  11:00:00,1466.54512725,102.412274952,525.508286805,0.0,243.2593065,310.10971186,547.270537462,431.748816903,70.808374512,44.7133460468
 12/08  12:00:00,1467.7728844,102.824955895,527.843716929,0.0,243.2593065,310.10971186,530.874480119,415.261101707,70.808374512,44.8050039007
