Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 12/22  05:00:00,842.998976491,97.0589692227,309.515839245,0.0,100.150657288,148.969399434,540.052725613,520.718086171,5.66466996096,13.669969481
 12/22  06:00:00,866.481080977,97.5934747331,330.921482066,0.0,100.150657288,149.894399434,853.590403615,821.989342213,14.1616749024,17.4393864995
 12/22  07:00:00,1078.42970566,98.6922739501,311.226713777,0.0,176.471037341,302.612436532,629.946123171,584.185196817,28.3233498048,17.437576549
 12/22  08:00:00,1185.89401703,100.09825327,296.401135529,0.0,243.2593065,310.10971186,609.463711124,540.555781712,42.4850247072,26.4229047048
 12/22  09:00:00,1212.66263516,100.671936268,291.92717452,0.0,243.2593065,310.10971186,625.572469534,533.499417887,56.6466996096,35.426352038
 12/22  10:00:00,1231.81456208,101.147789135,277.845642236,0.0,243.2593065,302.612436532,610.32888562,532.263307323,42.4850247072,35.5805535896
 12/22  11:00:00,1235.38187512,101.508488206,275.729337149,0.0,243.2593065,310.10971186,633.893223431,518.30438335,70.808374512,44.7804655695
 12/22  12:00:00,1243.9911654,101.813138886,277.596208623,0.0,243.2593065,310.10971186,627.253443226,511.573343644,70.808374512,44.87172507
 12/22  13:00:00,1196.31035242,102.043871375,268.822017248,0.0,243.2593065,310.10971186,633.905326299,518.490004254,70.808374512,44.6069475323
 12/22  14:00:00,1215.57492869,102.144951237,253.896590287,0.0,243.2593065,302.612436532,641.066075582,539.549332141,56.6466996096,44.8700438315
 12/22  15:00:00,1214.91438863,102.550566277,252.273228599,0.0,243.2593065,302.612436532,606.859587234,519.600759712,42.4850247072,44.7738028152
 12/22  16:00:00,1218.93850251,102.776369977,253.89578994,0.0,243.2593065,302.612436532,608.205477648,515.815061703,56.6466996096,35.7437163352
 12/22  17:00:00,1215.77561078,102.90195122,243.234882085,0.0,243.2593065,310.10971186,646.370697444,523.699175624,84.9700494144,37.701472405
 12/22  18:00:00,1217.71118318,103.073420423,227.226162334,0.0,243.2593065,310.10971186,642.909700768,533.739695518,84.9700494144,24.1999558362
 12/22  19:00:00,909.013693171,97.0589692227,188.344568297,0.0,166.938926447,199.110933808,690.797912056,588.33226501,84.9700494144,17.4955976311
 12/22  20:00:00,891.783804874,97.0589692227,180.73153362,0.0,166.938926447,191.61365848,661.294999398,578.416973458,56.6466996096,26.2313263303
 12/22  21:00:00,757.655494169,97.0589692227,181.681060346,0.0,100.150657288,124.558693486,699.846713201,625.707503705,56.6466996096,17.4925098856
 12/22  22:00:00,714.076788256,97.0589692227,176.678807438,0.0,100.150657288,124.558693486,714.806479105,654.877819595,42.4850247072,17.4436348028
 12/22  23:00:00,647.090178787,97.0589692227,172.386991462,0.0,46.0930336215,124.558693486,723.37100793,686.319828617,28.3233498048,8.72782950809
 12/22  24:00:00,650.469343248,97.0589692227,171.975732664,0.0,46.0930336215,124.558693486,726.241454801,694.639549214,14.1616749024,17.4402306853
 12/23  01:00:00,636.960772271,97.0589692227,171.834980798,0.0,46.0930336215,113.312780494,724.816414745,701.713573507,5.66466996096,17.4381712768
 12/23  02:00:00,644.993003148,97.0589692227,183.037628592,0.0,46.0930336215,113.312780494,702.271258794,679.170395615,5.66466996096,17.4361932182
 12/23  03:00:00,638.251437379,97.0589692227,177.804820755,0.0,46.0930336215,113.312780494,733.286800584,710.18214014,5.66466996096,17.4399904832
 12/23  04:00:00,629.879673402,97.0589692227,165.781568028,0.0,46.0930336215,113.312780494,760.124574767,737.02225494,5.66466996096,17.4376498659
 12/23  05:00:00,630.874297822,97.0589692227,154.996355176,0.0,55.6251445156,113.312780494,770.027136124,755.634491433,5.66466996096,8.7279747302
 12/23  06:00:00,619.454924974,97.0589692227,138.177711057,0.0,55.6251445156,113.312780494,834.385981935,802.783751107,14.1616749024,17.440555925
 12/23  07:00:00,682.79950206,97.0589692227,130.803644547,0.0,65.1572554096,176.889270242,792.621059856,746.859552981,28.3233498048,17.4381570698
 12/23  08:00:00,824.906734598,97.3963075625,153.646948989,0.0,109.682768182,220.96816451,1024.3398773,964.413938213,42.4850247072,17.4409143779
 12/23  09:00:00,818.090071521,97.3894924206,147.947208314,0.0,109.682768182,220.96816451,883.002910071,808.818909945,56.6466996096,17.5373005164
 12/23  10:00:00,918.149717363,97.7779467472,140.09969316,0.0,131.945524568,266.955817592,863.519582218,785.788686524,42.4850247072,35.2458709867
 12/23  11:00:00,924.943081554,97.8084769869,139.132708548,0.0,131.945524568,274.45309292,862.767587427,765.382565464,70.808374512,26.576647451
 12/23  12:00:00,929.946772919,97.8221677599,142.732165057,0.0,131.945524568,274.45309292,851.000415519,744.762443124,70.808374512,35.4295978821
 12/23  13:00:00,901.456934532,97.8309449984,147.479670527,0.0,131.945524568,274.45309292,828.606270147,722.385291713,70.808374512,35.4126039211
 12/23  14:00:00,903.581650724,97.8374454244,157.128399685,0.0,131.945524568,266.955817592,771.446652642,688.23443605,56.6466996096,26.5655169823
 12/23  15:00:00,911.762140096,97.8426833306,163.583684218,0.0,131.945524568,266.955817592,768.388338914,690.482370434,42.4850247072,35.420943773
 12/23  16:00:00,817.37820663,97.0589692227,147.842399564,0.0,109.682768182,212.545889182,681.800064192,589.735175474,56.6466996096,35.4181891088
 12/23  17:00:00,822.727396749,97.0589692227,143.379433475,0.0,109.682768182,220.04316451,733.248015616,621.715783054,84.9700494144,26.5621831472
 12/23  18:00:00,785.720941413,97.0589692227,131.992455039,0.0,109.682768182,220.04316451,793.94637878,682.556579805,84.9700494144,26.4197495603
 12/23  19:00:00,721.150801868,97.0589692227,102.480474436,0.0,100.150657288,199.110933808,922.49492041,820.084222636,84.9700494144,17.4406483602
 12/23  20:00:00,688.096964405,97.0589692227,73.9256636939,0.0,100.150657288,191.61365848,978.873489091,904.788522241,56.6466996096,17.4382672413
 12/23  21:00:00,567.772935141,97.0589692227,66.4566416964,0.0,55.6251445156,124.558693486,976.66413093,902.57851904,56.6466996096,17.43891228
 12/23  22:00:00,556.818178576,97.0589692227,55.1093547611,0.0,55.6251445156,124.558693486,1016.88512933,956.960134882,42.4850247072,17.4399697402
 12/23  23:00:00,548.718565446,97.0589692227,53.400483595,0.0,46.0930336215,124.558693486,967.635147767,921.874175375,28.3233498048,17.4376225864
 12/23  24:00:00,551.12861563,97.0589692227,53.4746446555,0.0,46.0930336215,124.558693486,927.166049666,904.276414394,14.1616749024,8.7279603698
 12/24  01:00:00,514.400511102,97.0589692227,37.7448221759,0.0,34.9616554283,113.312780494,1085.17989829,1062.07442008,5.66466996096,17.4408082539
 12/24  02:00:00,509.362920867,97.0589692227,31.4390989762,0.0,34.9616554283,113.312780494,1081.57220304,1058.46887706,5.66466996096,17.4386560272
 12/24  03:00:00,508.24621446,97.0589692227,29.4396424669,0.0,34.9616554283,113.312780494,1063.95115282,1040.84738143,5.66466996096,17.4391014314
 12/24  04:00:00,495.545999778,97.0589692227,15.5618422221,0.0,34.9616554283,113.312780494,1203.99265819,1180.88746004,5.66466996096,17.4405281898
 12/24  05:00:00,498.917026981,97.0589692227,11.0783025563,0.0,44.4937663224,113.312780494,1147.07023761,1123.96733586,5.66466996096,17.438231789
 12/24  06:00:00,486.478320287,97.0589692227,6.05988339129,0.0,44.4937663224,113.312780494,1182.10134227,1159.21138462,14.1616749024,8.72828274797
 12/24  07:00:00,526.122424483,97.0589692227,0.0,0.0,54.0258772165,176.889270242,1155.02616566,1109.26158035,28.3233498048,17.441235509
 12/24  08:00:00,535.231466025,97.0589692227,0.0,0.0,54.0258772165,184.38654557,1157.05233724,1097.12843449,42.4850247072,17.4388780422
 12/24  09:00:00,629.425623834,97.0589692227,4.6615837371,0.0,65.1572554096,220.04316451,1059.32941703,976.404923212,56.6466996096,26.277794204
 12/24  10:00:00,637.716728173,97.0589692227,14.1022716622,0.0,65.1572554096,212.545889182,915.664245852,846.770085382,42.4850247072,26.4091357628
 12/24  11:00:00,652.455513212,97.0589692227,22.4159553875,0.0,65.1572554096,220.04316451,901.464571318,804.106076593,70.808374512,26.550120213
 12/24  12:00:00,665.484030859,97.0589692227,34.6053303924,0.0,65.1572554096,220.04316451,839.211222319,733.020013893,70.808374512,35.382833914
 12/24  13:00:00,677.788644705,97.0589692227,47.7283712312,0.0,65.1572554096,220.04316451,783.370907663,686.021239713,70.808374512,26.5412934381
 12/24  14:00:00,683.798702485,97.0589692227,61.2282429597,0.0,65.1572554096,212.545889182,750.162234497,658.128384067,56.6466996096,35.3871508211
 12/24  15:00:00,700.121330399,97.0589692227,75.5506768658,0.0,65.1572554096,212.545889182,717.148454432,648.125159186,42.4850247072,26.5382705391
 12/24  16:00:00,708.494921125,97.0589692227,83.044460061,0.0,65.1572554096,212.545889182,748.030359758,655.991520273,56.6466996096,35.3921398762
 12/24  17:00:00,680.311523656,97.0589692227,80.0978882991,0.0,65.1572554096,220.04316451,821.490237821,701.139743226,84.9700494144,35.3804451805
 12/24  18:00:00,629.89883901,97.0589692227,62.9215623872,0.0,54.0258772165,184.38654557,944.181074689,832.800326772,84.9700494144,26.4106985027
 12/24  19:00:00,595.091378307,97.0589692227,50.1024609253,0.0,44.4937663224,163.454314868,1031.70352039,938.005136599,84.9700494144,8.72833438154
 12/24  20:00:00,572.965903973,97.0589692227,34.9780296134,0.0,44.4937663224,155.95703954,1125.98940903,1051.90136939,56.6466996096,17.4413400326
 12/24  21:00:00,520.966184764,97.0589692227,14.7471719944,0.0,44.4937663224,124.558693486,1306.84511154,1232.75944095,56.6466996096,17.438970977
 12/24  22:00:00,491.343862593,97.0589692227,2.65133178447,0.0,44.4937663224,124.558693486,1345.95833508,1286.03657451,42.4850247072,17.4367358625
 12/24  23:00:00,464.179005417,97.0589692227,0.0,0.0,34.9616554283,124.558693486,1236.60569626,1190.84154026,28.3233498048,17.4408061923
 12/24  24:00:00,465.662803042,97.0589692227,0.0,0.0,34.9616554283,124.558693486,1187.20935012,1155.6091882,14.1616749024,17.438487021
 12/25  01:00:00,451.354004793,97.0589692227,0.0,0.0,34.9616554283,113.312780494,1169.94298307,1155.54975832,5.66466996096,8.72855478295
 12/25  02:00:00,449.083011709,97.0589692227,0.0,0.0,34.9616554283,113.312780494,1163.51053385,1140.40382429,5.66466996096,17.4420396019
 12/25  03:00:00,448.329125713,97.0589692227,0.0,0.0,34.9616554283,113.312780494,1139.84271253,1116.73829125,5.66466996096,17.4397513164
 12/25  04:00:00,448.407756696,97.0589692227,0.0,0.0,34.9616554283,113.312780494,1142.07092835,1118.96868805,5.66466996096,17.4375703419
 12/25  05:00:00,457.871088087,97.0589692227,0.0,0.0,44.4937663224,113.312780494,1210.72972335,1187.62330521,5.66466996096,17.4417481788
 12/25  06:00:00,459.641148601,97.0589692227,0.0,0.0,44.4937663224,113.312780494,1225.7390676,1194.13794666,14.1616749024,17.4394460325
 12/25  07:00:00,548.788769625,97.0589692227,2.74105036804,0.0,54.0258772165,176.889270242,1113.3174423,1067.55683075,28.3233498048,17.4372617399
 12/25  08:00:00,577.316558302,97.0589692227,9.31000061592,0.0,54.0258772165,184.38654557,1030.74266153,979.526640982,42.4850247072,8.73099584022
 12/25  09:00:00,643.938334596,97.0589692227,14.4578860378,0.0,65.1572554096,220.04316451,1023.81030048,940.884371707,56.6466996096,26.2792291659
 12/25  10:00:00,645.848687784,97.0589692227,26.574966843,0.0,65.1572554096,212.545889182,943.210725302,874.315718745,42.4850247072,26.4099818501
 12/25  11:00:00,669.812784813,97.0589692227,46.8435769322,0.0,65.1572554096,220.04316451,858.935416383,761.582586497,70.808374512,26.544455374
 12/25  12:00:00,694.442108637,97.0589692227,74.6600286881,0.0,65.1572554096,220.04316451,777.925763007,671.725749196,70.808374512,35.3916392993
 12/25  13:00:00,723.055227503,97.0589692227,105.926955859,0.0,65.1572554096,220.04316451,732.392589648,626.203458579,70.808374512,35.3807565572
 12/25  14:00:00,742.468917614,97.0589692227,133.003369599,0.0,65.1572554096,212.545889182,699.805174431,616.60674723,56.6466996096,26.5517275915
 12/25  15:00:00,764.250934868,97.0589692227,157.04500955,0.0,65.1572554096,212.545889182,686.304073374,608.433819077,42.4850247072,35.3852295894
 12/25  16:00:00,778.943809804,97.0589692227,175.122447847,0.0,65.1572554096,212.545889182,681.35963765,598.169662111,56.6466996096,26.5432759299
 12/25  17:00:00,756.72433765,97.0589692227,182.516265299,0.0,65.1572554096,220.04316451,724.302909257,603.942882227,84.9700494144,35.3899776161
 12/25  18:00:00,725.377234674,97.0589692227,189.541523312,0.0,54.0258772165,184.38654557,741.787998125,630.404950047,84.9700494144,26.4129986645
 12/25  19:00:00,705.895115986,97.0589692227,194.735340225,0.0,44.4937663224,163.454314868,776.987999214,674.577235259,84.9700494144,17.4407145405
 12/25  20:00:00,697.73053622,97.0589692227,195.475986521,0.0,44.4937663224,155.95703954,771.114547747,697.029412565,56.6466996096,17.438435573
 12/25  21:00:00,663.640931306,97.0589692227,195.38338292,0.0,44.4937663224,124.558693486,806.884620152,741.509521899,56.6466996096,8.72839864389
 12/25  22:00:00,662.734805353,97.0589692227,195.458324586,0.0,44.4937663224,124.558693486,814.829442827,754.902938201,42.4850247072,17.4414799185
 12/25  23:00:00,660.404098094,97.0589692227,200.584719853,0.0,34.9616554283,124.558693486,810.852557152,765.090007029,28.3233498048,17.439200318
 12/25  24:00:00,660.694352825,97.0589692227,199.670002364,0.0,34.9616554283,124.558693486,813.152968013,781.552099954,14.1616749024,17.4391931567
 12/26  01:00:00,656.933419876,97.0589692227,196.195040225,0.0,46.0930336215,113.312780494,820.294971754,797.188810596,5.66466996096,17.4414911972
 12/26  02:00:00,661.188432302,97.0589692227,200.808897604,0.0,46.0930336215,113.312780494,813.217731866,790.113641529,5.66466996096,17.4394203754
 12/26  03:00:00,664.488698197,97.0589692227,204.666247238,0.0,46.0930336215,113.312780494,802.998218638,788.604622842,5.66466996096,8.72892583536
 12/26  04:00:00,662.868583047,97.0589692227,204.989332939,0.0,46.0930336215,113.312780494,816.405734169,793.298394443,5.66466996096,17.4426697644
 12/26  05:00:00,752.650245265,97.0589692227,205.335762684,0.0,100.150657288,148.969399434,781.710422081,758.605230266,5.66466996096,17.4405218534
 12/26  06:00:00,780.101603123,97.0589692227,227.761927615,0.0,100.150657288,149.894399434,1306.24315421,1274.64112992,14.1616749024,17.4403493935
 12/26  07:00:00,986.569861081,97.0799499103,208.396882748,0.0,176.471037341,302.612436532,902.72265662,856.95679698,28.3233498048,17.4425098356
 12/26  08:00:00,1089.47936518,97.325824864,188.947165843,0.0,243.2593065,310.10971186,873.823545265,804.906993052,42.4850247072,26.4315275054
 12/26  09:00:00,1104.57360822,97.4640428059,176.861879198,0.0,243.2593065,310.10971186,879.057771379,786.977692003,56.6466996096,35.433379766
 12/26  10:00:00,1139.9309806,97.5728306864,174.817678405,0.0,243.2593065,302.612436532,835.791233066,757.71669928,42.4850247072,35.5895090795
 12/26  11:00:00,1148.92235372,97.6689207855,174.499815585,0.0,243.2593065,310.10971186,838.425051167,722.820802377,70.808374512,44.7958742787
 12/26  12:00:00,1161.83320264,97.7567685258,185.504641992,0.0,243.2593065,310.10971186,793.960131386,678.262257971,70.808374512,44.8894989028
 12/26  13:00:00,1135.31604016,97.8379411824,200.049616283,0.0,243.2593065,310.10971186,766.043475662,650.613105304,70.808374512,44.6219958463
 12/26  14:00:00,1181.4755677,97.9133164323,210.597078801,0.0,243.2593065,302.612436532,721.563657946,620.026324377,56.6466996096,44.8906339595
 12/26  15:00:00,1200.25314471,97.983732246,227.380192582,0.0,243.2593065,302.612436532,682.701079046,595.421121857,42.4850247072,44.7949324818
 12/26  16:00:00,1217.42885357,98.0493152407,239.818971283,0.0,243.2593065,302.612436532,681.962761339,580.616574043,56.6466996096,44.6994876872
 12/26  17:00:00,1216.38172292,98.1110402335,230.458336238,0.0,243.2593065,310.10971186,703.065220274,582.568845517,84.9700494144,35.5263253421
 12/26  18:00:00,1197.88459397,98.168740165,202.14287363,0.0,243.2593065,310.10971186,719.097193194,616.561009792,84.9700494144,17.5661339875
 12/26  19:00:00,898.141661763,97.0589692227,166.875437993,0.0,166.938926447,199.110933808,738.476388995,627.270988673,84.9700494144,26.2353509076
 12/26  20:00:00,887.656534824,97.0589692227,165.937651743,0.0,166.938926447,191.61365848,701.6175017,627.474685656,56.6466996096,17.4961164343
 12/26  21:00:00,749.791029844,97.0589692227,164.875584781,0.0,100.150657288,124.558693486,751.054894936,676.912689113,56.6466996096,17.495506213
 12/26  22:00:00,710.227308119,97.0589692227,166.467836774,0.0,100.150657288,124.558693486,735.946035617,676.014135822,42.4850247072,17.4468750874
 12/26  23:00:00,650.470931225,97.0589692227,170.570011439,0.0,46.0930336215,124.558693486,733.84991374,688.084909693,28.3233498048,17.4416542421
 12/26  24:00:00,654.89176347,97.0589692227,171.632782597,0.0,46.0930336215,124.558693486,727.893733061,696.292595139,14.1616749024,17.439463019
 12/27  01:00:00,641.62764849,97.0589692227,171.968859107,0.0,46.0930336215,113.312780494,718.555329331,704.161570895,5.66466996096,8.72908847479
 12/27  02:00:00,637.713041659,97.0589692227,167.544672448,0.0,46.0930336215,113.312780494,750.112895574,727.005036938,5.66466996096,17.4431886755
 12/27  03:00:00,609.784909852,97.0589692227,136.615821014,0.0,46.0930336215,113.312780494,856.795304747,833.689645746,5.66466996096,17.44098904
 12/27  04:00:00,584.350916845,97.0589692227,109.651209229,0.0,46.0930336215,113.312780494,924.9688021,901.86523524,5.66466996096,17.4388968985
 12/27  05:00:00,655.112929861,97.0589692227,91.196012083,0.0,100.150657288,148.969399434,938.382916931,915.275005985,5.66466996096,17.4432409848
 12/27  06:00:00,665.640303132,97.0904289411,97.9480350472,0.0,100.150657288,149.894399434,1221.89184622,1190.28914487,14.1616749024,17.4410264453
 12/27  07:00:00,872.326908453,97.8119087684,76.9854642836,0.0,176.471037341,302.612436532,978.778223288,933.015968008,28.3233498048,17.438905475
 12/27  08:00:00,982.722043998,98.045402777,61.3044466536,0.0,243.2593065,310.10971186,1010.32547179,941.408139967,42.4850247072,26.4323071147
 12/27  09:00:00,1005.73065635,98.1421674255,59.9297965888,0.0,243.2593065,310.10971186,939.152750451,855.924025511,56.6466996096,26.5820253307
 12/27  10:00:00,1038.10090924,98.2157201904,61.2751687141,0.0,243.2593065,302.612436532,898.546261488,811.567126695,42.4850247072,44.4941100863
 12/27  11:00:00,1055.08211058,98.3858828443,72.7841836731,0.0,243.2593065,310.10971186,835.396055897,719.788944906,70.808374512,44.7987364792
 12/27  12:00:00,1089.19227134,98.6111995255,107.215320422,0.0,243.2593065,310.10971186,723.977831255,608.275746332,70.808374512,44.8937104114
 12/27  13:00:00,1083.11306635,98.819062863,142.348655589,0.0,243.2593065,310.10971186,663.644734539,557.134104076,70.808374512,35.7022559511
 12/27  14:00:00,1146.15216006,99.0139408942,170.997346332,0.0,243.2593065,302.612436532,641.282418145,530.753822999,56.6466996096,53.8818955359
 12/27  15:00:00,1167.09602247,99.1972310223,191.596938065,0.0,243.2593065,302.612436532,606.664391843,519.379780788,42.4850247072,44.7995863475
 12/27  16:00:00,1171.3747828,99.418997141,197.576400567,0.0,243.2593065,302.612436532,601.544848092,509.140762756,56.6466996096,35.7573857264
 12/27  17:00:00,1180.55774067,99.7038717426,200.713693827,0.0,243.2593065,310.10971186,631.265253818,504.242789763,84.9700494144,42.0524146404
 12/27  18:00:00,1187.70548077,99.9619458685,196.036237929,0.0,243.2593065,310.10971186,633.616777068,528.731531533,84.9700494144,19.9151961199
 12/27  19:00:00,888.948233062,97.0589692227,163.685565055,0.0,166.938926447,199.110933808,697.28417054,594.815072378,84.9700494144,17.4990487482
 12/27  20:00:00,868.726502617,97.0589692227,151.765267134,0.0,166.938926447,191.61365848,706.413540611,623.533007251,56.6466996096,26.2338337512
 12/27  21:00:00,729.030750014,97.0589692227,144.787132135,0.0,100.150657288,124.558693486,755.608584983,681.464645639,56.6466996096,17.4972397343
 12/27  22:00:00,681.020161283,97.0589692227,135.269127069,0.0,100.150657288,124.558693486,774.269378843,714.336279754,42.4850247072,17.4480743824
 12/27  23:00:00,616.230970188,97.0589692227,135.457184312,0.0,46.0930336215,124.558693486,767.213483672,721.450501566,28.3233498048,17.4396323014
 12/27  24:00:00,621.22317589,97.0589692227,139.151878276,0.0,46.0930336215,124.558693486,740.691622392,717.800917052,14.1616749024,8.72903043758
 12/28  01:00:00,611.848386624,97.0589692227,139.950009805,0.0,46.0930336215,113.312780494,747.822210884,724.714312018,5.66466996096,17.4432289043
 12/28  02:00:00,619.352155135,97.0589692227,145.387969549,0.0,46.0930336215,113.312780494,741.147549294,718.041712326,5.66466996096,17.4411670076
 12/28  03:00:00,619.257887473,97.0589692227,145.233106253,0.0,46.0930336215,113.312780494,758.765649226,735.661818009,5.66466996096,17.4391612569
 12/28  04:00:00,606.415264315,97.0589692227,131.812430766,0.0,46.0930336215,113.312780494,812.234507414,789.126285726,5.66466996096,17.4435517265
 12/28  05:00:00,697.194390917,97.0589692227,133.551002741,0.0,100.150657288,148.969399434,769.276113686,746.170061342,5.66466996096,17.4413823825
 12/28  06:00:00,715.92868254,97.4403371247,149.089450795,0.0,100.150657288,149.894399434,1059.94115909,1028.34012922,14.1616749024,17.4393549663
 12/28  07:00:00,924.454159665,98.103868741,131.155685866,0.0,176.471037341,302.612436532,816.90466697,779.849152098,28.3233498048,8.73216506694
 12/28  08:00:00,1042.06909321,98.651860715,125.421206738,0.0,243.2593065,310.10971186,802.600539968,727.610673316,42.4850247072,32.5048419446
 12/28  09:00:00,1076.69795929,98.9774616683,136.129812091,0.0,243.2593065,310.10971186,753.574073667,667.583281491,56.6466996096,29.3440925668
 12/28  10:00:00,1149.09823725,99.2970231667,176.93083832,0.0,243.2593065,302.612436532,666.67679945,579.679934477,42.4850247072,44.511840266
 12/28  11:00:00,1228.44658113,99.6679333733,248.574234615,0.0,243.2593065,310.10971186,629.954158429,514.348654382,70.808374512,44.7971295348
 12/28  12:00:00,1304.2814117,99.9729114287,320.902503713,0.0,243.2593065,310.10971186,610.387289597,494.676219728,70.808374512,44.902695357
 12/28  13:00:00,1356.86115481,100.312974931,410.932033608,0.0,243.2593065,310.10971186,586.419994748,479.910987299,70.808374512,35.7006329372
 12/28  14:00:00,1467.17500943,100.683392673,483.217185018,0.0,243.2593065,302.612436532,585.558435207,475.029308989,56.6466996096,53.8824266075
 12/28  15:00:00,1467.85571979,101.058510663,483.748379853,0.0,243.2593065,302.612436532,552.581087041,465.296425817,42.4850247072,44.7996365159
 12/28  16:00:00,1465.14968093,101.322213798,484.146252352,0.0,243.2593065,302.612436532,551.570898615,459.166987361,56.6466996096,35.7572116448
 12/28  17:00:00,1467.4699736,101.602066309,485.609187521,0.0,243.2593065,310.10971186,567.719921298,447.196492791,84.9700494144,35.5533790927
 12/28  18:00:00,1477.45422377,101.774082359,489.040346004,0.0,243.2593065,310.10971186,568.42606874,457.112185876,84.9700494144,26.3438334496
 12/28  19:00:00,1211.42719035,97.0589692227,491.256506687,0.0,166.938926447,199.110933808,535.962730616,433.493385419,84.9700494144,17.4992957827
 12/28  20:00:00,1204.93527912,97.0589692227,495.696141218,0.0,166.938926447,191.61365848,520.241731548,437.357617149,56.6466996096,26.23741479
 12/28  21:00:00,1077.0468662,97.0589692227,500.091816427,0.0,100.150657288,124.558693486,552.579831947,478.436139253,56.6466996096,17.4969930843
 12/28  22:00:00,1040.05478216,97.0589692227,502.845497828,0.0,100.150657288,124.558693486,544.007225581,484.074387647,42.4850247072,17.4478132273
 12/28  23:00:00,975.906689619,97.0589692227,505.804380613,0.0,46.0930336215,124.558693486,548.534622988,502.77183359,28.3233498048,17.4394395939
 12/28  24:00:00,980.264557169,97.0589692227,509.236959027,0.0,46.0930336215,124.558693486,531.189119652,508.29523388,14.1616749024,8.73221086893
 12/29  01:00:00,970.214116529,97.0589692227,511.818408288,0.0,46.0930336215,113.312780494,535.983816752,512.876082762,5.66466996096,17.4430640288
 12/29  02:00:00,968.732009091,97.0589692227,512.628002548,0.0,46.0930336215,113.312780494,541.823466584,518.717713199,5.66466996096,17.4410834239
 12/29  03:00:00,967.165696734,97.0589692227,512.452531801,0.0,46.0930336215,113.312780494,547.778664531,524.675370536,5.66466996096,17.4386240342
 12/29  04:00:00,965.704272813,97.0589692227,511.656443223,0.0,46.0930336215,113.312780494,555.228505304,532.120304053,5.66466996096,17.4435312902
 12/29  05:00:00,1054.44151212,97.0589692227,510.103377568,0.0,100.150657288,148.969399434,535.460748701,512.354621404,5.66466996096,17.4414573358
 12/29  06:00:00,1055.78797693,97.5518840881,509.40510387,0.0,100.150657288,149.894399434,873.07571701,841.474555889,14.1616749024,17.4394862189
 12/29  07:00:00,1279.47106589,98.3340377365,509.680305828,0.0,176.471037341,302.612436532,620.132138534,583.076561321,28.3233498048,8.73222740857
 12/29  08:00:00,1401.78536338,99.4840234416,510.755182778,0.0,243.2593065,310.10971186,607.222527887,537.83729806,42.4850247072,26.90020512
 12/29  09:00:00,1428.14444426,99.9721496207,511.241270758,0.0,243.2593065,310.10971186,611.956706296,520.321055696,56.6466996096,34.9889509908
 12/29  10:00:00,1461.83518902,100.340976326,511.426930358,0.0,243.2593065,302.612436532,596.208377574,509.208666507,42.4850247072,44.5146863598
 12/29  11:00:00,1468.24156888,100.733939338,512.77261721,0.0,243.2593065,310.10971186,608.291037326,492.681807965,70.808374512,44.8008548491
 12/29  12:00:00,1471.48088045,101.118651163,516.222587882,0.0,243.2593065,310.10971186,597.183160072,481.46901867,70.808374512,44.9057668898
 12/29  13:00:00,1434.56471804,101.570741931,520.199057115,0.0,243.2593065,310.10971186,570.973219268,464.460944596,70.808374512,35.7039001597
 12/29  14:00:00,1469.6959438,101.912164847,524.618666583,0.0,243.2593065,302.612436532,565.894623058,455.359757201,56.6466996096,53.8881662475
 12/29  15:00:00,1470.63774728,102.22184244,527.422215049,0.0,243.2593065,302.612436532,535.636162268,448.346454548,42.4850247072,44.8046830133
 12/29  16:00:00,1470.43319904,102.667584031,527.214017847,0.0,243.2593065,302.612436532,514.922555636,422.514359304,56.6466996096,35.7614967219
 12/29  17:00:00,1473.19818486,102.796383954,523.422034219,0.0,243.2593065,310.10971186,539.870055547,419.342503495,84.9700494144,35.5575026374
 12/29  18:00:00,1480.89146618,102.91215024,519.315510497,0.0,243.2593065,310.10971186,542.474173953,431.162877536,84.9700494144,26.3412470031
 12/29  19:00:00,1214.36703087,97.0589692227,518.323426369,0.0,166.938926447,199.110933808,522.126756684,419.657069384,84.9700494144,17.4996378858
 12/29  20:00:00,1206.25076628,97.0589692227,517.771175943,0.0,166.938926447,191.61365848,507.865879167,424.983414824,56.6466996096,26.2357647327
 12/29  21:00:00,1067.62039902,97.0589692227,516.247793966,0.0,100.150657288,124.558693486,538.890932466,464.745540693,56.6466996096,17.4986921632
 12/29  22:00:00,1027.67957627,97.0589692227,516.98089176,0.0,100.150657288,124.558693486,531.313606881,471.379153055,42.4850247072,17.4494291184
 12/29  23:00:00,960.457950799,97.0589692227,517.336511802,0.0,46.0930336215,124.558693486,534.955026075,489.190633049,28.3233498048,17.4410432204
 12/29  24:00:00,961.042304852,97.0589692227,521.570444623,0.0,46.0930336215,124.558693486,518.502004472,493.806485263,14.1616749024,10.533844306
 12/30  01:00:00,949.909923554,97.0589692227,525.254290437,0.0,46.0930336215,113.312780494,519.700178428,498.39664598,5.66466996096,15.6388624867
 12/30  02:00:00,942.363732396,97.0589692227,525.812931885,0.0,46.0930336215,113.312780494,526.589109683,503.481606595,5.66466996096,17.4428331267
 12/30  03:00:00,938.037346096,97.0589692227,528.52340331,0.0,46.0930336215,113.312780494,531.249182319,508.143616166,5.66466996096,17.4408961917
 12/30  04:00:00,938.603932722,97.0589692227,530.256469423,0.0,46.0930336215,113.312780494,537.154151288,514.047278888,5.66466996096,17.4422024392
 12/30  05:00:00,949.413364987,97.0589692227,529.576241574,0.0,55.6251445156,113.312780494,534.214681765,511.106649008,5.66466996096,17.4433627963
 12/30  06:00:00,940.18504306,97.0589692227,531.477415725,0.0,55.6251445156,113.312780494,546.278093178,514.675049885,14.1616749024,17.4413683905
 12/30  07:00:00,1013.98182869,97.0589692227,538.543213778,0.0,65.1572554096,176.889270242,489.629595419,452.576291579,28.3233498048,8.72995403584
 12/30  08:00:00,1137.38874169,97.3684912086,540.590171023,0.0,109.682768182,220.96816451,823.168205492,763.238019689,42.4850247072,17.4451610952
 12/30  09:00:00,1135.18309654,97.3663776895,540.906476013,0.0,109.682768182,220.96816451,703.453177581,620.500076775,56.6466996096,26.3064011964
 12/30  10:00:00,1240.79515398,97.752701574,538.074651697,0.0,131.945524568,266.955817592,651.337460194,582.401405176,42.4850247072,26.4510303117
 12/30  11:00:00,1249.51106718,97.7839448092,540.080131213,0.0,131.945524568,274.45309292,669.587703246,563.33997117,70.808374512,35.4393575638
 12/30  12:00:00,1254.01212767,97.7983638383,545.638067659,0.0,131.945524568,274.45309292,653.809548387,547.567913945,70.808374512,35.4332599301
 12/30  13:00:00,1226.78349257,97.8072466211,549.51141423,0.0,131.945524568,274.45309292,641.271735271,543.881557043,70.808374512,26.5818037152
 12/30  14:00:00,1219.3435074,97.8144458198,548.016929394,0.0,131.945524568,266.955817592,634.28380863,542.199889751,56.6466996096,35.4372192696
 12/30  15:00:00,1220.15881364,97.8208037769,553.067103649,0.0,131.945524568,266.955817592,607.783537448,529.870108363,42.4850247072,35.4284043782
 12/30  16:00:00,1145.84435962,97.0589692227,560.426464135,0.0,109.682768182,212.545889182,471.70738695,381.550903722,56.6466996096,33.5097836183
 12/30  17:00:00,1153.95847198,97.0589692227,560.93218783,0.0,109.682768182,220.04316451,506.293804946,392.817931074,84.9700494144,28.505824458
 12/30  18:00:00,1120.49866485,97.0589692227,558.462792262,0.0,109.682768182,220.04316451,512.192843105,400.796551288,84.9700494144,26.4262424023
 12/30  19:00:00,1086.8056362,97.0589692227,555.346947989,0.0,100.150657288,199.110933808,538.947365047,436.534882639,84.9700494144,17.4424329928
 12/30  20:00:00,1078.01698495,97.0589692227,554.605771041,0.0,100.150657288,191.61365848,512.985126536,438.897896092,56.6466996096,17.4405308347
 12/30  21:00:00,970.327286987,97.0589692227,559.643423078,0.0,55.6251445156,124.558693486,555.924517376,481.835348703,56.6466996096,17.4424690633
 12/30  22:00:00,975.021565005,97.0589692227,564.031097484,0.0,55.6251445156,124.558693486,546.141726348,486.21371296,42.4850247072,17.4429886809
 12/30  23:00:00,970.66647075,97.0589692227,565.338752306,0.0,46.0930336215,124.558693486,548.499915365,502.7355572,28.3233498048,17.4410083603
 12/30  24:00:00,970.796199098,97.0589692227,565.560988934,0.0,46.0930336215,124.558693486,529.082818383,506.191367838,14.1616749024,8.72977564285
 12/31  01:00:00,948.032161755,97.0589692227,567.934079025,0.0,34.9616554283,113.312780494,534.14844483,511.038913016,5.66466996096,17.4448618529
 12/31  02:00:00,949.525508118,97.0589692227,569.021240927,0.0,34.9616554283,113.312780494,536.731269046,513.623673286,5.66466996096,17.4429257988
 12/31  03:00:00,951.749604634,97.0589692227,571.16680032,0.0,34.9616554283,113.312780494,539.443357036,516.337642019,5.66466996096,17.4410450567
 12/31  04:00:00,951.22911048,97.0589692227,572.374565323,0.0,34.9616554283,113.312780494,543.835668655,520.72902144,5.66466996096,17.4419772538
 12/31  05:00:00,959.509730563,97.0589692227,574.09900526,0.0,44.4937663224,113.312780494,538.071471839,514.963201493,5.66466996096,17.4436003852
 12/31  06:00:00,961.049482347,97.0589692227,575.78643592,0.0,44.4937663224,113.312780494,549.531830028,517.928492062,14.1616749024,17.4416630637
 12/31  07:00:00,1034.66989719,97.0589692227,576.415870524,0.0,54.0258772165,176.889270242,491.364348559,454.310880064,28.3233498048,8.73011868989
 12/31  08:00:00,1042.73805324,97.0589692227,577.212736242,0.0,54.0258772165,184.38654557,509.472258169,449.541945638,42.4850247072,17.4452878237
 12/31  09:00:00,1108.03530361,97.0589692227,578.467952028,0.0,65.1572554096,220.04316451,517.490142254,434.5580324,56.6466996096,26.2854102448
 12/31  10:00:00,1101.73200238,97.0589692227,579.521352391,0.0,65.1572554096,212.545889182,488.034480257,419.130968293,42.4850247072,26.4184872572
 12/31  11:00:00,1111.26421388,97.0589692227,581.46303068,0.0,65.1572554096,220.04316451,520.05589956,422.698898069,70.808374512,26.5486269783
 12/31  12:00:00,1114.58049363,97.0589692227,583.515728989,0.0,65.1572554096,220.04316451,530.543872516,424.32775145,70.808374512,35.4077465544
 12/31  13:00:00,1115.49261373,97.0589692227,585.453498017,0.0,65.1572554096,220.04316451,529.603561775,423.398031736,70.808374512,35.3971555266
 12/31  14:00:00,1110.45200382,97.0589692227,587.704343691,0.0,65.1572554096,212.545889182,505.43409072,422.234390512,56.6466996096,26.5530005978
 12/31  15:00:00,1111.55426752,97.0589692227,588.802144862,0.0,65.1572554096,212.545889182,499.331724608,421.442567117,42.4850247072,35.4041327841
 12/31  16:00:00,1111.1525645,97.0589692227,588.479388177,0.0,65.1572554096,212.545889182,513.594908831,421.553967123,56.6466996096,35.3942420986
 12/31  17:00:00,1086.31934538,97.0589692227,588.798989843,0.0,65.1572554096,220.04316451,535.031351805,423.504573927,84.9700494144,26.5567284634
 12/31  18:00:00,1051.95215668,97.0589692227,589.425802529,0.0,54.0258772165,184.38654557,549.931689559,438.544384465,84.9700494144,26.4172556797
 12/31  19:00:00,1027.40946029,97.0589692227,591.208055945,0.0,44.4937663224,163.454314868,575.928249647,473.515724613,84.9700494144,17.4424756192
 12/31  20:00:00,1023.69813025,97.0589692227,593.90848999,0.0,44.4937663224,155.95703954,552.725417163,478.638072883,56.6466996096,17.4406446709
 12/31  21:00:00,994.649750824,97.0589692227,596.090481403,0.0,44.4937663224,124.558693486,587.422364748,513.330427567,56.6466996096,17.4452375713
 12/31  22:00:00,994.990792915,97.0589692227,596.750723931,0.0,44.4937663224,124.558693486,577.553547127,517.625325615,42.4850247072,17.4431968047
 12/31  23:00:00,985.127829975,97.0589692227,596.919205519,0.0,34.9616554283,124.558693486,578.487699046,532.723077419,28.3233498048,17.4412718222
 12/31  24:00:00,986.261490523,97.0589692227,596.962897412,0.0,34.9616554283,124.558693486,558.91903703,536.027437621,14.1616749024,8.72992450617
